Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  01:00:00,155.029313741,30.9401245581,30.9884131463,0.0,34.4311606118,33.1021868926,241.709986355,84.2863940446,3.33212,154.09147231
 01/15  02:00:00,148.058790976,30.9401245581,23.9755372166,0.0,34.4311606118,33.1021868926,192.560442133,68.4515121439,3.33212,120.776809989
 01/15  03:00:00,126.512543026,30.9401245581,19.9025490514,0.0,19.466279405,30.610668775,181.102383801,60.7227443094,3.33212,117.047519492
 01/15  04:00:00,124.362080705,30.9401245581,17.761017824,0.0,19.466279405,30.610668775,176.227840716,57.2183711069,3.33212,115.677349609
 01/15  05:00:00,131.993625447,30.9401245581,18.8184773438,0.0,19.466279405,30.610668775,213.034086166,55.8420496513,3.33212,153.859916514
 01/15  06:00:00,146.077637193,30.9401245581,20.656238194,0.0,19.466279405,30.610668775,252.713131107,55.4495662467,8.3303,188.933264861
 01/15  07:00:00,226.787095885,30.9401245581,29.8016268514,0.0,42.6918050922,54.3732441037,348.802058201,54.6221985899,16.6606,277.519259611
 01/15  08:00:00,310.488024545,35.788573939,53.1724569717,0.140746335774,49.3960418185,88.5934452969,811.879216642,333.626295165,24.9909,453.262021477
 01/15  09:00:00,351.96720669,35.7888961105,79.6083519541,0.143564302337,57.6566862989,112.030105488,1076.12856237,392.575183714,33.3212,650.23217866
 01/15  10:00:00,283.078507421,35.8005867197,66.5537136617,0.506367558153,50.9524495726,81.1684271793,895.719169664,366.298697363,66.8089,462.611572302
 01/15  11:00:00,231.757918938,35.7926777014,60.5634293432,0.236998985507,42.6918050922,68.9656133826,786.856840479,347.987512275,83.4695,355.399828204
 01/15  12:00:00,233.910122828,35.8337092434,66.6242171419,0.0,38.286128036,68.9656133826,703.387700422,340.667201312,83.4695,279.25099911
 01/15  13:00:00,230.311733262,35.8854168166,63.8467800712,0.0,38.286128036,68.9656133826,615.799448682,330.940824673,83.4695,201.389124009
 01/15  14:00:00,219.219958927,35.9251645417,71.6431659154,0.0,31.5818913096,56.727595265,609.655223359,329.209625019,75.1392,205.306398341
 01/15  15:00:00,222.861366106,35.9668389473,75.2459563555,0.0,31.5818913096,56.727595265,589.610573433,325.287455406,66.8089,197.514218027
 01/15  16:00:00,218.535986126,35.9929860446,70.9249198572,0.0,31.5818913096,56.727595265,602.734192072,323.009959415,75.1392,204.585032656
 01/15  17:00:00,232.10669828,35.829117548,55.4531308501,0.0,31.5818913096,61.661095265,565.494212323,319.355620288,91.7998,154.338792035
 01/15  18:00:00,265.936261673,35.7822157624,47.6560870787,0.0,31.5818913096,70.9729253606,585.029010804,338.441712078,49.9818,196.605498726
 01/15  19:00:00,337.152595784,35.7822157624,54.3601076075,0.0,80.3315023541,83.7685254822,638.535222161,352.934686978,49.9818,235.618735183
 01/15  20:00:00,352.744897961,35.7822157624,66.0245632312,0.0,102.000620287,77.6748002752,688.226553657,347.540730332,33.3212,307.364623325
 01/15  21:00:00,380.768045775,35.7822157624,73.5343332394,0.0,108.704857014,91.4735406516,680.823656078,341.386303204,33.3212,306.116152874
 01/15  22:00:00,352.818013278,35.7955764586,73.2561895201,0.482390591443,95.2963835608,89.1510273009,677.725805262,340.943029894,24.9909,311.791875368
 01/15  23:00:00,296.237929383,35.7822157624,70.3214895039,0.0,80.3315023541,63.3799339444,829.117210424,356.906495051,16.6606,455.550115373
 01/15  24:00:00,208.294772403,35.7955764586,46.6410155785,0.0594611990928,42.6918050922,48.4199368926,646.15907833,378.755564648,8.3303,259.073213682
 01/16  01:00:00,155.798752535,30.9668459505,31.721011817,0.00286039991005,34.4311606118,33.1021868926,240.480991046,79.6030310684,3.33212,157.545839977
 01/16  02:00:00,147.778067718,30.9802066468,23.5684902867,0.0821517005331,34.4311606118,33.1021868926,187.72510531,65.5450989349,3.33212,118.847886375
 01/16  03:00:00,126.028027254,30.9802066468,19.1080848981,0.267726717585,19.466279405,30.610668775,178.250423478,59.2204081353,3.33212,115.697895342
 01/16  04:00:00,123.930447219,30.9802066468,16.8819317194,0.405672678508,19.466279405,30.610668775,175.728822974,56.6801442425,3.33212,115.716558732
 01/16  05:00:00,131.320490172,30.9802066468,17.5687710409,0.536028608304,19.466279405,30.610668775,213.209686407,55.9772361654,3.33212,153.900330241
 01/16  06:00:00,145.219915282,30.9802066468,19.1200408098,0.638850051553,19.466279405,30.610668775,260.503360967,56.1582995627,8.3303,196.014761404
 01/16  07:00:00,225.628981062,30.9802066468,28.0339637871,0.569612507473,42.6918050922,54.3732441037,342.621736225,55.9678604535,16.6606,269.993275771
 01/16  08:00:00,308.447914365,35.7843477533,51.2447868915,0.0,49.3960418185,88.5934452969,831.384816878,349.749049874,24.9909,456.644867005
 01/16  09:00:00,350.426499285,35.8089371549,78.1486838699,0.0,57.6566862989,112.030105488,1094.06363231,413.251488308,33.3212,647.490944001
 01/16  10:00:00,285.499917973,35.7989166327,69.4186959693,0.0,50.9524495726,81.1684271793,927.622613022,390.319058964,66.8089,470.494654059
 01/16  11:00:00,235.684859301,35.8022568068,64.4851599477,0.157983062698,42.6918050922,68.9656133826,813.944888065,377.956640097,83.4695,352.518747968
 01/16  12:00:00,236.494111476,35.7955764586,68.8235373196,0.343419631055,38.286128036,68.9656133826,739.746661182,376.178751003,83.4695,280.098410179
 01/16  13:00:00,237.170252293,35.7855559365,70.538983523,0.161010700975,38.286128036,68.9656133826,660.587250706,372.91872364,83.4695,204.199027066
 01/16  14:00:00,221.559175737,35.784532774,74.0279422056,0.0,31.5818913096,56.727595265,650.326233212,375.695927956,75.1392,199.491105256
 01/16  15:00:00,220.822091987,35.7975152372,73.2898195912,0.0,31.5818913096,56.727595265,647.431308025,375.970779633,66.8089,204.651628392
 01/16  16:00:00,213.899621702,35.8189792075,66.3880279692,0.0,31.5818913096,56.727595265,649.149749902,376.42076826,75.1392,197.589781642
 01/16  17:00:00,226.969388326,35.7922362846,49.9205100322,0.354650989515,31.5818913096,61.661095265,622.16948318,376.021509624,91.7998,154.348173557
 01/16  18:00:00,260.873841082,35.8089371549,41.8218283642,0.631929446007,31.5818913096,70.9729253606,661.719210629,415.05893103,49.9818,196.678479599
 01/16  19:00:00,330.515234704,35.8022568068,47.2547261286,0.311018387485,80.3315023541,83.7685254822,729.747550483,443.177599072,49.9818,236.588151411
 01/16  20:00:00,345.229540357,35.812277329,58.022225153,0.313502377265,102.000620287,77.6748002752,791.998767578,443.963520556,33.3212,314.714047022
 01/16  21:00:00,373.516296533,35.8089371549,65.923020577,0.188985756024,108.704857014,91.4735406516,778.48500464,438.86161389,33.3212,306.30219075
 01/16  22:00:00,346.067673095,35.7955764586,66.8360615078,0.0,95.2963835608,89.1510273009,770.935210732,438.405967764,24.9909,307.538342968
 01/16  23:00:00,291.18909417,35.815617503,65.1089307286,0.0,80.3315023541,63.3799339444,913.033753786,443.353288262,16.6606,453.019865524
 01/16  24:00:00,202.676802848,35.7955764586,40.9525915909,0.0,42.6918050922,48.4199368926,729.674979711,455.672171854,8.3303,265.672507857
 01/17  01:00:00,138.805972634,30.9802066468,24.967572199,1.21629421418,25.5240853573,30.610668775,250.25967869,93.0070216697,3.33212,153.92053702
 01/17  02:00:00,123.315717748,30.9802066468,16.7955627502,1.22663969099,19.418418834,29.3649097162,195.849461944,76.9589555944,3.33212,115.558386349
 01/17  03:00:00,111.919482503,30.9802066468,13.191264871,1.33804396512,12.7620426787,28.1191506574,188.250818417,69.3600497202,3.33212,115.558648696
 01/17  04:00:00,110.461407832,30.9802066468,11.590544858,1.48879861777,12.7620426787,28.1191506574,185.299235224,66.4093705432,3.33212,115.557744681
 01/17  05:00:00,118.050513772,30.9802066468,11.811260066,1.64658004839,12.7620426787,28.1191506574,222.967308671,65.6972119914,3.33212,153.937976679
 01/17  06:00:00,152.69449121,30.9802066468,18.7601104658,1.70386097042,25.5240853573,30.610668775,341.530071179,65.7188113455,8.3303,267.480959833
 01/17  07:00:00,279.048896109,30.9802066468,47.2960180891,1.59345056885,51.0481707146,78.1489452969,534.202257069,63.2887665468,16.6606,454.252890522
 01/17  08:00:00,364.71878769,35.8116092941,70.0476500884,0.0,64.3609230253,109.708623606,1037.63828779,404.476284316,24.9909,608.171103474
 01/17  09:00:00,280.370716325,35.7955764586,45.3253733887,0.0,51.0481707146,80.7689615957,978.356693346,474.764908287,33.3212,470.270585059
 01/17  10:00:00,245.464169645,35.7989166327,39.4738993767,0.0,51.0481707146,71.0224615957,864.406957943,445.607471468,66.8089,351.990586475
 01/17  11:00:00,185.382313322,35.8055969808,28.1458447761,0.0,32.1804615127,65.7244621605,806.295391439,443.688331426,83.4695,279.137560013
 01/17  12:00:00,177.940756394,35.7955764586,20.0548391027,0.0,32.1804615127,65.7244621605,735.973702827,446.683659434,83.4695,205.820543393
 01/17  13:00:00,179.263717196,35.7955764586,22.176296913,0.0,32.1804615127,65.7244621605,721.27900933,439.460717262,83.4695,198.348792068
 01/17  14:00:00,183.191095718,35.7922362846,35.8392965109,0.0,32.1804615127,55.9779621605,705.132314075,424.912524696,75.1392,205.080589379
 01/17  15:00:00,187.14194229,35.7822157624,39.7945168327,0.0,32.1804615127,55.9779621605,683.903822459,419.456814578,66.8089,197.638107882
 01/17  16:00:00,186.698777877,35.7888961105,39.374426227,0.0,32.1804615127,55.9779621605,694.560854376,414.70415268,75.1392,204.717501696
 01/17  17:00:00,208.433872601,35.7872260235,31.876227799,0.0,32.1804615127,60.9114621605,652.073611504,405.861643719,91.7998,154.412167785
 01/17  18:00:00,256.136417604,35.8022568068,33.2580754367,0.0,32.1804615127,77.5397301883,731.027698984,446.11498775,49.9818,234.930911234
 01/17  19:00:00,331.541982801,35.7955764586,49.0625517628,0.0,77.122965704,86.2600435998,930.949689373,461.595139738,49.9818,419.372749635
 01/17  20:00:00,337.272459784,35.7989166327,47.6446490667,0.0,102.647051061,80.1663183927,806.053437446,455.614484471,33.3212,317.117752975
 01/17  21:00:00,368.18796302,35.7955764586,53.1943571103,0.0,115.40909374,92.7192997104,798.916834911,457.873010979,33.3212,307.722623932
 01/17  22:00:00,357.11062698,35.7888961105,65.5685808771,0.0,102.647051061,94.1340635361,955.353418478,467.880913359,24.9909,462.48160512
 01/17  23:00:00,270.67230891,35.815617503,45.293293528,0.0,77.122965704,65.871452062,848.957464057,489.679012881,16.6606,342.617851176
 01/17  24:00:00,178.637112775,35.8022568068,21.2401296592,0.0,38.286128036,48.4199368926,720.959646074,516.898990219,8.3303,195.730355855
 01/18  01:00:00,126.952327273,30.9802066468,12.1339962894,2.21820049077,25.5240853573,30.610668775,261.637467347,104.339849768,3.33212,153.965497579
 01/18  02:00:00,116.015479616,30.9802066468,8.42466420256,2.30403810262,19.418418834,29.3649097162,208.052259028,89.1670147318,3.33212,115.553124296
 01/18  03:00:00,106.271791946,30.9802066468,6.40622587904,2.47952651628,12.7620426787,28.1191506574,201.375105362,82.4873295183,3.33212,115.555655844
 01/18  04:00:00,104.961480128,30.9802066468,4.93771600126,2.64652738031,12.7620426787,28.1191506574,198.801362442,79.9120034542,3.33212,115.557238988
 01/18  05:00:00,112.032694891,30.9802066468,5.3131170087,2.76919563542,12.7620426787,28.1191506574,236.180515967,78.8756758085,3.33212,153.972720158
 01/18  06:00:00,143.752805157,30.9802066468,9.4160606263,2.78224529972,25.5240853573,30.610668775,353.986209937,78.0610862029,8.3303,267.594823734
 01/18  07:00:00,268.268414449,30.9802066468,36.2135253931,2.64444758743,51.0481707146,78.1489452969,545.912657069,74.4992828299,16.6606,454.752774239
 01/18  08:00:00,355.150238741,35.8222978511,60.5443700192,0.710834245083,64.3609230253,109.708623606,1108.9813508,475.817829246,24.9909,608.17262155
 01/18  09:00:00,271.16655808,35.8222978511,35.6268755391,1.03340745604,51.0481707146,80.7689615957,1042.74499355,537.809354011,33.3212,471.614439542
 01/18  10:00:00,236.85673267,35.8222978511,29.9847195357,0.69240484499,51.0481707146,71.0224615957,920.844873631,501.808455994,66.8089,352.227517637
 01/18  11:00:00,189.67288512,35.7955764586,32.3212459309,0.0361968987938,32.1804615127,65.7244621605,836.31015995,473.579247742,83.4695,279.261412208
 01/18  12:00:00,199.734465873,35.8089371549,41.7958966518,0.0,32.1804615127,65.7244621605,734.626721417,445.272358463,83.4695,205.884862954
 01/18  13:00:00,206.96068718,35.7888961105,49.864974503,0.0,32.1804615127,65.7244621605,698.914786428,416.416341918,83.4695,199.028944509
 01/18  14:00:00,201.081740244,35.7955764586,53.6299380708,0.0846762412093,32.1804615127,55.9779621605,680.7138105,401.055342544,75.1392,204.519267956
 01/18  15:00:00,202.508675745,35.8089371549,54.6763426309,0.453970833129,32.1804615127,55.9779621605,666.409993471,398.637839131,66.8089,200.963254341
 01/18  16:00:00,197.933832687,35.802341988,50.2392039447,0.358287516239,32.1804615127,55.9779621605,671.720891012,395.071436182,75.1392,201.51025483
 01/18  17:00:00,214.254028462,35.7872260235,37.640735535,0.0763881851871,32.1804615127,60.9114621605,634.553145207,388.326633615,91.7998,154.426711592
 01/18  18:00:00,257.929070285,35.7888961105,35.1085678008,0.0,32.1804615127,77.5397301883,709.474672884,424.482834466,49.9818,235.010038419
 01/18  19:00:00,332.204496866,35.7955764586,49.7719033316,0.0,77.122965704,86.2600435998,913.567495261,440.217903454,49.9818,423.367791808
 01/18  20:00:00,338.342340271,35.7922362846,48.3503390972,0.0,102.647051061,80.1663183927,778.595897229,431.057730868,33.3212,314.21696636
 01/18  21:00:00,370.680232389,35.7888961105,55.3806876602,0.0,115.40909374,92.7192997104,763.89824588,420.769845003,33.3212,309.807200876
 01/18  22:00:00,361.235750234,35.7888961105,69.5286622134,0.0,102.647051061,94.1340635361,896.374221668,407.70546662,24.9909,463.677855047
 01/18  23:00:00,276.132788941,35.7955764586,50.9742136841,0.0,77.122965704,65.871452062,765.885994831,405.513701116,16.6606,343.711693716
 01/18  24:00:00,185.397505083,35.7888961105,28.2852420228,0.0,38.286128036,48.4199368926,612.802004664,411.535225385,8.3303,192.936479279
 01/19  01:00:00,133.096145727,30.9802066468,19.3080223937,1.16628267874,25.5240853573,30.610668775,244.665437923,87.3425428692,3.33212,153.990775054
 01/19  02:00:00,119.956287729,30.9802066468,13.5916855217,1.06754649628,19.418418834,29.3649097162,191.707097115,72.7755431444,3.33212,115.599433971
 01/19  03:00:00,110.202892762,30.9802066468,11.7481578791,1.06082514688,12.7620426787,28.1191506574,184.722217366,65.7861902109,3.33212,115.603907155
 01/19  04:00:00,109.300363222,30.9802066468,10.8729846411,1.04199682523,12.7620426787,28.1191506574,181.290623797,62.3513147965,3.33212,115.607189
 01/19  05:00:00,116.74835226,30.9802066468,11.8093905011,0.977954275286,12.7620426787,28.1191506574,217.507273392,60.1679718535,3.33212,154.007181539
 01/19  06:00:00,153.399444635,30.9802066468,21.0134063588,0.802493015633,25.5240853573,30.610668775,334.209176776,58.1489748421,8.3303,267.729901934
 01/19  07:00:00,280.506869023,30.9802066468,50.5379049217,0.543158364437,51.0481707146,78.1489452969,528.811851823,54.3677086861,16.6606,457.783543137
 01/19  08:00:00,367.323030977,35.8076275317,73.9030993832,0.0,64.3609230253,109.708623606,933.224760804,297.436699633,24.9909,610.79716117
 01/19  09:00:00,283.465716193,35.7888961105,49.4653829194,0.0,51.0481707146,80.7689615957,844.611243572,343.022799816,33.3212,468.267243756
 01/19  10:00:00,244.987635505,35.8842829341,39.1473877448,0.0,51.0481707146,71.0224615957,745.865662095,326.631218939,66.8089,352.425543156
 01/19  11:00:00,187.145144902,35.9859793301,29.959132793,0.0,32.1804615127,65.7244621605,688.866924132,325.929371609,83.4695,279.468052523
 01/19  12:00:00,184.383631297,36.0720132422,26.4515830233,0.0,32.1804615127,65.7244621605,612.273372665,322.85328068,83.4695,205.950591985
 01/19  13:00:00,191.900437555,36.1804911182,34.5199430362,0.126493653241,32.1804615127,65.7244621605,590.992066793,301.958949156,83.4695,205.563617637
 01/19  14:00:00,180.919399442,36.2709204901,33.1020175928,0.209181938032,32.1804615127,55.9779621605,567.530174043,292.155805567,75.1392,200.235168476
 01/19  15:00:00,175.793854689,36.3214530912,27.9686927306,0.177269749111,32.1804615127,55.9779621605,563.544541928,294.015471648,66.8089,202.72017028
 01/19  16:00:00,174.710153708,36.2974021865,26.9975900449,0.104200779077,32.1804615127,55.9779621605,569.132679737,295.636871453,75.1392,198.356608284
 01/19  17:00:00,205.002703824,36.0401823278,28.2324716635,0.175989385457,32.1804615127,60.9114621605,533.575343324,281.13460504,91.7998,160.640938284
 01/19  18:00:00,260.783979839,35.7969125283,37.9977337969,0.15448334006,32.1804615127,77.5397301883,571.477957404,286.370652515,49.9818,235.125504888
 01/19  19:00:00,338.19523328,35.8022568068,55.6095305252,0.332061648408,77.122965704,86.2600435998,768.715145215,298.621231836,49.9818,420.11211338
 01/19  20:00:00,344.55451149,35.7989166327,54.31836541,0.405765787247,102.647051061,80.1663183927,649.873337913,299.055363442,33.3212,317.496774471
 01/19  21:00:00,376.27160234,35.7888961105,60.9895739843,0.134420212602,115.40909374,92.7192997104,642.70556517,301.321368233,33.3212,308.062996937
 01/19  22:00:00,366.712976178,35.8089371549,74.5644875537,0.546780740113,102.647051061,94.1340635361,791.795083153,303.471541504,24.9909,463.332641649
 01/19  23:00:00,280.084201517,35.7888961105,54.9223529739,0.0999397500573,77.122965704,65.871452062,686.125032365,326.313437267,16.6606,343.150995098
 01/19  24:00:00,188.988755608,35.7888961105,31.9214346295,0.0184423008547,38.286128036,48.4199368926,560.625888438,356.445840725,8.3303,195.849747712
 01/20  01:00:00,136.161879702,30.9802066468,23.3879047081,0.114813118003,25.5240853573,30.610668775,236.868210488,79.502969279,3.33212,154.033121209
 01/20  02:00:00,122.694492089,30.9802066468,17.2936430174,0.0642468218106,19.418418834,29.3649097162,186.209283704,67.2669497612,3.33212,115.610213943
 01/20  03:00:00,111.281768945,30.9802066468,13.7078382716,0.142250067665,12.7620426787,28.1191506574,180.800592601,61.8516403656,3.33212,115.616832235
 01/20  04:00:00,108.996401968,30.9802066468,11.3405693114,0.235696068496,12.7620426787,28.1191506574,179.065512703,60.1111124594,3.33212,115.622280244
 01/20  05:00:00,117.28388803,30.9802066468,12.3361076312,0.31832959622,12.7620426787,28.1191506574,217.192601633,59.8207772041,3.33212,154.039704429
 01/20  06:00:00,153.827136377,30.9802066468,21.2409763517,0.314644064529,25.5240853573,30.610668775,335.655623454,59.483916253,8.3303,267.841407201
 01/20  07:00:00,280.773303857,30.9802066468,50.3841067523,0.222147230984,51.0481707146,78.1489452969,532.693212896,56.861313786,16.6606,459.17129911
 01/20  08:00:00,368.080940482,35.7919476648,73.5904047011,0.0,64.3609230253,109.708623606,966.594930147,330.256360926,24.9909,611.34766922
 01/20  09:00:00,282.837792311,35.8022568068,47.9714111766,0.0,51.0481707146,80.7689615957,892.875033359,391.381073052,33.3212,468.172760307
 01/20  10:00:00,240.582306393,35.7911228932,34.7237825848,0.0,51.0481707146,71.0224615957,809.081784769,389.631257825,66.8089,352.641626944
 01/20  11:00:00,179.171021875,35.7922541211,22.0723861962,0.0,32.1804615127,65.7244621605,759.122306205,396.039854498,83.4695,279.612951707
 01/20  12:00:00,173.426768148,35.8429539984,15.6161539165,0.0,32.1804615127,65.7244621605,684.225092129,394.748330887,83.4695,206.007261242
 01/20  13:00:00,174.55713758,35.8548624589,17.5168911561,0.0,32.1804615127,65.7244621605,680.960603934,391.866171543,83.4695,205.624932392
 01/20  14:00:00,166.529826038,35.8704766244,19.1983455294,0.0,32.1804615127,55.9779621605,672.155627185,391.764107356,75.1392,205.252319828
 01/20  15:00:00,164.295897727,35.8772917981,16.9562415643,0.0,32.1804615127,55.9779621605,661.058850219,396.423726681,66.8089,197.826223538
 01/20  16:00:00,163.191714295,35.9031066154,15.8478888758,0.0,32.1804615127,55.9779621605,675.80790461,395.781410115,75.1392,204.887294495
 01/20  17:00:00,193.418081775,35.790549337,16.949143745,0.0,32.1804615127,60.9114621605,626.710112303,380.381144439,91.7998,154.529167864
 01/20  18:00:00,249.672742116,35.7911228932,26.8920849165,0.0,32.1804615127,77.5397301883,692.134344729,406.968523051,49.9818,235.184021678
 01/20  19:00:00,327.027187993,35.7955764586,44.6191449873,0.0,77.122965704,86.2600435998,898.605841201,426.883928083,49.9818,421.740113118
 01/20  20:00:00,333.787248729,35.7955764586,44.2430324029,0.0,102.647051061,80.1663183927,770.279735338,420.394208619,33.3212,316.56432672
 01/20  21:00:00,365.639094365,35.7888961105,50.7578057282,0.0,115.40909374,92.7192997104,757.372116022,412.766934698,33.3212,311.283981323
 01/20  22:00:00,355.783459246,35.7888961105,64.3772200021,0.0,102.647051061,94.1340635361,899.713511315,411.550483818,24.9909,463.172127497
 01/20  23:00:00,271.607555928,35.7955764586,46.4260970558,0.0,77.122965704,65.871452062,784.150554317,419.248371736,16.6606,348.241582581
 01/20  24:00:00,181.294714507,35.7888961105,24.1355138122,0.0,38.286128036,48.4199368926,631.530085252,433.527264238,8.3303,189.672521014
 01/21  01:00:00,131.31885342,30.9802066468,15.1027598336,1.3847181267,27.7269238854,30.610668775,251.401686316,94.017435859,3.33212,154.052130457
 01/21  02:00:00,125.294697581,30.9802066468,9.09884645933,1.31891970877,27.7269238854,30.610668775,198.776106987,79.7850629659,3.33212,115.658924021
 01/21  03:00:00,103.402904992,30.9802066468,4.60575389725,1.40028442623,12.7620426787,28.1191506574,192.590736324,73.5917928892,3.33212,115.666823435
 01/21  04:00:00,101.228450669,30.9802066468,2.34437015489,1.49822815714,12.7620426787,28.1191506574,190.448709308,71.442986905,3.33212,115.673602403
 01/21  05:00:00,108.163516285,30.9802066468,2.587839348,1.61513377723,12.7620426787,28.1191506574,231.681298182,71.1314607986,3.33212,157.217717384
 01/21  06:00:00,122.263106277,30.9802066468,4.35875127741,1.70204674435,12.7620426787,28.1191506574,272.347920009,71.3485017238,8.3303,192.669118285
 01/21  07:00:00,212.822799759,30.9802066468,14.1701886717,1.63909106651,42.6918050922,54.3732441037,358.297656281,70.6732465571,16.6606,270.963809723
 01/21  08:00:00,284.723224283,35.8079351027,36.5124318744,0.0056754181026,42.6918050922,86.1019271793,934.416123922,445.162979661,24.9909,464.262244261
 01/21  09:00:00,334.590672332,35.8222978511,61.9063565503,0.13538344376,57.6566862989,112.030105488,1193.76214432,510.282678049,33.3212,650.158266269
 01/21  10:00:00,273.067657154,35.815617503,47.4532595638,0.0576665496505,57.6566862989,83.6599452969,1021.8970736,487.993130404,66.8089,467.095043192
 01/21  11:00:00,203.760099027,35.8022568068,32.5496362266,0.0,42.6918050922,68.9656133826,917.410102719,481.102943784,83.4695,352.837658936
 01/21  12:00:00,187.053664593,35.7888961105,24.2235074779,0.0,34.9340096728,67.7198543238,847.245737786,481.913693651,83.4695,281.862544135
 01/21  13:00:00,182.507379382,35.8089371549,20.5679820195,0.0,34.9340096728,67.7198543238,766.102282472,469.97477131,83.4695,212.658011162
 01/21  14:00:00,184.767638378,35.7922362846,32.6116876167,0.0,34.9340096728,57.9733543238,729.037337304,447.845626736,75.1392,206.052510568
 01/21  15:00:00,189.901293609,35.8089371549,37.7364382662,0.0,34.9340096728,57.9733543238,705.735395724,436.734308916,66.8089,202.192186808
 01/21  16:00:00,179.047244172,35.8022568068,26.9209130428,0.0,34.9340096728,57.9733543238,718.905946858,441.715248821,75.1392,202.051498036
 01/21  17:00:00,202.889814352,35.7888961105,21.5260441049,0.0,34.9340096728,62.9068543238,699.841356324,446.474981501,91.7998,161.566574822
 01/21  18:00:00,242.839032189,35.7822157624,22.5436864322,0.0,34.9340096728,72.2186844194,727.152989493,480.18515732,49.9818,196.986032174
 01/21  19:00:00,323.052935601,35.7888961105,30.8110069624,0.0,87.0357390804,86.2600435998,783.516318706,493.959891083,49.9818,239.574627623
 01/21  20:00:00,330.459704364,35.8022568068,43.4899518739,0.0,102.000620287,77.6748002752,842.319457868,495.095720801,33.3212,313.902537067
 01/21  21:00:00,349.545539968,35.7888961105,51.2895936338,0.0,102.000620287,88.9820225341,840.496780405,495.040212476,33.3212,312.135367928
 01/21  22:00:00,340.435821409,35.7955764586,51.8909351818,0.0,102.000620287,91.6425454185,830.796539288,492.391729432,24.9909,313.413909855
 01/21  23:00:00,285.928977959,35.7888961105,50.5606480543,0.0,87.0357390804,65.871452062,965.930981168,492.969970698,16.6606,456.300410471
 01/21  24:00:00,190.231783043,35.8022568068,28.3862879918,0.00123603942257,42.6918050922,48.4199368926,784.277858344,505.811627465,8.3303,270.135930879
 01/22  01:00:00,142.654008943,30.9802066468,16.2882204122,2.31141552544,34.4311606118,33.1021868926,263.640982821,102.411830009,3.33212,157.897032812
 01/22  02:00:00,136.862132908,30.9802066468,10.5732729556,2.19256810184,34.4311606118,33.1021868926,204.007257882,84.8510724926,3.33212,115.824065389
 01/22  03:00:00,115.683417613,30.9802066468,6.82963255575,2.23479938812,19.466279405,30.610668775,195.555803942,76.3671543714,3.33212,115.856529571
 01/22  04:00:00,114.558422638,30.9802066468,5.70944340576,2.2387318106,19.466279405,30.610668775,197.904066602,72.2899422051,3.33212,122.282004397
 01/22  05:00:00,121.447155371,30.9802066468,6.05332648234,2.21264317446,19.466279405,30.610668775,227.795100048,70.3575650054,3.33212,154.105415043
 01/22  06:00:00,134.08178025,30.9802066468,6.44899990353,2.20975666405,19.466279405,30.610668775,274.177023509,69.8381523617,8.3303,196.008571147
 01/22  07:00:00,214.027169593,30.9802066468,14.9745710293,2.03723499763,42.6918050922,54.3732441037,356.736896316,68.9713032381,16.6606,271.104993078
 01/22  08:00:00,295.945505809,35.8089371549,38.6512086427,0.0,49.3960418185,88.5934452969,891.94935786,403.206373546,24.9909,463.752084314
 01/22  09:00:00,336.877445576,35.7822157624,64.5111430252,0.0,57.6566862989,112.030105488,1146.37129353,463.533194832,33.3212,649.516898699
 01/22  10:00:00,261.002322145,35.8189576771,44.7220342099,0.0540546067287,50.9524495726,81.1684271793,991.355333953,451.58701174,66.8089,472.959422213
 01/22  11:00:00,191.626180728,35.8222978511,20.3116405561,0.136445797015,42.6918050922,68.9656133826,895.911488966,458.609682017,83.4695,353.832306949
 01/22  12:00:00,181.570750383,35.8089371549,14.109266737,0.063103191235,38.286128036,68.9656133826,824.604999246,460.164338122,83.4695,280.971161124
 01/22  13:00:00,176.82738775,35.7955764586,10.3788648427,0.0,38.286128036,68.9656133826,728.944703058,439.718390084,83.4695,205.756812973
 01/22  14:00:00,155.644282013,35.7930226076,8.14409326895,0.0,31.5818913096,56.727595265,719.997616586,439.129556018,75.1392,205.728860568
 01/22  15:00:00,154.049072949,35.8089371549,6.50219748123,0.0017030035238,31.5818913096,56.727595265,721.070135517,449.265612632,66.8089,204.995622885
 01/22  16:00:00,151.907024002,35.8222978511,4.21607778382,0.114937497013,31.5818913096,56.727595265,736.27380885,463.222677574,75.1392,197.911931276
 01/22  17:00:00,180.086595381,35.8222978511,3.17280220535,0.09610281033,31.5818913096,61.661095265,713.496726118,460.405751268,91.7998,161.29117485
 01/22  18:00:00,226.300128406,35.8222978511,10.5624207408,0.0159563105923,31.5818913096,70.9729253606,722.023293832,475.007727335,49.9818,197.033766497
 01/22  19:00:00,306.912375585,35.8022568068,23.9390808948,0.0,80.3315023541,83.7685254822,759.537358522,473.303703962,49.9818,236.25185456
 01/22  20:00:00,324.438235665,35.7955764586,37.5748972746,0.0,102.000620287,77.6748002752,807.714413788,458.360147181,33.3212,316.033066607
 01/22  21:00:00,353.11512452,35.7888961105,45.754953002,0.0,108.704857014,91.4735406516,791.47763521,450.231730906,33.3212,307.924704304
 01/22  22:00:00,325.903443799,35.7955764586,46.6892659648,0.0,95.2963835608,89.1510273009,785.210570628,451.328811733,24.9909,308.890858895
 01/22  23:00:00,271.53806545,35.7888961105,45.4586666691,0.0,80.3315023541,63.3799339444,946.695446391,467.474886446,16.6606,462.559959945
 01/22  24:00:00,184.790191164,35.8022568068,22.9845313454,0.00858152991186,42.6918050922,48.4199368926,758.59868464,488.193536463,8.3303,262.074848177
 01/23  01:00:00,122.861455103,30.9802066468,7.80071318478,2.45031716508,25.5240853573,30.610668775,266.807396291,103.859976823,3.33212,159.615299469
 01/23  02:00:00,108.568354712,30.9802066468,0.889941160453,2.39109189434,19.418418834,29.3649097162,208.392885933,89.3327330571,3.33212,115.728032876
 01/23  03:00:00,99.8263761474,30.9802066468,0.0,2.44119964803,12.7620426787,28.1191506574,201.831370467,82.8661577575,3.33212,115.633092709
 01/23  04:00:00,99.8943082965,30.9802066468,0.0,2.51352874791,12.7620426787,28.1191506574,199.443783242,80.4671552986,3.33212,115.644507943
 01/23  05:00:00,106.573128673,30.9802066468,0.0,2.61740362513,12.7620426787,28.1191506574,237.598886432,80.1337373323,3.33212,154.1330291
 01/23  06:00:00,135.123372122,30.9802066468,0.93404316967,2.63913067744,25.5240853573,30.610668775,356.607142672,80.1219918274,8.3303,268.154850845
 01/23  07:00:00,251.398788842,33.3861101266,18.2133102248,1.44547105479,51.0481707146,78.1489452969,559.997519073,82.9485666699,16.6606,460.388352403
 01/23  08:00:00,335.608671594,35.8222978511,43.6177883671,1.03832379374,64.3609230253,109.708623606,1125.3363568,487.422659641,24.9909,612.922797162
 01/23  09:00:00,261.107953701,35.8222978511,25.610192083,1.02465146418,51.0481707146,80.7689615957,1045.88870882,542.021523555,33.3212,470.545985269
 01/23  10:00:00,220.683739584,35.8222978511,13.3305561299,1.15875648417,51.0481707146,71.0224615957,942.38988037,522.357734257,66.8089,353.223246113
 01/23  11:00:00,160.261601153,35.8222978511,1.7672200018,1.11532063448,32.1804615127,65.7244621605,868.612174198,505.167702412,83.4695,279.974971786
 01/23  12:00:00,159.06754174,35.8222978511,0.200669919248,0.863999768386,32.1804615127,65.7244621605,774.140119875,484.506349404,83.4695,206.16427047
 01/23  13:00:00,157.994074876,35.8222978511,0.298775680245,0.527035384246,32.1804615127,65.7244621605,751.678004721,462.420382356,83.4695,205.788122364
 01/23  14:00:00,149.377020621,35.8276709832,1.74807445591,0.226043776706,32.1804615127,55.9779621605,726.902402614,446.351733884,75.1392,205.41146873
 01/23  15:00:00,151.226947881,35.8381050393,3.80312469771,0.048628620049,32.1804615127,55.9779621605,704.790249505,433.460752507,66.8089,204.520596998
 01/23  16:00:00,160.987983693,35.853736608,13.6808322865,0.0,32.1804615127,55.9779621605,684.398541054,410.773097453,75.1392,198.486243602
 01/23  17:00:00,188.197903584,35.7926755379,11.7080438307,0.0,32.1804615127,60.9114621605,650.099195681,396.981988201,91.7998,161.317407479
 01/23  18:00:00,241.481392783,35.7888961105,18.6710563367,0.0,32.1804615127,77.5397301883,715.792687937,430.369262959,49.9818,235.441624977
 01/23  19:00:00,318.234287094,35.8089371549,35.7800237886,0.0,77.122965704,86.2600435998,923.970802057,452.530151158,49.9818,421.458850899
 01/23  20:00:00,325.201943249,35.7989166327,35.1739182689,0.0,102.647051061,80.1663183927,805.550513712,454.114659636,33.3212,318.114654076
 01/23  21:00:00,357.385132334,35.7955764586,42.0157205551,0.0,115.40909374,92.7192997104,804.457129205,459.909660555,33.3212,311.226268651
 01/23  22:00:00,346.004526613,35.7955764586,54.1304509612,0.0,102.647051061,94.1340635361,971.260141938,481.184933342,24.9909,465.084308597
 01/23  23:00:00,260.510598378,35.7955764586,35.1211286442,0.0,77.122965704,65.871452062,874.487002715,508.024620443,16.6606,349.801782273
 01/23  24:00:00,169.581716045,35.8222978511,11.9966570662,0.176722550617,38.286128036,48.4199368926,718.340883177,520.970663772,8.3303,189.039919405
 01/24  01:00:00,117.894132994,30.9802066468,2.59420914842,2.69846045142,25.5240853573,30.610668775,267.642983049,108.392355291,3.33212,155.918507758
 01/24  02:00:00,108.155400928,30.9802066468,0.14714563275,2.71599777257,19.418418834,29.3649097162,216.727249751,93.0159499439,3.33212,120.379179807
 01/24  03:00:00,100.169307867,30.9802066468,0.0,2.78243447808,12.7620426787,28.1191506574,204.763179414,85.7888792679,3.33212,115.642180146
 01/24  04:00:00,100.145298986,30.9802066468,0.0,2.76848796217,12.7620426787,28.1191506574,200.576861829,81.5894509033,3.33212,115.655290926
 01/24  05:00:00,107.30733384,30.9802066468,0.0,2.72499906533,12.7620426787,28.1191506574,236.365286757,78.8706421995,3.33212,154.162524557
 01/24  06:00:00,136.597479013,30.9802066468,1.80139801336,2.59670200989,25.5240853573,30.610668775,353.530775948,76.9482021585,8.3303,268.252273789
 01/24  07:00:00,263.251317204,30.9802066468,30.7846250972,2.33218755311,51.0481707146,78.1489452969,550.435609431,72.4302815094,16.6606,461.344727922
 01/24  08:00:00,348.255456753,35.8029248416,56.4622871117,0.0,64.3609230253,109.708623606,1043.84607337,405.480861971,24.9909,613.3743114
 01/24  09:00:00,268.696249721,35.8022568068,33.7202769898,0.0,51.0481707146,80.7689615957,955.986751936,451.983557981,33.3212,470.681993956
 01/24  10:00:00,229.629189947,35.8022568068,23.6869103248,0.0,51.0481707146,71.0224615957,849.069632287,428.814984474,66.8089,353.445747814
 01/24  11:00:00,168.440577763,35.7922362846,11.2797965067,0.0,32.1804615127,65.7244621605,790.05924956,426.494940553,83.4695,280.094809006
 01/24  12:00:00,165.284505354,35.8021126261,7.490181994,0.0,32.1804615127,65.7244621605,707.934427495,416.604386572,83.4695,207.860540923
 01/24  13:00:00,161.945332066,35.8763874242,4.87988784539,0.0,32.1804615127,65.7244621605,694.177579097,406.519829052,83.4695,204.188250044
 01/24  14:00:00,154.555832319,35.926336197,7.19529313935,0.0,32.1804615127,55.9779621605,674.871444334,394.269112592,75.1392,205.463131742
 01/24  15:00:00,157.939424484,35.9890901523,10.5465094225,0.0,32.1804615127,55.9779621605,650.566285536,378.664660281,66.8089,205.092725255
 01/24  16:00:00,159.6482497,36.0555331321,12.2246801129,0.0,32.1804615127,55.9779621605,636.276253444,363.134690961,75.1392,198.002362483
 01/24  17:00:00,191.272604508,35.9179485426,14.7701207169,0.0,32.1804615127,60.9114621605,585.168509172,331.999843057,91.7998,161.368866115
 01/24  18:00:00,249.349973063,35.8022568068,26.6954238841,0.0,32.1804615127,77.5397301883,609.269339855,323.78885752,49.9818,235.498682335
 01/24  19:00:00,328.482884826,35.815617503,46.2093171652,0.0,77.122965704,86.2600435998,797.921178492,324.578877126,49.9818,423.360501366
 01/24  20:00:00,336.591882466,35.7955764586,47.201262544,0.0,102.647051061,80.1663183927,661.607592123,311.375183156,33.3212,316.911208968
 01/24  21:00:00,369.388189964,35.7822157624,54.662707594,0.0,115.40909374,92.7192997104,651.725761608,301.433192578,33.3212,316.97136903
 01/24  22:00:00,360.332235962,35.7955764586,69.0851976151,0.0,102.647051061,94.1340635361,775.753732583,292.336867887,24.9909,458.425964696
 01/24  23:00:00,276.869184134,35.7955764586,51.8447475948,0.0,77.122965704,65.871452062,662.469588924,295.796713746,16.6606,350.012275179
 01/24  24:00:00,187.394834496,35.7888961105,30.4033705603,0.0,38.286128036,48.4199368926,515.947280895,311.51466481,8.3303,196.102316085
 01/25  01:00:00,134.776950002,30.9802066468,21.768564162,0.336411374662,25.5240853573,30.610668775,228.744180462,71.2244046768,3.33212,154.187655785
 01/25  02:00:00,121.570763001,30.9802066468,16.0551379071,0.17216085992,19.418418834,29.3649097162,179.620872886,60.5915330547,3.33212,115.697219831
 01/25  03:00:00,111.551695039,30.9802066468,14.0317792559,0.081630936796,12.7620426787,28.1191506574,174.089508273,55.0444809035,3.33212,115.71290737
 01/25  04:00:00,110.222894198,30.9802066468,12.7673197982,0.0260045053869,12.7620426787,28.1191506574,171.284043783,52.224452383,3.33212,115.7274714
 01/25  05:00:00,118.613320435,30.9601656024,14.6237947624,0.00099085448471,12.7620426787,28.1191506574,213.46982428,50.9210952821,3.33212,159.216608998
 01/25  06:00:00,155.496085913,30.9401245581,23.9036034566,0.0,25.5240853573,30.610668775,327.401217766,49.997354159,8.3303,269.073563607
 01/25  07:00:00,282.885133147,30.9401245581,53.4897846678,0.0,51.0481707146,78.1489452969,523.352424436,47.4683563777,16.6606,459.223468058
 01/25  08:00:00,368.192593604,35.8250842197,77.3448197539,0.201508458204,64.3609230253,109.708623606,897.492388385,257.46214653,24.9909,615.039341855
 01/25  09:00:00,290.557267477,35.7888961105,56.5173453938,0.0665137996778,51.0481707146,80.7689615957,805.116482733,298.036084727,33.3212,473.759198006
 01/25  10:00:00,255.337129258,35.9314604538,49.2078094834,0.247654391971,51.0481707146,71.0224615957,712.963281915,291.805216801,66.8089,354.349165114
 01/25  11:00:00,191.932031679,36.0240507161,34.6264387582,0.0842522799493,32.1804615127,65.7244621605,671.121043898,307.585901849,83.4695,280.065642049
 01/25  12:00:00,182.217001326,36.0741959038,24.2479280042,0.0306486074047,32.1804615127,65.7244621605,607.598125597,317.862420437,83.4695,206.26620516
 01/25  13:00:00,178.103385519,36.1132794054,20.8577734589,0.0445010543348,32.1804615127,65.7244621605,612.227213023,322.879109661,83.4695,205.878603362
 01/25  14:00:00,168.737281352,36.1550553859,21.1225625221,0.0974871137394,32.1804615127,55.9779621605,605.285780327,324.635763788,75.1392,205.51081654
 01/25  15:00:00,174.037241089,36.2247566969,25.9920371383,0.471594575677,32.1804615127,55.9779621605,580.180672249,315.326116222,66.8089,198.045656027
 01/25  16:00:00,173.125527072,36.2416245218,25.357898163,0.19557218051,32.1804615127,55.9779621605,588.051399126,307.76102813,75.1392,205.151170996
 01/25  17:00:00,203.078995994,36.0617118612,26.0061873046,0.446155086693,32.1804615127,60.9114621605,537.885216457,288.094102642,91.7998,157.991313815
 01/25  18:00:00,257.790241346,35.7955764586,37.7513909351,0.208519930517,32.1804615127,77.5397301883,564.084623263,277.347417705,49.9818,236.755405558
 01/25  19:00:00,338.670146459,35.7822157624,56.4568876423,0.0,77.122965704,86.2600435998,747.99189721,272.696046852,49.9818,425.314050358
 01/25  20:00:00,346.073257889,35.7822157624,56.288400669,0.0,102.647051061,80.1663183927,608.771188123,257.017168202,33.3212,318.432819921
 01/25  21:00:00,378.089148726,35.7822157624,62.9788943507,0.0,115.40909374,92.7192997104,581.322172957,238.640208106,33.3212,309.360764851
 01/25  22:00:00,368.601954929,35.7822157624,77.0582706727,0.0,102.647051061,94.1340635361,723.816143763,230.321583478,24.9909,468.503660285
 01/25  23:00:00,285.017384598,35.7822157624,60.2023171593,0.0,77.122965704,65.871452062,590.066348853,223.971322184,16.6606,349.43442667
 01/25  24:00:00,196.323824581,35.7822157624,39.7523411249,0.0,38.286128036,48.4199368926,433.504848393,235.437528227,8.3303,189.737020166
 01/26  01:00:00,144.785573035,30.9401245581,32.1685946044,0.0,25.5240853573,30.610668775,216.54454396,56.5789682669,3.33212,156.633455693
 01/26  02:00:00,131.94360529,30.9401245581,26.6290077954,0.0,19.418418834,29.3649097162,174.131201814,51.0329960121,3.33212,119.766085802
 01/26  03:00:00,121.540194958,30.9401245581,24.1370656055,0.0,12.7620426787,28.1191506574,164.016678903,45.0080516204,3.33212,115.676507283
 01/26  04:00:00,119.759270544,30.9401245581,22.3610353573,0.0,12.7620426787,28.1191506574,161.910628927,42.8855953748,3.33212,115.692913552
 01/26  05:00:00,126.967224994,30.9401245581,22.9513964333,0.0,12.7620426787,28.1191506574,201.95143989,44.4074378152,3.33212,154.211882075
 01/26  06:00:00,162.725414023,30.9401245581,31.0876417546,0.0,25.5240853573,30.610668775,320.285493054,43.5241973501,8.3303,268.430995704
 01/26  07:00:00,290.896086771,32.5541549595,59.8782941311,0.0,51.0481707146,78.1489452969,523.338962314,41.198640765,16.6606,465.479721549
 01/26  08:00:00,373.029808746,35.7822157624,82.4894037521,0.0,64.3609230253,109.708623606,871.863377609,232.643711813,24.9909,614.228765796
 01/26  09:00:00,291.187210525,35.7822157624,57.2246190447,0.0,51.0481707146,80.7689615957,778.734658475,276.820566679,33.3212,468.592891796
 01/26  10:00:00,249.105655479,35.8853253111,43.2595883775,0.0,51.0481707146,71.0224615957,723.272937892,297.359379091,66.8089,359.104658801
 01/26  11:00:00,188.790420297,35.9417937369,31.6322506619,0.0,32.1804615127,65.7244621605,687.461413925,323.302793157,83.4695,280.689120769
 01/26  12:00:00,182.825914418,35.9756089766,24.9620663151,0.0,32.1804615127,65.7244621605,623.951233436,331.952242599,83.4695,208.529490837
 01/26  13:00:00,179.719595849,36.0112369325,22.2272646514,0.367812061441,32.1804615127,65.7244621605,626.691678301,337.300999631,83.4695,205.92117867
 01/26  14:00:00,172.750019029,36.0235925237,25.1496485848,0.187216634445,32.1804615127,55.9779621605,613.305507862,337.97722713,75.1392,200.189080732
 01/26  15:00:00,169.632267585,36.0189737054,21.6564879074,0.554446988628,32.1804615127,55.9779621605,618.762402807,348.483346077,66.8089,203.47015673
 01/26  16:00:00,168.017168669,35.9655881214,20.546591062,0.10066459774,32.1804615127,55.9779621605,642.46445106,362.143879533,75.1392,205.181371527
 01/26  17:00:00,196.713041253,35.8175278557,19.9426802827,0.299720749313,32.1804615127,60.9114621605,603.552971681,357.066588414,91.7998,154.686583266
 01/26  18:00:00,250.942671381,35.8089371549,30.6659683399,0.313695963387,32.1804615127,77.5397301883,662.26386497,376.66758257,49.9818,235.6144824
 01/26  19:00:00,331.118989724,35.8022568068,48.5843532565,0.165913109337,77.122965704,86.2600435998,875.045101086,393.082260496,49.9818,431.98104059
 01/26  20:00:00,337.580625241,35.8055969808,47.381879565,0.252451816527,102.647051061,80.1663183927,737.214176452,391.041992157,33.3212,312.850984295
 01/26  21:00:00,368.064015801,35.815617503,52.4184468079,0.350645477241,115.40909374,92.7192997104,743.749123579,395.697563524,33.3212,314.730360054
 01/26  22:00:00,356.225482279,35.8022568068,64.4531206196,0.0361178870713,102.647051061,94.1340635361,899.759117866,410.026071476,24.9909,464.74214639
 01/26  23:00:00,271.476579876,35.7888961105,46.2746671418,0.0,77.122965704,65.871452062,793.340129537,428.964588684,16.6606,347.714940853
 01/26  24:00:00,181.713078952,35.7955764586,24.5135300098,0.0,38.286128036,48.4199368926,651.270148028,448.449514121,8.3303,194.490333907
 01/27  01:00:00,128.929547619,30.9802066468,15.4059331966,0.889038451389,25.5240853573,30.610668775,254.417275994,96.8738080032,3.33212,154.211347991
 01/27  02:00:00,114.976806412,30.9802066468,8.76829591666,0.897635821835,19.418418834,29.3649097162,208.19680698,82.6996396529,3.33212,122.165047327
 01/27  03:00:00,102.856897547,30.9802066468,4.40566876947,1.04524576301,12.7620426787,28.1191506574,195.705165719,76.6901444739,3.33212,115.682901245
 01/27  04:00:00,100.656446951,30.9802066468,2.07040803956,1.19165292522,12.7620426787,28.1191506574,193.691987359,74.6592018728,3.33212,115.700665486
 01/27  05:00:00,108.626876527,30.9802066468,2.68843145305,1.33346177959,12.7620426787,28.1191506574,231.837154757,74.269296488,3.33212,154.235738269
 01/27  06:00:00,144.36680297,30.9802066468,10.7069709309,1.41476942483,25.5240853573,30.610668775,351.304526898,74.4608673281,8.3303,268.51335957
 01/27  07:00:00,271.630030454,30.9802066468,40.1291210902,1.33784368402,51.0481707146,78.1489452969,554.390671659,71.6961714935,16.6606,466.033900165
 01/27  08:00:00,355.19766467,35.8042609112,63.1889993643,0.0,64.3609230253,109.708623606,1088.9493008,449.289788535,24.9909,614.668612263
 01/27  09:00:00,273.695990099,35.7955764586,38.514909708,0.0,51.0481707146,80.7689615957,1019.23321827,516.943721562,33.3212,468.968296703
 01/27  10:00:00,242.989877823,35.8022568068,36.9053976968,0.0,51.0481707146,71.0224615957,904.702147518,477.976095041,66.8089,359.917152477
 01/27  11:00:00,189.198069301,35.7822157624,31.9392821761,0.0,32.1804615127,65.7244621605,825.683908898,460.761260343,83.4695,281.453148555
 01/27  12:00:00,181.257555936,35.8022568068,23.3365961905,0.0,32.1804615127,65.7244621605,746.542838477,455.676560192,83.4695,207.396778285
 01/27  13:00:00,177.853535779,35.7955764586,20.7620731817,0.0,32.1804615127,65.7244621605,733.899832215,444.463165371,83.4695,205.967166844
 01/27  14:00:00,170.342776693,35.8055969808,22.9984342042,0.0,32.1804615127,55.9779621605,708.852703914,430.234674578,75.1392,203.478829336
 01/27  15:00:00,177.70585394,35.8066200363,30.3921153988,0.0,32.1804615127,55.9779621605,678.083279903,411.017468372,66.8089,200.256911531
 01/27  16:00:00,176.493814874,35.8029575422,29.2021494908,0.0,32.1804615127,55.9779621605,683.474373199,403.110177297,75.1392,205.224995903
 01/27  17:00:00,202.179266769,35.8022568068,25.6397103663,0.0,32.1804615127,60.9114621605,645.905933063,399.414368465,91.7998,154.691764598
 01/27  18:00:00,250.742549883,35.7888961105,30.6745971504,0.0,32.1804615127,77.5397301883,728.807933472,441.471137663,49.9818,237.354995809
 01/27  19:00:00,328.133473031,35.7955764586,45.6196948392,0.0,77.122965704,86.2600435998,954.429118489,474.361210665,49.9818,430.086107824
 01/27  20:00:00,333.448407468,35.7989166327,43.7778327457,0.0,102.647051061,80.1663183927,826.987960983,474.983577448,33.3212,318.683183536
 01/27  21:00:00,365.532639311,35.8022568068,50.5154829109,0.0,115.40909374,92.7192997104,812.105195109,469.592147435,33.3212,309.191847674
 01/27  22:00:00,355.282061028,35.7955764586,63.7011816314,0.0,102.647051061,94.1340635361,972.756046054,478.044376149,24.9909,469.720769905
 01/27  23:00:00,270.375771593,35.7888961105,44.9984275962,0.0,77.122965704,65.871452062,864.492341732,499.112481414,16.6606,348.719260318
 01/27  24:00:00,179.578460718,35.7955764586,22.1885992103,0.0,38.286128036,48.4199368926,716.609810532,517.619532324,8.3303,190.659978207
 01/28  01:00:00,130.551267159,30.9802066468,13.6473904552,2.08601040466,27.7269238854,30.610668775,267.628226214,105.204843814,3.33212,159.0912624
 01/28  02:00:00,125.075098379,30.9802066468,8.04691031243,2.16275320259,27.7269238854,30.610668775,209.917713287,89.1081108857,3.33212,117.477482401
 01/28  03:00:00,105.072162776,30.9802066468,5.33183825321,2.34691963712,12.7620426787,28.1191506574,201.14364653,82.100834512,3.33212,115.710692018
 01/28  04:00:00,103.710117607,30.9802066468,3.80539767205,2.51937453079,12.7620426787,28.1191506574,198.767612757,79.7053731882,3.33212,115.730119568
 01/28  05:00:00,110.569903542,30.9802066468,3.93908508641,2.67129963708,12.7620426787,28.1191506574,236.753835018,79.1675690905,3.33212,154.254145928
 01/28  06:00:00,123.355303177,30.9802066468,4.3224198505,2.83425676652,12.7620426787,28.1191506574,284.004159924,79.3973933634,8.3303,196.27646656
 01/28  07:00:00,211.03340372,30.9802066468,11.1847398812,2.83154403101,42.6918050922,54.3732441037,370.162207866,78.6611338479,16.6606,274.840474019
 01/28  08:00:00,282.165161372,35.8222978511,35.5540929567,1.02870819901,42.6918050922,86.1019271793,981.580256035,493.980698858,24.9909,462.608657177
 01/28  09:00:00,338.888173003,35.8222978511,65.1822993917,1.08806522378,57.6566862989,112.030105488,1221.79473527,531.361419534,33.3212,657.112115737
 01/28  10:00:00,280.053922346,35.8222978511,54.0043117825,0.52897000501,57.6566862989,83.6599452969,1012.56646452,475.705137557,66.8089,470.052426967
 01/28  11:00:00,205.148078154,35.8222978511,33.7215171537,0.290651098337,42.6918050922,68.9656133826,884.856068557,444.417964424,83.4695,356.968604133
 01/28  12:00:00,193.720177209,35.7955764586,31.0359282652,0.0,34.9340096728,67.7198543238,789.984224699,419.921825139,83.4695,286.59289956
 01/28  13:00:00,185.985551916,35.8084656765,24.187006277,0.0,34.9340096728,67.7198543238,697.484344469,407.240542226,83.4695,206.774302243
 01/28  14:00:00,175.089513941,35.828523387,23.0160148263,0.0,34.9340096728,57.9733543238,684.020940092,402.511633377,75.1392,206.370106715
 01/28  15:00:00,177.658756363,35.865600386,25.5772450801,0.0,34.9340096728,57.9733543238,664.515398811,391.70517655,66.8089,206.001322261
 01/28  16:00:00,184.405111911,35.9115233788,32.3080833326,0.0,34.9340096728,57.9733543238,655.942850483,374.80375296,75.1392,205.999897522
