Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  17:00:00,211.54438877,35.8003029267,30.3049612218,0.0,34.9340096728,62.9068543238,622.693382356,369.134467975,91.7998,161.759114381
 01/28  18:00:00,247.090519327,35.7888961105,29.7381876897,0.0,34.9340096728,72.2186844194,641.410381394,394.132037737,49.9818,197.296543657
 01/28  19:00:00,329.456053555,35.7822157624,37.3980389027,0.0,87.0357390804,86.2600435998,699.228887118,404.717658366,49.9818,244.529428752
 01/28  20:00:00,335.993230204,35.7855559365,49.2053288025,0.0,102.000620287,77.6748002752,759.114012364,410.026594275,33.3212,315.766218088
 01/28  21:00:00,355.425788506,35.7888961105,57.3282864947,0.0,102.000620287,88.9820225341,762.700993243,417.713574239,33.3212,311.666219003
 01/28  22:00:00,346.414094646,35.7888961105,58.0163062664,0.0,102.000620287,91.6425454185,765.933098082,422.821195447,24.9909,318.121002635
 01/28  23:00:00,291.222380563,35.7888961105,55.9595268683,0.0,87.0357390804,65.871452062,914.511645685,440.150027721,16.6606,457.701017964
 01/28  24:00:00,195.583211536,35.7955764586,33.8721889072,0.0,42.6918050922,48.4199368926,741.553763739,457.587377689,8.3303,275.63608605
 01/29  01:00:00,147.409528176,30.9802066468,21.7101659927,1.61956849878,34.4311606118,33.1021868926,253.187179973,95.2336782382,3.33212,154.621381735
 01/29  02:00:00,140.980618197,30.9802066468,15.2968247265,1.56184334638,34.4311606118,33.1021868926,198.503407037,79.2204335552,3.33212,115.950853482
 01/29  03:00:00,119.463005673,30.9802066468,11.1409561353,1.67641066216,19.466279405,30.610668775,197.499205884,71.7966082077,3.33212,122.370477677
 01/29  04:00:00,117.823064799,30.9802066468,9.42526748113,1.76265029146,19.466279405,30.610668775,187.341738925,68.0791349386,3.33212,115.930483986
 01/29  05:00:00,125.935926216,30.9802066468,10.9033120725,1.82358257655,19.466279405,30.610668775,223.733313796,66.132417388,3.33212,154.268776408
 01/29  06:00:00,140.056380601,30.9802066468,12.7226394617,1.87966574815,19.466279405,30.610668775,270.175104307,65.1739958982,8.3303,196.670808409
 01/29  07:00:00,222.469235285,30.9802066468,23.7693810534,1.66934021101,42.6918050922,54.3732441037,358.975248752,63.1971919685,16.6606,279.117456783
 01/29  08:00:00,302.910859547,35.8050685364,48.5150619663,0.0,49.3960418185,88.5934452969,835.080730446,344.772037305,24.9909,465.317793141
 01/29  09:00:00,350.107491007,35.7955764586,77.9024252687,0.0,57.6566862989,112.030105488,1073.44233686,382.693002318,33.3212,657.428134544
 01/29  10:00:00,275.06807837,35.8037648987,59.0608452481,0.0,50.9524495726,81.1684271793,899.361368513,358.855292476,66.8089,473.697176037
 01/29  11:00:00,211.739977042,35.8994332769,40.7362047608,0.0,42.6918050922,68.9656133826,784.792432213,344.506021333,83.4695,356.816910879
 01/29  12:00:00,201.222247925,36.0102258414,33.864546674,0.0,38.286128036,68.9656133826,699.905577903,334.830020924,83.4695,281.606056979
 01/29  13:00:00,196.060039908,36.0885292649,29.5047127192,0.0,38.286128036,68.9656133826,614.44169518,324.700777331,83.4695,206.271417849
 01/29  14:00:00,178.009043817,36.1561288567,30.3430602183,0.0,31.5818913096,56.727595265,603.034753606,320.935488065,75.1392,206.960065541
 01/29  15:00:00,180.627674091,36.22369247,32.885962172,0.0188995231231,31.5818913096,56.727595265,585.208327109,314.215395478,66.8089,204.184031631
 01/29  16:00:00,187.950842004,36.2672803959,39.9494582413,0.250476045895,31.5818913096,56.727595265,583.042902183,302.603815969,75.1392,205.299886213
 01/29  17:00:00,211.856172608,36.0253049988,34.8183389462,0.280748520792,31.5818913096,61.661095265,541.431012591,294.899457791,91.7998,154.731754801
 01/29  18:00:00,250.211560986,35.8169535726,36.9215457477,0.629088870743,31.5818913096,70.9729253606,560.568257487,306.195237624,49.9818,204.391219863
 01/29  19:00:00,329.867577239,35.7955764586,46.8748572276,0.257850633149,80.3315023541,83.7685254822,596.579681211,309.890891337,49.9818,236.706989874
 01/29  20:00:00,346.053295613,35.7888961105,59.2425196014,0.154790575322,102.000620287,77.6748002752,652.497357604,301.578353952,33.3212,317.597803652
 01/29  21:00:00,374.600845522,35.7888961105,67.2762045746,0.154369815135,108.704857014,91.4735406516,635.403275663,293.947297364,33.3212,308.134778299
 01/29  22:00:00,346.808117633,35.7888961105,67.6771200615,0.128538485996,95.2963835608,89.1510273009,634.838585209,292.258584585,24.9909,317.589100624
 01/29  23:00:00,292.32714899,35.7955764586,66.3184370821,0.151440570985,80.3315023541,63.3799339444,777.823295693,304.65150931,16.6606,456.511186383
 01/29  24:00:00,206.553223482,35.7955764586,44.975367091,0.066705595439,42.6918050922,48.4199368926,594.1429362,317.667174202,8.3303,268.145461998
 01/30  01:00:00,143.534806351,30.9802066468,30.8040268512,0.0429827724684,25.5240853573,30.610668775,235.192061451,70.8631041255,3.33212,160.996837325
 01/30  02:00:00,128.42351015,30.9802066468,23.0341825749,0.0300747597451,19.418418834,29.3649097162,179.370222405,60.3193159147,3.33212,115.71878649
 01/30  03:00:00,116.503840162,30.9802066468,18.935355317,0.116040326818,12.7620426787,28.1191506574,175.212360787,56.139670556,3.33212,115.740570231
 01/30  04:00:00,113.466879505,30.9802066468,15.8103218822,0.217856000153,12.7620426787,28.1191506574,174.408039881,55.3131748529,3.33212,115.762745029
 01/30  05:00:00,120.622151085,30.9802066468,16.3096906014,0.298439826271,12.7620426787,28.1191506574,213.396785886,55.775890398,3.33212,154.288775488
 01/30  06:00:00,156.262487341,30.9802066468,24.3268641335,0.302035017957,25.5240853573,30.610668775,337.188053252,56.3762188194,8.3303,272.481534433
 01/30  07:00:00,282.491126005,30.9802066468,52.8374379337,0.208701343941,51.0481707146,78.1489452969,535.845310587,54.7558722071,16.6606,464.42883838
 01/30  08:00:00,366.611993642,35.806141554,75.8831833105,0.0,64.3609230253,109.708623606,965.781197451,321.991628367,24.9909,618.798669084
 01/30  09:00:00,286.344475131,35.7888961105,52.2761427692,0.0,51.0481707146,80.7689615957,880.504899244,375.97046501,33.3212,471.213234234
 01/30  10:00:00,252.684518735,35.8438928093,46.8472467235,0.0,51.0481707146,71.0224615957,768.434083198,343.071212354,66.8089,358.553970845
 01/30  11:00:00,195.925140432,36.0155230499,38.6980167912,0.0,32.1804615127,65.7244621605,686.60934382,322.658262147,83.4695,280.481581673
 01/30  12:00:00,195.373234312,36.1075927579,37.3423598253,0.0505269397704,32.1804615127,65.7244621605,598.858653925,308.919061212,83.4695,206.470092713
 01/30  13:00:00,193.553452982,36.1730688345,36.1027893615,0.189706450499,32.1804615127,65.7244621605,590.830541902,301.282569001,83.4695,206.078472901
 01/30  14:00:00,185.663712796,36.2598294538,37.8201990669,0.229020239891,32.1804615127,55.9779621605,574.918489304,294.07844144,75.1392,205.700847864
 01/30  15:00:00,186.263691222,36.3404760828,38.5769212181,0.0,32.1804615127,55.9779621605,556.796406668,284.652922794,66.8089,205.334583874
 01/30  16:00:00,189.491301804,36.3867711372,41.7753430647,0.0,32.1804615127,55.9779621605,549.909043558,273.776334537,75.1392,200.993509021
 01/30  17:00:00,218.309384529,36.0948380254,41.6433605198,0.0,32.1804615127,60.9114621605,507.989556029,257.261140416,91.7998,158.928615613
 01/30  18:00:00,265.928560498,35.7822157624,46.0923031764,0.0,32.1804615127,77.5397301883,555.979066611,270.126392228,49.9818,235.870874383
 01/30  19:00:00,343.417000118,35.7822157624,61.1713435079,0.0,77.122965704,86.2600435998,772.557689206,289.989483566,49.9818,432.58640564
 01/30  20:00:00,349.018733221,35.7822157624,59.1919019718,0.0,102.647051061,80.1663183927,641.370300447,292.700040958,33.3212,315.349059489
 01/30  21:00:00,380.084231805,35.7822157624,64.9229179375,0.0,115.40909374,92.7192997104,645.924941689,299.136658963,33.3212,313.467082726
 01/30  22:00:00,370.23656436,35.7888961105,78.4412266256,0.196342365801,102.647051061,94.1340635361,798.360355182,304.12072091,24.9909,469.248734272
 01/30  23:00:00,285.536637565,35.8022568068,59.9265647542,0.530407944345,77.122965704,65.871452062,684.703835105,317.949024367,16.6606,350.094210738
 01/30  24:00:00,194.586965703,35.8222978511,36.8823754717,0.622589074165,38.286128036,48.4199368926,541.925658864,342.667850908,8.3303,190.927507957
 01/31  01:00:00,140.140028752,30.9401245581,27.5028527554,0.0,25.5240853573,30.610668775,240.837091974,76.4824679842,3.33212,161.02250399
 01/31  02:00:00,126.610878029,30.9401245581,21.2975043921,0.0,19.418418834,29.3649097162,183.647996817,64.5805467728,3.33212,115.735330044
 01/31  03:00:00,116.008869787,30.9534852543,18.5871631121,0.0,12.7620426787,28.1191506574,178.140801431,59.0503023383,3.33212,115.758379092
 01/31  04:00:00,114.373949411,30.9802066468,16.8749827642,0.0603044245018,12.7620426787,28.1191506574,175.755473368,56.641614652,3.33212,115.781738716
 01/31  05:00:00,122.638802788,30.9802066468,17.819072541,0.171619194874,12.7620426787,28.1191506574,217.784254371,56.0019108258,3.33212,158.450223545
 01/31  06:00:00,158.485218834,30.9802066468,25.9916452896,0.20365836441,25.5240853573,30.610668775,335.961351071,55.847912073,8.3303,271.783138998
 01/31  07:00:00,284.709706385,30.9802066468,54.3905808856,0.14069358045,51.0481707146,78.1489452969,530.026235039,53.9276539127,16.6606,459.437981126
 01/31  08:00:00,368.622940558,35.8060348565,76.8828171983,0.0,64.3609230253,109.708623606,972.178389987,327.749932535,24.9909,619.437557452
 01/31  09:00:00,288.697052854,35.7955764586,53.8389547612,0.0,51.0481707146,80.7689615957,896.57966617,386.76620289,33.3212,476.492263279
 01/31  10:00:00,252.102422043,35.8074217341,46.2711386223,0.0,51.0481707146,71.0224615957,778.087692355,356.747846849,66.8089,354.530945506
 01/31  11:00:00,194.404460888,35.9060964283,37.2483032109,0.0,32.1804615127,65.7244621605,712.05256349,347.964070278,83.4695,280.618993212
 01/31  12:00:00,199.498790823,36.0085802693,41.401458169,0.181848114143,32.1804615127,65.7244621605,619.276253339,328.375305906,83.4695,207.431447433
 01/31  13:00:00,204.190811935,36.0542745048,46.8504483786,0.154279402084,32.1804615127,65.7244621605,602.566224115,311.020451922,83.4695,208.076272193
 01/31  14:00:00,190.553873855,36.1222965539,43.0424337231,0.0,32.1804615127,55.9779621605,583.680403073,305.703103707,75.1392,202.838099366
 01/31  15:00:00,187.508239995,36.1518282285,39.9774704773,0.0,32.1804615127,55.9779621605,576.896451919,304.708538695,66.8089,205.379013224
 01/31  16:00:00,192.992742514,36.1554861717,45.4686501324,0.0,32.1804615127,55.9779621605,579.762000098,299.25603857,75.1392,205.366761528
 01/31  17:00:00,220.285009948,35.9617907626,43.7218727283,0.0,32.1804615127,60.9114621605,526.532409868,279.965272948,91.7998,154.76733692
 01/31  18:00:00,267.889318953,35.7822157624,48.0323675843,0.0,32.1804615127,77.5397301883,577.507082939,286.833847548,49.9818,240.69143539
 01/31  19:00:00,345.280044288,35.7822157624,63.008756594,0.0,77.122965704,86.2600435998,783.223216057,306.335798098,49.9818,426.905617959
 01/31  20:00:00,350.463407945,35.7822157624,61.0426301606,0.0,102.647051061,80.1663183927,662.78434042,310.373734697,33.3212,319.089405723
 01/31  21:00:00,381.373034743,35.7822157624,66.5857960715,0.0,115.40909374,92.7192997104,667.147134956,316.034581869,33.3212,317.791353087
 01/31  22:00:00,371.702992904,35.7822157624,80.4052155946,0.0,102.647051061,94.1340635361,802.444052298,316.599122888,24.9909,460.85402941
 01/31  23:00:00,288.193411339,35.7955764586,62.7937690132,0.344437593266,77.122965704,65.871452062,674.373433722,306.854719619,16.6606,350.858114103
 01/31  24:00:00,198.582747432,35.8089371549,41.0709054524,0.493649075244,38.286128036,48.4199368926,508.693363931,303.996943676,8.3303,196.366120255
 02/01  01:00:00,146.353478658,30.9401245581,33.6980256766,0.0,25.5240853573,30.610668775,226.327830748,65.5110550776,3.33212,157.48465567
 02/01  02:00:00,134.545763302,30.9401245581,29.2151318619,0.0,19.418418834,29.3649097162,175.524837907,53.0551784391,3.33212,119.137539468
 02/01  03:00:00,124.692342817,30.9401245581,27.272102347,0.0,12.7620426787,28.1191506574,164.339199055,45.2496883775,3.33212,115.757390677
 02/01  04:00:00,123.8649845,30.9401245581,26.5097403113,0.0,12.7620426787,28.1191506574,157.163725738,38.0497128048,3.33212,115.781892933
 02/01  05:00:00,132.300477827,30.9401245581,28.388398695,0.0,12.7620426787,28.1191506574,195.013609533,35.9807361183,3.33212,155.700753414
 02/01  06:00:00,168.5988566,30.9401245581,37.0468853078,0.0,25.5240853573,30.610668775,318.845988872,36.9591686591,8.3303,273.556520213
 02/01  07:00:00,294.677794586,30.9401245581,65.3061913274,0.0,51.0481707146,78.1489452969,515.005329402,36.7462454821,16.6606,461.598483919
 02/01  08:00:00,378.940748162,35.8297549019,88.3565423936,0.0,64.3609230253,109.708623606,845.012122693,199.998945335,24.9909,620.022277358
 02/01  09:00:00,297.798872596,35.7822157624,63.789783934,0.0,51.0481707146,80.7689615957,735.014005814,226.899442836,33.3212,474.793362978
 02/01  10:00:00,263.92627098,36.2772769416,57.724880221,0.0,51.0481707146,71.0224615957,646.22168091,223.145612819,66.8089,356.267168091
 02/01  11:00:00,212.092885,36.4186909634,54.7608570159,0.0,32.1804615127,65.7244621605,578.479707225,214.352935804,83.4695,280.65727142
 02/01  12:00:00,207.691906446,36.4733361708,50.2736793331,0.0,32.1804615127,65.7244621605,478.409700576,188.421015809,83.4695,206.519184768
 02/01  13:00:00,197.881158933,36.5106111204,41.4434836657,0.0,32.1804615127,65.7244621605,488.354433872,197.980563174,83.4695,206.904370697
 02/01  14:00:00,184.70074678,36.5430401039,37.95609109,0.0,32.1804615127,55.9779621605,496.260869561,216.11662709,75.1392,205.005042472
 02/01  15:00:00,183.029233517,36.5729011823,36.0735243451,0.0,32.1804615127,55.9779621605,515.669227956,243.452833548,66.8089,205.407494408
 02/01  16:00:00,177.058408453,36.6015736482,29.9508204113,0.0,32.1804615127,55.9779621605,527.574937278,247.038913454,75.1392,205.396823824
 02/01  17:00:00,206.258833077,36.3020383581,30.1324469665,0.0,32.1804615127,60.9114621605,485.020788902,238.434397815,91.7998,154.786591087
 02/01  18:00:00,265.225527011,35.7822157624,46.2605095966,0.0,32.1804615127,77.5397301883,503.93643113,212.895503385,49.9818,241.059127745
 02/01  19:00:00,346.802751539,35.7822157624,64.7858542965,0.0,77.122965704,86.2600435998,738.169612277,261.508476013,49.9818,426.679336264
 02/01  20:00:00,354.073673486,35.7822157624,64.2667107382,0.0,102.647051061,80.1663183927,589.938149021,237.447016221,33.3212,319.1699328
 02/01  21:00:00,386.179035108,35.7822157624,71.0465169604,0.0,115.40909374,92.7192997104,573.872109943,222.670324321,33.3212,317.880585622
 02/01  22:00:00,376.30747943,35.7822157624,84.7461698599,0.0,102.647051061,94.1340635361,707.009869144,219.605739935,24.9909,462.413229209
 02/01  23:00:00,291.329875558,35.7822157624,66.3038687053,0.0,77.122965704,65.871452062,599.384979702,231.652154995,16.6606,351.072224707
 02/01  24:00:00,200.491799326,35.7822157624,43.5022509281,0.0,38.286128036,48.4199368926,460.466316904,256.718444527,8.3303,195.417572378
 02/02  01:00:00,147.218157621,30.9401245581,34.5274331159,0.0,25.5240853573,30.610668775,223.003397385,59.2086270459,3.33212,160.462650339
 02/02  02:00:00,134.430366655,30.9401245581,29.0698557486,0.0,19.418418834,29.3649097162,169.042927132,49.3980531362,3.33212,116.312753996
 02/02  03:00:00,123.992626642,30.9401245581,26.5312937244,0.0,12.7620426787,28.1191506574,163.866196619,44.7609922684,3.33212,115.773084351
 02/02  04:00:00,122.303595519,30.9401245581,24.8515956266,0.0,12.7620426787,28.1191506574,161.901501097,42.7707151144,3.33212,115.798665982
 02/02  05:00:00,129.114737327,30.9401245581,25.0875880978,0.0,12.7620426787,28.1191506574,205.37495772,42.5438585615,3.33212,159.498979158
 02/02  06:00:00,164.312637124,30.9401245581,32.667418648,0.0,25.5240853573,30.610668775,322.539818188,43.4679839661,8.3303,270.741534222
 02/02  07:00:00,291.679410063,32.5541549595,60.6566671868,0.0,51.0481707146,78.1489452969,520.338394342,42.5453951007,16.6606,461.132399241
 02/02  08:00:00,373.705248401,35.7822157624,83.1329770643,0.0,64.3609230253,109.708623606,899.193194204,255.272548946,24.9909,618.929745258
 02/02  09:00:00,292.386197204,35.7822157624,58.4129673362,0.0,51.0481707146,80.7689615957,807.759693643,297.459945249,33.3212,476.978548395
 02/02  10:00:00,251.473973968,35.8834038984,45.6262149554,0.0,51.0481707146,71.0224615957,722.870229034,301.343409493,66.8089,354.71791954
 02/02  11:00:00,190.21849568,35.9484252849,33.0504789844,0.0,32.1804615127,65.7244621605,687.264284735,323.006719966,83.4695,280.78806477
 02/02  12:00:00,193.449919697,36.0157810542,35.5504729286,0.0,32.1804615127,65.7244621605,615.194462216,318.025183534,83.4695,213.699778682
 02/02  13:00:00,197.281866205,36.1323993908,40.0553407169,0.0,32.1804615127,65.7244621605,589.059594899,299.413580168,83.4695,206.176514731
 02/02  14:00:00,193.01320093,36.1799353602,45.4535884613,0.0,32.1804615127,55.9779621605,570.196279044,289.256514409,75.1392,205.800564635
 02/02  15:00:00,198.02179282,36.2317441071,50.4096526254,0.0,32.1804615127,55.9779621605,550.031292565,284.890141887,66.8089,198.332250678
 02/02  16:00:00,198.887753491,36.288491425,51.2431670195,0.0,32.1804615127,55.9779621605,554.287199227,273.711559766,75.1392,205.436439461
 02/02  17:00:00,222.750067913,36.0272280421,46.1332286655,0.0,32.1804615127,60.9114621605,514.118222014,260.759669817,91.7998,161.558752198
 02/02  18:00:00,265.579810533,35.7822157624,48.5158575338,0.0,32.1804615127,77.5397301883,565.719460016,279.746316553,49.9818,235.991343464
 02/02  19:00:00,344.570683072,35.7822157624,62.2957775948,0.0,77.122965704,86.2600435998,788.739984195,309.183554995,49.9818,429.5746292
 02/02  20:00:00,349.913475258,35.7822157624,60.0604322276,0.0,102.647051061,80.1663183927,665.759318492,315.639463587,33.3212,316.798654905
 02/02  21:00:00,380.395181493,35.7822157624,65.2053996594,0.0,115.40909374,92.7192997104,670.894993328,321.969556939,33.3212,315.604236389
 02/02  22:00:00,369.532891365,35.7822157624,77.9046655977,0.0,102.647051061,94.1340635361,827.485404057,332.520030063,24.9909,469.974473994
 02/02  23:00:00,284.140595155,35.7822157624,59.0462744681,0.0,77.122965704,65.871452062,716.187296896,348.03929939,16.6606,351.487397506
 02/02  24:00:00,193.591211432,35.7822157624,36.5219754387,0.0,38.286128036,48.4199368926,567.227597602,368.383280039,8.3303,190.514017563
 02/03  01:00:00,139.959480554,30.9401245581,27.3351968364,0.0,25.5240853573,30.610668775,243.82392023,79.7317928882,3.33212,160.760007342
 02/03  02:00:00,126.508944186,30.9401245581,21.2059751036,0.0,19.418418834,29.3649097162,185.903077857,66.7967378253,3.33212,115.774220031
 02/03  03:00:00,116.168384549,30.9401245581,18.7667834731,0.0,12.7620426787,28.1191506574,179.663153052,60.5303665406,3.33212,115.800666511
 02/03  04:00:00,114.651238825,30.9401245581,17.2581925398,0.0,12.7620426787,28.1191506574,177.049493776,57.7941090049,3.33212,115.923264772
 02/03  05:00:00,122.739481447,30.9401245581,18.1362137223,0.0,12.7620426787,28.1191506574,221.295626726,56.9623879551,3.33212,161.001118771
 02/03  06:00:00,158.37155704,30.9401245581,26.1266444543,0.0,25.5240853573,30.610668775,334.315254462,56.9981675376,8.3303,268.986786925
 02/03  07:00:00,285.309727979,30.9401245581,55.1713300766,0.0,51.0481707146,78.1489452969,536.575975068,54.8489893953,16.6606,465.066385673
 02/03  08:00:00,367.456739728,35.8022956785,78.4823717509,0.0530514331045,64.3609230253,109.708623606,964.170642088,322.280741459,24.9909,616.899000629
 02/03  09:00:00,289.526790324,35.7822157624,54.6969134328,0.0,51.0481707146,80.7689615957,884.22731602,375.621272993,33.3212,475.284843028
 02/03  10:00:00,251.714481669,35.810401311,45.888220205,0.0,51.0481707146,71.0224615957,778.689885486,353.178824972,66.8089,358.702160514
 02/03  11:00:00,194.010091194,35.9313912899,36.8417797367,0.0,32.1804615127,65.7244621605,710.581892014,342.138320336,83.4695,284.974071678
 02/03  12:00:00,195.379834039,36.0150597935,37.4240367261,0.0457523993687,32.1804615127,65.7244621605,616.684028196,326.61225849,83.4695,206.602269706
 02/03  13:00:00,194.464351823,36.0449886238,37.1879452832,0.11496403262,32.1804615127,65.7244621605,608.629615649,318.95834548,83.4695,206.201770168
 02/03  14:00:00,181.461319114,36.0704069804,33.7415755825,0.258295774781,32.1804615127,55.9779621605,605.352161419,324.382237668,75.1392,205.830723751
 02/03  15:00:00,184.011210758,36.1123171328,35.9274839836,0.587550488744,32.1804615127,55.9779621605,594.388267645,322.135270679,66.8089,205.444096965
 02/03  16:00:00,182.029439163,36.1584775325,34.059177269,0.461012499219,32.1804615127,55.9779621605,586.992173009,313.498681811,75.1392,198.354291199
 02/03  17:00:00,209.374844002,35.9403401965,32.5072155381,0.336104034909,32.1804615127,60.9114621605,550.300990978,296.880506716,91.7998,161.620684261
 02/03  18:00:00,259.343567426,35.8102732245,41.6246629138,0.621301810331,32.1804615127,77.5397301883,594.245265474,308.21899301,49.9818,236.044472464
 02/03  19:00:00,341.570848628,35.7955764586,58.9565328122,0.340594399978,77.122965704,86.2600435998,799.056964244,315.34408962,49.9818,433.731074624
 02/03  20:00:00,347.696437814,35.7888961105,58.1185905265,0.174501213077,102.647051061,80.1663183927,657.493691685,305.106717202,33.3212,319.065774483
 02/03  21:00:00,379.705469153,35.7955764586,64.5790975964,0.361440908998,115.40909374,92.7192997104,643.739540572,300.300059156,33.3212,310.118281415
 02/03  22:00:00,370.030809387,35.7955764586,78.4276695485,0.318729633023,102.647051061,94.1340635361,797.118704913,300.531461809,24.9909,471.596343105
 02/03  23:00:00,285.436909701,35.7888961105,60.2858632186,0.101111670975,77.122965704,65.871452062,677.570271364,309.536041999,16.6606,351.373629365
 02/03  24:00:00,195.608234962,35.7955764586,38.471608218,0.1059552292,38.286128036,48.4199368926,533.132283605,328.344801946,8.3303,196.457181659
 02/04  01:00:00,144.284172665,30.9401245581,29.4430023181,0.0,27.7269238854,30.610668775,230.561455578,72.8242878426,3.33212,154.405047735
 02/04  02:00:00,138.497099243,30.9401245581,23.6116433188,0.0,27.7269238854,30.610668775,180.423815012,61.2883423404,3.33212,115.803352672
 02/04  03:00:00,118.317851287,30.9401245581,20.9067317178,0.0,12.7620426787,28.1191506574,174.429495574,55.2661089558,3.33212,115.831266618
 02/04  04:00:00,116.826297714,30.9401245581,19.4241610914,0.0,12.7620426787,28.1191506574,177.776173106,52.217081835,3.33212,122.226971271
 02/04  05:00:00,124.431729103,30.9401245581,20.452601752,0.0,12.7620426787,28.1191506574,208.711256355,50.9892583517,3.33212,154.389878003
 02/04  06:00:00,138.97953558,30.9401245581,22.7561689899,0.0,12.7620426787,28.1191506574,255.100666839,50.3044602981,8.3303,196.46590654
 02/04  07:00:00,229.814492659,30.9401245581,32.8182788116,0.0,42.6918050922,54.3732441037,339.684312111,49.1703112188,16.6606,273.853400892
 02/04  08:00:00,299.173193504,35.8219971662,56.7133905971,0.152366878448,42.6918050922,86.1019271793,763.535681405,272.314575479,24.9909,466.230205927
 02/04  09:00:00,354.883375309,35.7888961105,82.7881764653,0.0,57.6566862989,112.030105488,995.543729037,303.90522969,33.3212,658.317299347
 02/04  10:00:00,289.458376691,35.9105991965,64.1914356048,0.0,57.6566862989,83.6599452969,838.152554071,296.997810071,66.8089,474.345844001
 02/04  11:00:00,219.722960041,36.0195587579,48.5252530811,0.108759124972,42.6918050922,68.9656133826,744.545408047,303.096123884,83.4695,357.979784163
 02/04  12:00:00,208.650489658,36.0445394292,45.7911878304,0.0911682944381,34.9340096728,67.7198543238,675.041593811,304.689122587,83.4695,286.882971224
 02/04  13:00:00,207.441402088,36.0520884013,45.3495496099,0.160838484618,34.9340096728,67.7198543238,594.017205553,303.572331918,83.4695,206.975373635
 02/04  14:00:00,201.973977981,36.0341632477,49.7642883133,0.0,34.9340096728,57.9733543238,595.043233338,307.199662412,75.1392,212.704370926
 02/04  15:00:00,192.57805587,36.036705785,40.3822036091,0.0,34.9340096728,57.9733543238,592.925995152,318.882835247,66.8089,207.234259905
 02/04  16:00:00,189.9643799,36.0484839603,37.3860204378,0.387502415438,34.9340096728,57.9733543238,607.174673148,325.810000276,75.1392,206.225472872
 02/04  17:00:00,213.211990435,35.8621242971,31.296060406,0.658011434925,34.9340096728,62.9068543238,585.005907336,331.376073448,91.7998,161.830033888
 02/04  18:00:00,249.482955545,35.7969125283,34.6637756566,0.296160977469,34.9340096728,72.2186844194,599.387647211,351.879896078,49.9818,197.525951133
 02/04  19:00:00,336.090947196,35.7888961105,43.9424590354,0.127076507798,87.0357390804,86.2600435998,657.396646845,362.542981619,49.9818,244.871865226
 02/04  20:00:00,343.000700566,35.8022568068,55.8234476464,0.410602305735,102.000620287,77.6748002752,719.229970847,371.212193758,33.3212,314.696577089
 02/04  21:00:00,361.301498774,35.8089371549,62.9141265618,0.296912694429,102.000620287,88.9820225341,735.179635981,387.886607617,33.3212,313.971828365
 02/04  22:00:00,349.448846147,35.7888961105,61.0430904139,0.0251656737043,102.000620287,91.6425454185,747.946657752,404.214658762,24.9909,318.74109899
 02/04  23:00:00,292.791992777,35.7955764586,57.5277488195,0.0,87.0357390804,65.871452062,912.006736099,432.151134336,16.6606,463.195001762
 02/04  24:00:00,196.103359642,35.7955764586,34.3685317767,0.0,42.6918050922,48.4199368926,745.71270241,464.114163102,8.3303,273.268239308
 02/05  01:00:00,145.397008474,30.9802066468,20.2853941613,1.03613739308,34.4311606118,33.1021868926,255.852708783,97.8704009906,3.33212,154.650187793
 02/05  02:00:00,138.774369909,30.9802066468,13.5754179971,1.07958804601,34.4311606118,33.1021868926,208.356650662,82.5850672103,3.33212,122.439463452
 02/05  03:00:00,116.05509647,30.9802066468,8.09167103561,1.31950379739,19.466279405,30.610668775,195.538958494,76.2095144622,3.33212,115.997324032
 02/05  04:00:00,113.851316132,30.9802066468,5.66383794078,1.55380537363,19.466279405,30.610668775,199.995825216,74.2141578964,3.33212,122.44954732
 02/05  05:00:00,120.571871331,30.9802066468,5.60402370021,1.76290859308,19.466279405,30.610668775,231.975253391,74.241287258,3.33212,154.401846133
 02/05  06:00:00,132.832538738,30.9802066468,5.36084340127,2.02453211082,19.466279405,30.610668775,281.028698485,75.8363081798,8.3303,196.862090305
 02/05  07:00:00,211.95623847,30.9802066468,12.8644050977,2.0630456258,42.6918050922,54.3732441037,372.630829708,76.4611396805,16.6606,279.509090027
 02/05  08:00:00,287.865776745,35.8222978511,35.5651888535,0.212773262082,49.3960418185,88.5934452969,982.165166758,491.394530945,24.9909,465.779735813
 02/05  09:00:00,338.376391538,35.8222978511,65.2249396024,0.342895518164,57.6566862989,112.030105488,1254.02992714,557.65292105,33.3212,663.055806093
 02/05  10:00:00,276.507566702,35.7888961105,59.992617424,0.00604636138071,50.9524495726,81.1684271793,1055.17566693,517.783379799,66.8089,470.58338713
 02/05  11:00:00,223.698312515,35.8082691201,52.3123462028,0.0,42.6918050922,68.9656133826,941.689112573,496.274209664,83.4695,361.945402908
 02/05  12:00:00,221.443916532,35.7989166327,53.8531701515,0.0,38.286128036,68.9656133826,849.300366503,483.815948157,83.4695,282.014918346
 02/05  13:00:00,221.612065107,35.7955764586,54.9520397605,0.0,38.286128036,68.9656133826,758.304490664,465.167349533,83.4695,209.667641131
 02/05  14:00:00,205.569688909,35.7989166327,57.6726285799,0.207981442963,31.5818913096,56.727595265,744.752776976,459.650679795,75.1392,209.962897181
 02/05  15:00:00,206.749598387,35.7955764586,58.8514346238,0.242538718808,31.5818913096,56.727595265,719.556767152,454.346271346,66.8089,198.401595806
 02/05  16:00:00,202.664993412,35.8022568068,54.6798278984,0.360929394561,31.5818913096,56.727595265,731.776403103,451.129356376,75.1392,205.507846727
 02/05  17:00:00,218.711532332,35.7922362846,41.8364550017,0.0345628093118,31.5818913096,61.661095265,708.820297361,455.408330653,91.7998,161.612166709
 02/05  18:00:00,244.319112941,35.8022568068,34.1486107357,0.0,31.5818913096,70.9729253606,737.031976947,489.522189914,49.9818,197.527987033
 02/05  19:00:00,322.580095452,35.8089371549,39.51844784,0.0,80.3315023541,83.7685254822,796.276910423,501.861154342,49.9818,244.433956081
 02/05  20:00:00,337.394334191,35.7888961105,50.4327110772,0.0,102.000620287,77.6748002752,839.084194379,492.232658358,33.3212,313.530336022
 02/05  21:00:00,365.338927622,35.7955764586,57.8554537632,0.0,108.704857014,91.4735406516,833.694973207,487.078938775,33.3212,313.294834432
 02/05  22:00:00,338.323039624,35.8022568068,59.0294552393,0.0,95.2963835608,89.1510273009,819.294657367,476.125776429,24.9909,318.177980938
 02/05  23:00:00,282.96657501,35.7955764586,56.8319328323,0.0,80.3315023541,63.3799339444,954.867998803,480.160121661,16.6606,458.047277141
 02/05  24:00:00,194.756735193,35.7888961105,32.9443595,0.0,42.6918050922,48.4199368926,776.586644915,498.698764021,8.3303,269.557580894
 02/06  01:00:00,133.024296046,30.9802066468,18.3706827312,2.04639213358,25.5240853573,30.610668775,263.915362469,100.348489078,3.33212,160.234753391
 02/06  02:00:00,119.270220723,30.9802066468,11.9449487801,2.0412274246,19.418418834,29.3649097162,203.344296014,84.2125917199,3.33212,115.799584294
 02/06  03:00:00,109.600959305,30.9802066468,10.0813641019,2.13550482905,12.7620426787,28.1191506574,195.819790574,76.6591566847,3.33212,115.82851389
 02/06  04:00:00,108.666945214,30.9802066468,9.07104418618,2.2190054564,12.7620426787,28.1191506574,198.767246107,73.3285255747,3.33212,122.106600532
 02/06  05:00:00,115.862541504,30.9802066468,9.64764106887,2.26284216179,12.7620426787,28.1191506574,229.731770573,71.797982219,3.33212,154.601668354
 02/06  06:00:00,147.361264876,30.9802066468,13.5752076502,2.22691546884,25.5240853573,30.610668775,348.302553604,70.8661608033,8.3303,269.106092801
 02/06  07:00:00,273.467745314,30.9802066468,41.9686916914,2.07802781426,51.0481707146,78.1489452969,553.71222252,67.9982084352,16.6606,469.053414084
 02/06  08:00:00,353.795959581,35.7952424412,65.714776914,0.0,64.3609230253,109.708623606,1058.00029,415.503047215,24.9909,617.506342783
 02/06  09:00:00,276.02238309,35.8089371549,41.7070578192,0.0107434333392,51.0481707146,80.7689615957,980.899230892,474.844514895,33.3212,472.733515998
 02/06  10:00:00,242.271760697,35.7989166327,36.3072068334,0.0,51.0481707146,71.0224615957,869.864084677,439.334600061,66.8089,363.720584616
 02/06  11:00:00,180.771577798,35.7822157624,23.6088005831,0.0,32.1804615127,65.7244621605,794.210812747,429.923049302,83.4695,280.818263445
 02/06  12:00:00,175.815038061,35.8022568068,17.9906129529,0.0,32.1804615127,65.7244621605,712.34791054,422.221998926,83.4695,206.656411613
 02/06  13:00:00,176.63979978,35.7963893895,19.6295679598,0.0,32.1804615127,65.7244621605,699.095904416,409.366463281,83.4695,206.259941135
 02/06  14:00:00,170.409326012,35.8554910678,23.0926090384,0.0,32.1804615127,55.9779621605,675.553038827,394.531525365,75.1392,205.882313462
 02/06  15:00:00,168.012841048,35.8570050272,20.6919945679,0.0,32.1804615127,55.9779621605,666.762018099,394.433896068,66.8089,205.519222031
 02/06  16:00:00,167.680783255,35.8913533205,20.3542266484,0.0,32.1804615127,55.9779621605,673.96760575,393.317281874,75.1392,205.511123877
 02/06  17:00:00,195.947508078,35.8012035114,19.4815424115,0.0,32.1804615127,60.9114621605,619.429575721,372.749429814,91.7998,154.880345907
 02/06  18:00:00,246.521967773,35.7989166327,29.3521304891,0.0,32.1804615127,77.5397301883,683.570005263,390.128818442,49.9818,243.459386821
 02/06  19:00:00,329.238858473,35.8022568068,46.8653099673,0.0,77.122965704,86.2600435998,876.951637441,402.399006662,49.9818,424.570830779
 02/06  20:00:00,336.449103138,35.7822157624,46.5285136196,0.0,102.647051061,80.1663183927,749.011362987,396.194824531,33.3212,319.495338456
 02/06  21:00:00,368.415300679,35.7888961105,53.1610026148,0.0,115.40909374,92.7192997104,743.26500671,391.739039567,33.3212,318.204767142
 02/06  22:00:00,358.359933548,35.8022568068,66.6638398557,0.0,102.647051061,94.1340635361,885.98912908,391.517178203,24.9909,469.481050878
 02/06  23:00:00,273.311580158,35.7888961105,48.1566572307,0.0,77.122965704,65.871452062,771.563178697,402.049504595,16.6606,352.853074101
 02/06  24:00:00,182.8138355,35.7888961105,25.6721812165,0.0,38.286128036,48.4199368926,622.700506887,422.162231273,8.3303,192.207975614
 02/07  01:00:00,131.344912669,30.9802066468,17.2211147092,1.48839716673,25.5240853573,30.610668775,254.329308978,91.7245241162,3.33212,159.272664862
 02/07  02:00:00,118.132837703,30.9802066468,11.3934337216,1.4281965863,19.418418834,29.3649097162,196.479267972,77.3386880883,3.33212,115.808459884
 02/07  03:00:00,106.865529911,30.9802066468,7.9706405262,1.49150345042,12.7620426787,28.1191506574,189.647123759,70.4770143023,3.33212,115.837989457
 02/07  04:00:00,105.485297386,30.9802066468,6.54073862588,1.551088877,12.7620426787,28.1191506574,193.144850037,67.5418978707,3.33212,122.270832167
 02/07  05:00:00,113.089010918,30.9802066468,6.90945645023,1.57673729093,12.7620426787,28.1191506574,224.332166635,66.5694799341,3.33212,154.430566701
 02/07  06:00:00,148.410165895,30.9802066468,14.6457468823,1.52175891963,25.5240853573,30.610668775,343.763608643,66.2982355304,8.3303,269.135073112
 02/07  07:00:00,275.318122934,30.9802066468,43.8076020094,1.34863559874,51.0481707146,78.1489452969,550.648494193,63.71855642,16.6606,470.269337773
 02/07  08:00:00,356.416080797,35.8025821735,67.4338998542,0.0,64.3609230253,109.708623606,1017.1752693,374.519310263,24.9909,617.665059037
 02/07  09:00:00,279.385229945,35.7888961105,44.4690005188,0.0,51.0481707146,80.7689615957,937.605891019,432.37907441,33.3212,471.90561661
 02/07  10:00:00,243.404069085,35.7911228932,37.5326874131,0.0,51.0481707146,71.0224615957,834.503187314,403.891002549,66.8089,363.803284765
 02/07  11:00:00,187.017207833,35.8066380373,29.903776725,0.0,32.1804615127,65.7244621605,756.724672076,392.38465523,83.4695,280.870516846
 02/07  12:00:00,190.739249457,35.8593298093,32.9323903171,0.0,32.1804615127,65.7244621605,663.448019166,373.309091291,83.4695,206.669427874
 02/07  13:00:00,193.987738577,35.9329139872,36.8883263923,0.0132815233103,32.1804615127,65.7244621605,640.308035779,350.568276394,83.4695,206.270259385
 02/07  14:00:00,179.725404143,35.9626467631,32.3265766519,0.0160300509355,32.1804615127,55.9779621605,630.860895795,349.823942447,75.1392,205.897753348
 02/07  15:00:00,182.134314091,36.0041758361,34.4850281362,0.233669167017,32.1804615127,55.9779621605,618.842340146,346.494589979,66.8089,205.538850167
 02/07  16:00:00,174.210936908,36.0259540179,26.7467999402,0.0600964495713,32.1804615127,55.9779621605,625.547569216,344.877331226,75.1392,205.53103799
 02/07  17:00:00,201.278008833,35.8332389074,24.7290345911,0.0949187991796,32.1804615127,60.9114621605,587.177035262,334.713085693,91.7998,160.664149569
 02/07  18:00:00,252.060332202,35.7929043194,34.9119563559,0.0311804113041,32.1804615127,77.5397301883,638.645242982,351.489119075,49.9818,237.174323907
 02/07  19:00:00,334.501546484,35.8022568068,52.0850711377,0.0881408855953,77.122965704,86.2600435998,842.904035418,364.502294189,49.9818,428.419941229
 02/07  20:00:00,340.590147849,35.7922362846,51.0538054185,0.0699308951607,102.647051061,80.1663183927,714.407572593,362.594712514,33.3212,318.491660079
 02/07  21:00:00,372.211613075,35.7955764586,57.3029085724,0.0786831121489,115.40909374,92.7192997104,713.592563462,364.16807006,33.3212,316.103293402
 02/07  22:00:00,360.942921148,35.8089371549,69.5300921513,0.03373231125,102.647051061,94.1340635361,869.434049988,372.303850908,24.9909,472.139299081
 02/07  23:00:00,274.90040337,35.7822157624,49.7507697172,0.0,77.122965704,65.871452062,765.346326112,396.920660831,16.6606,351.765065281
 02/07  24:00:00,183.438619115,35.8022568068,26.2692055084,0.0,38.286128036,48.4199368926,630.626546216,427.373129073,8.3303,194.923117142
 02/08  01:00:00,131.001217325,30.9802066468,17.4519266366,0.913008248615,25.5240853573,30.610668775,252.387043244,93.0818292248,3.33212,155.973094019
 02/08  02:00:00,117.893048228,30.9802066468,11.6766474994,0.901273441003,19.418418834,29.3649097162,197.891412796,78.737622646,3.33212,115.82167015
 02/08  03:00:00,106.55452844,30.9802066468,8.09999712495,1.04474978924,12.7620426787,28.1191506574,191.301700156,72.1176280499,3.33212,115.851952106
 02/08  04:00:00,104.926705854,30.9802066468,6.28386933238,1.24245085562,12.7620426787,28.1191506574,195.42262269,69.8410174233,3.33212,122.249485266
 02/08  05:00:00,111.782620128,30.9802066468,6.40570526638,1.40269822715,12.7620426787,28.1191506574,227.208492593,69.445058432,3.33212,154.431314161
 02/08  06:00:00,146.944203818,30.9802066468,13.9547265532,1.40013661436,25.5240853573,30.610668775,346.30212783,68.8163250293,8.3303,269.155502801
 02/08  07:00:00,274.446255934,30.9802066468,43.7812606972,1.23529447765,51.0481707146,78.1489452969,553.119362615,65.3246535672,16.6606,471.134109048
 02/08  08:00:00,355.297792114,35.7969035891,67.2973936213,0.0,64.3609230253,109.708623606,1024.34378463,380.78473473,24.9909,618.568149903
 02/08  09:00:00,279.304986899,35.7888961105,45.138458833,0.0,51.0481707146,80.7689615957,940.991459008,436.267313669,33.3212,471.40294534
 02/08  10:00:00,241.318148422,35.7855559365,35.4412365989,0.0,51.0481707146,71.0224615957,840.68621604,410.537611735,66.8089,363.339704306
 02/08  11:00:00,183.622949114,35.8055969808,26.4916783488,0.0,32.1804615127,65.7244621605,767.015581442,402.62587493,83.4695,280.920206512
 02/08  12:00:00,181.74321759,35.8055793718,23.9539243793,0.0,32.1804615127,65.7244621605,689.780071652,399.632243195,83.4695,206.678328458
 02/08  13:00:00,178.784785622,35.8224218206,21.7588445744,0.0,32.1804615127,65.7244621605,687.549504996,397.324220705,83.4695,206.755784291
 02/08  14:00:00,185.16816269,35.8389716084,37.7912613514,0.0486323569937,32.1804615127,55.9779621605,666.676980996,386.091756278,75.1392,205.446024719
 02/08  15:00:00,187.240421825,35.891523509,39.6084142679,0.265835217037,32.1804615127,55.9779621605,648.734388181,376.36808507,66.8089,205.557403111
 02/08  16:00:00,189.058947398,35.921015985,41.1311262971,0.56138586068,32.1804615127,55.9779621605,646.314703907,365.625723022,75.1392,205.549780886
 02/08  17:00:00,211.266463666,35.8064384999,34.6167493278,0.168761868541,32.1804615127,60.9114621605,606.652642636,353.235760883,91.7998,161.617081753
 02/08  18:00:00,254.729585074,35.7911228932,37.5484037565,0.0191209703635,32.1804615127,77.5397301883,664.321493587,378.160004153,49.9818,236.179689434
 02/08  19:00:00,335.42638235,35.815617503,53.0427096022,0.00242505447421,77.122965704,86.2600435998,873.496747133,392.598998238,49.9818,430.915948895
 02/08  20:00:00,341.878132006,35.8089371549,51.8381141918,0.0927861599754,102.647051061,80.1663183927,738.784989827,386.71412837,33.3212,318.749661457
 02/08  21:00:00,373.295797773,35.7955764586,58.0514983525,0.00182050646129,115.40909374,92.7192997104,725.502026442,378.287583335,33.3212,313.893243107
 02/08  22:00:00,363.485622803,35.7822157624,71.8423142325,0.0,102.647051061,94.1340635361,862.851087963,365.498350448,24.9909,472.361837515
 02/08  23:00:00,277.867278121,35.7955764586,52.742000611,0.0,77.122965704,65.871452062,743.104730538,374.70589556,16.6606,351.738234977
 02/08  24:00:00,185.894427067,35.7822157624,28.7836363799,0.0,38.286128036,48.4199368926,607.365540852,402.483725834,8.3303,196.551515018
 02/09  01:00:00,132.280324571,30.9802066468,18.6299644391,1.01404669222,25.5240853573,30.610668775,246.800811189,89.01227948,3.33212,154.456411709
 02/09  02:00:00,118.154528251,30.9802066468,11.8290778999,1.01348584178,19.418418834,29.3649097162,195.040136253,75.8698634468,3.33212,115.838152807
 02/09  03:00:00,107.214206154,30.9802066468,8.70507669579,1.10348577672,12.7620426787,28.1191506574,195.116853281,70.0363605677,3.33212,121.748372713
 02/09  04:00:00,106.242134534,30.9802066468,7.67317575491,1.17251924064,12.7620426787,28.1191506574,187.21094471,67.539303814,3.33212,116.339520896
 02/09  05:00:00,113.511015273,30.9802066468,8.32413668697,1.21555936436,12.7620426787,28.1191506574,223.987576636,66.2251341452,3.33212,154.430322491
 02/09  06:00:00,149.142006486,30.9802066468,16.3755758139,1.17602904365,25.5240853573,30.610668775,343.996127177,65.3839832269,8.3303,270.28184395
 02/09  07:00:00,276.511337016,30.9802066468,46.0975494828,0.983545715327,51.0481707146,78.1489452969,548.51768553,62.1134377345,16.6606,469.743647795
 02/09  08:00:00,357.413379472,35.7892931297,69.4881742549,0.0,64.3609230253,109.708623606,998.896438602,352.915004133,24.9909,620.990534469
 02/09  09:00:00,278.3490638,35.7888961105,44.2299051212,0.0,51.0481707146,80.7689615957,918.356089226,413.49235811,33.3212,471.542531116
 02/09  10:00:00,239.32727957,35.7897557867,33.4807292786,0.0,51.0481707146,71.0224615957,822.315905968,393.55322905,66.8089,361.953776918
 02/09  11:00:00,177.309654258,35.8123856926,20.205065168,0.0,32.1804615127,65.7244621605,754.935056834,390.4981998,83.4695,280.967357035
 02/09  12:00:00,172.543597158,35.892495291,14.7075900984,0.0,32.1804615127,65.7244621605,676.65799639,386.508538748,83.4695,206.679957642
 02/09  13:00:00,172.090084235,35.9335400933,15.0081563621,0.0,32.1804615127,65.7244621605,669.306817059,375.816526589,83.4695,210.02079047
 02/09  14:00:00,163.356716347,36.0004041191,15.9479212274,0.0,32.1804615127,55.9779621605,648.464829675,368.335938778,75.1392,204.989690897
 02/09  15:00:00,164.179254357,36.0776108443,16.7160652978,0.0,32.1804615127,55.9779621605,626.415407461,356.809825316,66.8089,202.796682145
 02/09  16:00:00,164.485922075,36.1314917197,17.003581193,0.0,32.1804615127,55.9779621605,623.852106942,343.148803028,75.1392,205.564103914
 02/09  17:00:00,194.900234028,35.9705468491,18.3539225001,0.0,32.1804615127,60.9114621605,570.184329568,316.741439297,91.7998,161.643090271
 02/09  18:00:00,245.298565556,35.7969125283,31.0338999718,0.0,32.1804615127,77.5397301883,595.628223632,309.456025489,49.9818,236.190398144
 02/09  19:00:00,332.398688736,35.7955764586,50.1527900568,0.0,77.122965704,86.2600435998,792.7699936,309.758146874,49.9818,433.030046725
 02/09  20:00:00,340.527409255,35.8022568068,50.7166698997,0.00130273060162,102.647051061,80.1663183927,645.557020239,293.275153183,33.3212,318.960667056
 02/09  21:00:00,372.956726488,35.7888961105,57.824572507,0.0207465148049,115.40909374,92.7192997104,623.206686694,277.862055801,33.3212,312.023430893
 02/09  22:00:00,364.052078379,35.8055969808,72.3641657929,0.130888866014,102.647051061,94.1340635361,768.869415117,271.420840822,24.9909,472.457674295
 02/09  23:00:00,280.209831236,35.8022568068,55.0748042648,0.113609056491,77.122965704,65.871452062,646.062939909,277.622284528,16.6606,351.780055381
 02/09  24:00:00,191.560401874,35.8022568068,34.5308356067,0.0353190443363,38.286128036,48.4199368926,495.11217305,290.230234088,8.3303,196.551638962
 02/10  01:00:00,139.535502135,30.9601656024,26.8609934958,0.00399875357266,25.5240853573,30.610668775,223.841027039,66.0609871855,3.33212,154.447919854
 02/10  02:00:00,126.456584616,30.9401245581,21.1360569206,0.0,19.418418834,29.3649097162,174.826061438,55.6393284928,3.33212,115.854612946
 02/10  03:00:00,116.596144748,30.9401245581,19.1793881268,0.0,12.7620426787,28.1191506574,175.816655694,50.2206757139,3.33212,122.26385998
 02/10  04:00:00,115.240335462,30.9401245581,17.8319793721,0.0,12.7620426787,28.1191506574,166.595083626,47.4537915914,3.33212,115.809172034
 02/10  05:00:00,123.261724768,30.9401245581,18.6454046341,0.0,12.7620426787,28.1191506574,204.108197908,46.3502297662,3.33212,154.425848141
 02/10  06:00:00,159.391354011,30.9401245581,27.1321942714,0.0,25.5240853573,30.610668775,328.063890071,45.785927499,8.3303,273.947662572
 02/10  07:00:00,286.716972839,30.9401245581,56.585796863,0.0,51.0481707146,78.1489452969,525.126652834,43.499756643,16.6606,464.966296191
 02/10  08:00:00,368.559364376,35.8120498775,79.7800663831,0.0,64.3609230253,109.708623606,877.609976479,229.34050915,24.9909,623.27856733
 02/10  09:00:00,289.114587798,35.8022568068,54.0253781209,0.328921954074,51.0481707146,80.7689615957,776.64330662,269.681997449,33.3212,473.640109172
 02/10  10:00:00,248.420272883,36.0702075729,42.199779413,0.233170363052,51.0481707146,71.0224615957,701.449136333,275.595605788,66.8089,359.044630545
 02/10  11:00:00,187.19988734,36.1892405554,29.6998325123,0.149555585259,32.1804615127,65.7244621605,653.22509317,288.729625935,83.4695,281.025967234
 02/10  12:00:00,182.785071725,36.3178711736,24.3002914839,0.344962120323,32.1804615127,65.7244621605,581.352881197,287.512249635,83.4695,210.371131562
 02/10  13:00:00,181.89352064,36.3723440673,24.3030284671,0.170233097336,32.1804615127,65.7244621605,573.870006588,280.626661114,83.4695,209.773845474
 02/10  14:00:00,172.190250646,36.3917359245,24.3822012102,0.0888250180343,32.1804615127,55.9779621605,563.903648287,282.8194467,75.1392,205.945001587
 02/10  15:00:00,172.026258177,36.4283185686,23.9986045325,0.272893252792,32.1804615127,55.9779621605,552.034360421,285.581268566,66.8089,199.644191856
 02/10  16:00:00,172.394881996,36.4685957721,24.6177519814,0.0,32.1804615127,55.9779621605,560.52729076,280.989433229,75.1392,204.398657531
 02/10  17:00:00,203.952299981,36.2636906441,27.1455204294,0.0,32.1804615127,60.9114621605,508.71936287,255.25488692,91.7998,161.66467595
 02/10  18:00:00,252.764216223,35.7822157624,38.9443488264,0.0,32.1804615127,77.5397301883,510.137376785,223.938008239,49.9818,236.217568546
 02/10  19:00:00,338.302578182,35.7822157624,56.1179934418,0.0,77.122965704,86.2600435998,743.84084169,259.372561331,49.9818,434.486480359
 02/10  20:00:00,344.024129221,35.7822157624,54.6699521187,0.0,102.647051061,80.1663183927,607.184049611,254.16880378,33.3212,319.694045831
 02/10  21:00:00,375.792968333,35.7822157624,61.0880694673,0.0,115.40909374,92.7192997104,600.619887877,254.103764743,33.3212,313.194923135
 02/10  22:00:00,365.714089927,35.7822157624,74.4799562644,0.0,102.647051061,94.1340635361,754.195177037,260.464241951,24.9909,468.740035085
 02/10  23:00:00,280.492270266,35.7822157624,55.4703626826,0.0,77.122965704,65.871452062,653.10347622,284.628222328,16.6606,351.814653892
 02/10  24:00:00,189.864453361,35.7922362846,32.6416330208,0.199433856026,38.286128036,48.4199368926,527.187954983,322.278614859,8.3303,196.579040124
 02/11  01:00:00,138.547393263,30.9401245581,23.7093050934,0.0,27.7269238854,30.610668775,232.937858317,75.1850612473,3.33212,154.42067707
 02/11  02:00:00,132.933316859,30.9401245581,18.0475389969,0.0,27.7269238854,30.610668775,189.809432879,64.2181021507,3.33212,122.259210728
 02/11  03:00:00,110.82158704,30.9401245581,13.4115957373,0.0,12.7620426787,28.1191506574,178.842044186,59.6964448857,3.33212,115.8134793
 02/11  04:00:00,108.231661794,30.9401245581,10.8346252479,0.0,12.7620426787,28.1191506574,177.550910068,58.3742271609,3.33212,115.844562908
 02/11  05:00:00,115.489006589,30.9401245581,11.5166956155,0.0,12.7620426787,28.1191506574,222.729326368,58.2400424052,3.33212,161.157163963
 02/11  06:00:00,128.75598065,30.9401245581,12.5433451048,0.0,12.7620426787,28.1191506574,262.356812262,58.9924300654,8.3303,195.034082196
 02/11  07:00:00,218.789227799,30.9414606277,21.8028814202,0.0,42.6918050922,54.3732441037,348.465091938,59.2303298332,16.6606,272.574162105
 02/11  08:00:00,284.389481804,35.7963430908,44.7269979318,0.0422184275036,42.6918050922,86.1019271793,851.618562686,355.473256334,24.9909,471.154406352
 02/11  09:00:00,345.105844892,35.7955764586,72.8611729864,0.0,57.6566862989,112.030105488,1100.82245237,409.009815875,33.3212,658.491436498
