Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  10:00:00,280.910985837,35.7844425451,55.6354491867,0.0,57.6566862989,83.6599452969,939.883777885,396.240990673,66.8089,476.833887212
 02/11  11:00:00,211.870878387,35.7989166327,40.882644218,0.0,42.6918050922,68.9656133826,830.204494985,391.416204524,83.4695,355.318790461
 02/11  12:00:00,188.818456667,35.8022568068,26.1227293384,0.0,34.9340096728,67.7198543238,788.881913963,416.547285921,83.4695,288.865128042
 02/11  13:00:00,179.493048838,35.8089371549,17.64863644,0.0,34.9340096728,67.7198543238,725.974550797,434.303409666,83.4695,208.20164113
 02/11  14:00:00,174.625591184,35.7989166327,22.516361464,0.0,34.9340096728,57.9733543238,711.613658219,429.796972575,75.1392,206.677485644
 02/11  15:00:00,184.899459437,35.8022568068,32.6860397876,0.0747524873681,34.9340096728,57.9733543238,708.364471714,431.360970414,66.8089,210.1946013
 02/11  16:00:00,174.786092304,35.7888961105,22.6284544752,0.0,34.9340096728,57.9733543238,739.377095314,454.663244904,75.1392,209.57465041
 02/11  17:00:00,200.863710439,35.8055969808,19.3826051622,0.0,34.9340096728,62.9068543238,730.724107461,479.131026664,91.7998,159.793280796
 02/11  18:00:00,233.261571616,35.7888961105,21.2110191807,0.0,34.9340096728,72.2186844194,769.740169797,519.947713168,49.9818,199.810656628
 02/11  19:00:00,320.605651387,35.7888961105,28.2361500398,0.0,87.0357390804,86.2600435998,827.981189492,532.968356516,49.9818,245.031032976
 02/11  20:00:00,325.982028386,35.7922362846,38.8820088624,0.0,102.000620287,77.6748002752,886.197256142,536.368618459,33.3212,316.507437683
 02/11  21:00:00,345.22271416,35.7822157624,46.8352968064,0.0,102.000620287,88.9820225341,883.006923205,536.946573384,33.3212,312.739149821
 02/11  22:00:00,337.073187635,35.7888961105,48.3875723762,0.0,102.000620287,91.6425454185,877.28510504,533.233115259,24.9909,319.061089781
 02/11  23:00:00,283.137005679,35.8022568068,47.5695409155,0.000777905559077,87.0357390804,65.871452062,1026.04220624,542.13928678,16.6606,467.24231946
 02/11  24:00:00,187.128961822,35.8222978511,24.5857599352,0.469045121686,42.6918050922,48.4199368926,843.301955291,563.948855738,8.3303,271.022799553
 02/12  01:00:00,137.197126633,30.9802066468,10.3561282387,2.78983761041,34.4311606118,33.1021868926,273.115196979,111.471035249,3.33212,158.31204173
 02/12  02:00:00,131.46122784,30.9802066468,4.54704737364,2.81882686886,34.4311606118,33.1021868926,217.240333493,94.9377258262,3.33212,118.970487667
 02/12  03:00:00,111.512902234,30.9802066468,1.9056783153,2.9894798562,19.466279405,30.610668775,210.332091023,87.5849250153,3.33212,119.415046008
 02/12  04:00:00,110.233508616,30.9802066468,0.499271278721,3.12579530085,19.466279405,30.610668775,206.766233556,84.3503747778,3.33212,119.083738778
 02/12  05:00:00,117.206659132,30.9802066468,0.800176290806,3.22809822159,19.466279405,30.610668775,240.726435617,82.967841747,3.33212,154.42647387
 02/12  06:00:00,130.060930669,30.9802066468,1.32843985023,3.31305258913,19.466279405,30.610668775,288.872951185,82.6269545194,8.3303,197.915696666
 02/12  07:00:00,206.771210299,30.9802066468,6.58095638502,3.17782183963,42.6918050922,54.3732441037,376.52904349,81.1697159405,16.6606,278.69872755
 02/12  08:00:00,281.168594026,35.8222978511,30.9493329188,1.03604791533,49.3960418185,88.5934452969,984.142389185,487.765806804,24.9909,471.385682382
 02/12  09:00:00,335.719321904,35.8222978511,62.1960479832,0.901070355322,57.6566862989,112.030105488,1222.96993005,531.355356898,33.3212,658.293373147
 02/12  10:00:00,271.607138962,35.8222978511,55.0791004818,0.193838672166,50.9524495726,81.1684271793,1027.89550003,482.949204592,66.8089,478.137395436
 02/12  11:00:00,217.293236318,35.8022568068,46.1565863301,0.0,42.6918050922,68.9656133826,885.45237642,445.171615382,83.4695,356.811261038
 02/12  12:00:00,216.863199193,35.7888961105,49.519083901,0.0,38.286128036,68.9656133826,797.118397131,424.351030026,83.4695,289.297867105
 02/12  13:00:00,214.446313631,35.7955764586,47.9933324573,0.0,38.286128036,68.9656133826,696.627093106,406.806691964,83.4695,206.350901142
 02/12  14:00:00,191.554772137,35.7855559365,44.0716126602,0.0,31.5818913096,56.727595265,688.255237496,406.781561596,75.1392,206.334475901
 02/12  15:00:00,185.507122928,35.8214828258,38.0313909361,0.0,31.5818913096,56.727595265,677.190320232,404.799067708,66.8089,205.582352524
 02/12  16:00:00,181.640083118,35.840760369,34.1864119424,0.0,31.5818913096,56.727595265,676.716640279,396.001735016,75.1392,205.575705263
 02/12  17:00:00,203.059451717,35.7949084238,26.3974945366,0.0,31.5818913096,61.661095265,647.071913653,398.672971601,91.7998,156.599142053
 02/12  18:00:00,236.29415206,35.7922362846,29.1203851978,0.0,31.5818913096,70.9729253606,669.170615415,416.286614237,49.9818,202.902201178
 02/12  19:00:00,320.183553675,35.8089371549,37.2827443756,0.0,80.3315023541,83.7685254822,715.544924161,426.948500312,49.9818,238.614623849
 02/12  20:00:00,334.48042582,35.7822157624,47.6369649325,0.0,102.000620287,77.6748002752,796.95968292,446.864162276,33.3212,316.774320644
 02/12  21:00:00,363.303727441,35.7888961105,55.9346103145,0.0,108.704857014,91.4735406516,797.401629679,446.992656235,33.3212,317.087773444
 02/12  22:00:00,336.331942096,35.7955764586,57.1262313788,0.0,95.2963835608,89.1510273009,782.225191996,443.051927053,24.9909,314.182364943
 02/12  23:00:00,281.28210662,35.7955764586,55.2364694234,0.0,80.3315023541,63.3799339444,929.027568057,448.39725173,16.6606,463.969716327
 02/12  24:00:00,194.314393371,35.8089371549,32.6089760263,0.0,42.6918050922,48.4199368926,731.013790089,453.978458593,8.3303,268.705031495
 02/13  01:00:00,133.139867311,30.9802066468,18.9045851619,1.60794413914,25.5240853573,30.610668775,255.360843122,95.2869361492,3.33212,156.741786973
 02/13  02:00:00,118.961152884,30.9802066468,12.1371876054,1.52162657855,19.418418834,29.3649097162,203.252480051,79.8995976074,3.33212,120.020762444
 02/13  03:00:00,108.330798976,30.9802066468,9.39432166258,1.53930549374,12.7620426787,28.1191506574,191.434342365,72.2782450774,3.33212,115.823977287
 02/13  04:00:00,107.220770336,30.9802066468,8.26421372712,1.56757962004,12.7620426787,28.1191506574,187.976664181,68.7891131762,3.33212,115.855431005
 02/13  05:00:00,113.924942517,30.9802066468,8.3497288697,1.61025295561,12.7620426787,28.1191506574,232.104243777,67.5996749672,3.33212,161.17244881
 02/13  06:00:00,148.169041134,30.9802066468,15.0137903447,1.57442924138,25.5240853573,30.610668775,344.913096165,67.3268726092,8.3303,269.255923556
 02/13  07:00:00,274.818685488,30.9802066468,43.9924832646,1.39683914156,51.0481707146,78.1489452969,548.618226521,64.5231510229,16.6606,467.434475499
 02/13  08:00:00,352.721950636,35.8018073094,67.5299394552,0.0,64.3609230253,109.708623606,1019.83553874,376.701182449,24.9909,618.143456289
 02/13  09:00:00,278.724884168,35.7888961105,44.5677131565,0.0,51.0481707146,80.7689615957,942.710567214,433.429661395,33.3212,475.959705819
 02/13  10:00:00,247.284914341,35.7989166327,41.4158681718,0.0,51.0481707146,71.0224615957,826.264339664,397.767319607,66.8089,361.688120057
 02/13  11:00:00,195.816958901,35.8522329795,38.6870226269,0.0,32.1804615127,65.7244621605,736.054297353,369.552023871,83.4695,283.032773482
 02/13  12:00:00,194.79697531,35.9277727682,36.9450988738,0.0,32.1804615127,65.7244621605,639.013360162,348.813963721,83.4695,206.72989644
 02/13  13:00:00,192.92709914,36.0078189485,35.79365036,0.0,32.1804615127,65.7244621605,624.080866027,334.284784934,83.4695,206.326581093
 02/13  14:00:00,180.590523765,36.0991481981,33.0805016051,0.0305168712837,32.1804615127,55.9779621605,606.835304572,325.746396457,75.1392,205.949708115
 02/13  15:00:00,176.243040754,36.1181441577,28.7479654504,0.00467998823231,32.1804615127,55.9779621605,597.745695794,325.349732588,66.8089,205.587063206
 02/13  16:00:00,173.648548017,36.1196973038,26.1760625831,0.0,32.1804615127,55.9779621605,609.511742908,328.792091282,75.1392,205.580451626
 02/13  17:00:00,202.47670423,35.902482372,25.9416899251,0.0353056517356,32.1804615127,60.9114621605,568.506979728,316.023106057,91.7998,160.684073672
 02/13  18:00:00,250.319632209,35.7955764586,36.0182024002,0.00105616955182,32.1804615127,77.5397301883,615.819254423,328.578813255,49.9818,237.258641168
 02/13  19:00:00,335.540113712,35.815617503,53.1142829714,0.115530404646,77.122965704,86.2600435998,818.516862884,338.985070244,49.9818,429.549992641
 02/13  20:00:00,342.350289795,35.8055969808,52.2700078095,0.204835552154,102.647051061,80.1663183927,688.885368304,336.254022425,33.3212,319.310145879
 02/13  21:00:00,373.84766615,35.8022568068,58.4617820968,0.175211870056,115.40909374,92.7192997104,688.595060794,340.373114426,33.3212,314.900746369
 02/13  22:00:00,362.67691191,35.8089371549,70.8934042147,0.127216453291,102.647051061,94.1340635361,847.886012736,350.239372781,24.9909,472.655739954
 02/13  23:00:00,276.187908281,35.7955764586,51.0505457476,0.0146351843724,77.122965704,65.871452062,739.150065773,370.612159182,16.6606,351.877306591
 02/13  24:00:00,184.104438349,35.7955764586,26.9782418043,0.0,38.286128036,48.4199368926,608.890776645,403.973163847,8.3303,196.587312798
 02/14  01:00:00,131.401533252,30.9802066468,18.0127624539,0.744819090305,25.5240853573,30.610668775,248.002503653,90.2015871569,3.33212,154.468796496
 02/14  02:00:00,118.035590075,30.9802066468,11.9812393178,0.731908422986,19.418418834,29.3649097162,196.218621194,77.0351906197,3.33212,115.851310575
 02/14  03:00:00,107.261513832,30.9802066468,9.0140740654,0.829722169746,12.7620426787,28.1191506574,196.559980632,70.9409542479,3.33212,122.286906385
 02/14  04:00:00,105.689188939,30.9802066468,7.31250542734,0.968986856848,12.7620426787,28.1191506574,187.486429022,68.3474415175,3.33212,115.806867505
 02/14  05:00:00,113.751881355,30.9802066468,8.01617901609,1.11901421482,12.7620426787,28.1191506574,225.300785216,67.5321882495,3.33212,154.436476966
 02/14  06:00:00,150.216711601,30.9802066468,16.8055349474,1.15261674556,25.5240853573,30.610668775,347.87694293,66.7929804136,8.3303,272.753662517
 02/14  07:00:00,278.165208691,30.9802066468,46.9858461661,1.01005458202,51.0481707146,78.1489452969,546.8018493,63.4194360385,16.6606,466.721813261
 02/14  08:00:00,356.901146843,35.8091446144,70.7071377086,0.0,64.3609230253,109.708623606,1014.41830648,365.85430271,24.9909,623.573103766
 02/14  09:00:00,283.67774091,35.7888961105,48.7874829285,0.0,51.0481707146,80.7689615957,922.702925697,417.353657081,33.3212,472.028068616
 02/14  10:00:00,252.866104352,35.7933496759,47.0105077644,0.0,51.0481707146,71.0224615957,807.038744518,379.738059307,66.8089,360.491785211
 02/14  11:00:00,188.56271056,35.8173789141,31.4510570764,0.0,32.1804615127,65.7244621605,742.471121892,377.957098254,83.4695,281.044523638
 02/14  12:00:00,186.739853142,35.8779100046,28.9158411294,0.0,32.1804615127,65.7244621605,664.812671218,372.193252467,83.4695,209.149918751
 02/14  13:00:00,205.707804016,35.9649900753,48.0983505223,0.474296157527,32.1804615127,65.7244621605,638.126171121,343.653326678,83.4695,211.003344443
 02/14  14:00:00,202.305851441,36.0049402548,54.8540676119,0.0,32.1804615127,55.9779621605,604.810432379,323.711974648,75.1392,205.95925773
 02/14  15:00:00,208.079416536,36.0718935681,60.5644410595,0.0,32.1804615127,55.9779621605,577.932565355,311.866862442,66.8089,199.256802913
 02/14  16:00:00,205.245266856,36.0981325745,57.7351068478,0.0,32.1804615127,55.9779621605,582.451578165,302.495630135,75.1392,204.81674803
 02/14  17:00:00,226.620905325,35.9035068599,50.0874275554,0.0,32.1804615127,60.9114621605,542.331086276,288.851577602,91.7998,161.679708674
 02/14  18:00:00,263.871757747,35.7822157624,49.5689522424,0.0,32.1804615127,77.5397301883,592.636674999,306.412776637,49.9818,236.242098362
 02/14  19:00:00,344.296828785,35.7822157624,62.003964014,0.0,77.122965704,86.2600435998,816.36940018,331.809297701,49.9818,434.578302479
 02/14  20:00:00,348.659071008,35.7822157624,59.2243102064,0.0,102.647051061,80.1663183927,683.072425318,330.00825998,33.3212,319.742965338
 02/14  21:00:00,379.31511007,35.7822157624,64.5219733247,0.0,115.40909374,92.7192997104,679.602709086,332.352120423,33.3212,313.929388663
 02/14  22:00:00,369.628873904,35.7955764586,77.9046672918,0.397448712444,102.647051061,94.1340635361,827.101844082,334.124505284,24.9909,467.986438798
 02/14  23:00:00,283.93765574,35.7888961105,58.7449700643,0.102552716653,77.122965704,65.871452062,712.658009888,344.125459695,16.6606,351.871950193
 02/14  24:00:00,192.585432105,35.8022568068,35.3871703513,0.121893117422,38.286128036,48.4199368926,568.961670925,364.052840629,8.3303,196.578530296
 02/15  01:00:00,138.838619555,30.9748623683,26.1677584908,0.0208640166948,25.5240853573,30.610668775,238.593554088,78.3676390436,3.33212,156.893795045
 02/15  02:00:00,125.742889418,30.9802066468,20.3924501915,0.01832570466,19.418418834,29.3649097162,187.968965253,64.762334634,3.33212,119.874510619
 02/15  03:00:00,115.907893544,30.9802066468,18.4143558157,0.0642462238339,12.7620426787,28.1191506574,176.678373031,57.5226309679,3.33212,115.823622063
 02/15  04:00:00,115.48499453,30.9802066468,17.9901531204,0.0719461963769,12.7620426787,28.1191506574,172.571312325,53.3842459403,3.33212,115.854946385
 02/15  05:00:00,124.640386591,30.9802066468,20.6006627781,0.0346950496683,12.7620426787,28.1191506574,215.314346838,50.8109668195,3.33212,161.171260019
 02/15  06:00:00,161.545813204,30.9434647321,29.9527508996,0.0,25.5240853573,30.610668775,326.31195336,48.7299783156,8.3303,269.251675045
 02/15  07:00:00,288.228625341,30.9401245581,58.8241043712,0.0,51.0481707146,78.1489452969,529.445664531,45.3965956557,16.6606,467.388468876
 02/15  08:00:00,367.260287694,35.8155214731,82.0789439355,0.144233747739,64.3609230253,109.708623606,889.909953856,246.809853228,24.9909,618.109200627
 02/15  09:00:00,290.649372666,35.8022568068,56.6638227661,0.0162136498784,51.0481707146,80.7689615957,796.018974924,286.720294649,33.3212,475.977480275
 02/15  10:00:00,251.350519413,36.0286154469,45.3964138695,0.0,51.0481707146,71.0224615957,709.700973688,281.153926692,66.8089,361.738146996
 02/15  11:00:00,190.256777341,36.2085667871,32.8828598497,0.0,32.1804615127,65.7244621605,652.835246291,286.444943725,83.4695,282.920802567
 02/15  12:00:00,185.195770593,36.3686324589,26.99020721,0.0138309824354,32.1804615127,65.7244621605,571.23955372,281.042629543,83.4695,206.727424178
 02/15  13:00:00,179.90752263,36.5201780199,22.4404802068,0.0474508408862,32.1804615127,65.7244621605,551.908175492,262.114138841,83.4695,206.324536651
 02/15  14:00:00,170.781900848,36.5564549386,23.427596676,0.141081363841,32.1804615127,55.9779621605,521.470168553,240.383311305,75.1392,205.947657248
 02/15  15:00:00,173.972167639,36.5688077537,27.1139921815,0.101175765633,32.1804615127,55.9779621605,485.395210627,213.001292278,66.8089,205.585018349
 02/15  16:00:00,175.286621267,36.5894194283,28.8830999138,0.0680293642817,32.1804615127,55.9779621605,461.944283646,181.226719225,75.1392,205.578364421
 02/15  17:00:00,205.55925581,36.2855808973,30.2752207518,0.0,32.1804615127,60.9114621605,450.064541125,197.70617677,91.7998,160.558564355
 02/15  18:00:00,254.849242856,35.7822157624,42.1512865045,0.0,32.1804615127,77.5397301883,486.953831278,199.580635576,49.9818,237.391395702
 02/15  19:00:00,340.73347949,35.7822157624,59.8252263598,0.0,77.122965704,86.2600435998,711.100571692,231.690557389,49.9818,429.428214303
 02/15  20:00:00,348.225310072,35.7822157624,59.3969814101,0.0,102.647051061,80.1663183927,596.21457445,243.618013122,33.3212,319.275361327
 02/15  21:00:00,380.209742581,35.7822157624,65.692942767,0.0,115.40909374,92.7192997104,590.80727715,242.47106121,33.3212,315.015015941
 02/15  22:00:00,370.671150219,35.7822157624,79.5259017706,0.0,102.647051061,94.1340635361,724.828868368,227.210073818,24.9909,472.627894551
 02/15  23:00:00,286.794307532,35.7822157624,61.9187396776,0.0,77.122965704,65.871452062,610.019590716,241.489716754,16.6606,351.869273962
 02/15  24:00:00,197.540730656,35.7822157624,40.5718534204,0.0,38.286128036,48.4199368926,452.921059617,248.0054927,8.3303,196.585266917
 02/16  01:00:00,145.368384172,30.9401245581,32.7402243526,0.0,25.5240853573,30.610668775,208.747894466,50.9488737686,3.33212,154.466900697
 02/16  02:00:00,133.290385964,30.9401245581,27.9936282798,0.0,19.418418834,29.3649097162,163.879517659,44.6992122444,3.33212,115.848185414
 02/16  03:00:00,123.10687978,30.9401245581,25.6927557498,0.0,12.7620426787,28.1191506574,168.373578543,42.7522262864,3.33212,122.289232256
 02/16  04:00:00,121.699612542,30.9401245581,24.2803672521,0.0,12.7620426787,28.1191506574,160.612557738,41.4772906707,3.33212,115.803147067
 02/16  05:00:00,129.762662567,30.9401245581,25.7474337245,0.0,12.7620426787,28.1191506574,199.066522822,41.3010957086,3.33212,154.433307113
 02/16  06:00:00,165.771945921,30.9401245581,34.1189766174,0.0,25.5240853573,30.610668775,321.785644862,41.3180599743,8.3303,272.137284887
 02/16  07:00:00,293.638202561,32.9576625599,62.2129430216,0.0,51.0481707146,78.1489452969,523.358360433,39.2172267,16.6606,467.480533733
 02/16  08:00:00,369.243632684,35.7822157624,84.3131290214,0.0,64.3609230253,109.708623606,876.464397833,228.478618655,24.9909,622.994879177
 02/16  09:00:00,295.013962658,35.7822157624,61.0679975351,0.0,51.0481707146,80.7689615957,768.114878347,263.036202603,33.3212,471.757475744
 02/16  10:00:00,262.534104425,36.0547869718,56.5502509518,0.0,51.0481707146,71.0224615957,682.474021403,254.699181296,66.8089,360.965940108
 02/16  11:00:00,204.093974387,36.1509531963,46.7610923144,0.0,32.1804615127,65.7244621605,630.157630801,265.666951709,83.4695,281.021179093
 02/16  12:00:00,204.219471329,36.1914796829,46.161617468,0.0,32.1804615127,65.7244621605,562.753927901,271.528059458,83.4695,207.756368443
 02/16  13:00:00,213.102066528,36.2218613875,55.7661899548,0.0,32.1804615127,65.7244621605,561.469716164,266.386125436,83.4695,211.614090728
 02/16  14:00:00,209.706562117,36.40647109,61.9055533699,0.0,32.1804615127,55.9779621605,535.143430535,254.755911801,75.1392,205.248318734
 02/16  15:00:00,215.131543245,36.5825371435,67.3644069979,0.0,32.1804615127,55.9779621605,491.13909693,224.372018101,66.8089,199.958178829
 02/16  16:00:00,214.38225096,36.6119544748,67.0407469002,0.0,32.1804615127,55.9779621605,483.634365671,202.909605329,75.1392,205.585560342
 02/16  17:00:00,231.943587775,36.2552256404,55.2137043415,0.0,32.1804615127,60.9114621605,496.636007967,243.173588971,91.7998,161.662618997
 02/16  18:00:00,271.446795114,35.7822157624,57.1862434663,0.0,32.1804615127,77.5397301883,526.453736969,240.244761323,49.9818,236.227175646
 02/16  19:00:00,353.051845505,35.7822157624,70.8035632762,0.0,77.122965704,86.2600435998,741.981673863,257.457436467,49.9818,434.542437396
 02/16  20:00:00,358.420862702,35.7822157624,68.5947477921,0.0,102.647051061,80.1663183927,615.733332849,262.706831272,33.3212,319.705301577
 02/16  21:00:00,389.422547421,35.7822157624,74.266883574,0.0,115.40909374,92.7192997104,610.871108605,265.192337055,33.3212,312.357571549
 02/16  22:00:00,379.70268729,35.7822157624,88.1224381182,0.0,102.647051061,94.1340635361,760.448064494,265.566510493,24.9909,469.890654001
 02/16  23:00:00,294.29091392,35.7822157624,69.2522425253,0.0,77.122965704,65.871452062,639.992261342,271.487791508,16.6606,351.843869834
 02/16  24:00:00,203.528912257,35.7822157624,46.5280150555,0.0,38.286128036,48.4199368926,493.015868497,288.10926009,8.3303,196.576308408
 02/17  01:00:00,149.925017995,30.9401245581,37.2539714714,0.0,25.5240853573,30.610668775,220.225988213,62.4612926739,3.33212,154.43257554
 02/17  02:00:00,135.290991047,30.9401245581,29.947670049,0.0,19.418418834,29.3649097162,176.767694251,51.1589116416,3.33212,122.27666261
 02/17  03:00:00,124.185994739,30.9401245581,26.7496431032,0.0,12.7620426787,28.1191506574,165.394003693,46.2574150711,3.33212,115.804468622
 02/17  04:00:00,122.272485307,30.9401245581,24.8459605573,0.0,12.7620426787,28.1191506574,163.303326032,44.1362389805,3.33212,115.834967052
 02/17  05:00:00,130.713283994,30.9401245581,26.0778052519,0.0,12.7620426787,28.1191506574,207.352785013,43.8879902985,3.33212,160.132674715
 02/17  06:00:00,166.866379597,30.9401245581,34.5871826434,0.0,25.5240853573,30.610668775,322.617698124,43.8825194245,8.3303,270.4048787
 02/17  07:00:00,293.056357505,30.9401245581,62.9137275205,0.0,51.0481707146,78.1489452969,523.616479017,42.3995545407,16.6606,464.556324476
 02/17  08:00:00,372.324423956,35.8006069916,86.2652838341,0.0,64.3609230253,109.708623606,898.396125625,254.839423473,24.9909,618.565802153
 02/17  09:00:00,299.238792019,35.7822157624,64.4711884346,0.0,51.0481707146,80.7689615957,810.717022976,299.234266578,33.3212,478.161556398
 02/17  10:00:00,271.56814281,35.9962518717,65.6087503459,0.0,51.0481707146,71.0224615957,696.203417257,271.784240485,66.8089,357.610276772
 02/17  11:00:00,223.642190625,36.1879638168,66.2292115822,0.0,32.1804615127,65.7244621605,627.898024452,257.795002268,83.4695,286.633522184
 02/17  12:00:00,229.331393373,36.3774883387,71.0407750592,0.0,32.1804615127,65.7244621605,535.919712213,245.723865562,83.4695,206.726346651
 02/17  13:00:00,238.165299883,36.5298859131,80.9417964021,0.0,32.1804615127,65.7244621605,491.210663586,201.424216448,83.4695,206.316947138
 02/17  14:00:00,233.895457812,36.5665797482,87.0042352686,0.0,32.1804615127,55.9779621605,451.424675896,170.341616911,75.1392,205.943858984
 02/17  15:00:00,233.085723653,36.5980671194,86.4812412186,0.0,32.1804615127,55.9779621605,433.416765116,161.04030762,66.8089,205.567557497
 02/17  16:00:00,228.509258914,36.6256840161,81.9854490179,0.0,32.1804615127,55.9779621605,447.193816924,166.493395592,75.1392,205.561221332
 02/17  17:00:00,248.007211485,36.3231466157,72.5103466207,0.0,32.1804615127,60.9114621605,421.852396862,175.126942131,91.7998,154.925654731
 02/17  18:00:00,281.201223316,35.7822157624,70.8767142443,0.0,32.1804615127,77.5397301883,503.193100518,211.188222198,49.9818,242.02307832
 02/17  19:00:00,363.53538196,35.7822157624,81.6313103959,0.0,77.122965704,86.2600435998,733.208974117,256.372980712,49.9818,426.854193405
 02/17  20:00:00,367.653689672,35.7822157624,78.2410534526,0.0,102.647051061,80.1663183927,578.637037229,225.619546625,33.3212,319.696290603
 02/17  21:00:00,398.618351286,35.7822157624,83.8488155263,0.0,115.40909374,92.7192997104,566.827776133,215.148912713,33.3212,318.35766342
 02/17  22:00:00,388.503139194,35.7822157624,97.2140580888,0.0,102.647051061,94.1340635361,715.411769555,220.742833086,24.9909,469.678036469
 02/17  23:00:00,301.806050263,35.7822157624,76.7605967654,0.0,77.122965704,65.871452062,597.134891533,226.830612071,16.6606,353.643679462
 02/17  24:00:00,210.332766896,35.7822157624,53.3395109478,0.0,38.286128036,48.4199368926,436.315691122,234.767133382,8.3303,193.21825774
 02/18  01:00:00,160.547093487,30.9401245581,45.648613996,0.0,27.7269238854,30.610668775,209.539535382,48.1319957499,3.33212,158.075419632
 02/18  02:00:00,155.658361021,30.9401245581,40.7011928324,0.0,27.7269238854,30.610668775,158.841720651,39.6863173442,3.33212,115.823283306
 02/18  03:00:00,134.076572991,30.9401245581,36.586591224,0.0,12.7620426787,28.1191506574,154.228416415,35.0428536632,3.33212,115.853442751
 02/18  04:00:00,131.861957221,30.9401245581,34.3872848423,0.0,12.7620426787,28.1191506574,157.857368317,32.2631994256,3.33212,122.262048891
 02/18  05:00:00,138.943522218,30.9401245581,34.8940495223,0.0,12.7620426787,28.1191506574,189.041431281,31.2697873529,3.33212,154.439523928
 02/18  06:00:00,152.015659645,30.9401245581,35.7271019935,0.0,12.7620426787,28.1191506574,236.498959291,31.6130512995,8.3303,196.555607991
 02/18  07:00:00,242.910186804,32.9576625599,43.8928767763,0.0,42.6918050922,54.3732441037,326.254260347,32.4409968884,16.6606,277.152663459
 02/18  08:00:00,307.098503649,35.7822157624,67.697804696,0.0,42.6918050922,86.1019271793,715.495702667,227.71935741,24.9909,462.785445257
 02/18  09:00:00,371.599799817,35.7822157624,99.5072922139,0.0,57.6566862989,112.030105488,944.753734522,249.161726792,33.3212,662.27080773
 02/18  10:00:00,319.864791953,36.2820778558,94.4229621441,0.0,57.6566862989,83.6599452969,743.66541558,203.169734716,66.8089,473.686780865
 02/18  11:00:00,261.057865292,36.4392553865,90.7845923477,0.0,42.6918050922,68.9656133826,583.753180518,138.839348534,83.4695,361.444331984
 02/18  12:00:00,259.963057468,36.4968545406,98.4676328442,0.0,34.9340096728,67.7198543238,477.813259862,110.122936304,83.4695,284.220823559
 02/18  13:00:00,263.002580803,36.5478803618,102.451510198,0.0,34.9340096728,67.7198543238,392.64214682,98.6869645769,83.4695,210.485682243
 02/18  14:00:00,255.980690436,36.6170069266,105.105667427,0.0,34.9340096728,57.9733543238,391.95213987,106.410471339,75.1392,210.402468531
 02/18  15:00:00,257.08317009,36.6457276626,106.176764517,0.0,34.9340096728,57.9733543238,388.160811088,115.04173071,66.8089,206.310180378
 02/18  16:00:00,253.567227337,36.638592516,102.693016383,0.0,34.9340096728,57.9733543238,401.867841353,120.424471459,75.1392,206.304169894
 02/18  17:00:00,267.237034216,36.3310295497,87.4869561206,0.0,34.9340096728,62.9068543238,372.540128344,118.809613552,91.7998,161.930714792
 02/18  18:00:00,285.085185468,35.7822157624,78.246437656,0.0,34.9340096728,72.2186844194,362.428060261,114.857893728,49.9818,197.588366533
 02/18  19:00:00,370.200705609,35.7822157624,80.0036644163,0.0,87.0357390804,86.2600435998,482.646024816,187.682000003,49.9818,244.982224813
 02/18  20:00:00,374.566736571,35.7822157624,89.2974652875,0.0,102.000620287,77.6748002752,581.018862794,228.674062942,33.3212,319.023599852
 02/18  21:00:00,392.744430449,35.7822157624,95.973466831,0.0,102.000620287,88.9820225341,570.855440179,219.178733327,33.3212,318.355506852
 02/18  22:00:00,383.019705038,35.7822157624,96.0048403566,0.0,102.000620287,91.6425454185,527.249768154,186.667975641,24.9909,315.590892513
 02/18  23:00:00,326.746871002,35.7822157624,93.0055609964,0.0,87.0357390804,65.871452062,657.067837041,177.605653266,16.6606,462.801583775
 02/18  24:00:00,228.179349362,35.7822157624,68.0544279105,0.0,42.6918050922,48.4199368926,466.520715836,187.228191792,8.3303,270.962224043
 02/19  01:00:00,177.284350324,30.9401245581,53.2455258964,0.0,34.4311606118,33.1021868926,225.146128149,61.4863414391,3.33212,160.32766671
 02/19  02:00:00,170.297432641,30.9401245581,46.2068952245,0.0,34.4311606118,33.1021868926,170.570629668,50.0682196293,3.33212,117.170290038
 02/19  03:00:00,148.72332899,30.9401245581,42.1144421691,0.0,19.466279405,30.610668775,165.221399322,40.5810158387,3.33212,121.308263483
 02/19  04:00:00,145.98744199,30.9401245581,39.3546993018,0.0,19.466279405,30.610668775,155.431222579,36.0665645749,3.33212,116.032538004
 02/19  05:00:00,152.975117454,30.9401245581,39.7411081403,0.0,19.466279405,30.610668775,196.96658032,32.4721951836,3.33212,161.162265136
 02/19  06:00:00,192.218848468,30.9401245581,66.629602832,0.0,19.466279405,30.610668775,235.454696076,30.2224489648,8.3303,196.901947111
 02/19  07:00:00,280.788422607,33.3611701602,81.2168925246,0.0,42.6918050922,54.3732441037,324.881386749,28.588759245,16.6606,279.632027504
 02/19  08:00:00,344.838658866,35.7868081212,98.7434464984,0.0,49.3960418185,88.5934452969,669.126479341,181.4370772,24.9909,462.698502141
 02/19  09:00:00,391.361148676,35.7822157624,118.995416033,0.0,57.6566862989,112.030105488,896.482104272,199.675975992,33.3212,663.48492828
 02/19  10:00:00,277.459521221,36.3532227982,61.6795899389,0.0,50.9524495726,81.1684271793,700.418917622,161.618921293,66.8089,471.991096329
 02/19  11:00:00,236.909050068,36.4469692268,66.8201128887,0.0,42.6918050922,68.9656133826,575.352744373,127.213400621,83.4695,364.669843751
 02/19  12:00:00,240.325012305,36.5024200324,74.4009674024,0.0,38.286128036,68.9656133826,455.298280546,89.734240848,83.4695,282.094539698
 02/19  13:00:00,244.387387196,36.5430873729,79.4966090681,0.0,38.286128036,68.9656133826,346.208030525,55.9636540234,83.4695,206.774876502
 02/19  14:00:00,227.237282703,36.5751242988,81.3445971984,0.0,31.5818913096,56.727595265,333.334139899,47.0064274662,75.1392,211.188512433
 02/19  15:00:00,237.574446456,36.6045282654,91.5120410583,0.0,31.5818913096,56.727595265,353.759343979,86.745516455,66.8089,200.204927524
 02/19  16:00:00,237.81055697,36.6316834066,91.4740932549,0.0,31.5818913096,56.727595265,440.345752416,159.649680761,75.1392,205.556871655
 02/19  17:00:00,250.956443328,36.3268579735,75.407030949,0.0,31.5818913096,61.661095265,468.728580262,215.28497261,91.7998,161.643807652
 02/19  18:00:00,273.592064278,35.7822157624,70.7205067356,0.0,31.5818913096,70.9729253606,462.345450149,214.791020726,49.9818,197.572629423
 02/19  19:00:00,356.68857342,35.7822157624,74.5859968597,0.0,80.3315023541,83.7685254822,570.724866886,276.225936208,49.9818,244.517130678
 02/19  20:00:00,372.241158986,35.7822157624,85.5378696257,0.0,102.000620287,77.6748002752,591.355195198,242.256870294,33.3212,315.777124905
 02/19  21:00:00,400.510572108,35.7822157624,93.285142143,0.0,108.704857014,91.4735406516,562.712843343,218.037922336,33.3212,311.353721007
 02/19  22:00:00,372.505128878,35.7822157624,93.4481185084,0.0,95.2963835608,89.1510273009,570.188222925,226.870533864,24.9909,318.326789061
 02/19  23:00:00,315.96907462,35.7822157624,90.0878209293,0.0,80.3315023541,63.3799339444,712.761595839,235.752257715,16.6606,460.348738124
 02/19  24:00:00,226.389467358,35.7822157624,64.8849873533,0.0,42.6918050922,48.4199368926,522.377201003,242.38888603,8.3303,271.658014973
 02/20  01:00:00,174.658911591,30.9401245581,50.4885547593,0.0,34.4311606118,33.1021868926,212.206488471,51.3378416233,3.33212,157.536526847
 02/20  02:00:00,167.694147202,30.9401245581,43.488936763,0.0,34.4311606118,33.1021868926,163.084225015,39.519326328,3.33212,120.232778687
 02/20  03:00:00,170.404444931,30.9401245581,63.5944321096,0.0,19.466279405,30.610668775,154.772227571,33.202111892,3.33212,118.237995679
 02/20  04:00:00,169.284165807,30.9401245581,62.4420789842,0.0,19.466279405,30.610668775,151.687348622,30.0062218826,3.33212,118.349006739
 02/20  05:00:00,169.315805559,30.9401245581,55.8926884936,0.0,19.466279405,30.610668775,190.682165151,28.6078182006,3.33212,158.742226951
 02/20  06:00:00,178.089738751,30.9401245581,52.4224172519,0.0,19.466279405,30.610668775,233.263807906,28.0524616137,8.3303,196.881046292
 02/20  07:00:00,257.780143743,32.9576625599,58.59652181,0.0,42.6918050922,54.3732441037,324.044592149,27.7794418853,16.6606,279.604550264
 02/20  08:00:00,326.918985392,35.7883924581,80.8419034243,0.0,49.3960418185,88.5934452969,686.999922411,198.935928544,24.9909,463.073093866
 02/20  09:00:00,377.496084965,35.7822157624,105.061534771,0.0,57.6566862989,112.030105488,934.224656199,237.540687485,33.3212,663.362768714
 02/20  10:00:00,285.832745931,36.1108412912,69.4164250082,0.0,50.9524495726,81.1684271793,770.183404318,232.130238509,66.8089,471.24426581
 02/20  11:00:00,208.210979293,36.2697002942,36.8859432918,0.0,42.6918050922,68.9656133826,685.433402332,237.339184144,83.4695,364.624718188
 02/20  12:00:00,203.581481238,36.3913196468,35.8879617235,0.0,38.286128036,68.9656133826,605.473405511,239.933361964,83.4695,282.070543547
 02/20  13:00:00,200.421569586,36.5111035776,33.6120241921,0.0,38.286128036,68.9656133826,517.990585261,227.315577964,83.4695,207.205507297
 02/20  14:00:00,182.545353708,36.5572409083,35.3755107242,0.0,31.5818913096,56.727595265,477.889152336,191.806785825,75.1392,210.943166511
 02/20  15:00:00,184.462271126,36.5848333789,37.7737163685,0.0,31.5818913096,56.727595265,439.317648086,172.529692123,66.8089,199.979055963
 02/20  16:00:00,185.322439659,36.6098600243,38.7742469042,0.0,31.5818913096,56.727595265,460.446212459,179.764050655,75.1392,205.542961804
 02/20  17:00:00,214.172660784,36.3075008404,38.7313356439,0.0,31.5818913096,61.661095265,434.230605791,180.797105785,91.7998,161.633700007
 02/20  18:00:00,248.7710011,35.7822157624,46.1370769078,0.0,31.5818913096,70.9729253606,433.308564947,185.766202679,49.9818,197.560562268
 02/20  19:00:00,337.619370912,35.7822157624,56.3486415568,0.0,80.3315023541,83.7685254822,503.45712729,208.981597094,49.9818,244.493730195
 02/20  20:00:00,354.765056617,35.7822157624,69.3380493695,0.0,102.000620287,77.6748002752,568.359715521,220.090573492,33.3212,314.94794203
 02/20  21:00:00,384.749860124,35.7822157624,78.5316068698,0.0,108.704857014,91.4735406516,569.750888953,224.33099571,33.3212,312.098693243
 02/20  22:00:00,358.255759929,35.7822157624,80.0768583629,0.0,95.2963835608,89.1510273009,557.165268414,213.88009779,24.9909,318.294270624
 02/20  23:00:00,310.270701007,35.7822157624,85.2338626622,0.0,80.3315023541,63.3799339444,687.102684329,211.079900941,16.6606,459.362183388
 02/20  24:00:00,260.179517568,35.7822157624,99.1009711478,0.0,42.6918050922,48.4199368926,516.272174898,236.515691435,8.3303,271.426183463
 02/21  01:00:00,174.202287663,30.9401245581,61.4305079496,0.0,25.5240853573,30.610668775,213.21126858,51.8839059877,3.33212,157.995242593
 02/21  02:00:00,150.849756412,30.9401245581,45.4074661286,0.0,19.418418834,29.3649097162,163.412216267,44.2720973761,3.33212,115.807998891
 02/21  03:00:00,135.698388381,30.9401245581,38.1245255768,0.0,12.7620426787,28.1191506574,160.101358565,40.9328522087,3.33212,115.836386356
 02/21  04:00:00,131.663234723,30.9401245581,34.1052952903,0.0,12.7620426787,28.1191506574,162.593488614,36.9989711157,3.33212,122.262397498
 02/21  05:00:00,138.47844312,30.9401245581,33.7120498866,0.0,12.7620426787,28.1191506574,193.355330608,35.6013845425,3.33212,154.421826065
 02/21  06:00:00,173.706706362,30.9401245581,41.2733095821,0.0,25.5240853573,30.610668775,313.173782274,35.737876536,8.3303,269.105605738
 02/21  07:00:00,302.339277849,33.3611701602,69.5576071275,0.0,51.0481707146,78.1489452969,521.479697884,34.7160214621,16.6606,470.103076422
 02/21  08:00:00,352.35088547,35.7822157624,69.0603839795,0.0,64.3609230253,109.708623606,876.412374827,233.925805657,24.9909,617.49566917
 02/21  09:00:00,275.747732817,35.7822157624,41.0326067456,0.0,51.0481707146,80.7689615957,783.584316999,278.502622318,33.3212,471.760494681
 02/21  10:00:00,242.725963762,35.9087904706,36.8632564591,0.0,51.0481707146,71.0224615957,711.912946757,281.375769414,66.8089,363.728277343
 02/21  11:00:00,185.858884898,35.944140737,28.6979251106,0.0,32.1804615127,65.7244621605,679.686210143,315.377247004,83.4695,280.839463139
 02/21  12:00:00,186.127086063,36.0050466538,28.2392940755,0.0,32.1804615127,65.7244621605,606.880514315,316.753699133,83.4695,206.657315182
 02/21  13:00:00,190.557943162,36.0422865951,33.4052850731,0.0,32.1804615127,65.7244621605,598.77627561,309.049142113,83.4695,206.257633497
 02/21  14:00:00,192.061871368,36.0803803559,44.5740784406,0.0,32.1804615127,55.9779621605,582.402895708,301.380501669,75.1392,205.883194039
 02/21  15:00:00,190.758631204,36.0925317002,43.2637266287,0.0,32.1804615127,55.9779621605,574.445403774,302.112720846,66.8089,205.523782927
 02/21  16:00:00,194.149266448,36.0954619741,46.6639680635,0.0,32.1804615127,55.9779621605,581.955516344,301.300394413,75.1392,205.515921931
 02/21  17:00:00,220.247260527,35.9133739871,43.717369995,0.0,32.1804615127,60.9114621605,535.229858411,285.268403429,91.7998,158.161654982
 02/21  18:00:00,259.258428725,35.7822157624,47.7510102131,0.0,32.1804615127,77.5397301883,590.674944516,300.815473291,49.9818,239.877671225
 02/21  19:00:00,343.720499174,35.7822157624,61.4234068165,0.0,77.122965704,86.2600435998,804.147834707,327.557110906,49.9818,426.6089238
 02/21  20:00:00,348.437010552,35.7822157624,58.9882001255,0.0,102.647051061,80.1663183927,684.74771887,333.192549292,33.3212,318.233969579
 02/21  21:00:00,379.771990559,35.7822157624,64.9669208852,0.0,115.40909374,92.7192997104,688.403190287,337.362279043,33.3212,317.719711243
 02/21  22:00:00,369.909582645,35.7822157624,78.5813519045,0.0,102.647051061,94.1340635361,833.784644257,338.068288057,24.9909,470.7254562
 02/21  23:00:00,285.810144377,35.7822157624,60.7146696063,0.0,77.122965704,65.871452062,717.858635133,348.406464932,16.6606,352.791570202
 02/21  24:00:00,196.083871057,35.7822157624,39.0174602348,0.0,38.286128036,48.4199368926,564.43892831,363.694206886,8.3303,192.414421425
 02/22  01:00:00,142.657438452,30.9401245581,30.0334362777,0.0,25.5240853573,30.610668775,238.876162979,77.2169866527,3.33212,158.327056326
 02/22  02:00:00,129.617926199,30.9401245581,24.3146359774,0.0,19.418418834,29.3649097162,182.750644978,63.618294692,3.33212,115.800230286
 02/22  03:00:00,120.010385847,30.9401245581,22.6070836261,0.0,12.7620426787,28.1191506574,175.426580551,56.2666598465,3.33212,115.827800705
 02/22  04:00:00,118.65919599,30.9401245581,21.2639156051,0.0,12.7620426787,28.1191506574,177.929608172,52.3312959512,3.33212,122.26619222
 02/22  05:00:00,126.37588136,30.9401245581,22.40393761,0.0,12.7620426787,28.1191506574,208.332693117,50.5895485043,3.33212,154.411024613
 02/22  06:00:00,162.666127853,30.9401245581,31.0726004328,0.0,25.5240853573,30.610668775,326.783884457,49.3819975281,8.3303,269.071586929
 02/22  07:00:00,288.935988498,30.9401245581,59.5300619125,0.0,51.0481707146,78.1489452969,532.276406394,46.5978135827,16.6606,469.017992811
 02/22  08:00:00,364.623898351,35.7958812344,82.3806989763,0.0,64.3609230253,109.708623606,904.074996312,261.747602436,24.9909,617.336493876
 02/22  09:00:00,292.586845546,35.8089371549,57.8720517248,0.721036716838,51.0481707146,80.7689615957,811.356547934,305.644529857,33.3212,472.390818077
 02/22  10:00:00,253.121267509,35.942613922,46.6783176948,0.555303113114,51.0481707146,71.0224615957,729.45576598,299.006532043,66.8089,363.640333937
 02/22  11:00:00,194.101200768,36.1223311547,36.6563103721,0.15525345375,32.1804615127,65.7244621605,662.014130885,297.76130643,83.4695,280.783324455
 02/22  12:00:00,201.375369058,36.2986926117,43.2406706304,0.0,32.1804615127,65.7244621605,561.376230717,271.266312612,83.4695,206.640418105
 02/22  13:00:00,211.920278419,36.4747509294,54.4731313705,0.0,32.1804615127,65.7244621605,527.534335584,237.822196236,83.4695,206.242639348
 02/22  14:00:00,196.960445623,36.5456358813,49.9496668717,0.0,32.1804615127,55.9779621605,471.43361819,190.429560086,75.1392,205.864858104
 02/22  15:00:00,197.635888868,36.5737808324,50.9670039157,0.0,32.1804615127,55.9779621605,457.353598448,185.043729849,66.8089,205.500968599
 02/22  16:00:00,202.828819863,36.601900022,56.4406782374,0.0,32.1804615127,55.9779621605,440.570711793,159.938907027,75.1392,205.492604766
 02/22  17:00:00,226.781659114,36.3020311927,51.6434607641,0.0,32.1804615127,60.9114621605,389.638244461,142.965553665,91.7998,154.872890795
 02/22  18:00:00,267.267820781,35.7822157624,57.5621201824,0.0,32.1804615127,77.5397301883,447.628300176,156.125101472,49.9818,241.521398704
 02/22  19:00:00,352.873365539,35.7822157624,71.9032458655,0.0,77.122965704,86.2600435998,713.014586014,236.107215436,49.9818,426.925570578
 02/22  20:00:00,358.856193451,35.7822157624,69.8862330708,0.0,102.647051061,80.1663183927,588.586627354,235.793141038,33.3212,319.472286316
 02/22  21:00:00,390.987882211,35.7822157624,76.8473227771,0.0,115.40909374,92.7192997104,542.837014807,191.354847079,33.3212,318.160967728
 02/22  22:00:00,381.675411588,35.7822157624,91.2071204073,0.0,102.647051061,94.1340635361,676.598426861,184.970452279,24.9909,466.637074582
 02/22  23:00:00,296.62841925,35.7822157624,72.7069554825,0.0,77.122965704,65.871452062,562.592257324,193.318716751,16.6606,352.612940573
 02/22  24:00:00,206.605654064,35.7822157624,50.744523171,0.0,38.286128036,48.4199368926,404.065716354,203.512440965,8.3303,192.222975388
 02/23  01:00:00,154.90982746,30.9401245581,42.3178904832,0.0,25.5240853573,30.610668775,223.796764879,59.3587663898,3.33212,161.105878489
 02/23  02:00:00,141.901455324,30.9401245581,36.6161928831,0.0,19.418418834,29.3649097162,168.516543288,49.3993715267,3.33212,115.785051761
 02/23  03:00:00,131.363997179,30.9401245581,33.9573103505,0.0,12.7620426787,28.1191506574,161.687364945,42.5437231298,3.33212,115.811521815
 02/23  04:00:00,129.629077976,30.9401245581,32.2014761126,0.0,12.7620426787,28.1191506574,159.491151577,38.3495281011,3.33212,117.809503476
 02/23  05:00:00,137.303342334,30.9401245581,33.2654713137,0.0,12.7620426787,28.1191506574,198.349756591,35.9551886579,3.33212,159.062447933
 02/23  06:00:00,180.687401996,30.9401245581,48.9905016627,0.0,25.5240853573,30.610668775,311.245345024,33.8773260339,8.3303,269.03771899
 02/23  07:00:00,351.776271816,33.3611701602,119.700956361,0.0,51.0481707146,78.1489452969,514.512921187,31.385756202,16.6606,466.466564985
 02/23  08:00:00,405.267111859,35.8276405409,122.781735414,0.0,64.3609230253,109.708623606,838.255228007,196.124205922,24.9909,617.140122085
 02/23  09:00:00,313.310592548,35.7822157624,79.1156972714,0.0,51.0481707146,80.7689615957,733.205650526,225.379329951,33.3212,474.505120576
 02/23  10:00:00,248.033530042,36.2968474536,41.9610631458,0.0,51.0481707146,71.0224615957,629.055477821,201.714285112,66.8089,360.532292709
 02/23  11:00:00,195.948847836,36.4236302331,39.535616485,0.0,32.1804615127,65.7244621605,516.66631444,149.760316575,83.4695,283.436497864
 02/23  12:00:00,204.746102435,36.4806583513,48.2639433013,0.0,32.1804615127,65.7244621605,394.60628457,104.510021292,83.4695,206.626763277
 02/23  13:00:00,212.243075867,36.5218965451,56.6179288978,0.0,32.1804615127,65.7244621605,388.289671842,98.5949776666,83.4695,206.225194175
 02/23  14:00:00,217.120633032,36.5578364585,71.1446931679,0.0,32.1804615127,55.9779621605,393.375564803,112.384222515,75.1392,205.852142288
 02/23  15:00:00,221.666561863,36.5897819778,75.8322903539,0.0,32.1804615127,55.9779621605,348.837607556,76.5538802836,66.8089,205.474827272
 02/23  16:00:00,221.524276019,36.6178722546,75.7609219503,0.0,32.1804615127,55.9779621605,338.7632385,60.1853876611,75.1392,203.438650838
 02/23  17:00:00,243.348333869,36.3188070348,68.639215861,0.0,32.1804615127,60.9114621605,313.255221767,64.628290211,91.7998,156.827131556
 02/23  18:00:00,280.588692451,35.7822157624,71.2841922857,0.0,32.1804615127,77.5397301883,378.055275135,92.001740061,49.9818,236.071735074
 02/23  19:00:00,363.895317671,35.7822157624,83.5998194282,0.0,77.122965704,86.2600435998,647.970580996,164.097451462,49.9818,433.891329534
 02/23  20:00:00,368.546163075,35.7822157624,80.2684534761,0.0,102.647051061,80.1663183927,592.99271771,240.211950845,33.3212,319.459566865
 02/23  21:00:00,399.829372333,35.7822157624,85.7312966323,0.0,115.40909374,92.7192997104,606.285695136,259.241125866,33.3212,313.72336927
 02/23  22:00:00,389.717163073,35.7822157624,98.7046650727,0.0,102.647051061,94.1340635361,734.146962194,242.133976745,24.9909,467.022085449
 02/23  23:00:00,302.623744992,35.7822157624,77.699929761,0.0,77.122965704,65.871452062,603.48327979,235.350275171,16.6606,351.472404618
 02/23  24:00:00,210.538239343,35.7822157624,53.5399677089,0.0,38.286128036,48.4199368926,434.022163081,229.205567845,8.3303,196.486295236
 02/24  01:00:00,156.291468297,30.9401245581,43.5689941482,0.0,25.5240853573,30.610668775,205.919246766,48.21125733,3.33212,154.375869436
 02/24  02:00:00,141.446287812,30.9401245581,36.058233097,0.0,19.418418834,29.3649097162,164.276261827,39.3300144702,3.33212,121.614127356
 02/24  03:00:00,129.566825001,30.9401245581,32.0903472463,0.0,12.7620426787,28.1191506574,154.691805078,34.9546815048,3.33212,116.405003573
 02/24  04:00:00,126.96424053,30.9401245581,29.4955554684,0.0,12.7620426787,28.1191506574,152.526687579,33.4107719679,3.33212,115.783795611
 02/24  05:00:00,134.955587526,30.9401245581,30.2868933082,0.0,12.7620426787,28.1191506574,190.911852565,33.2226003742,3.33212,154.35713219
 02/24  06:00:00,170.95553018,30.9401245581,38.6448568637,0.0,25.5240853573,30.610668775,314.445116308,33.4848067893,8.3303,272.630009518
 02/24  07:00:00,298.720405688,32.9576625599,66.5642442938,0.0,51.0481707146,78.1489452969,515.210517177,33.0519665009,16.6606,465.497950676
 02/24  08:00:00,371.936821522,35.8104023949,88.7627624376,0.0,64.3609230253,109.708623606,877.685962078,231.603715407,24.9909,621.091346671
 02/24  09:00:00,298.309592305,35.7822157624,63.5750016654,0.0,51.0481707146,80.7689615957,790.235771393,285.165002751,33.3212,471.749568642
 02/24  10:00:00,257.855062628,35.8994337975,52.0071001637,0.0,51.0481707146,71.0224615957,710.959134652,284.749813969,66.8089,359.400420683
 02/24  11:00:00,197.860372968,36.0070696405,40.6601940816,0.0,32.1804615127,65.7244621605,659.990863241,295.767312278,83.4695,280.754050963
 02/24  12:00:00,198.391431877,36.034807013,40.4765194553,0.0,32.1804615127,65.7244621605,588.189788086,298.137737262,83.4695,206.582550824
 02/24  13:00:00,198.178533269,36.0847626927,40.9946826222,0.0,32.1804615127,65.7244621605,586.238131104,296.571865944,83.4695,206.196765159
 02/24  14:00:00,190.73828868,36.1348505298,43.2279336513,0.0,32.1804615127,55.9779621605,573.284591267,292.321740279,75.1392,205.823650988
 02/24  15:00:00,193.808185874,36.1748215878,46.2581199291,0.0,32.1804615127,55.9779621605,561.579693735,289.307079566,66.8089,205.463714169
 02/24  16:00:00,190.836131868,36.1859133787,43.2983462105,0.0,32.1804615127,55.9779621605,567.727338818,287.134313904,75.1392,205.453824914
 02/24  17:00:00,217.647149684,35.9907276271,41.0767247189,0.0,32.1804615127,60.9114621605,521.8960891,272.19752823,91.7998,157.898760869
 02/24  18:00:00,262.011312738,35.7822157624,50.5495982895,0.0,32.1804615127,77.5397301883,560.616463493,270.60580202,49.9818,240.028861473
 02/24  19:00:00,348.394363939,35.7822157624,66.1477541688,0.0,77.122965704,86.2600435998,757.958167766,282.930131617,49.9818,425.046236149
 02/24  20:00:00,353.425901353,35.7822157624,64.034077181,0.0,102.647051061,80.1663183927,634.692071827,282.833031843,33.3212,318.537839983
 02/24  21:00:00,385.562030807,35.7822157624,70.821282811,0.0,115.40909374,92.7192997104,629.903784253,278.557642251,33.3212,318.024942002
 02/24  22:00:00,376.068966747,35.7822157624,84.8180007442,0.0,102.647051061,94.1340635361,761.885396297,268.737413765,24.9909,468.157082532
 02/24  23:00:00,290.319113846,35.7822157624,65.3026932408,0.0,77.122965704,65.871452062,641.460601431,272.865767354,16.6606,351.934234076
 02/24  24:00:00,199.617283059,35.7822157624,42.6342662194,0.0,38.286128036,48.4199368926,489.722492942,290.071968626,8.3303,191.320224316
 02/25  01:00:00,149.29327958,30.9401245581,34.4389468435,0.0,27.7269238854,30.610668775,227.89762121,63.4892210243,3.33212,161.076280185
 02/25  02:00:00,143.982103792,30.9401245581,29.0803192157,0.0,27.7269238854,30.610668775,171.354308662,52.2549147508,3.33212,115.767273911
 02/25  03:00:00,122.736554914,30.9401245581,25.3122316126,0.0,12.7620426787,28.1191506574,166.02357182,46.8997077933,3.33212,115.791744027
 02/25  04:00:00,121.050530339,30.9401245581,23.6356059919,0.0,12.7620426787,28.1191506574,163.825406413,44.6762852059,3.33212,115.817001207
 02/25  05:00:00,129.736250443,30.9401245581,25.7411862518,0.0,12.7620426787,28.1191506574,208.112462579,43.6976573339,3.33212,161.082685245
 02/25  06:00:00,144.671704932,30.9401245581,28.4303837956,0.0,12.7620426787,28.1191506574,245.784230784,42.8559344143,8.3303,194.59799637
 02/25  07:00:00,235.393400769,30.9401245581,38.396957965,0.0,42.6918050922,54.3732441037,330.865003094,41.6069317559,16.6606,272.597471339
 02/25  08:00:00,296.533709604,35.8126959561,62.64256175,0.0,42.6918050922,86.1019271793,725.125797667,232.335739323,24.9909,467.799158344
 02/25  09:00:00,360.45990267,35.7822157624,88.381858945,0.0,57.6566862989,112.030105488,952.957149762,261.312196941,33.3212,658.323752821
