Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  10:00:00,294.335829571,36.0125636542,68.9956988431,0.0,57.6566862989,83.6599452969,801.174376308,260.673148887,66.8089,473.69232742
 02/25  11:00:00,219.469059064,36.1381043395,48.2942178068,0.0,42.6918050922,68.9656133826,713.030975298,273.189961978,83.4695,356.37151332
 02/25  12:00:00,204.309143013,36.2500306237,41.3833716451,0.0,34.9340096728,67.7198543238,639.613487342,273.954708138,83.4695,282.189279205
 02/25  13:00:00,197.818093466,36.3516950811,35.653192604,0.0,34.9340096728,67.7198543238,562.891512225,265.586761257,83.4695,213.835250968
 02/25  14:00:00,187.38308177,36.437597589,34.8620436704,0.0,34.9340096728,57.9733543238,543.799239354,262.098908704,75.1392,206.56113065
 02/25  15:00:00,185.310066566,36.2941175314,32.9185519326,0.0,34.9340096728,57.9733543238,547.987612948,275.01014904,66.8089,206.168563908
 02/25  16:00:00,182.600197939,36.1476234508,30.3444120042,0.0,34.9340096728,57.9733543238,585.975909637,304.666969212,75.1392,206.169740425
 02/25  17:00:00,209.202055491,35.8980864593,27.9276368696,0.0,34.9340096728,62.9068543238,571.20579193,317.537334454,91.7998,161.868657476
 02/25  18:00:00,242.631745936,35.7822157624,33.7269997872,0.0,34.9340096728,72.2186844194,583.23417045,335.795990071,49.9818,197.456380379
 02/25  19:00:00,332.145951282,35.7822157624,42.9475717529,0.0,87.0357390804,86.2600435998,638.69279912,343.924315315,49.9818,244.786683804
 02/25  20:00:00,341.388993382,35.7822157624,54.6808408871,0.0,102.000620287,77.6748002752,699.967425909,347.996753049,33.3212,318.64947286
 02/25  21:00:00,360.228408497,35.7822157624,62.2200831417,0.0,102.000620287,88.9820225341,702.615279513,355.356382372,33.3212,313.937697141
 02/25  22:00:00,351.317163955,35.7855559365,62.8949830414,0.124264192936,102.000620287,91.6425454185,697.308072567,357.864146441,24.9909,314.453026126
 02/25  23:00:00,297.902079417,35.8189576771,61.3356192378,1.38718369164,87.0357390804,65.871452062,852.617713284,368.508964588,16.6606,467.448148696
 02/25  24:00:00,201.695303469,35.7955764586,39.6961131823,0.402974464828,42.6918050922,48.4199368926,666.485350872,388.474915867,8.3303,269.680135004
 02/26  01:00:00,151.244126221,30.9401245581,27.1834055143,0.0,34.4311606118,33.1021868926,241.191700796,83.2699172018,3.33212,154.589663594
 02/26  02:00:00,145.322230919,30.9401245581,21.2189291472,0.0,34.4311606118,33.1021868926,194.30754058,68.576203337,3.33212,122.399217243
 02/26  03:00:00,123.369600003,30.9401245581,16.7413699456,0.0,19.466279405,30.610668775,180.944492481,61.6407095278,3.33212,115.971662953
 02/26  04:00:00,120.557598544,30.9401245581,13.9414730525,0.0,19.466279405,30.610668775,184.725560491,58.9756617333,3.33212,122.417778757
 02/26  05:00:00,128.427872561,30.9802066468,15.1692114822,0.0294988221919,19.466279405,30.610668775,215.5514595,57.8736591504,3.33212,154.34568035
 02/26  06:00:00,141.866838648,30.9802066468,16.2289060897,0.165202352968,19.466279405,30.610668775,262.677904484,57.5861166503,8.3303,196.761487834
 02/26  07:00:00,222.457367743,30.9802066468,25.319510928,0.110023664975,42.6918050922,54.3732441037,353.127793432,57.1819004661,16.6606,279.285292966
 02/26  08:00:00,292.398968362,35.8164921515,49.160104985,0.000183854139301,49.3960418185,88.5934452969,819.851414826,332.604053727,24.9909,462.256461099
 02/26  09:00:00,347.771718147,35.8022568068,75.557376608,0.0,57.6566862989,112.030105488,1081.31964651,385.761587572,33.3212,662.236858938
 02/26  10:00:00,272.533146523,35.7922362846,56.5270759533,0.0,50.9524495726,81.1684271793,905.731403581,369.493166623,66.8089,469.429336959
 02/26  11:00:00,206.347389656,35.8148808578,35.3890160322,0.0,42.6918050922,68.9656133826,816.523678297,369.683250569,83.4695,363.370927728
 02/26  12:00:00,195.730348103,35.853789392,28.4796071328,0.0,38.286128036,68.9656133826,737.154949388,371.917332861,83.4695,281.768116527
 02/26  13:00:00,190.228327382,35.9039356079,23.8104849399,0.0,38.286128036,68.9656133826,653.826218713,364.193510313,83.4695,206.1632084
 02/26  14:00:00,176.336164467,35.9588573135,28.8194728427,0.0,31.5818913096,56.727595265,639.825697616,358.552157598,75.1392,206.134340018
 02/26  15:00:00,181.16596347,36.0263444908,33.5422135321,0.0591399647348,31.5818913096,56.727595265,618.606778307,346.385289019,66.8089,205.412589288
 02/26  16:00:00,179.746344826,36.0656997283,32.1712814235,0.0,31.5818913096,56.727595265,617.311917661,336.772116189,75.1392,205.400601471
 02/26  17:00:00,203.481502901,35.9083441829,26.7554395323,0.0591716832905,31.5818913096,61.661095265,579.56544699,332.074482234,91.7998,155.691164755
 02/26  18:00:00,237.190227806,35.8062650156,32.8124264333,0.0719603623363,31.5818913096,70.9729253606,596.462641012,342.932421448,49.9818,203.548419563
 02/26  19:00:00,322.636915103,35.7955764586,42.5883398436,0.0821782302601,80.3315023541,83.7685254822,630.433728212,343.587000484,49.9818,236.864927728
 02/26  20:00:00,341.483322407,35.7922362846,54.7169854566,0.0909042633132,102.000620287,77.6748002752,681.883830801,330.693960908,33.3212,317.868669893
 02/26  21:00:00,370.382157593,35.8089371549,62.8500842623,0.321822473989,108.704857014,91.4735406516,666.465847244,324.465361864,33.3212,308.67928538
 02/26  22:00:00,342.531022918,35.8022568068,63.3175031992,0.172241742421,95.2963835608,89.1510273009,669.841015352,327.225082698,24.9909,317.625032654
 02/26  23:00:00,288.009365815,35.815617503,62.0225086871,0.0827533585603,80.3315023541,63.3799339444,819.116228087,340.292119552,16.6606,462.163508534
 02/26  24:00:00,202.602248776,35.7955764586,41.0591073281,0.0,42.6918050922,48.4199368926,630.910028304,353.426756571,8.3303,269.152971732
 02/27  01:00:00,140.782135118,30.9802066468,27.8632665019,0.252483987657,25.5240853573,30.610668775,237.451666967,76.9775748,3.33212,157.141972167
 02/27  02:00:00,126.11030449,30.9802066468,20.6384581135,0.133070562905,19.418418834,29.3649097162,183.088427366,64.0008662208,3.33212,115.755441146
 02/27  03:00:00,110.363537369,30.9802066468,12.6711967621,0.271185643768,12.7620426787,28.1191506574,177.58505889,58.4777102556,3.33212,115.775228635
 02/27  04:00:00,109.57418888,30.9802066468,11.9201775625,0.246910419905,12.7620426787,28.1191506574,174.958213227,55.8281038064,3.33212,115.797989421
 02/27  05:00:00,122.371675073,30.9802066468,18.335706682,0.0354194325257,12.7620426787,28.1191506574,216.86842229,52.4893243082,3.33212,161.046977981
 02/27  06:00:00,159.534547749,30.9401245581,27.9488270301,0.0,25.5240853573,30.610668775,327.26346871,50.1079916362,8.3303,268.825177074
 02/27  07:00:00,287.274215113,30.9401245581,57.8731346468,0.0,51.0481707146,78.1489452969,525.302616164,46.1740788681,16.6606,462.467937295
 02/27  08:00:00,361.217401152,35.8259804158,81.5191712364,0.23945687427,64.3609230253,109.708623606,883.084847641,241.952938502,24.9909,616.141009139
 02/27  09:00:00,289.985606697,35.7955764586,55.9755516325,0.0414250099731,51.0481707146,80.7689615957,794.822273804,285.49819307,33.3212,476.002880733
 02/27  10:00:00,250.032914568,35.9940000738,44.1050487584,0.0,51.0481707146,71.0224615957,710.363729905,288.334503444,66.8089,355.220326461
 02/27  11:00:00,189.060245344,36.1661517441,31.7232786807,0.0,32.1804615127,65.7244621605,661.321892701,294.44397162,83.4695,283.408421081
 02/27  12:00:00,178.966436374,36.2551196096,20.8825605433,0.0,32.1804615127,65.7244621605,588.851421866,294.887958977,83.4695,210.493962889
 02/27  13:00:00,178.360996432,36.3351177986,20.9732479896,0.0,32.1804615127,65.7244621605,581.298299362,291.706943003,83.4695,206.121856359
 02/27  14:00:00,168.303216937,36.3891368654,20.5505647657,0.0346012787505,32.1804615127,55.9779621605,569.700004232,288.813772656,75.1392,205.747031576
 02/27  15:00:00,164.797455073,36.4258910535,17.04844664,0.0,32.1804615127,55.9779621605,560.228024581,295.143131313,66.8089,198.275993268
 02/27  16:00:00,167.83757576,36.4407077004,20.0770652891,0.0106061139378,32.1804615127,55.9779621605,572.63433087,292.11276329,75.1392,205.38236758
 02/27  17:00:00,201.81152306,36.1981532825,24.9349825962,0.122748042264,32.1804615127,60.9114621605,522.049553938,268.728944398,91.7998,161.520809541
 02/27  18:00:00,249.459928664,35.7955764586,37.9083590276,0.100911522872,32.1804615127,77.5397301883,543.418068663,257.521010903,49.9818,235.91525776
 02/27  19:00:00,336.194439797,35.7822157624,56.7711159417,0.0,77.122965704,86.2600435998,733.217348265,255.555477542,49.9818,427.680070723
 02/27  20:00:00,346.134900902,35.7822157624,56.341560469,0.0,102.647051061,80.1663183927,597.508871917,248.300867482,33.3212,315.886804436
 02/27  21:00:00,377.317377936,35.7822157624,62.2023849979,0.0,115.40909374,92.7192997104,595.054396956,244.238920648,33.3212,317.494276308
 02/27  22:00:00,367.537687048,35.7822157624,75.9949177802,0.0,102.647051061,94.1340635361,734.166185746,241.741774498,24.9909,467.433511248
 02/27  23:00:00,283.515529969,35.7822157624,58.5070829444,0.0,77.122965704,65.871452062,618.995821291,251.674235609,16.6606,350.660985682
 02/27  24:00:00,194.458972136,35.7822157624,37.4851793553,0.0,38.286128036,48.4199368926,469.525407825,269.149880776,8.3303,192.045227048
 02/28  01:00:00,142.072958151,30.9401245581,29.4002817867,0.0,25.5240853573,30.610668775,225.568475344,61.2167930581,3.33212,161.019562286
 02/28  02:00:00,128.870297453,30.9401245581,23.5304206125,0.0,19.418418834,29.3649097162,170.444821006,51.3856420296,3.33212,115.727058977
 02/28  03:00:00,131.522052049,30.9401245581,34.0436176533,0.0,12.7620426787,28.1191506574,165.811965672,46.7322221815,3.33212,115.74762349
 02/28  04:00:00,132.671630292,30.9401245581,35.1847602365,0.0,12.7620426787,28.1191506574,163.607669612,44.5061764059,3.33212,115.769373206
 02/28  05:00:00,138.2333778,30.9401245581,33.5368651917,0.0,12.7620426787,28.1191506574,203.381965515,43.7874947365,3.33212,156.262350779
 02/28  06:00:00,175.611251115,30.9401245581,43.2461493448,0.0,25.5240853573,30.610668775,324.729970822,43.8613996258,8.3303,272.538271196
 02/28  07:00:00,308.483236569,30.9401245581,78.1604713212,0.0,51.0481707146,78.1489452969,519.887824139,41.8069644566,16.6606,461.420259682
 02/28  08:00:00,377.440294573,35.8149991722,96.7502904858,0.0,64.3609230253,109.708623606,872.51334465,228.656406029,24.9909,618.86603862
 02/28  09:00:00,268.91336503,35.7822157624,34.1486709555,0.0,51.0481707146,80.7689615957,775.808461417,268.215053594,33.3212,474.272207824
 02/28  10:00:00,237.20329523,36.0327688273,31.2521746548,0.0,51.0481707146,71.0224615957,693.235919514,270.362575717,66.8089,356.064443797
 02/28  11:00:00,181.650172769,36.1313047394,24.3545710625,0.0,32.1804615127,65.7244621605,650.331475153,286.342317607,83.4695,280.519657546
 02/28  12:00:00,179.287793179,36.2137611054,21.246458411,0.0,32.1804615127,65.7244621605,578.787468032,288.848792895,83.4695,206.469175137
 02/28  13:00:00,179.116383036,36.262889503,21.802477669,0.0,32.1804615127,65.7244621605,575.328273858,285.77898904,83.4695,206.079784818
 02/28  14:00:00,170.398885211,36.3197394713,22.7515831893,0.0,32.1804615127,55.9779621605,566.844089718,285.99659487,75.1392,205.708294848
 02/28  15:00:00,171.029661925,36.3661995873,23.3384403405,0.0,32.1804615127,55.9779621605,556.669275336,284.519233345,66.8089,205.341141991
 02/28  16:00:00,171.688917058,36.3870617803,23.9941597744,0.0,32.1804615127,55.9779621605,562.573282249,282.104963031,75.1392,205.329119218
 02/28  17:00:00,201.670313739,36.12006146,24.9983009877,0.0,32.1804615127,60.9114621605,513.223791363,266.619096837,91.7998,154.804894526
 02/28  18:00:00,247.576024249,35.7822157624,36.1425188163,0.0,32.1804615127,77.5397301883,549.440649192,263.595929083,49.9818,235.862920109
 02/28  19:00:00,332.896209039,35.7822157624,53.4741596397,0.0,77.122965704,86.2600435998,750.672528094,267.696367541,49.9818,432.994360553
 02/28  20:00:00,342.931123984,35.7822157624,53.5674563896,0.0,102.647051061,80.1663183927,616.055389719,265.376826797,33.3212,317.357362922
 02/28  21:00:00,374.613226304,35.7822157624,59.8933762638,0.0,115.40909374,92.7192997104,609.642975906,265.157997411,33.3212,311.163778495
 02/28  22:00:00,365.064630098,35.7822157624,73.8186236315,0.0,102.647051061,94.1340635361,765.368327133,269.717538872,24.9909,470.659888261
 02/28  23:00:00,281.878697271,35.7822157624,56.8532729435,0.0,77.122965704,65.871452062,652.309593152,285.199490711,16.6606,350.449502441
 02/28  24:00:00,193.356780199,35.7822157624,36.3549845954,0.0,38.286128036,48.4199368926,506.498304369,308.458385265,8.3303,189.709619104
 03/01  01:00:00,140.82510191,30.9401245581,28.1769556831,0.0,25.5240853573,30.610668775,234.037901722,69.702863825,3.33212,161.002917897
 03/01  02:00:00,127.267333851,30.9401245581,21.942836418,0.0,19.418418834,29.3649097162,178.089828342,59.0384442447,3.33212,115.719264097
 03/01  03:00:00,115.789849982,30.9401245581,18.3700133431,0.0,12.7620426787,28.1191506574,173.460180338,54.3894120208,3.33212,115.738648317
 03/01  04:00:00,113.320843774,30.9401245581,15.9127492496,0.0,12.7620426787,28.1191506574,172.024954029,52.9337731679,3.33212,115.759060861
 03/01  05:00:00,120.73717645,30.9401245581,16.7531988661,0.0,12.7620426787,28.1191506574,211.765678725,52.9075884724,3.33212,155.525970253
 03/01  06:00:00,156.359454888,30.9401245581,24.7559219991,0.0,25.5240853573,30.610668775,333.478315001,53.1740327502,8.3303,271.973982251
 03/01  07:00:00,282.957708476,30.9401245581,53.5578818849,0.0,51.0481707146,78.1489452969,531.100669041,51.5663855982,16.6606,462.873683443
 03/01  08:00:00,357.631697865,35.8132511817,77.6938636515,0.388501537598,64.3609230253,109.708623606,942.89602037,299.692040105,24.9909,618.213080265
 03/01  09:00:00,290.180282751,35.7955764586,56.1026367389,0.0678914497108,51.0481707146,80.7689615957,839.484667224,333.814300512,33.3212,472.349166712
 03/01  10:00:00,258.979096417,35.942083978,52.7828527048,0.301701155628,51.0481707146,71.0224615957,720.88838426,296.789359948,66.8089,357.290124311
 03/01  11:00:00,210.356654161,36.0858073991,53.0643133677,0.0,32.1804615127,65.7244621605,645.650805738,281.758114635,83.4695,280.423191103
 03/01  12:00:00,212.106569684,36.157111885,54.0611635255,0.0,32.1804615127,65.7244621605,564.189427337,274.282609238,83.4695,206.437318099
 03/01  13:00:00,219.029104205,36.2093465524,61.6899444177,0.0,32.1804615127,65.7244621605,557.245102798,267.728111931,83.4695,206.047490867
 03/01  14:00:00,216.650537427,36.2519383357,68.9706438383,0.0,32.1804615127,55.9779621605,545.209807084,264.399871695,75.1392,205.67073539
 03/01  15:00:00,217.631299748,36.3053945671,69.9035270808,0.0,32.1804615127,55.9779621605,534.41384473,262.303919197,66.8089,205.301025533
 03/01  16:00:00,213.562223058,36.3157561281,65.8530059831,0.0,32.1804615127,55.9779621605,532.816785586,258.539386767,75.1392,199.138198819
 03/01  17:00:00,232.987724726,36.0536596801,56.3232021544,0.0,32.1804615127,60.9114621605,501.314868373,248.873446809,91.7998,160.641621564
 03/01  18:00:00,269.174232039,35.7822157624,57.6934155551,0.0,32.1804615127,77.5397301883,544.726234496,258.915489492,49.9818,235.828945004
 03/01  19:00:00,349.209657666,35.7822157624,69.7460154006,0.0,77.122965704,86.2600435998,758.747962359,277.737350506,49.9818,431.028811853
 03/01  20:00:00,355.949000245,35.7822157624,66.1169082073,0.0,102.647051061,80.1663183927,630.329893226,282.173275202,33.3212,314.835418024
 03/01  21:00:00,386.268645132,35.7822157624,71.1097811946,0.0,115.40909374,92.7192997104,635.122963907,286.857238486,33.3212,314.94452542
 03/01  22:00:00,375.615128177,35.7822157624,84.0213851631,0.0,102.647051061,94.1340635361,783.979165913,291.462267576,24.9909,467.525998337
 03/01  23:00:00,289.998045391,35.7822157624,64.9473234177,0.0,77.122965704,65.871452062,672.599019252,306.307637325,16.6606,349.630781926
 03/01  24:00:00,198.73354092,35.7822157624,41.7124279756,0.0,38.286128036,48.4199368926,525.414317085,324.895328907,8.3303,192.188688178
 03/02  01:00:00,144.464424946,30.9401245581,31.833715936,0.0,25.5240853573,30.610668775,232.52560076,69.4292393443,3.33212,159.764241415
 03/02  02:00:00,130.279001886,30.9401245581,24.9710224989,0.0,19.418418834,29.3649097162,176.883227617,56.6963805133,3.33212,116.854727103
 03/02  03:00:00,118.851676769,30.9401245581,21.4510149154,0.0,12.7620426787,28.1191506574,170.042359157,50.9952941964,3.33212,115.71494496
 03/02  04:00:00,116.992023136,30.9401245581,19.6014543769,0.0,12.7620426787,28.1191506574,167.75828222,48.6922067204,3.33212,115.733955499
 03/02  05:00:00,124.546730481,30.9401245581,20.5780882416,0.0,12.7620426787,28.1191506574,205.814995133,48.2290584976,3.33212,154.253816636
 03/02  06:00:00,160.220327728,30.9401245581,28.6311246999,0.0,25.5240853573,30.610668775,325.473449162,48.5426026924,8.3303,268.60054647
 03/02  07:00:00,286.480535533,30.9401245581,57.0829141846,0.0,51.0481707146,78.1489452969,532.465843392,46.9347499561,16.6606,468.870493436
 03/02  08:00:00,360.338217771,35.7994396999,80.6050375597,0.235970359502,64.3609230253,109.708623606,924.858448003,283.88856227,24.9909,615.978985733
 03/02  09:00:00,293.048050376,35.7955764586,58.5899665181,0.454170816165,51.0481707146,80.7689615957,828.810515392,327.55967593,33.3212,467.929639462
 03/02  10:00:00,260.775538847,35.8983585553,54.9213933859,0.0,51.0481707146,71.0224615957,725.623575601,297.313161497,66.8089,361.501514103
 03/02  11:00:00,209.476789356,36.0955691687,52.1854559195,0.0,32.1804615127,65.7244621605,646.757696987,283.000411543,83.4695,280.287785444
 03/02  12:00:00,214.059010734,36.2865279497,55.9021008107,0.0,32.1804615127,65.7244621605,551.793101447,261.919231233,83.4695,206.404370214
 03/02  13:00:00,215.277755711,36.4852714535,57.8138909961,0.0,32.1804615127,65.7244621605,522.553126762,233.07124498,83.4695,206.012381782
 03/02  14:00:00,212.580471283,36.5581016201,65.3061399194,0.0,32.1804615127,55.9779621605,482.083697147,201.302856578,75.1392,205.64164057
 03/02  15:00:00,214.530204002,36.5893472845,67.3486639736,0.0,32.1804615127,55.9779621605,475.520281443,209.490416136,66.8089,199.220965306
 03/02  16:00:00,210.53488762,36.6166008072,63.3447780698,0.0,32.1804615127,55.9779621605,493.397251754,214.029159533,75.1392,204.228892222
 03/02  17:00:00,231.745972406,36.3141735698,55.2796572202,0.0,32.1804615127,60.9114621605,485.850567293,232.594899404,91.7998,161.455867889
 03/02  18:00:00,270.595164807,35.7822157624,59.1818125471,0.0,32.1804615127,77.5397301883,516.286224819,230.534488805,49.9818,235.769936014
 03/02  19:00:00,352.152435901,35.7822157624,72.7029580654,0.0,77.122965704,86.2600435998,713.599346558,238.982398657,49.9818,424.635147901
 03/02  20:00:00,359.257088767,35.7822157624,69.437916749,0.0,102.647051061,80.1663183927,601.97484691,251.347484171,33.3212,317.306162739
 03/02  21:00:00,389.4808996,35.7822157624,74.3306106442,0.0,115.40909374,92.7192997104,609.396250002,258.59470812,33.3212,317.480341882
 03/02  22:00:00,378.040581515,35.7822157624,86.4550934388,0.0,102.647051061,94.1340635361,759.482829907,271.663137015,24.9909,462.828792892
 03/02  23:00:00,291.495398998,35.7822157624,66.4518499282,0.0,77.122965704,65.871452062,656.216857311,290.508699524,16.6606,349.047557787
 03/02  24:00:00,200.065894077,35.7822157624,43.0510630132,0.0,38.286128036,48.4199368926,517.295345356,313.435333698,8.3303,195.529711657
 03/03  01:00:00,146.216582774,30.9401245581,33.5737205261,0.0,25.5240853573,30.610668775,224.935061658,67.3699885399,3.33212,154.232953118
 03/03  02:00:00,131.94194816,30.9401245581,26.6228362078,0.0,19.418418834,29.3649097162,180.191186477,54.7089016085,3.33212,122.150164868
 03/03  03:00:00,120.251843847,30.9401245581,22.8407584493,0.0,12.7620426787,28.1191506574,168.278518638,49.256576018,3.33212,115.68982262
 03/03  04:00:00,117.672433341,30.9401245581,20.2730174361,0.0,12.7620426787,28.1191506574,166.437635039,47.3982366119,3.33212,115.707278427
 03/03  05:00:00,125.56544514,30.9401245581,20.9575463498,0.0,12.7620426787,28.1191506574,205.179411169,47.6085205322,3.33212,154.238770637
 03/03  06:00:00,161.844662036,30.9401245581,29.5934082667,0.0,25.5240853573,30.610668775,324.857268758,47.9997274923,8.3303,268.527241265
 03/03  07:00:00,288.697546229,30.9401245581,58.566160406,0.0,51.0481707146,78.1489452969,529.670628145,46.1932654462,16.6606,466.816762699
 03/03  08:00:00,362.675502291,35.794034964,82.1892588392,0.0,64.3609230253,109.708623606,917.005498963,277.307406738,24.9909,614.707192225
 03/03  09:00:00,296.423962189,35.7822157624,61.6613308109,0.0,51.0481707146,80.7689615957,820.656169595,319.026552222,33.3212,468.308417373
 03/03  10:00:00,269.892448861,35.9656242481,63.960875531,0.0,51.0481707146,71.0224615957,707.816710091,280.118086409,66.8089,360.889723681
 03/03  11:00:00,222.235177371,36.2285551443,64.7913078965,0.0,32.1804615127,65.7244621605,622.096737209,257.008314,83.4695,281.618923208
 03/03  12:00:00,228.203046846,36.464988498,70.1252635474,0.0,32.1804615127,65.7244621605,505.434265908,215.5046535,83.4695,206.460112408
 03/03  13:00:00,232.590252909,36.5325723635,76.0617284888,0.0,32.1804615127,65.7244621605,453.764365157,164.325231958,83.4695,205.969633199
 03/03  14:00:00,221.455050001,36.5672547055,75.0318359926,0.0,32.1804615127,55.9779621605,424.837480256,144.98986306,75.1392,204.708417195
 03/03  15:00:00,224.469431761,36.5988135887,78.3530718038,0.0,32.1804615127,55.9779621605,378.821135274,112.976458196,66.8089,199.035777078
 03/03  16:00:00,223.668428638,36.626973987,77.7070151579,0.0,32.1804615127,55.9779621605,377.285046262,96.9144820004,75.1392,205.231364262
 03/03  17:00:00,244.172271755,36.3240072653,69.2857946307,0.0,32.1804615127,60.9114621605,350.642072345,103.478739956,91.7998,155.363532388
 03/03  18:00:00,280.936133155,35.7822157624,71.4382652274,0.0,32.1804615127,77.5397301883,420.002377688,131.654128947,49.9818,238.366448741
 03/03  19:00:00,360.867429993,35.7822157624,83.0223667909,0.0,77.122965704,86.2600435998,689.934064023,212.141789476,49.9818,427.810474547
 03/03  20:00:00,367.396214519,35.7822157624,79.2063890789,0.0,102.647051061,80.1663183927,589.231260221,237.200001572,33.3212,318.710058648
 03/03  21:00:00,399.146369088,35.7822157624,85.485096894,0.0,115.40909374,92.7192997104,550.775660595,207.136819918,33.3212,310.317640678
 03/03  22:00:00,389.198307252,35.7822157624,99.0104181967,0.0,102.647051061,94.1340635361,685.114906659,191.754851127,24.9909,468.369155532
 03/03  23:00:00,302.71760853,35.7822157624,78.773361107,0.0,77.122965704,65.871452062,559.013325735,191.843450421,16.6606,350.509275314
 03/03  24:00:00,211.064514987,35.7822157624,55.0397060097,0.0,38.286128036,48.4199368926,412.249953464,213.451873587,8.3303,190.467779877
 03/04  01:00:00,161.381440158,30.9401245581,46.5643069916,0.0,27.7269238854,30.610668775,217.88385055,54.8224616648,3.33212,159.729268885
 03/04  02:00:00,156.337379446,30.9401245581,41.4840556315,0.0,27.7269238854,30.610668775,161.825960562,42.8129655098,3.33212,115.680875052
 03/04  03:00:00,135.091166706,30.9401245581,37.7053067617,0.0,12.7620426787,28.1191506574,155.568868239,36.5409506162,3.33212,115.695797623
 03/04  04:00:00,133.756025593,30.9401245581,36.3611216672,0.0,12.7620426787,28.1191506574,151.212355213,32.1685084016,3.33212,115.711726811
 03/04  05:00:00,141.292385005,30.9401245581,37.3014693467,0.0,12.7620426787,28.1191506574,187.263726542,29.7204761238,3.33212,154.211130418
 03/04  06:00:00,161.093193959,30.9401245581,44.8120142366,0.0,12.7620426787,28.1191506574,233.883883756,29.3503326804,8.3303,196.203251076
 03/04  07:00:00,283.685913589,32.9576625599,84.5359659332,0.0,42.6918050922,54.3732441037,317.400806969,28.3832841022,16.6606,272.356922867
 03/04  08:00:00,333.556429747,35.7986918341,102.29244181,0.0,42.6918050922,86.1019271793,674.048425179,183.935455175,24.9909,465.122070004
 03/04  09:00:00,388.69604073,35.7822157624,116.267419795,0.0,57.6566862989,112.030105488,897.252745051,209.940686374,33.3212,653.990858676
 03/04  10:00:00,310.485472293,36.2926583532,84.5716469529,0.0,57.6566862989,83.6599452969,747.562505455,210.409356161,66.8089,470.344249294
 03/04  11:00:00,208.614181289,36.4242792897,37.1003375446,0.0,42.6918050922,68.9656133826,663.240064781,225.597844611,83.4695,354.17272017
 03/04  12:00:00,194.753621579,36.4875533521,32.061024945,0.0,34.9340096728,67.7198543238,576.823353752,204.589491454,83.4695,288.764362298
 03/04  13:00:00,192.741662891,36.5253412718,31.6657027108,0.0,34.9340096728,67.7198543238,451.74871039,161.575111639,83.4695,206.704098751
 03/04  14:00:00,187.132947587,36.5577569154,36.1063148988,0.0,34.9340096728,57.9733543238,429.898135689,148.459490853,75.1392,206.299444836
 03/04  15:00:00,202.757539319,36.5895989496,51.9914922402,0.0,34.9340096728,57.9733543238,380.310658755,107.559485944,66.8089,205.94227281
 03/04  16:00:00,205.450829366,36.616729697,54.8109856129,0.0,34.9340096728,57.9733543238,376.206322328,95.1427860867,75.1392,205.924336241
 03/04  17:00:00,230.550006124,36.312721464,50.9079229441,0.0,34.9340096728,62.9068543238,376.798950598,123.327416518,91.7998,161.67173408
 03/04  18:00:00,260.520146903,35.7822157624,53.6205398948,0.0,34.9340096728,72.2186844194,395.886252036,148.673887139,49.9818,197.230564897
 03/04  19:00:00,349.642220969,35.7822157624,62.3476899047,0.0,87.0357390804,86.2600435998,458.630521746,169.241219917,49.9818,239.407501828
 03/04  20:00:00,360.30193636,35.7822157624,75.5169198244,0.0,102.000620287,77.6748002752,505.421177288,156.870051276,33.3212,315.229926012
 03/04  21:00:00,379.918310355,35.7822157624,83.5783269575,0.0,102.000620287,88.9820225341,557.573507251,206.999662553,33.3212,317.252644699
 03/04  22:00:00,371.107314299,35.7822157624,84.2195821271,0.0,102.000620287,91.6425454185,555.048515242,219.173341732,24.9909,310.88427351
 03/04  23:00:00,316.322445228,35.7822157624,82.4656047931,0.0,87.0357390804,65.871452062,696.629490547,215.608169108,16.6606,464.360721438
 03/04  24:00:00,220.275324973,35.7822157624,59.758735681,0.0,42.6918050922,48.4199368926,509.054071793,231.748649557,8.3303,268.975122237
 03/05  01:00:00,205.527999763,30.9401245581,81.3358174066,0.0,34.4311606118,33.1021868926,214.935645006,57.1280552822,3.33212,154.475469723
 03/05  02:00:00,186.513580207,30.9401245581,62.295763507,0.0,34.4311606118,33.1021868926,169.294233785,44.2601365954,3.33212,121.701977189
 03/05  03:00:00,156.59197228,30.9401245581,49.8597585554,0.0,19.466279405,30.610668775,157.530815441,37.6900832948,3.33212,116.508612146
 03/05  04:00:00,149.898772839,30.9401245581,43.1675077606,0.0,19.466279405,30.610668775,152.440033119,33.2183324247,3.33212,115.889580694
 03/05  05:00:00,155.281151429,30.9401245581,41.967645437,0.0,19.466279405,30.610668775,187.417309605,29.9041885865,3.33212,154.181001019
 03/05  06:00:00,167.683954196,30.9401245581,42.1100050165,0.0,19.466279405,30.610668775,233.802380366,28.971117793,8.3303,196.500962573
 03/05  07:00:00,249.563973931,33.3611701602,50.0422804534,0.0,42.6918050922,54.3732441037,324.63107394,29.2177414709,16.6606,278.752732469
 03/05  08:00:00,313.967616588,35.7880927895,73.4995726404,0.0,49.3960418185,88.5934452969,674.572707388,189.020650594,24.9909,460.561156794
 03/05  09:00:00,374.290209817,35.7822157624,101.953971348,0.0,57.6566862989,112.030105488,900.422784924,208.154003447,33.3212,658.947581476
 03/05  10:00:00,308.010470461,36.3455541093,91.748988497,0.0,50.9524495726,81.1684271793,713.327432984,178.858690904,66.8089,467.65984208
 03/05  11:00:00,245.296196884,36.4386146628,74.6607670803,0.0,42.6918050922,68.9656133826,601.474620747,157.8210912,83.4695,360.184029547
 03/05  12:00:00,206.47994685,36.4917579735,39.8607290776,0.0,38.286128036,68.9656133826,545.59504422,180.939504063,83.4695,281.186040157
 03/05  13:00:00,210.340250854,36.5337279628,44.6883323231,0.0,38.286128036,68.9656133826,456.67048136,167.295942357,83.4695,205.905039003
 03/05  14:00:00,206.84429042,36.5693367864,60.4858087773,0.0,31.5818913096,56.727595265,404.145917736,123.11565178,75.1392,205.891065956
 03/05  15:00:00,218.347347771,36.6013582571,72.143796352,0.0,31.5818913096,56.727595265,377.823360522,106.754321676,66.8089,204.260138847
 03/05  16:00:00,221.364925892,36.6287975003,75.234009357,0.0,31.5818913096,56.727595265,376.855819776,102.773975823,75.1392,198.942643953
 03/05  17:00:00,241.769012381,36.3242354274,66.494695107,0.0,31.5818913096,61.661095265,416.992781689,163.807104036,91.7998,161.385877653
 03/05  18:00:00,266.489224194,35.7822157624,63.7116119237,0.0,31.5818913096,70.9729253606,468.007209656,220.839518319,49.9818,197.185891337
 03/05  19:00:00,345.826830668,35.7822157624,69.7436473811,0.0,80.3315023541,83.7685254822,535.691792655,249.229972466,49.9818,236.480020188
 03/05  20:00:00,367.403701617,35.7822157624,81.0626297326,0.0,102.000620287,77.6748002752,611.588797459,261.152388187,33.3212,317.115209272
 03/05  21:00:00,396.415115652,35.7822157624,89.2002038059,0.0,108.704857014,91.4735406516,566.708705061,225.691491972,33.3212,307.696013089
 03/05  22:00:00,368.899048805,35.7822157624,89.8471041144,0.0,95.2963835608,89.1510273009,558.207234269,216.085855559,24.9909,317.13047871
 03/05  23:00:00,312.888318209,35.7822157624,87.0086457658,0.0,80.3315023541,63.3799339444,693.248371445,221.290260109,16.6606,455.297511336
 03/05  24:00:00,224.483252843,35.7822157624,62.9856230211,0.0,42.6918050922,48.4199368926,504.48501021,228.320604505,8.3303,267.834105705
 03/06  01:00:00,161.381579048,30.9401245581,48.7050195722,0.0,25.5240853573,30.610668775,201.013150876,43.5102207876,3.33212,154.170810089
 03/06  02:00:00,153.56952749,30.9401245581,48.1880882068,0.0,19.418418834,29.3649097162,155.114231341,36.0644356388,3.33212,115.717675702
 03/06  03:00:00,167.213115503,30.9401245581,69.6184800259,0.0,12.7620426787,28.1191506574,154.050490035,31.1570637007,3.33212,119.561306334
 03/06  04:00:00,154.187796655,30.9401245581,56.6068444052,0.0,12.7620426787,28.1191506574,149.268765288,27.7072635386,3.33212,118.229381749
 03/06  05:00:00,155.718535077,30.9401245581,51.5562510376,0.0,12.7620426787,28.1191506574,183.400870167,25.9010090449,3.33212,154.167741122
 03/06  06:00:00,188.913006219,30.9401245581,57.1332445259,0.0,25.5240853573,30.610668775,300.659183221,24.0668881474,8.3303,268.261995074
 03/06  07:00:00,315.768249122,33.4822224403,83.6323267112,0.0,51.0481707146,78.1489452969,498.100203744,22.9426788812,16.6606,458.496924863
 03/06  08:00:00,379.183107918,35.7824615618,102.802739507,0.0,64.3609230253,109.708623606,785.336834609,146.866572916,24.9909,613.479361693
 03/06  09:00:00,308.36208142,35.7822157624,74.9995167305,0.0,51.0481707146,80.7689615957,684.095111019,177.10627673,33.3212,473.667634289
 03/06  10:00:00,268.75864397,36.3174744657,63.2642183076,0.0,51.0481707146,71.0224615957,596.751994941,176.494682233,66.8089,353.448412709
 03/06  11:00:00,209.268658559,36.4370279894,52.9964251146,0.0,32.1804615127,65.7244621605,506.458204634,142.931045105,83.4695,280.057659529
 03/06  12:00:00,205.396541034,36.4927073078,48.7936299344,0.0,32.1804615127,65.7244621605,407.40412866,117.709820696,83.4695,206.224807964
 03/06  13:00:00,203.485367795,36.5337935497,47.8740919209,0.0,32.1804615127,65.7244621605,379.231906602,89.9103207928,83.4695,205.852085809
 03/06  14:00:00,212.185558522,36.5697627548,66.4083329172,0.0,32.1804615127,55.9779621605,337.546102239,56.9441219096,75.1392,205.46278033
 03/06  15:00:00,229.524315967,36.6002059169,83.7635919699,0.0,32.1804615127,55.9779621605,307.305550889,35.9426620087,66.8089,204.55398888
 03/06  16:00:00,283.491766155,36.6278085191,137.445803742,0.0,32.1804615127,55.9779621605,297.125454915,23.4284728164,75.1392,198.557782099
 03/06  17:00:00,286.514189932,36.3254833011,111.491898287,0.0,32.1804615127,60.9114621605,273.743548319,20.5928342154,91.7998,161.350914103
 03/06  18:00:00,282.600773121,35.7822157624,73.2404702821,0.0,32.1804615127,77.5397301883,313.621814696,28.1149355367,49.9818,235.525079159
 03/06  19:00:00,341.603998734,35.7947094135,67.1931196169,0.0,77.122965704,86.2600435998,507.187373286,35.4029036566,49.9818,421.802669629
 03/06  20:00:00,363.979609828,35.7822157624,76.3710807844,0.0,102.647051061,80.1663183927,403.748497145,52.1625970356,33.3212,318.264700109
 03/06  21:00:00,401.794125564,35.7822157624,88.8003396914,0.0,115.40909374,92.7192997104,425.666850015,77.225235025,33.3212,315.12041499
 03/06  22:00:00,394.471886729,35.7822157624,104.949204323,0.0,102.647051061,94.1340635361,600.292287769,114.476182965,24.9909,460.825204804
 03/06  23:00:00,310.766220847,35.7956642401,87.8102019933,0.0,77.122965704,65.871452062,477.344850462,110.660796998,16.6606,350.023453465
 03/06  24:00:00,220.558933673,35.7827229275,65.7899554578,0.0,38.286128036,48.4199368926,298.043037864,93.6120129443,8.3303,196.100724919
 03/07  01:00:00,194.638915211,30.9401245581,82.0628992214,0.0,25.5240853573,30.610668775,227.259906217,69.7665755857,3.33212,154.161210631
 03/07  02:00:00,186.248582718,30.9401245581,80.9394537724,0.0,19.418418834,29.3649097162,180.288886766,61.3061223023,3.33212,115.650644464
 03/07  03:00:00,162.36437977,30.9401245581,64.9930472483,0.0,12.7620426787,28.1191506574,170.087107224,51.0941995104,3.33212,115.660787713
 03/07  04:00:00,152.662111743,30.9401245581,55.2825532413,0.0,12.7620426787,28.1191506574,168.440332522,49.4367166153,3.33212,115.671495907
 03/07  05:00:00,155.188369127,30.9401245581,50.5684864899,0.0,12.7620426787,28.1191506574,206.853002713,49.3883527402,3.33212,154.132529973
 03/07  06:00:00,188.880852614,31.7471397588,55.7658841341,0.0,25.5240853573,30.610668775,322.429738774,45.9440323681,8.3303,268.155406406
 03/07  07:00:00,316.228946319,34.9752005617,81.9473276508,0.0,51.0481707146,78.1489452969,521.552758562,40.84230025,16.6606,464.049858312
 03/07  08:00:00,380.916951505,35.7847504093,104.38211359,0.0,64.3609230253,109.708623606,771.667961424,133.748970614,24.9909,612.92809081
 03/07  09:00:00,312.176502355,35.7822157624,78.4900162132,0.0,51.0481707146,80.7689615957,659.274689177,158.974255793,33.3212,466.979233384
 03/07  10:00:00,272.257046266,36.3494959447,67.0438632096,0.0,51.0481707146,71.0224615957,594.461922023,170.592817405,66.8089,357.060204618
 03/07  11:00:00,212.709473256,36.4404727362,56.3691130645,0.0,32.1804615127,65.7244621605,523.232304186,161.478258416,83.4695,278.28454577
 03/07  12:00:00,220.025003732,36.4944491583,63.1734897566,0.0,32.1804615127,65.7244621605,430.266514807,137.725262644,83.4695,209.071752163
 03/07  13:00:00,226.807823511,36.5348864083,70.9811711657,0.0,32.1804615127,65.7244621605,369.858822215,83.8321765441,83.4695,202.557145671
 03/07  14:00:00,220.957584354,36.5684616558,74.9962319133,0.0,32.1804615127,55.9779621605,330.344151368,51.0868241954,75.1392,204.118127172
 03/07  15:00:00,214.188017795,36.6017590328,68.2910440992,0.0,32.1804615127,55.9779621605,318.310136045,46.4503844311,66.8089,205.050851613
 03/07  16:00:00,207.417504732,36.6326997968,61.6127217531,0.0,32.1804615127,55.9779621605,327.983433772,54.8842956843,75.1392,197.959938087
 03/07  17:00:00,236.396698182,36.3297842172,61.6475943583,0.0,32.1804615127,60.9114621605,315.861950216,62.7205250663,91.7998,161.34162515
 03/07  18:00:00,279.548577469,35.7822157624,70.2568025308,0.0,32.1804615127,77.5397301883,359.101670842,73.6811940238,49.9818,235.438676818
 03/07  19:00:00,359.477191574,35.7972153884,84.9549716462,0.0,77.122965704,86.2600435998,563.566719264,91.4614922469,49.9818,422.123427018
 03/07  20:00:00,370.861729066,35.7822157624,83.4663697245,0.0,102.647051061,80.1663183927,493.799639979,142.880117651,33.3212,317.598322328
 03/07  21:00:00,403.855815938,35.7822157624,90.9777589663,0.0,115.40909374,92.7192997104,516.672117717,167.760365479,33.3212,315.590552238
 03/07  22:00:00,394.263828698,35.7822157624,104.735283432,0.0,102.647051061,94.1340635361,669.586524665,184.916057758,24.9909,459.679566907
 03/07  23:00:00,306.522626449,35.7851250896,82.965346845,0.0,77.122965704,65.871452062,585.818586087,219.316306206,16.6606,349.841679881
 03/07  24:00:00,213.900093501,35.7822157624,58.1404197929,0.0,38.286128036,48.4199368926,435.874264574,231.488956232,8.3303,196.055008341
 03/08  01:00:00,161.19221558,30.9401245581,48.5855630976,0.0,25.5240853573,30.610668775,220.268042129,62.8059072679,3.33212,154.130014861
 03/08  02:00:00,147.628010964,30.9401245581,42.3484542461,0.0,19.418418834,29.3649097162,168.435844462,49.47365294,3.33212,115.630071522
 03/08  03:00:00,136.52362339,30.9401245581,39.1386649868,0.0,12.7620426787,28.1191506574,160.236005063,41.2656065112,3.33212,115.638278552
 03/08  04:00:00,134.270033388,30.9401245581,36.8458081817,0.0,12.7620426787,28.1191506574,155.714990974,36.7357071834,3.33212,115.64716379
 03/08  05:00:00,141.965129339,30.9401245581,37.9346436472,0.0,12.7620426787,28.1191506574,189.603130215,32.1641511577,3.33212,154.106859058
 03/08  06:00:00,177.503959962,30.9401245581,45.8335336066,0.0,25.5240853573,30.610668775,306.086613415,29.6887637093,8.3303,268.067549705
 03/08  07:00:00,305.570643006,33.8050285206,73.2922423348,0.0,51.0481707146,78.1489452969,505.333451159,27.4027553865,16.6606,461.270095773
 03/08  08:00:00,373.22752413,35.7822157624,96.6376886571,0.0,64.3609230253,109.708623606,825.132401416,187.684892531,24.9909,612.456608885
 03/08  09:00:00,307.12369739,35.7822157624,73.156497432,0.0,51.0481707146,80.7689615957,730.315580953,228.388498213,33.3212,468.60588274
 03/08  10:00:00,270.849186012,36.1076808351,64.8042676472,0.0,51.0481707146,71.0224615957,646.739876619,226.632515196,66.8089,353.298461423
 03/08  11:00:00,216.396034101,36.2249521552,58.9806962074,0.0,32.1804615127,65.7244621605,599.8318026,236.691146353,83.4695,279.671156247
 03/08  12:00:00,219.451868312,36.3285244021,61.2426273441,0.0,32.1804615127,65.7244621605,526.423537498,236.834059905,83.4695,206.119977593
 03/08  13:00:00,227.389675661,36.3766342594,69.8794494684,0.0,32.1804615127,65.7244621605,520.223004327,231.009282768,83.4695,205.744221559
 03/08  14:00:00,212.260116028,36.381224742,64.4822305484,0.0,32.1804615127,55.9779621605,518.172216002,237.665651941,75.1392,205.367364061
 03/08  15:00:00,208.346209311,36.4033417594,60.5585146259,0.0,32.1804615127,55.9779621605,513.513805037,243.920789612,66.8089,202.784115425
 03/08  16:00:00,206.380001627,36.3884396188,58.6292588365,0.0,32.1804615127,55.9779621605,521.335344314,246.063227022,75.1392,200.132917292
 03/08  17:00:00,232.289640797,36.1062451398,55.5827733065,0.0,32.1804615127,60.9114621605,489.010475716,236.990978171,91.7998,160.219697545
 03/08  18:00:00,273.606955547,35.7822157624,62.1336714985,0.0,32.1804615127,77.5397301883,523.399828377,239.164103929,49.9818,234.253924448
 03/08  19:00:00,353.100857165,35.7822157624,76.4381743643,0.0,77.122965704,86.2600435998,720.757025851,246.641039817,49.9818,424.134186034
 03/08  20:00:00,363.047146982,35.7822157624,73.223937433,0.0,102.647051061,80.1663183927,598.650255942,247.311095194,33.3212,318.017960748
 03/08  21:00:00,394.275058793,35.7822157624,79.1209385377,0.0,115.40909374,92.7192997104,591.62774544,249.755519544,33.3212,308.551025896
 03/08  22:00:00,383.841072916,35.7822157624,92.2534735593,0.0,102.647051061,94.1340635361,746.390662493,255.812856158,24.9909,465.586906335
 03/08  23:00:00,297.652941933,35.7822157624,72.6124726678,0.0,77.122965704,65.871452062,630.130399129,268.595563387,16.6606,344.874235742
 03/08  24:00:00,205.707075949,35.7822157624,48.7126188437,0.0,38.286128036,48.4199368926,486.325103273,283.499784695,8.3303,194.495018578
 03/09  01:00:00,152.174444299,30.9401245581,39.517968876,0.0,25.5240853573,30.610668775,216.331263373,58.9111234004,3.33212,154.088019972
 03/09  02:00:00,138.338673198,30.9401245581,33.0088256188,0.0,19.418418834,29.3649097162,164.659180523,45.6680418128,3.33212,115.65901871
 03/09  03:00:00,126.817323638,30.9401245581,29.3904974465,0.0,12.7620426787,28.1191506574,158.269723142,39.2724237315,3.33212,115.665179411
 03/09  04:00:00,124.898189597,30.9401245581,27.4806384272,0.0,12.7620426787,28.1191506574,155.41677135,36.413152413,3.33212,115.671498937
 03/09  05:00:00,132.668210086,30.9401245581,28.6724138544,0.0,12.7620426787,28.1191506574,194.428844553,35.5470946319,3.33212,155.549629921
 03/09  06:00:00,168.460312552,30.9401245581,36.8430631,0.0,25.5240853573,30.610668775,310.095522399,35.480914097,8.3303,266.284308302
 03/09  07:00:00,294.606582944,30.9401245581,65.2057921153,0.0,51.0481707146,78.1489452969,516.499647294,34.2405035456,16.6606,465.598543748
 03/09  08:00:00,365.919483922,35.8061757235,89.2608158746,0.0,64.3609230253,109.708623606,860.530698925,223.56815261,24.9909,611.971646315
 03/09  09:00:00,299.911842168,35.7822157624,65.9298715837,0.0,51.0481707146,80.7689615957,765.814286176,268.640453914,33.3212,463.852632262
 03/09  10:00:00,260.422076115,35.9585183123,54.5299210123,0.0,51.0481707146,71.0224615957,693.590408291,268.885771361,66.8089,357.89573693
 03/09  11:00:00,199.125163509,36.0741610608,41.8759576089,0.0,32.1804615127,65.7244621605,641.486800219,281.285275415,83.4695,276.732024804
 03/09  12:00:00,194.045828252,36.1484702659,36.0564762982,0.0,32.1804615127,65.7244621605,574.46820692,283.700083701,83.4695,207.29862322
 03/09  13:00:00,192.715858728,36.1925537786,35.4595186078,0.0,32.1804615127,65.7244621605,567.173425904,281.257288292,83.4695,202.446637612
 03/09  14:00:00,181.987853133,36.2144808246,34.4320303727,0.0,32.1804615127,55.9779621605,565.77883978,285.322907628,75.1392,205.316732152
 03/09  15:00:00,181.042625422,36.2340029992,33.4700226715,0.0,32.1804615127,55.9779621605,560.71318239,289.228836412,66.8089,204.675445978
 03/09  16:00:00,179.241302837,36.175824267,31.7300341599,0.0,32.1804615127,55.9779621605,569.483712287,296.206107517,75.1392,198.13840477
 03/09  17:00:00,208.084933485,35.9371790193,31.5609638632,0.0,32.1804615127,60.9114621605,543.677142193,291.320285954,91.7998,160.557056239
 03/09  18:00:00,254.975179858,35.7822157624,43.5006401592,0.0,32.1804615127,77.5397301883,576.428840327,293.144142757,49.9818,233.30289757
 03/09  19:00:00,337.53755507,35.7822157624,60.8679737813,0.0,77.122965704,86.2600435998,774.416519317,300.014177042,49.9818,424.420542275
 03/09  20:00:00,349.137045278,35.7822157624,59.3154842902,0.0,102.647051061,80.1663183927,645.114485298,294.389194651,33.3212,317.404090648
 03/09  21:00:00,381.210660011,35.7822157624,66.0667298674,0.0,115.40909374,92.7192997104,629.432471031,287.270595285,33.3212,308.840675746
 03/09  22:00:00,371.851035414,35.7822157624,80.2841560801,0.0,102.647051061,94.1340635361,770.337807728,282.291403784,24.9909,463.055503944
 03/09  23:00:00,286.760867544,35.7822157624,61.7375221914,0.0,77.122965704,65.871452062,649.250977939,287.979318119,16.6606,344.61105982
 03/09  24:00:00,196.714907,35.7822157624,39.725042759,0.0,38.286128036,48.4199368926,506.126313701,301.828870313,8.3303,195.967143388
 03/10  01:00:00,144.11985542,30.9401245581,31.4762578485,0.0,25.5240853573,30.610668775,223.376387039,65.9905721245,3.33212,154.053694915
 03/10  02:00:00,131.304229239,30.9401245581,25.9848109972,0.0,19.418418834,29.3649097162,173.265819883,54.3059266906,3.33212,115.627773192
 03/10  03:00:00,120.875828742,30.9401245581,23.4605254365,0.0,12.7620426787,28.1191506574,167.376500008,48.4122314139,3.33212,115.632148594
 03/10  04:00:00,119.275285798,30.9401245581,21.8692184721,0.0,12.7620426787,28.1191506574,164.459003176,45.4901388535,3.33212,115.636744322
 03/10  05:00:00,127.894014771,30.9401245581,23.2778887905,0.0,12.7620426787,28.1191506574,201.382227996,44.0062564047,3.33212,154.043851592
 03/10  06:00:00,164.344860953,30.9401245581,32.0848081248,0.0,25.5240853573,30.610668775,319.251221449,43.063990815,8.3303,267.856930634
 03/10  07:00:00,288.511637461,30.9401245581,61.1722396863,0.0,51.0481707146,78.1489452969,518.28724074,40.5722503947,16.6606,461.054390345
 03/10  08:00:00,362.07578592,35.8084416751,84.4487098556,0.0,64.3609230253,109.708623606,866.315806753,229.947751039,24.9909,611.377155714
 03/10  09:00:00,295.140351299,35.7822157624,60.4021713178,0.0,51.0481707146,80.7689615957,775.063174434,275.306923486,33.3212,466.435050949
 03/10  10:00:00,262.039779234,35.9684924266,56.1335488616,0.0,51.0481707146,71.0224615957,689.99277324,270.405843758,66.8089,352.778029482
 03/10  11:00:00,212.859242871,36.1547529355,55.5112644121,0.0,32.1804615127,65.7244621605,627.72473204,264.712173333,83.4695,279.543058707
 03/10  12:00:00,215.65856326,36.3782584568,57.4156144036,0.0,32.1804615127,65.7244621605,536.03071391,246.548310445,83.4695,206.012903465
 03/10  13:00:00,214.615262665,36.5271140754,57.2422724917,0.0,32.1804615127,65.7244621605,504.935393651,215.831817987,83.4695,205.634075663
 03/10  14:00:00,200.204095997,36.5604656203,53.1745173488,0.0,32.1804615127,55.9779621605,466.072679808,185.675220508,75.1392,205.2582593
 03/10  15:00:00,207.409153195,36.5916580132,60.6992735603,0.0,32.1804615127,55.9779621605,440.703023422,176.081531496,66.8089,197.812591925
 03/10  16:00:00,205.755657887,36.6210815151,59.1168117091,0.0,32.1804615127,55.9779621605,462.40113835,182.365928167,75.1392,204.896010183
 03/10  17:00:00,229.109305906,36.3195138975,53.6006698862,0.0,32.1804615127,60.9114621605,421.203144403,174.882064913,91.7998,154.521279489
 03/10  18:00:00,270.10429472,35.7822157624,59.9577877886,0.0,32.1804615127,77.5397301883,476.28803069,191.100612523,49.9818,235.205618167
 03/10  19:00:00,350.113562927,35.7822157624,73.9886871559,0.0,77.122965704,86.2600435998,732.668949064,258.402722195,49.9818,424.284426869
 03/10  20:00:00,360.070898496,35.7822157624,70.6777443108,0.0,102.647051061,80.1663183927,592.105164098,244.32453736,33.3212,314.459426738
 03/10  21:00:00,390.691607478,35.7822157624,75.9376116242,0.0,115.40909374,92.7192997104,591.991755066,245.097239847,33.3212,313.573315219
 03/10  22:00:00,380.641794477,35.7822157624,89.3675350117,0.0,102.647051061,94.1340635361,735.610438694,250.231377806,24.9909,460.388160888
 03/10  23:00:00,295.937583538,35.7822327842,70.9027344025,0.0,77.122965704,65.871452062,622.845188764,256.952578616,16.6606,349.232010148
 03/10  24:00:00,205.049401376,35.7822157624,48.0631061304,0.0,38.286128036,48.4199368926,462.701939529,265.471939989,8.3303,188.89969954
 03/11  01:00:00,154.570663263,30.9401245581,39.6849212002,0.0,27.7269238854,30.610668775,212.901536612,55.5546929865,3.33212,154.014723626
 03/11  02:00:00,149.432125099,30.9401245581,34.505383831,0.0,27.7269238854,30.610668775,162.044178772,43.0672701545,3.33212,115.644788618
 03/11  03:00:00,127.528381909,30.9401245581,30.0809767542,0.0,12.7620426787,28.1191506574,155.979208211,36.831751435,3.33212,115.815336776
 03/11  04:00:00,125.160217986,30.9401245581,27.7255662057,0.0,12.7620426787,28.1191506574,154.671748233,34.3809957494,3.33212,116.958632483
 03/11  05:00:00,133.323228657,30.9401245581,29.3098145718,0.0,12.7620426787,28.1191506574,192.638460343,33.4807902396,3.33212,155.825550104
 03/11  06:00:00,147.434756612,30.9401245581,31.1761845078,0.0,12.7620426787,28.1191506574,234.447099634,33.7837417287,8.3303,192.333057905
 03/11  07:00:00,234.371242996,31.7471397588,39.367923123,0.0,42.6918050922,54.3732441037,320.452741841,34.518897036,16.6606,269.273244805
 03/11  08:00:00,295.563925995,35.7822157624,64.4958356943,0.0,42.6918050922,86.1019271793,715.970739576,227.311016025,24.9909,463.668823551
 03/11  09:00:00,366.589776277,35.7822157624,94.5047825212,0.0,57.6566862989,112.030105488,930.740108378,249.31640706,33.3212,648.102501317
 03/11  10:00:00,310.530675166,36.1392188803,85.0352483895,0.0,57.6566862989,83.6599452969,766.934866354,232.387770966,66.8089,467.738195389
 03/11  11:00:00,246.241515471,36.3614003574,74.7950027939,0.0,42.6918050922,68.9656133826,663.744672699,227.8163975,83.4695,352.458775199
