Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  12:00:00,235.44385888,36.4966872755,72.7047657942,0.0,34.9340096728,67.7198543238,558.128715092,194.06742376,83.4695,280.591791332
 03/11  13:00:00,230.610157702,36.5377079707,68.9967422717,0.0,34.9340096728,67.7198543238,483.611626742,193.827005778,83.4695,206.315120963
 03/11  14:00:00,221.531760896,36.5722586412,69.3942023697,0.0,34.9340096728,57.9733543238,501.21683051,220.145504537,75.1392,205.932125973
 03/11  15:00:00,222.239760707,36.6040158171,70.1216522765,0.0,34.9340096728,57.9733543238,478.813132812,206.427322233,66.8089,205.576910579
 03/11  16:00:00,212.898160926,36.630172508,60.725401587,0.0,34.9340096728,57.9733543238,501.564945816,220.856229845,75.1392,205.569515972
 03/11  17:00:00,234.230176098,36.3249318781,53.3183846792,0.0,34.9340096728,62.9068543238,450.512734511,199.153643932,91.7998,159.559290579
 03/11  18:00:00,264.959187349,35.7822157624,57.0685974061,0.0,34.9340096728,72.2186844194,445.273513474,196.449917725,49.9818,198.841795749
 03/11  19:00:00,351.326265546,35.7822157624,65.3206301835,0.0,87.0357390804,86.2600435998,528.863077838,242.42143444,49.9818,236.459843397
 03/11  20:00:00,362.818126511,35.7822157624,76.1479907744,0.0,102.000620287,77.6748002752,576.940092659,231.802226645,33.3212,311.816666014
 03/11  21:00:00,381.623565851,35.7822157624,83.6600513817,0.0,102.000620287,88.9820225341,580.984457269,234.537254103,33.3212,313.126003166
 03/11  22:00:00,371.864308126,35.7822157624,83.6187325117,0.0,102.000620287,91.6425454185,577.049626078,242.608732007,24.9909,309.449994071
 03/11  23:00:00,315.953671025,35.7822157624,80.883914926,0.0,87.0357390804,65.871452062,725.668617024,248.532569709,16.6606,460.475447316
 03/11  24:00:00,218.581624099,35.7822157624,57.0975932809,0.0,42.6918050922,48.4199368926,537.260852158,260.644338729,8.3303,268.286213429
 03/12  01:00:00,164.72479959,30.9401245581,40.6443105909,0.0,34.4311606118,33.1021868926,175.33984196,55.2502978031,3.33212,116.757424157
 03/12  02:00:00,141.060627563,30.9401245581,34.39313373,0.0,19.466279405,30.610668775,161.96466778,42.8763638232,3.33212,115.756183956
 03/12  03:00:00,138.474940359,30.9401245581,31.7865734889,0.0,19.466279405,30.610668775,155.895577941,36.785785287,3.33212,115.777672654
 03/12  04:00:00,145.973828371,30.9401245581,32.7100802644,0.0,19.466279405,30.610668775,191.149324282,33.839989996,3.33212,153.977214286
 03/12  05:00:00,159.919593309,30.9401245581,34.411041199,0.0,19.466279405,30.610668775,237.185801994,32.70657394,8.3303,196.148928054
 03/12  06:00:00,243.550396132,33.3611701602,44.134976768,0.0,42.6918050922,54.3732441037,320.082304919,32.0121418756,16.6606,271.409563044
 03/12  07:00:00,321.633996087,35.7822157624,67.4447456634,0.0,49.3960418185,88.5934452969,707.761541622,219.404355227,24.9909,463.366286395
 03/12  08:00:00,366.320707522,35.7822157624,94.2442468614,0.0,57.6566862989,112.030105488,932.793536076,251.674956786,33.3212,647.797379289
 03/12  09:00:00,293.655971339,36.1419275624,77.4059275856,0.0,50.9524495726,81.1684271793,769.248613197,236.406738362,66.8089,466.032974834
 03/12  10:00:00,234.336830383,36.3882578002,62.9936827465,0.0,42.6918050922,68.9656133826,659.889536266,223.448608256,83.4695,352.97142801
 03/12  11:00:00,233.226161142,36.4975629421,66.4386110802,0.0,38.286128036,68.9656133826,529.181114446,164.421822895,83.4695,281.289791551
 03/12  12:00:00,234.848626725,36.5384769255,69.2701149489,0.0,38.286128036,68.9656133826,439.769279653,151.456052126,83.4695,204.843727527
 03/12  13:00:00,225.992812583,36.572238746,79.6355725481,0.0,31.5818913096,56.727595265,405.115235499,124.467093469,75.1392,205.50894203
 03/12  14:00:00,222.256711893,36.6014630285,76.037408268,0.0,31.5818913096,56.727595265,386.250346302,119.682427074,66.8089,199.759019228
 03/12  15:00:00,214.821494677,36.6265892979,68.7467567291,0.0,31.5818913096,56.727595265,381.804051646,103.931128663,75.1392,202.733722983
 03/12  16:00:00,245.656298588,36.3238260277,70.7139215612,0.0,31.5818913096,61.661095265,335.398850995,89.1661471805,91.7998,154.432903814
 03/12  17:00:00,276.438991398,35.7822157624,74.311551958,0.0,31.5818913096,70.9729253606,346.701876462,99.9229774847,49.9818,196.797098977
 03/12  18:00:00,344.683764424,35.7822157624,80.8234340311,0.0,80.3315023541,83.7685254822,398.406760935,111.101754236,49.9818,237.323206699
 03/12  19:00:00,368.296065012,35.7822157624,89.2624529874,0.0,102.000620287,77.6748002752,481.870191916,134.049887735,33.3212,314.499104181
 03/12  20:00:00,400.33301738,35.7822157624,95.0864786064,0.0,108.704857014,91.4735406516,500.701413507,160.720329167,33.3212,306.65988434
 03/12  21:00:00,371.671239694,35.7822157624,94.4915627504,0.0,95.2963835608,89.1510273009,509.266821646,176.346804812,24.9909,307.929116834
 03/12  22:00:00,315.13779054,35.7822157624,91.0870403097,0.0,80.3315023541,63.3799339444,652.139665966,176.669277147,16.6606,458.809788819
 03/12  23:00:00,226.227188763,35.7822157624,66.5777535769,0.0,42.6918050922,48.4199368926,443.615323253,172.980996555,8.3303,262.304026698
 03/12  24:00:00,177.062211854,30.9401245581,53.0929686707,0.0,34.4311606118,33.1021868926,233.232665053,73.2460859454,3.33212,156.654459108
 03/13  01:00:00,187.928522317,30.9401245581,82.6041751363,0.0,19.418418834,29.3649097162,172.671711362,54.0491885031,3.33212,115.290402859
 03/13  02:00:00,163.890239148,30.9401245581,66.4914963302,0.0,12.7620426787,28.1191506574,162.009384691,43.8647868275,3.33212,114.812477864
 03/13  03:00:00,152.93875982,30.9401245581,55.5383496332,0.0,12.7620426787,28.1191506574,156.908911518,39.0600925426,3.33212,114.516698976
 03/13  04:00:00,155.979532394,30.9401245581,51.977603187,0.0,12.7620426787,28.1191506574,192.33249004,35.2480513066,3.33212,153.752318734
 03/13  05:00:00,187.893352592,30.9401245581,56.2168429409,0.0,25.5240853573,30.610668775,310.416829904,34.5726106007,8.3303,267.513919303
 03/13  06:00:00,313.877232236,34.0067823208,81.2758223747,0.0,51.0481707146,78.1489452969,508.797057124,32.7169446293,16.6606,459.419512495
 03/13  07:00:00,391.695400922,35.7822157624,101.190696662,0.0,64.3609230253,109.708623606,817.875370123,183.25438386,24.9909,609.630086263
 03/13  08:00:00,308.300614757,35.7822157624,74.0732711552,0.0,51.0481707146,80.7689615957,709.21881796,211.789773542,33.3212,464.107844418
 03/13  09:00:00,267.919296611,36.2666418378,61.5259794678,0.0,51.0481707146,71.0224615957,631.047889743,212.25065339,66.8089,351.988336353
 03/13  10:00:00,205.031545672,36.3357357098,47.3721557911,0.0,32.1804615127,65.7244621605,595.451299992,232.730166532,83.4695,279.251633461
 03/13  11:00:00,198.240090416,36.3258335394,39.951406325,0.0,32.1804615127,65.7244621605,537.086106062,247.781220906,83.4695,205.835385156
 03/13  12:00:00,197.262224214,36.364272407,39.7048932069,0.0,32.1804615127,65.7244621605,541.013601326,252.097597239,83.4695,205.446504087
 03/13  13:00:00,188.45951764,36.4503598626,40.534178885,0.0,32.1804615127,55.9779621605,524.689058648,251.551926353,75.1392,197.997932296
 03/13  14:00:00,172.335878796,36.5396544782,24.4402282099,0.0,32.1804615127,55.9779621605,520.419337279,248.886736929,66.8089,204.72370035
 03/13  15:00:00,172.452084523,36.6138978234,24.6999491553,0.0,32.1804615127,55.9779621605,503.679542619,230.893362574,75.1392,197.646980045
 03/13  16:00:00,204.912752542,36.315060803,28.577208564,0.0,32.1804615127,60.9114621605,459.429659213,207.300721966,91.7998,160.329137246
 03/13  17:00:00,251.062375893,35.7822157624,39.9496538123,0.0,32.1804615127,77.5397301883,507.236085927,228.182839961,49.9818,229.071445966
 03/13  18:00:00,323.304522955,35.7822157624,57.8163541598,0.0,77.122965704,86.2600435998,709.764366428,232.284475816,49.9818,427.498090612
 03/13  19:00:00,341.856580219,35.7822157624,60.4136874776,0.0,102.647051061,80.1663183927,562.658602135,219.772710677,33.3212,309.564691458
 03/13  20:00:00,384.021418251,35.7822157624,68.8720082756,0.0,115.40909374,92.7192997104,562.971257538,217.015152415,33.3212,312.634905123
 03/13  21:00:00,375.838985083,35.7822157624,84.2600525957,0.0,102.647051061,94.1340635361,708.776008028,224.257635941,24.9909,459.527472087
 03/13  22:00:00,292.389334004,35.7822157624,67.3587776454,0.0,77.122965704,65.871452062,604.510256529,240.434228706,16.6606,347.415427823
 03/13  23:00:00,202.101449169,35.7822157624,45.1099749924,0.0,38.286128036,48.4199368926,459.050140223,261.046156987,8.3303,189.673683236
 03/13  24:00:00,149.45009333,30.9401245581,36.7630424488,0.0,25.5240853573,30.610668775,214.052022386,56.7732160537,3.33212,153.946686332
 03/14  01:00:00,162.492674037,30.9401245581,57.0323374123,0.0,19.418418834,29.3649097162,164.322600121,45.4350651586,3.33212,115.555414962
 03/14  02:00:00,144.639409249,30.9401245581,47.0838255391,0.0,12.7620426787,28.1191506574,159.570659171,40.6911096464,3.33212,115.547429525
 03/14  03:00:00,137.84179517,30.9401245581,40.3012889034,0.0,12.7620426787,28.1191506574,158.037775227,39.1635204864,3.33212,115.54213474
 03/14  04:00:00,143.638093105,30.9401245581,38.8859719332,0.0,12.7620426787,28.1191506574,195.981555879,38.7422265319,3.33212,153.907209347
 03/14  05:00:00,178.930035789,30.9401245581,46.5091816057,0.0,25.5240853573,30.610668775,314.643100224,38.9464167834,8.3303,267.366383441
 03/14  06:00:00,307.874053662,32.9576625599,75.5010084605,0.0,51.0481707146,78.1489452969,508.132566534,37.6140593397,16.6606,453.857907195
 03/14  07:00:00,385.971691428,35.7822157624,94.147247954,0.0,64.3609230253,109.708623606,869.648230995,238.07132684,24.9909,606.586004155
 03/14  08:00:00,271.086788189,35.7822157624,36.374574993,0.0,51.0481707146,80.7689615957,775.743240213,272.195589293,33.3212,470.22645092
 03/14  09:00:00,241.770545567,36.0744118479,35.7796591803,0.0,51.0481707146,71.0224615957,675.59387548,257.006700667,66.8089,351.778274813
 03/14  10:00:00,189.652695974,36.25978565,32.2302203703,0.0,32.1804615127,65.7244621605,620.904430508,258.74854764,83.4695,278.686382868
 03/14  11:00:00,193.612505157,36.3843953413,35.3908541792,0.0,32.1804615127,65.7244621605,535.606807837,249.938722119,83.4695,202.198585718
 03/14  12:00:00,193.518829483,36.4796105117,35.9752696138,0.0,32.1804615127,65.7244621605,528.878512344,243.258776149,83.4695,202.150236195
 03/14  13:00:00,181.510539155,36.5331062541,33.6462837205,0.0,32.1804615127,55.9779621605,525.737961318,245.586783859,75.1392,205.011977459
 03/14  14:00:00,180.683765958,36.5577008983,32.7988333316,0.0,32.1804615127,55.9779621605,514.061040978,249.662972423,66.8089,197.589168555
 03/14  15:00:00,181.206244749,36.5815396896,33.3137092682,0.0,32.1804615127,55.9779621605,527.872387513,248.343358482,75.1392,204.389829031
 03/14  16:00:00,211.435220687,36.3079337905,35.3424566225,0.0,32.1804615127,60.9114621605,429.838078931,183.395920584,91.7998,154.642358348
 03/14  17:00:00,258.141091094,35.7822157624,48.3460292497,0.0,32.1804615127,77.5397301883,411.429813427,126.58479288,49.9818,234.863220548
 03/14  18:00:00,329.950315704,35.7822157624,66.1326631504,0.0,77.122965704,86.2600435998,627.706138286,158.709489994,49.9818,419.014848291
 03/14  19:00:00,345.494370961,35.7822157624,66.0143819711,0.0,102.647051061,80.1663183927,530.173649026,181.186694843,33.3212,315.665754184
 03/14  20:00:00,386.708219209,35.7822157624,73.4913505772,0.0,115.40909374,92.7192997104,518.121578173,175.928303213,33.3212,308.87207496
 03/14  21:00:00,378.011968998,35.7822157624,88.4524447731,0.0,102.647051061,94.1340635361,627.226745238,146.378473109,24.9909,455.857372129
 03/14  22:00:00,294.64235097,35.7822157624,71.4995563532,0.0,77.122965704,65.871452062,494.117534915,129.866176521,16.6606,347.590758394
 03/14  23:00:00,220.280074244,35.7822157624,65.197332602,0.0,38.286128036,48.4199368926,340.180606114,139.865556535,8.3303,191.984749579
 03/14  24:00:00,184.417018618,30.9401245581,71.7916675119,0.0,25.5240853573,30.610668775,224.872752163,69.2029952447,3.33212,152.337636918
 03/15  01:00:00,159.091976349,30.9401245581,53.8192604973,0.0,19.418418834,29.3649097162,173.623533814,56.270189779,3.33212,114.021224035
 03/15  02:00:00,142.975778917,30.9401245581,45.6236003099,0.0,12.7620426787,28.1191506574,165.848130053,46.9510963703,3.33212,115.564913683
 03/15  03:00:00,138.154570239,30.9401245581,40.801491733,0.0,12.7620426787,28.1191506574,160.380126221,41.4921384338,3.33212,115.555867787
 03/15  04:00:00,143.733861615,30.9401245581,39.7660533993,0.0,12.7620426787,28.1191506574,197.25799931,40.057312723,3.33212,153.868566587
 03/15  05:00:00,178.437781306,30.9401245581,46.8164763925,0.0,25.5240853573,30.610668775,312.625403922,37.0479137376,8.3303,267.247190185
 03/15  06:00:00,305.529357749,33.6436254805,73.3664813531,0.0,51.0481707146,78.1489452969,504.175745256,34.09842361,16.6606,453.416721646
 03/15  07:00:00,383.268795571,35.7830126255,93.6004834492,0.0,64.3609230253,109.708623606,778.053078802,144.63738254,24.9909,608.424796262
 03/15  08:00:00,301.553604686,35.7822157624,68.7584110381,0.0,51.0481707146,80.7689615957,652.232473883,151.654569082,33.3212,467.256704802
 03/15  09:00:00,265.174147701,36.3114528165,60.345811896,0.0,51.0481707146,71.0224615957,557.538991031,139.204475681,66.8089,351.52561535
 03/15  10:00:00,212.141522525,36.4303625066,56.2549766906,0.0,32.1804615127,65.7244621605,472.922065897,110.569012926,83.4695,278.883552971
 03/15  11:00:00,216.266568251,36.4865388352,59.8845963928,0.0,32.1804615127,65.7244621605,366.413164911,80.0058463484,83.4695,202.937818562
 03/15  12:00:00,214.879086907,36.5260610271,59.2651407865,0.0,32.1804615127,65.7244621605,358.641797271,74.1812037566,83.4695,200.991093514
 03/15  13:00:00,208.825710652,36.561907603,62.8482941056,0.0,32.1804615127,55.9779621605,371.832850447,91.7471660857,75.1392,204.946484361
 03/15  14:00:00,209.911387525,36.5936703912,63.7957757313,0.0,32.1804615127,55.9779621605,391.443412965,127.100430793,66.8089,197.534082172
 03/15  15:00:00,211.400549101,36.6222617773,65.0795995437,0.0,32.1804615127,55.9779621605,448.659922405,172.422453067,75.1392,201.098269337
 03/15  16:00:00,230.24339418,36.3201532816,54.4816488773,0.0,32.1804615127,60.9114621605,513.044592098,263.592058037,91.7998,157.652734061
 03/15  17:00:00,274.681615091,35.7822157624,63.9164609524,0.0,32.1804615127,77.5397301883,531.664689719,249.031703267,49.9818,232.651186452
 03/15  18:00:00,345.026323428,35.7822157624,80.0697218707,0.0,77.122965704,86.2600435998,688.527987366,217.182683003,49.9818,421.363504363
 03/15  19:00:00,324.570655422,35.7822157624,43.2483783789,0.0,102.647051061,80.1663183927,588.407208203,246.239591749,33.3212,308.846416455
 03/15  20:00:00,372.230257873,35.7822157624,57.065265397,0.0,115.40909374,92.7192997104,576.159064274,227.832069551,33.3212,315.005794723
 03/15  21:00:00,367.419977308,35.7822157624,75.8252163286,0.0,102.647051061,94.1340635361,712.479910731,232.667640959,24.9909,454.821369772
 03/15  22:00:00,288.556246317,35.7822157624,63.5089806622,0.0,77.122965704,65.871452062,615.437209367,250.697112451,16.6606,348.079496916
 03/15  23:00:00,200.615619527,35.7822157624,43.615855801,0.0,38.286128036,48.4199368926,469.624453521,272.678005437,8.3303,188.616148084
 03/15  24:00:00,147.14840761,30.9401245581,34.4723022069,0.0,25.5240853573,30.610668775,215.639043384,58.4355417007,3.33212,153.871381683
 03/16  01:00:00,133.446914433,30.9401245581,28.1001802729,0.0,19.418418834,29.3649097162,165.942682574,47.1014134012,3.33212,115.509149172
 03/16  02:00:00,122.489485768,30.9401245581,25.0436141575,0.0,12.7620426787,28.1191506574,160.80923012,41.9808623467,3.33212,115.496247773
 03/16  03:00:00,120.95622291,30.9401245581,23.5198425573,0.0,12.7620426787,28.1191506574,158.987141232,40.1686638104,3.33212,115.486357421
 03/16  04:00:00,129.025290863,30.9401245581,25.0114981465,0.0,12.7620426787,28.1191506574,196.855572416,39.695297607,3.33212,153.828154809
 03/16  05:00:00,164.524143057,30.9401245581,32.8910282075,0.0,25.5240853573,30.610668775,310.893137528,40.1206188297,8.3303,262.442218699
 03/16  06:00:00,289.88649755,31.7471397588,59.6821536248,0.0,51.0481707146,78.1489452969,514.951395601,39.3557308724,16.6606,458.935064729
 03/16  07:00:00,369.194090216,35.7822157624,81.3419652848,0.0,64.3609230253,109.708623606,896.631243613,268.06341367,24.9909,603.576929943
 03/16  08:00:00,290.93001415,35.7822157624,56.9144707363,0.0,51.0481707146,80.7689615957,827.854787446,329.448767465,33.3212,465.084819981
 03/16  09:00:00,252.024757187,35.807127861,46.2166532729,0.0,51.0481707146,71.0224615957,745.526408588,327.209325752,66.8089,351.508182837
 03/16  10:00:00,200.19958215,35.8903922782,43.05923471,0.0,32.1804615127,65.7244621605,683.792542498,326.049874385,83.4695,274.273168113
 03/16  11:00:00,207.711377424,35.9726718946,49.8080529229,0.0,32.1804615127,65.7244621605,601.100489975,311.993907384,83.4695,205.637082591
 03/16  12:00:00,217.198628811,36.0569989753,59.9839664132,0.0,32.1804615127,65.7244621605,582.723496381,294.003053257,83.4695,205.250943124
 03/16  13:00:00,217.077264417,36.1292727306,69.4995903727,0.0,32.1804615127,55.9779621605,554.487670651,281.530714253,75.1392,197.817756398
 03/16  14:00:00,220.155914263,36.1665557465,72.5371133875,0.0,32.1804615127,55.9779621605,547.315538588,276.629136197,66.8089,203.877502391
 03/16  15:00:00,211.325742905,36.232603826,63.6966256276,0.0,32.1804615127,55.9779621605,544.787319032,271.530369911,75.1392,198.117749121
 03/16  16:00:00,238.092371822,36.0152706156,61.4473408621,0.0,32.1804615127,60.9114621605,498.102512724,252.013448595,91.7998,154.289264129
 03/16  17:00:00,277.758468475,35.7822157624,66.2552738661,0.0,32.1804615127,77.5397301883,543.17781675,258.539631077,49.9818,234.656385673
 03/16  18:00:00,343.735707769,35.7822157624,78.2172723298,0.0,77.122965704,86.2600435998,738.164358926,269.982400965,49.9818,418.200157961
 03/16  19:00:00,353.001284228,35.7822157624,71.5390726627,0.0,102.647051061,80.1663183927,623.527057937,273.62968528,33.3212,316.576172656
 03/16  20:00:00,390.566904763,35.7822157624,75.3979272894,0.0,115.40909374,92.7192997104,622.314715059,281.810613644,33.3212,307.182901415
 03/16  21:00:00,379.290670041,35.7822157624,87.6910846677,0.0,102.647051061,94.1340635361,767.475401779,288.442637267,24.9909,454.041864512
 03/16  22:00:00,292.00617967,35.7822157624,66.9544893407,0.0,77.122965704,65.871452062,666.640192987,302.21719445,16.6606,347.762398537
 03/16  23:00:00,200.176368972,35.7822157624,43.1531299227,0.0,38.286128036,48.4199368926,521.038498426,324.160467608,8.3303,188.547730818
 03/16  24:00:00,146.11739058,30.9401245581,33.4967021258,0.0,25.5240853573,30.610668775,224.778362916,67.6154126736,3.33212,153.830830242
 03/17  01:00:00,131.794617304,30.9401245581,26.4976258926,0.0,19.418418834,29.3649097162,172.931893345,54.0901627751,3.33212,115.50961057
 03/17  02:00:00,119.853127786,30.9401245581,22.4580437246,0.0,12.7620426787,28.1191506574,166.903571419,48.0783534037,3.33212,115.493098016
 03/17  03:00:00,117.181317746,30.9401245581,19.797185501,0.0,12.7620426787,28.1191506574,164.891663838,46.079379367,3.33212,115.480164471
 03/17  04:00:00,125.40084799,30.9401245581,20.8071724791,0.0,12.7620426787,28.1191506574,203.083385258,45.9639531416,3.33212,153.787312116
 03/17  05:00:00,161.219568381,30.9401245581,28.9832705946,0.0,25.5240853573,30.610668775,318.670155872,46.3944205582,8.3303,263.945435314
 03/17  06:00:00,287.078666704,30.9401245581,56.958320079,0.0,51.0481707146,78.1489452969,518.258878655,45.332006334,16.6606,456.266272321
 03/17  07:00:00,368.197836324,35.7901782987,79.299496914,0.0,64.3609230253,109.708623606,930.673279791,303.380119846,24.9909,602.302259945
 03/17  08:00:00,288.974626025,35.7822157624,54.1503807622,0.0,51.0481707146,80.7689615957,872.546384024,372.649517106,33.3212,466.575666917
 03/17  09:00:00,250.630368597,35.7897124625,44.8224329038,0.0,51.0481707146,71.0224615957,769.943273256,352.639292106,66.8089,350.495081149
 03/17  10:00:00,199.594630322,35.8746069644,42.4686930393,0.0,32.1804615127,65.7244621605,694.048396486,337.325236883,83.4695,273.253659603
 03/17  11:00:00,207.69674384,35.9861136119,49.7890786736,0.0,32.1804615127,65.7244621605,603.799924879,314.76332,83.4695,205.567104879
 03/17  12:00:00,217.048126518,36.1079261997,59.7988031189,0.0,32.1804615127,65.7244621605,578.260818053,289.617197397,83.4695,205.174120655
 03/17  13:00:00,215.078022351,36.2549539858,67.4072243828,0.0,32.1804615127,55.9779621605,542.501041581,269.598744337,75.1392,197.763097245
 03/17  14:00:00,219.765965795,36.4035125733,71.9446970547,0.0,32.1804615127,55.9779621605,519.324638278,253.48119908,66.8089,199.034539198
 03/17  15:00:00,220.393196422,36.5524510853,72.444746392,0.0,32.1804615127,55.9779621605,516.199510345,238.246643809,75.1392,202.813666536
 03/17  16:00:00,244.485055969,36.3263582246,67.5774981812,0.0,32.1804615127,60.9114621605,461.901663825,215.837039197,91.7998,154.264824628
 03/17  17:00:00,282.428515626,35.7822157624,70.9257754149,0.0,32.1804615127,77.5397301883,505.47033207,220.924024222,49.9818,234.564507847
 03/17  18:00:00,347.265368541,35.7822157624,81.760798386,0.0,77.122965704,86.2600435998,704.970108771,237.224338476,49.9818,417.763970294
 03/17  19:00:00,357.600506574,35.7822157624,76.5777611934,0.0,102.647051061,80.1663183927,577.344531917,234.308595077,33.3212,309.714736839
 03/17  20:00:00,396.080831496,35.7822157624,81.3303189861,0.0,115.40909374,92.7192997104,580.090201928,234.012465054,33.3212,312.756536875
 03/17  21:00:00,385.727069326,35.7822157624,94.45651369,0.0,102.647051061,94.1340635361,714.117873002,234.612414911,24.9909,454.514558091
 03/17  22:00:00,298.734451677,35.7822157624,73.706571986,0.0,77.122965704,65.871452062,604.884905196,243.033548496,16.6606,345.190756701
 03/17  23:00:00,207.297821864,35.7822157624,50.3088610242,0.0,38.286128036,48.4199368926,457.955676578,259.185393735,8.3303,190.439982843
 03/17  24:00:00,153.475255932,30.9401245581,40.7926003186,0.0,25.5240853573,30.610668775,212.455839117,55.3280464324,3.33212,153.795672684
 03/18  01:00:00,149.853466804,30.9401245581,34.9279740738,0.0,27.7269238854,30.610668775,162.123795514,43.3534980139,3.33212,115.4381775
 03/18  02:00:00,128.115099378,30.9401245581,30.6687055476,0.0,12.7620426787,28.1191506574,155.65946732,37.1590165403,3.33212,115.168330779
 03/18  03:00:00,125.746498306,30.9401245581,28.3128712133,0.0,12.7620426787,28.1191506574,146.850833022,34.2204782166,3.33212,109.298234805
 03/18  04:00:00,133.686206791,30.9401245581,29.6752918855,0.0,12.7620426787,28.1191506574,190.05416013,32.9664671657,3.33212,153.755572964
 03/18  05:00:00,148.254810413,30.9401245581,31.9990773499,0.0,12.7620426787,28.1191506574,235.831642273,32.4036312707,8.3303,195.097711003
 03/18  06:00:00,238.880847004,31.7471397588,41.0877327944,0.0,42.6918050922,54.3732441037,317.301684136,31.9043151835,16.6606,268.736768952
 03/18  07:00:00,307.102918005,35.7822157624,64.8784564325,0.0,42.6918050922,86.1019271793,693.998603208,217.248820538,24.9909,451.758882669
 03/18  08:00:00,363.336981037,35.7822157624,91.2592056232,0.0,57.6566862989,112.030105488,932.115926537,253.061117155,33.3212,645.733609382
 03/18  09:00:00,297.219870293,35.9965456124,71.8879024879,0.0,57.6566862989,83.6599452969,779.672502353,254.120262228,66.8089,458.743340125
 03/18  10:00:00,221.723593289,36.1066998364,50.5769586191,0.0,42.6918050922,68.9656133826,702.283246323,269.456021928,83.4695,349.357724394
 03/18  11:00:00,205.144355724,36.1608096609,42.2993400054,0.0,34.9340096728,67.7198543238,639.453253467,276.42584447,83.4695,279.557908998
 03/18  12:00:00,198.460284639,36.2381143442,36.4057181222,0.0,34.9340096728,67.7198543238,564.309335014,274.98287703,83.4695,205.856957984
 03/18  13:00:00,188.867864259,36.300248365,36.4798214291,0.0,34.9340096728,57.9733543238,551.87222566,271.26490112,75.1392,205.46812454
 03/18  14:00:00,189.171781571,36.2897808509,36.7892364986,0.0,34.9340096728,57.9733543238,545.450034361,274.700248043,66.8089,203.940886317
 03/18  15:00:00,188.79652193,36.3171618974,36.4014707318,0.0,34.9340096728,57.9733543238,552.178019084,277.849469697,75.1392,199.189349388
 03/18  16:00:00,216.717749771,36.1087265119,35.2816583895,0.0,34.9340096728,62.9068543238,522.649359167,270.702789766,91.7998,160.146769401
 03/18  17:00:00,251.761688003,35.7822157624,42.9304815747,0.0,34.9340096728,72.2186844194,502.677141248,262.217650949,49.9818,190.477690298
 03/18  18:00:00,328.001065588,35.7822157624,52.8351438681,0.0,87.0357390804,86.2600435998,544.736592872,255.86099783,49.9818,238.893795042
 03/18  19:00:00,342.504940738,35.7822157624,64.2501593756,0.0,102.000620287,77.6748002752,602.872331569,257.473632835,33.3212,312.077498734
 03/18  20:00:00,369.700407882,35.7822157624,71.7698907254,0.0,102.000620287,88.9820225341,606.986600192,266.880331138,33.3212,306.785069055
 03/18  21:00:00,360.637357531,35.7822157624,72.4265931771,0.0,102.000620287,91.6425454185,603.69970976,271.292265631,24.9909,307.416544129
 03/18  22:00:00,305.769740299,35.7822157624,70.7227438764,0.0,87.0357390804,65.871452062,745.160177918,276.583650769,16.6606,451.915927149
 03/18  23:00:00,210.166067216,35.7822157624,48.6931740808,0.0,42.6918050922,48.4199368926,565.684379744,291.889286773,8.3303,265.464792971
 03/18  24:00:00,151.373593047,30.9401245581,36.5109515797,0.0,27.7269238854,30.610668775,219.900305973,62.8244561995,3.33212,153.743729773
 03/19  01:00:00,153.852742638,30.9401245581,29.7152137816,0.0,34.4311606118,33.1021868926,169.714363677,50.746595948,3.33212,115.635647729
 03/19  02:00:00,131.862444012,30.9401245581,25.2000431381,0.0,19.466279405,30.610668775,164.447015546,45.4766104486,3.33212,115.638285098
 03/19  03:00:00,129.681117544,30.9401245581,23.0285509831,0.0,19.466279405,30.610668775,162.687844054,43.7144624694,3.33212,115.641261585
 03/19  04:00:00,137.444710857,30.9401245581,24.2181667522,0.0,19.466279405,30.610668775,200.288159235,43.2437147763,3.33212,153.712324459
 03/19  05:00:00,151.190011032,30.9401245581,25.718304473,0.0,19.466279405,30.610668775,244.936280836,43.6198770203,8.3303,192.986103816
 03/19  06:00:00,231.83959511,30.9401245581,34.8461622992,0.0,42.6918050922,54.3732441037,332.569399639,43.6846368249,16.6606,272.224162814
 03/19  07:00:00,309.617929453,35.8040412409,58.1017135247,0.0,49.3960418185,88.5934452969,729.79965182,253.640844106,24.9909,451.167907714
 03/19  08:00:00,356.276499843,35.7822157624,84.1791753998,0.0,57.6566862989,112.030105488,969.804852073,292.407078894,33.3212,644.076573179
 03/19  09:00:00,283.192580768,35.9563464796,67.1290596871,0.0,50.9524495726,81.1684271793,804.659233489,274.690468598,66.8089,463.15986489
 03/19  10:00:00,225.84105481,36.153884953,54.6490517875,0.0,42.6918050922,68.9656133826,697.142983114,262.427754411,83.4695,351.245728703
 03/19  11:00:00,225.963569668,36.3091378104,58.3340295549,0.0,38.286128036,68.9656133826,608.931805972,250.288389487,83.4695,275.173916486
 03/19  12:00:00,228.355351834,36.4875887849,61.506213753,0.0,38.286128036,68.9656133826,514.698294341,226.162023734,83.4695,205.066770607
 03/19  13:00:00,215.720190152,36.5612332111,68.4946687033,0.0,31.5818913096,56.727595265,459.566513596,181.916424087,75.1392,202.510889509
 03/19  14:00:00,220.952631994,36.5938834988,74.2934399225,0.0,31.5818913096,56.727595265,414.538341216,147.951238666,66.8089,199.77820255
 03/19  15:00:00,221.737114072,36.6232914607,75.4243420757,0.0,31.5818913096,56.727595265,394.159520768,121.76278878,75.1392,197.257531989
 03/19  16:00:00,245.52000221,36.3209803435,70.4342098661,0.0,31.5818913096,61.661095265,353.737367521,107.776995836,91.7998,154.160571685
 03/19  17:00:00,273.556006492,35.7822157624,71.4334148547,0.0,31.5818913096,70.9729253606,336.081609281,89.7489447965,49.9818,196.350864484
 03/19  18:00:00,342.196748371,35.7822157624,78.3414627765,0.0,80.3315023541,83.7685254822,390.538029205,105.346721594,49.9818,235.209507611
 03/19  19:00:00,362.296876043,35.7822157624,85.9969501605,0.0,102.000620287,77.6748002752,485.938794207,146.030252852,33.3212,306.587341354
 03/19  20:00:00,396.775745576,35.7822157624,91.3787916517,0.0,108.704857014,91.4735406516,527.250707169,188.567499477,33.3212,305.362007692
 03/19  21:00:00,367.922112184,35.7822157624,90.4901179289,0.0,95.2963835608,89.1510273009,539.73046667,208.14605568,24.9909,306.59351099
 03/19  22:00:00,310.893495544,35.7822157624,86.3425327714,0.0,80.3315023541,63.3799339444,697.822454199,232.261213948,16.6606,448.900640251
 03/19  23:00:00,221.905915395,35.7822157624,61.4019970163,0.0,42.6918050922,48.4199368926,517.273847259,242.760931124,8.3303,266.182616136
 03/19  24:00:00,171.034347599,30.9401245581,46.9605694284,0.0,34.4311606118,33.1021868926,218.993701677,61.6903188412,3.33212,153.971262836
 03/20  01:00:00,144.574691964,30.9401245581,39.2288513137,0.0,19.418418834,29.3649097162,168.668950548,49.94260702,3.33212,115.394223528
 03/20  02:00:00,133.875813236,30.9401245581,36.3967613806,0.0,12.7620426787,28.1191506574,153.861033788,41.5421228369,3.33212,108.986790951
 03/20  03:00:00,131.391987963,30.9401245581,33.9165825344,0.0,12.7620426787,28.1191506574,153.278797143,34.5007069324,3.33212,115.445970211
 03/20  04:00:00,138.313794661,30.9401245581,34.266822149,0.0,12.7620426787,28.1191506574,187.9627671,30.9625795336,3.33212,153.668067566
 03/20  05:00:00,173.518670128,30.9401245581,41.8565873793,0.0,25.5240853573,30.610668775,302.911079161,29.6962097469,8.3303,264.884569414
 03/20  06:00:00,302.46597369,33.3611701602,70.6398216009,0.0,51.0481707146,78.1489452969,498.085228239,28.6578604926,16.6606,452.766767746
 03/20  07:00:00,380.647624494,35.8192875846,92.9050207709,0.0,64.3609230253,109.708623606,827.69343305,204.360625074,24.9909,598.341907976
 03/20  08:00:00,302.386251655,35.7822157624,68.4462004314,0.0,51.0481707146,80.7689615957,747.532930081,247.655811589,33.3212,466.555918491
 03/20  09:00:00,265.342748299,36.276396494,59.1450504205,0.0,51.0481707146,71.0224615957,640.396289049,226.539220815,66.8089,347.048168234
 03/20  10:00:00,212.333263448,36.4424403591,55.4538003587,0.0,32.1804615127,65.7244621605,537.819316514,180.449572733,83.4695,273.900243781
 03/20  11:00:00,218.338325694,36.4983286304,61.1204587226,0.0,32.1804615127,65.7244621605,468.971971294,180.164863275,83.4695,205.337608019
 03/20  12:00:00,226.04937905,36.5399277077,69.6352457093,0.0,32.1804615127,65.7244621605,460.218022836,178.873087821,83.4695,197.875435014
 03/20  13:00:00,224.988137075,36.5769931995,78.6178640716,0.0,32.1804615127,55.9779621605,419.329961667,139.599193172,75.1392,204.591568496
 03/20  14:00:00,230.183498957,36.6096916362,84.0744426016,0.0,32.1804615127,55.9779621605,372.418660678,108.413526751,66.8089,197.196233927
 03/20  15:00:00,230.549800122,36.6388369114,84.5462458718,0.0,32.1804615127,55.9779621605,369.494275536,97.1672741829,75.1392,197.187801353
 03/20  16:00:00,253.301215489,36.3360706103,78.3583705391,0.0,32.1804615127,60.9114621605,348.976172649,103.059547246,91.7998,154.116825403
 03/20  17:00:00,291.867038699,35.7822157624,82.409462231,0.0,32.1804615127,77.5397301883,392.443842724,108.231171458,49.9818,234.230871265
 03/20  18:00:00,360.301129837,35.7890029104,96.7859263928,0.0,77.122965704,86.2600435998,590.227795087,123.826465825,49.9818,416.419529262
 03/20  19:00:00,368.595210714,35.7822157624,88.8604023247,0.0,102.647051061,80.1663183927,530.702664473,189.762839512,33.3212,307.618624961
 03/20  20:00:00,405.368083149,35.7822157624,91.3438133554,0.0,115.40909374,92.7192997104,598.806800582,257.047138437,33.3212,308.438462145
 03/20  21:00:00,394.278223931,35.7822157624,103.25692514,0.0,102.647051061,94.1340635361,730.825569082,247.464830983,24.9909,458.369838098
 03/20  22:00:00,306.632448657,35.7822157624,81.6993499355,0.0,77.122965704,65.871452062,590.171664705,234.497718976,16.6606,339.013345729
 03/20  23:00:00,213.3300711,35.7822157624,56.321018435,0.0,38.286128036,48.4199368926,425.856126648,229.2401045,8.3303,188.285722148
 03/20  24:00:00,159.935991507,30.9401245581,47.2447587481,0.0,25.5240853573,30.610668775,201.584730886,44.5916961105,3.33212,153.660914776
 03/21  01:00:00,146.500900722,30.9401245581,41.1106366997,0.0,19.418418834,29.3649097162,156.332141493,37.5943911512,3.33212,115.405630341
 03/21  02:00:00,135.533841921,30.9401245581,38.053758703,0.0,12.7620426787,28.1191506574,150.146996121,31.4363089215,3.33212,115.3785672
 03/21  03:00:00,134.108673407,30.9401245581,36.6544227378,0.0,12.7620426787,28.1191506574,145.417631696,26.7296522312,3.33212,115.355859465
 03/21  04:00:00,142.422002672,30.9401245581,37.7587804994,0.0,12.7620426787,28.1191506574,175.270185935,25.0086772988,3.33212,146.929388636
 03/21  05:00:00,178.918921736,30.9401245581,46.6576039518,0.0,25.5240853573,30.610668775,297.229441684,22.5121324649,8.3303,266.387009219
 03/21  06:00:00,356.676175797,33.8050285206,123.546792961,0.0,51.0481707146,78.1489452969,486.579680196,19.8950582778,16.6606,450.024021919
 03/21  07:00:00,416.876231079,35.7848987609,131.858872123,0.0,64.3609230253,109.708623606,731.264543916,105.588346668,24.9909,600.685297248
 03/21  08:00:00,317.323147797,35.7822157624,83.893423276,0.0,51.0481707146,80.7689615957,622.575674995,125.419279878,33.3212,463.835195117
 03/21  09:00:00,260.461426285,36.3258180733,55.6360339834,0.0,51.0481707146,71.0224615957,561.824774467,145.540357533,66.8089,349.475516935
 03/21  10:00:00,185.365341901,36.4428815704,29.3086325505,0.0,32.1804615127,65.7244621605,521.044932735,166.870481838,83.4695,270.704950898
 03/21  11:00:00,185.639394803,36.4954453907,29.0570132055,0.0,32.1804615127,65.7244621605,439.442409599,150.713839247,83.4695,205.259070352
 03/21  12:00:00,187.805555074,36.5335600071,32.2554849005,0.0,32.1804615127,65.7244621605,384.331914074,103.064350529,83.4695,197.798063546
 03/21  13:00:00,181.686622596,36.5659861411,36.0040528496,0.0,32.1804615127,55.9779621605,355.386315323,75.7326373035,75.1392,204.51447802
 03/21  14:00:00,184.541272379,36.5935710225,38.870174089,0.0,32.1804615127,55.9779621605,338.705736662,74.7734776541,66.8089,197.123359008
 03/21  15:00:00,187.128466631,36.6195175297,41.4577450886,0.0,32.1804615127,55.9779621605,346.968866399,74.7207135406,75.1392,197.108952859
 03/21  16:00:00,219.036954404,36.318371756,44.4019838103,0.0,32.1804615127,60.9114621605,317.83109699,71.9564513221,91.7998,154.074845668
 03/21  17:00:00,265.228935159,35.7822157624,55.9960098721,0.0,32.1804615127,77.5397301883,374.760462291,90.6516199703,49.9818,234.12704232
 03/21  18:00:00,336.394114995,35.7822157624,73.0313308875,0.0,77.122965704,86.2600435998,597.865405071,131.946188986,49.9818,415.937416086
 03/21  19:00:00,351.273689995,35.7822157624,72.2463845438,0.0,102.647051061,80.1663183927,509.146706027,168.436060923,33.3212,307.389445104
 03/21  20:00:00,391.793899132,35.7822157624,78.903020136,0.0,115.40909374,92.7192997104,526.225769679,186.745529216,33.3212,306.159040463
 03/21  21:00:00,382.091566251,35.7822157624,92.5535555789,0.0,102.647051061,94.1340635361,673.708289887,194.830880419,24.9909,453.886509468
 03/21  22:00:00,346.810425961,35.7822157624,123.013343193,0.0,77.122965704,65.871452062,580.445956262,219.635691667,16.6606,344.149664596
 03/21  23:00:00,224.952487729,35.7822157624,69.0230099991,0.0,38.286128036,48.4199368926,432.24151664,235.682674101,8.3303,188.228542539
 03/21  24:00:00,163.053200666,30.9401245581,50.3191126759,0.0,25.5240853573,30.610668775,222.633539356,65.6753729613,3.33212,153.626046395
 03/22  01:00:00,145.805469631,30.9401245581,40.4068074684,0.0,19.418418834,29.3649097162,171.310568839,52.6389140907,3.33212,115.339534748
 03/22  02:00:00,133.511419006,30.9401245581,36.0250526586,0.0,12.7620426787,28.1191506574,154.584092829,42.285679914,3.33212,108.966292915
 03/22  03:00:00,131.004265893,30.9401245581,33.5121723533,0.0,12.7620426787,28.1191506574,154.748165748,36.0318389181,3.33212,115.38420683
 03/22  04:00:00,138.527976177,30.9401245581,34.4386860824,0.0,12.7620426787,28.1191506574,189.116975354,32.2117505557,3.33212,153.573104798
 03/22  05:00:00,174.348753802,30.9401245581,42.6026893836,0.0,25.5240853573,30.610668775,297.586546109,30.6622448995,8.3303,258.594001209
 03/22  06:00:00,302.279521139,33.2804686402,70.3601190169,0.0,51.0481707146,78.1489452969,498.450884198,28.6231684165,16.6606,453.167115781
 03/22  07:00:00,378.190702285,35.7867921704,92.9862907407,0.0,64.3609230253,109.708623606,808.641243342,180.506178865,24.9909,603.144164477
 03/22  08:00:00,302.519775418,35.7822157624,68.8464636467,0.0,51.0481707146,80.7689615957,671.426272927,181.653935422,33.3212,456.451137505
 03/22  09:00:00,264.707090444,36.3175523572,59.7247866183,0.0,51.0481707146,71.0224615957,539.961418427,123.550534717,66.8089,349.60198371
 03/22  10:00:00,213.60009234,36.4380069981,57.9017476277,0.0,32.1804615127,65.7244621605,420.694644093,65.8869141412,83.4695,271.338229952
 03/22  11:00:00,224.049196704,36.4947805889,67.7741937245,0.0,32.1804615127,65.7244621605,325.701586077,38.1880236955,83.4695,204.044062381
 03/22  12:00:00,262.663209889,36.5379840103,106.835883497,0.0,32.1804615127,65.7244621605,305.64700079,19.5148194865,83.4695,202.662681304
 03/22  13:00:00,284.849338093,36.5758379954,138.334240454,0.0,32.1804615127,55.9779621605,284.381290193,9.72209266197,75.1392,199.519997531
 03/22  14:00:00,290.750646788,36.6088735973,143.875777115,0.0,32.1804615127,55.9779621605,269.602144222,5.76063460771,66.8089,197.032609614
 03/22  15:00:00,291.104923536,36.6400321247,144.055476771,0.0,32.1804615127,55.9779621605,277.127507854,4.95121088961,75.1392,197.037096964
 03/22  16:00:00,320.293727381,36.3386025068,144.160049156,0.0,32.1804615127,60.9114621605,249.017653163,3.19342660461,91.7998,154.024426558
 03/22  17:00:00,355.046217547,35.8027993345,144.193435768,0.0,32.1804615127,77.5397301883,290.308024446,6.31046140487,49.9818,234.015763041
 03/22  18:00:00,408.393804224,35.854590685,143.619273793,0.0,77.122965704,86.2600435998,472.79792748,7.36033060369,49.9818,415.455796876
 03/22  19:00:00,420.483289066,35.7928849008,142.910050622,0.0,102.647051061,80.1663183927,347.631711798,7.15021655283,33.3212,307.160295245
 03/22  20:00:00,450.475250692,35.7822157624,136.620585549,0.0,115.40909374,92.7192997104,353.0262163,13.7652203817,33.3212,305.939795919
 03/22  21:00:00,430.94364232,35.807926533,140.617981317,0.0,102.647051061,94.1340635361,497.516724657,21.1180614921,24.9909,451.407763165
 03/22  22:00:00,313.2250365,35.8473801716,89.9064354921,0.0,77.122965704,65.871452062,398.451238362,36.3618844815,16.6606,345.42875388
 03/22  23:00:00,217.401337281,35.8248506492,62.4497303771,0.0,38.286128036,48.4199368926,250.094918243,53.6131731431,8.3303,188.1514451
 03/22  24:00:00,169.445038824,30.9401245581,56.806820662,0.0,25.5240853573,30.610668775,207.398282303,50.4899528026,3.33212,153.5762095
 03/23  01:00:00,157.305207107,30.9401245581,52.0516243069,0.0,19.418418834,29.3649097162,160.364091199,48.0863720191,3.33212,108.94559918
 03/23  02:00:00,146.809979355,30.9401245581,49.4960352956,0.0,12.7620426787,28.1191506574,161.416540869,42.7244526624,3.33212,115.359968206
 03/23  03:00:00,146.064731367,31.7471397588,47.9432047957,0.0,12.7620426787,28.1191506574,160.976463761,42.307578968,3.33212,115.336764793
 03/23  04:00:00,153.815016293,32.5541549595,48.3004657186,0.0,12.7620426787,28.1191506574,196.352024796,43.2773408306,3.33212,149.742563966
 03/23  05:00:00,189.123311942,32.5541549595,55.9566692906,0.0,25.5240853573,30.610668775,312.552809622,41.4707136888,8.3303,262.751795933
 03/23  06:00:00,317.11423602,34.1681853609,84.5328520075,0.0,51.0481707146,78.1489452969,503.69937052,38.2565573157,16.6606,448.782213204
 03/23  07:00:00,393.214903971,35.8761920152,110.05359586,0.0,64.3609230253,109.708623606,682.435910792,57.8886889372,24.9909,599.556321855
 03/23  08:00:00,318.498277597,35.7822157624,86.4652075453,0.0,51.0481707146,80.7689615957,552.87957206,58.2922221558,33.3212,461.266149904
 03/23  09:00:00,285.88912985,36.3607368654,81.5976365293,0.0,51.0481707146,71.0224615957,455.007857268,40.5187693397,66.8089,347.680187928
 03/23  10:00:00,252.767887978,36.451570565,97.0496974207,0.0,32.1804615127,65.7244621605,380.135833214,25.1948214626,83.4695,271.471511752
 03/23  11:00:00,298.318638932,36.5070000987,141.211494143,0.0,32.1804615127,65.7244621605,299.498810357,10.9430233314,83.4695,205.086287025
 03/23  12:00:00,300.756893178,36.5497450098,143.53359787,0.0,32.1804615127,65.7244621605,285.835215116,4.70947211117,83.4695,197.656243004
 03/23  13:00:00,291.286043574,36.5875107742,143.071135265,0.0,32.1804615127,55.9779621605,276.673133194,4.22961466901,75.1392,197.304318525
 03/23  14:00:00,291.563785513,36.6202020238,142.955715487,0.0,32.1804615127,55.9779621605,267.968664422,4.19318488711,66.8089,196.966579535
 03/23  15:00:00,291.973830662,36.6491238732,143.137887837,0.0,32.1804615127,55.9779621605,280.142961208,4.33194486895,75.1392,200.671816339
 03/23  16:00:00,321.922331851,36.4001910925,143.776539486,0.0,32.1804615127,60.9114621605,249.07941621,2.42893331789,91.7998,154.850682892
 03/23  17:00:00,356.953427613,35.8908039573,144.201021386,0.0,32.1804615127,77.5397301883,284.259793204,5.2267976528,49.9818,229.051195552
 03/23  18:00:00,409.358418253,35.9396418843,142.673972924,0.0,77.122965704,86.2600435998,470.96035031,6.01296491106,49.9818,414.965585399
 03/23  19:00:00,422.208097813,35.8985578786,142.739175281,0.0,102.647051061,80.1663183927,345.091911469,4.83373145698,33.3212,306.936980012
 03/23  20:00:00,457.597702908,35.8775699653,142.094806645,0.0,115.40909374,92.7192997104,343.838219653,4.81324174518,33.3212,305.703777908
 03/23  21:00:00,432.431388547,35.9412558081,140.786804217,0.0,102.647051061,94.1340635361,484.273337814,5.46279317602,24.9909,453.819644638
 03/23  22:00:00,367.185110151,36.0123147962,142.518079417,0.0,77.122965704,65.871452062,367.643423887,8.39986310333,16.6606,342.582960784
 03/23  23:00:00,297.441041291,35.9611064754,141.173743283,0.0,38.286128036,48.4199368926,209.054904262,12.638299058,8.3303,188.086305204
 03/23  24:00:00,206.952804251,33.3611701602,91.4503890919,0.0,25.5240853573,30.610668775,161.184816259,4.32801225878,3.33212,153.524684
 03/24  01:00:00,149.311468353,30.9401245581,44.1356778624,0.0,19.418418834,29.3649097162,126.763742815,14.492134905,3.33212,108.93948791
 03/24  02:00:00,185.050840858,33.3611701602,84.9702262283,0.0,12.7620426787,28.1191506574,139.33009519,20.6703317277,3.33212,115.327643463
 03/24  03:00:00,149.145144317,31.7471397588,51.0416341249,0.0,12.7620426787,28.1191506574,141.502093039,22.8552757882,3.33212,115.31469725
 03/24  04:00:00,159.724085431,32.5541549595,53.5878325957,0.0,12.7620426787,28.1191506574,171.160094121,21.0268997146,3.33212,146.801074406
 03/24  05:00:00,211.940806344,32.9576625599,77.4847795965,0.0,25.5240853573,30.610668775,289.65848138,15.440702674,8.3303,265.887478706
 03/24  06:00:00,358.263689042,34.8137975215,123.342713406,0.0,51.0481707146,78.1489452969,472.99848563,8.157281312,16.6606,448.180604318
 03/24  07:00:00,426.761546028,35.8101050612,141.562268278,0.0,64.3609230253,109.708623606,632.331659146,11.7511817369,24.9909,595.589577409
 03/24  08:00:00,377.056846936,35.7897419075,142.851288205,0.0,51.0481707146,80.7689615957,501.661463344,5.80267951465,33.3212,462.53758383
 03/24  09:00:00,326.461812529,36.3518290045,120.966162372,0.0,51.0481707146,71.0224615957,418.917579021,8.82973568529,66.8089,343.278943336
 03/24  10:00:00,255.352009877,36.4535668859,99.214147189,0.0,32.1804615127,65.7244621605,379.169565147,20.6905292977,83.4695,275.009535849
 03/24  11:00:00,244.563513049,36.5286915815,87.9490696469,0.0,32.1804615127,65.7244621605,310.684711261,29.2913021296,83.4695,197.923909131
 03/24  12:00:00,243.923788434,36.5621710513,88.1574805009,0.0,32.1804615127,65.7244621605,325.262985942,37.1492299157,83.4695,204.644256026
 03/24  13:00:00,258.734153766,36.5906406335,112.607746839,0.0,32.1804615127,55.9779621605,307.815409921,35.4465066549,75.1392,197.229703266
 03/24  14:00:00,260.053935252,36.6240783128,113.914703487,0.0,32.1804615127,55.9779621605,299.684687181,35.9835508823,66.8089,196.892236298
 03/24  15:00:00,263.026765035,36.6546839533,116.849322284,0.0,32.1804615127,55.9779621605,319.905931931,47.8764227183,75.1392,196.890309212
 03/24  16:00:00,288.813974692,36.378926,113.606010538,0.0,32.1804615127,60.9114621605,316.054862158,70.3221442082,91.7998,153.93291795
 03/24  17:00:00,325.60397739,35.8515507643,115.789891294,0.0,32.1804615127,77.5397301883,378.972072416,98.2175892596,49.9818,230.772683156
 03/24  18:00:00,387.195544163,35.8849510403,123.117824118,0.0,77.122965704,86.2600435998,630.279882433,164.266736695,49.9818,416.031345738
 03/24  19:00:00,388.284485204,35.8048622265,111.270664821,0.0,102.647051061,80.1663183927,559.933978476,217.936105963,33.3212,308.676672513
 03/24  20:00:00,427.105264969,35.7824118885,113.229343771,0.0,115.40909374,92.7192997104,570.73644677,231.929814749,33.3212,305.485432022
 03/24  21:00:00,415.353347575,35.8102244462,124.697808759,0.0,102.647051061,94.1340635361,682.306723625,208.037764712,24.9909,449.278058913
 03/24  22:00:00,322.603090333,35.8522269216,98.0642271417,0.0,77.122965704,65.871452062,560.452933219,206.679671145,16.6606,337.112662075
 03/24  23:00:00,225.437519609,35.8078730815,68.5200301988,0.0,38.286128036,48.4199368926,436.796607705,240.459824165,8.3303,188.006483541
 03/24  24:00:00,169.76949146,30.9401245581,56.8600881086,0.0,25.5240853573,30.610668775,204.238521343,47.4289360327,3.33212,153.47746531
 03/25  01:00:00,166.016436178,30.9401245581,50.8872414827,0.0,27.7269238854,30.610668775,156.419653996,37.8021530311,3.33212,115.285380965
 03/25  02:00:00,143.94795004,30.9401245581,46.3112155944,0.0,12.7620426787,28.1191506574,144.345854186,32.1555639825,3.33212,108.858170203
 03/25  03:00:00,140.630960233,30.9401245581,42.9981599371,0.0,12.7620426787,28.1191506574,147.457905798,28.8127084022,3.33212,115.313077396
 03/25  04:00:00,147.384140594,30.9401245581,43.1765794878,0.0,12.7620426787,28.1191506574,183.147223628,26.3873599123,3.33212,153.427743716
 03/25  05:00:00,161.597255988,30.9401245581,45.1448345303,0.0,12.7620426787,28.1191506574,221.431406273,25.1821072093,8.3303,187.918999064
 03/25  06:00:00,254.566845879,34.4506406812,53.8852549356,0.0,42.6918050922,54.3732441037,306.456425259,24.6747373388,16.6606,265.121087921
 03/25  07:00:00,316.960526515,35.7822157624,77.2735165452,0.0,42.6918050922,86.1019271793,672.667243805,197.349589616,24.9909,450.32675419
 03/25  08:00:00,368.136321536,35.7822157624,95.7218989548,0.0,57.6566862989,112.030105488,904.507534884,237.577355722,33.3212,633.608979162
 03/25  09:00:00,276.671105911,36.0564097704,51.2668385816,0.0,57.6566862989,83.6599452969,753.377473457,231.536950454,66.8089,455.031623003
 03/25  10:00:00,215.562986133,36.1677947053,44.3529518894,0.0,42.6918050922,68.9656133826,674.202650533,243.986898695,83.4695,346.746251838
 03/25  11:00:00,205.583623493,36.2822232402,42.6155909516,0.0,34.9340096728,67.7198543238,608.871329379,247.018013078,83.4695,278.383816301
 03/25  12:00:00,202.208549288,36.3562680061,40.0255302624,0.0,34.9340096728,67.7198543238,524.868643866,243.209932232,83.4695,198.189211634
 03/25  13:00:00,193.659191818,36.4108410467,41.1523375363,0.0,34.9340096728,57.9733543238,523.480372051,243.426405605,75.1392,204.914766446
 03/25  14:00:00,197.193489761,36.5313570738,44.5674256816,0.0,34.9340096728,57.9733543238,502.883501116,238.594046445,66.8089,197.480554671
 03/25  15:00:00,207.975391601,36.6360965747,55.8985151768,0.0,34.9340096728,57.9733543238,464.680846135,184.991306184,75.1392,204.550339951
