Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  16:00:00,238.440170873,36.3309156851,58.0557829608,0.0,34.9340096728,62.9068543238,402.663517779,156.714691568,91.7998,154.14902621
 03/25  17:00:00,271.514295873,35.7822157624,64.3451034064,0.0,34.9340096728,72.2186844194,368.949643546,130.09559649,49.9818,188.872247055
 03/25  18:00:00,348.425936472,35.7822157624,74.9501595677,0.0,87.0357390804,86.2600435998,429.366848181,144.475462644,49.9818,234.909585537
 03/25  19:00:00,357.265474102,35.7822157624,82.8304490641,0.0,102.000620287,77.6748002752,581.768117656,242.591936158,33.3212,305.854981498
 03/25  20:00:00,386.459332984,35.7822157624,88.626825332,0.0,102.000620287,88.9820225341,597.903710964,259.337848542,33.3212,305.244662423
 03/25  21:00:00,376.323441745,35.7822157624,88.0642822349,0.0,102.000620287,91.6425454185,553.649144976,222.814765255,24.9909,305.843479721
 03/25  22:00:00,318.697657501,35.7822157624,83.6193498257,0.0,87.0357390804,65.871452062,689.054266621,227.069254138,16.6606,445.324412483
 03/25  23:00:00,221.845827657,35.7822157624,60.3588093351,0.0,42.6918050922,48.4199368926,514.453004311,242.285075505,8.3303,263.837628806
 03/25  24:00:00,161.6107822,30.9401245581,46.6931122533,0.0,27.7269238854,30.610668775,203.685421598,51.524616702,3.33212,148.828684896
 03/26  01:00:00,164.48121217,30.9401245581,40.2926798342,0.0,34.4311606118,33.1021868926,158.023839619,39.236850385,3.33212,115.454869234
 03/26  02:00:00,142.935369468,30.9401245581,36.2281031079,0.0,19.466279405,30.610668775,151.243169889,32.4752260475,3.33212,115.435823841
 03/26  03:00:00,140.991537746,30.9401245581,34.2901108799,0.0,19.466279405,30.610668775,147.825418748,29.0748665593,3.33212,115.418432189
 03/26  04:00:00,148.505684731,30.9401245581,35.2259557323,0.0,19.466279405,30.610668775,177.428038398,27.397145635,3.33212,146.698772763
 03/26  05:00:00,162.567916719,30.9401245581,37.0499621031,0.0,19.466279405,30.610668775,226.846674219,27.1517762339,8.3303,191.364597985
 03/26  06:00:00,245.632029901,33.3611701602,46.220294532,0.0,42.6918050922,54.3732441037,310.596918611,27.2039659861,16.6606,266.732352624
 03/26  07:00:00,318.4248834,35.8206602877,69.8039188568,0.0,49.3960418185,88.5934452969,674.578096572,199.912031187,24.9909,449.675165384
 03/26  08:00:00,369.838555282,35.7822157624,97.757688717,0.0,57.6566862989,112.030105488,903.444052731,232.038012215,33.3212,638.084840516
 03/26  09:00:00,296.8462128,36.2929693066,80.4290330821,0.0,50.9524495726,81.1684271793,736.807840112,216.753892232,66.8089,453.24504788
 03/26  10:00:00,232.76607469,36.4406117065,61.7677256925,0.0,42.6918050922,68.9656133826,624.085064981,191.534181798,83.4695,349.081383183
 03/26  11:00:00,221.004985086,36.4924967022,54.3687065977,0.0,38.286128036,68.9656133826,523.152733036,169.227833334,83.4695,270.455399702
 03/26  12:00:00,214.743469024,36.5313711571,49.228003821,0.0,38.286128036,68.9656133826,449.42720761,161.471504052,83.4695,204.486203558
 03/26  13:00:00,202.16432394,36.5647580511,55.8086271891,0.0,31.5818913096,56.727595265,415.726676177,143.171174247,75.1392,197.41630193
 03/26  14:00:00,203.258851839,36.5954754191,56.9916048874,0.0,31.5818913096,56.727595265,406.372654151,142.839312665,66.8089,196.724441487
 03/26  15:00:00,202.27801674,36.6221340614,56.0002630229,0.0,31.5818913096,56.727595265,427.290196845,155.430715569,75.1392,196.720281276
 03/26  16:00:00,229.570809844,36.3202217447,54.2230103075,0.0,31.5818913096,61.661095265,427.960015779,182.328486972,91.7998,153.831728807
 03/26  17:00:00,260.458454492,35.7822157624,57.8141092716,0.0,31.5818913096,70.9729253606,435.380548203,195.924254935,49.9818,189.474493268
 03/26  18:00:00,331.538932639,35.7822157624,67.0128980042,0.0,80.3315023541,83.7685254822,493.561499552,209.942459792,49.9818,233.63723976
 03/26  19:00:00,352.565200977,35.7822157624,78.4449866107,0.0,102.000620287,77.6748002752,537.686801274,199.360370987,33.3212,305.005230287
 03/26  20:00:00,391.874683898,35.7822157624,85.9209545451,0.0,108.704857014,91.4735406516,537.278825756,203.978275076,33.3212,299.979350681
 03/26  21:00:00,364.364326431,35.7822157624,85.8448804588,0.0,95.2963835608,89.1510273009,580.387058757,254.576648428,24.9909,300.819510329
 03/26  22:00:00,308.930292881,35.7822157624,83.0696089795,0.0,80.3315023541,63.3799339444,706.420459654,244.16504527,16.6606,445.594814384
 03/26  23:00:00,220.878183141,35.7822157624,59.3863606475,0.0,42.6918050922,48.4199368926,514.585748494,243.681854221,8.3303,262.573594273
 03/26  24:00:00,169.631068474,30.9401245581,45.4684138838,0.0,34.4311606118,33.1021868926,202.821970913,50.9855600891,3.33212,148.504290824
 03/27  01:00:00,143.351694731,30.9401245581,37.9598262354,0.0,19.418418834,29.3649097162,157.353262993,38.7696280509,3.33212,115.251514942
 03/27  02:00:00,132.84774127,30.9401245581,35.3644664629,0.0,12.7620426787,28.1191506574,150.581825909,32.0407418294,3.33212,115.20896408
 03/27  03:00:00,161.955477985,30.9401245581,64.381262613,0.0,12.7620426787,28.1191506574,139.691065745,27.513525926,3.33212,108.845419819
 03/27  04:00:00,161.91133762,30.9401245581,57.7896024364,0.0,12.7620426787,28.1191506574,181.110242661,24.4479149037,3.33212,153.330207757
 03/27  05:00:00,194.12697092,30.9401245581,62.3738729204,0.0,25.5240853573,30.610668775,289.525918445,23.4002877464,8.3303,257.795330699
 03/27  06:00:00,320.068095355,33.2804686402,88.1468493346,0.0,51.0481707146,78.1489452969,486.01786579,23.1213603659,16.6606,446.235905424
 03/27  07:00:00,386.757419938,35.785646677,104.334121283,0.0,64.3609230253,109.708623606,794.145669003,173.895060787,24.9909,595.259708216
 03/27  08:00:00,307.476061874,35.7822157624,73.47787681,0.0,51.0481707146,80.7689615957,688.889534923,198.316305121,33.3212,457.252029801
 03/27  09:00:00,265.759926663,36.3109143743,59.3485559269,0.0,51.0481707146,71.0224615957,626.283494533,217.720318042,66.8089,341.754276491
 03/27  10:00:00,203.174956566,36.4319493502,45.9330850744,0.0,32.1804615127,65.7244621605,557.380480982,198.931196363,83.4695,274.979784619
 03/27  11:00:00,198.01352256,36.484621629,40.5949525318,0.0,32.1804615127,65.7244621605,471.312270269,190.152821929,83.4695,197.68994834
 03/27  12:00:00,180.545815643,36.52232485,24.0766658012,0.0,32.1804615127,65.7244621605,481.541474949,200.758533604,83.4695,197.313441345
 03/27  13:00:00,170.916028791,36.5546481655,24.5226621495,0.0,32.1804615127,55.9779621605,441.452305355,166.108189471,75.1392,200.204915885
 03/27  14:00:00,174.422064121,36.5829773637,28.2147237014,0.0,32.1804615127,55.9779621605,419.680803821,158.328279743,66.8089,194.543624078
 03/27  15:00:00,177.539107226,36.6095744526,31.3913237033,0.0,32.1804615127,55.9779621605,428.238138106,157.576267142,75.1392,195.522670964
 03/27  16:00:00,209.490188713,36.3103941934,34.4653315432,0.0,32.1804615127,60.9114621605,390.912998255,145.335538586,91.7998,153.777659669
 03/27  17:00:00,255.746612633,35.7822157624,46.0805541747,0.0,32.1804615127,77.5397301883,446.643600892,166.146988863,49.9818,230.514812029
 03/27  18:00:00,327.782888714,35.7822157624,63.8900686446,0.0,77.122965704,86.2600435998,661.147936229,198.912136577,49.9818,412.253999652
 03/27  19:00:00,342.683990101,35.7822157624,65.5551114798,0.0,102.647051061,80.1663183927,531.368329859,191.397202009,33.3212,306.64992785
 03/27  20:00:00,387.248612226,35.7822157624,73.52484831,0.0,115.40909374,92.7192997104,525.158515434,192.115451954,33.3212,299.72186348
 03/27  21:00:00,378.591127827,35.7822157624,88.4658577225,0.0,102.647051061,94.1340635361,651.668438609,176.51260455,24.9909,450.164934058
 03/27  22:00:00,345.069640821,35.7822157624,121.298477281,0.0,77.122965704,65.871452062,529.757428354,172.300309472,16.6606,340.796518882
 03/27  23:00:00,224.369493778,35.7822157624,68.6574501659,0.0,38.286128036,48.4199368926,391.322295868,195.298640112,8.3303,187.693355756
 03/27  24:00:00,164.324454279,30.9401245581,51.6216171037,0.0,25.5240853573,30.610668775,214.870686128,63.7403934058,3.33212,147.798172723
 03/28  01:00:00,147.695835167,30.9401245581,42.3348956117,0.0,19.418418834,29.3649097162,169.772718661,51.2384493992,3.33212,115.202149262
 03/28  02:00:00,135.295119599,30.9401245581,37.8487989243,0.0,12.7620426787,28.1191506574,154.267885653,42.1329421533,3.33212,108.802823499
 03/28  03:00:00,133.112908532,30.9401245581,35.6743594867,0.0,12.7620426787,28.1191506574,153.72388299,35.1826240989,3.33212,115.209138891
 03/28  04:00:00,141.174693973,30.9401245581,36.4930398022,0.0,12.7620426787,28.1191506574,182.823039856,32.8939360609,3.33212,146.596983795
 03/28  05:00:00,177.281604764,30.9401245581,44.9185565918,0.0,25.5240853573,30.610668775,301.005120454,30.6345247927,8.3303,262.040295661
 03/28  06:00:00,304.96313344,33.6436254805,71.9939803968,0.0,51.0481707146,78.1489452969,491.441178836,27.5548581175,16.6606,447.225720718
 03/28  07:00:00,377.717622231,35.784012914,94.4202451743,0.0,64.3609230253,109.708623606,794.652449419,179.786042981,24.9909,589.875506438
 03/28  08:00:00,305.547861766,35.7822157624,71.2844920871,0.0,51.0481707146,80.7689615957,659.703491973,170.420475869,33.3212,455.961816105
 03/28  09:00:00,266.980528736,36.3123562341,61.615041547,0.0,51.0481707146,71.0224615957,579.5272107,168.379791527,66.8089,344.338519173
 03/28  10:00:00,210.562799127,36.4321597682,54.2792076426,0.0,32.1804615127,65.7244621605,497.289427649,144.734733033,83.4695,269.085194616
 03/28  11:00:00,214.738840877,36.4885819071,58.1218013858,0.0,32.1804615127,65.7244621605,397.147606238,109.019822412,83.4695,204.658283825
 03/28  12:00:00,216.372571992,36.5293241874,60.6374964308,0.0,32.1804615127,65.7244621605,368.465877426,87.7545473694,83.4695,197.241830057
 03/28  13:00:00,183.349131169,36.5662662872,37.5962359301,0.0,32.1804615127,55.9779621605,343.726079042,71.6970716445,75.1392,196.889807397
 03/28  14:00:00,192.168399824,36.5989373684,46.4036080261,0.0,32.1804615127,55.9779621605,338.537344756,75.1859115905,66.8089,196.542533165
 03/28  15:00:00,192.553180315,36.6284167859,46.8029700479,0.0,32.1804615127,55.9779621605,350.477934373,78.7919294171,75.1392,196.546804956
 03/28  16:00:00,223.535916086,36.3275847171,48.8267782341,0.0,32.1804615127,60.9114621605,325.381918869,79.8649443543,91.7998,153.717174515
 03/28  17:00:00,269.128612027,35.7822157624,59.8159708593,0.0,32.1804615127,77.5397301883,378.926665472,103.00791376,49.9818,225.936951712
 03/28  18:00:00,340.142492711,35.7970560351,76.5819853667,0.0,77.122965704,86.2600435998,633.435665948,171.095039577,49.9818,412.35882637
 03/28  19:00:00,353.495326403,35.7822157624,76.971234994,0.0,102.647051061,80.1663183927,549.38196316,210.354133126,33.3212,305.706630034
 03/28  20:00:00,398.47578002,35.7822157624,85.3581540328,0.0,115.40909374,92.7192997104,526.21401002,190.968849823,33.3212,301.923960197
 03/28  21:00:00,388.751442102,35.7822157624,99.0267381108,0.0,102.647051061,94.1340635361,662.423184594,188.187081164,24.9909,449.24520343
 03/28  22:00:00,324.650275092,35.7843325662,100.779739257,0.0,77.122965704,65.871452062,571.32938573,218.313707796,16.6606,336.355077933
 03/28  23:00:00,246.728591849,35.7822157624,90.4759377527,0.0,38.286128036,48.4199368926,430.478180755,234.484973019,8.3303,187.662907736
 03/28  24:00:00,175.221609487,30.9401245581,62.4092044794,0.0,25.5240853573,30.610668775,208.485765986,58.537036292,3.33212,146.616609694
 03/29  01:00:00,154.271059651,30.9401245581,48.8194054938,0.0,19.418418834,29.3649097162,164.03352904,45.5209692046,3.33212,115.180439835
 03/29  02:00:00,140.425019642,30.9401245581,42.9062251096,0.0,12.7620426787,28.1191506574,148.352526576,36.2468136455,3.33212,108.77359293
 03/29  03:00:00,137.174564417,30.9401245581,39.6665725991,0.0,12.7620426787,28.1191506574,149.130517548,30.6177911988,3.33212,115.180606349
 03/29  04:00:00,144.242173782,30.9401245581,40.1501090284,0.0,12.7620426787,28.1191506574,177.090926431,27.2152667034,3.33212,146.543539727
 03/29  05:00:00,179.852860173,30.9401245581,48.1245135261,0.0,25.5240853573,30.610668775,292.381205963,25.1519675007,8.3303,258.898938462
 03/29  06:00:00,308.226674089,34.3295884011,75.2906954934,0.0,51.0481707146,78.1489452969,486.385674902,23.821886409,16.6606,445.903188493
 03/29  07:00:00,379.588575484,35.7847489185,97.2611393668,0.0,64.3609230253,109.708623606,791.870766141,172.64626882,24.9909,594.233597321
 03/29  08:00:00,305.686835649,35.7822157624,71.930622408,0.0,51.0481707146,80.7689615957,664.590069788,180.003133074,33.3212,451.265736714
 03/29  09:00:00,266.737896567,36.3530329206,61.0015952137,0.0,51.0481707146,71.0224615957,598.707070463,184.554249688,66.8089,347.343920774
 03/29  10:00:00,205.465820038,36.4419184526,48.534909862,0.0,32.1804615127,65.7244621605,553.017874506,200.620662953,83.4695,268.927711554
 03/29  11:00:00,200.160783317,36.4936271121,42.7190299852,0.0,32.1804615127,65.7244621605,477.239638437,196.269020575,83.4695,197.501117863
 03/29  12:00:00,200.609407567,36.5316778515,44.1204895934,0.0,32.1804615127,65.7244621605,464.57461102,183.96841052,83.4695,197.1367005
 03/29  13:00:00,192.214028391,36.5648232496,45.4877976379,0.0,32.1804615127,55.9779621605,461.38288116,189.439638094,75.1392,196.804043066
 03/29  14:00:00,173.909937902,36.5945379452,27.6057338152,0.0,32.1804615127,55.9779621605,415.723941042,152.450140374,66.8089,196.464900668
 03/29  15:00:00,181.07822225,36.6234669202,34.9423812038,0.0,32.1804615127,55.9779621605,409.950144198,138.345327656,75.1392,196.465616542
 03/29  16:00:00,215.594767112,36.323828356,40.5274097182,0.0,32.1804615127,60.9114621605,383.330929396,137.85958566,91.7998,153.671543736
 03/29  17:00:00,262.842458655,35.7822157624,53.2263797704,0.0,32.1804615127,77.5397301883,418.776584484,142.978121344,49.9818,225.81666314
 03/29  18:00:00,333.854082136,35.7822157624,69.9996217597,0.0,77.122965704,86.2600435998,648.945065695,187.165599683,49.9818,411.797666012
 03/29  19:00:00,347.421006963,35.7822157624,69.9080607686,0.0,102.647051061,80.1663183927,579.260699309,240.494352693,33.3212,305.445146616
 03/29  20:00:00,391.537695334,35.7822157624,76.9442864376,0.0,115.40909374,92.7192997104,580.758182711,243.7898161,33.3212,303.647166611
 03/29  21:00:00,382.57274634,35.7822157624,91.0874901691,0.0,102.647051061,94.1340635361,702.169954976,230.487644017,24.9909,446.691410958
 03/29  22:00:00,298.275656363,35.7822157624,73.2205915052,0.0,77.122965704,65.871452062,572.471422511,220.278442581,16.6606,335.53237993
 03/29  23:00:00,230.934694584,35.7822157624,73.8516986847,0.0,38.286128036,48.4199368926,421.977100308,226.063822195,8.3303,187.582978113
 03/29  24:00:00,183.498436851,30.9401245581,70.681471916,0.0,25.5240853573,30.610668775,193.198540404,43.3027787137,3.33212,146.56364169
 03/30  01:00:00,157.905300576,30.9401245581,52.4317511564,0.0,19.418418834,29.3649097162,154.430623953,35.9523209996,3.33212,115.146182953
 03/30  02:00:00,141.097344029,30.9401245581,43.5215424234,0.0,12.7620426787,28.1191506574,144.142728541,32.0553254776,3.33212,108.755283063
 03/30  03:00:00,135.984367291,30.9401245581,38.4096813157,0.0,12.7620426787,28.1191506574,147.483455268,29.0119674616,3.33212,115.139367807
 03/30  04:00:00,141.931430753,30.9401245581,37.7768980017,0.0,12.7620426787,28.1191506574,177.022987038,27.1785379867,3.33212,146.512329051
 03/30  05:00:00,177.587765742,30.9401245581,45.7944434299,0.0,25.5240853573,30.610668775,292.138544708,26.5496401126,8.3303,257.258604595
 03/30  06:00:00,305.99489829,33.2804686402,74.0325809652,0.0,51.0481707146,78.1489452969,486.608648521,25.7732895383,16.6606,444.174758983
 03/30  07:00:00,378.304722524,35.784632795,95.8749398572,0.0,64.3609230253,109.708623606,801.810419838,182.633906036,24.9909,594.185613802
 03/30  08:00:00,303.885978766,35.7822157624,69.7174553955,0.0,51.0481707146,80.7689615957,706.92857904,221.328485936,33.3212,452.278893104
 03/30  09:00:00,263.977809451,36.1866074824,57.6862550295,0.0,51.0481707146,71.0224615957,629.226697705,223.26965057,66.8089,339.148147135
 03/30  10:00:00,195.761933259,36.3430800938,38.1587324484,0.0,32.1804615127,65.7244621605,591.919827369,236.10082429,83.4695,272.349503079
 03/30  11:00:00,183.105196882,36.4839795165,25.3735790082,0.0,32.1804615127,65.7244621605,479.863762148,195.760550488,83.4695,200.63371166
 03/30  12:00:00,189.62244222,36.5291375299,32.9737423367,0.0,32.1804615127,65.7244621605,478.414688121,197.895824892,83.4695,197.04936323
 03/30  13:00:00,180.489834748,36.5613466971,33.3941367472,0.0,32.1804615127,55.9779621605,490.982316705,219.128276362,75.1392,196.714840342
 03/30  14:00:00,181.210018628,36.5895566308,34.2864975173,0.0,32.1804615127,55.9779621605,465.882204601,202.705540763,66.8089,196.367763837
 03/30  15:00:00,183.52905629,36.6170450409,36.9704366635,0.0,32.1804615127,55.9779621605,443.092719292,171.758652296,75.1392,196.194866996
 03/30  16:00:00,216.87921007,36.3167936455,41.5613699395,0.0,32.1804615127,60.9114621605,394.527436035,155.617100907,91.7998,147.110535128
 03/30  17:00:00,262.503209382,35.7822157624,52.7274428894,0.0,32.1804615127,77.5397301883,427.748462976,150.875769763,49.9818,226.890893213
 03/30  18:00:00,334.348514693,35.7822157624,70.5501149665,0.0,77.122965704,86.2600435998,620.045005375,160.36477744,49.9818,409.698427935
 03/30  19:00:00,347.197719429,35.7822157624,70.0602591222,0.0,102.647051061,80.1663183927,527.018920752,188.528349931,33.3212,305.169370822
 03/30  20:00:00,390.255339635,35.7822157624,76.3352809598,0.0,115.40909374,92.7192997104,547.573412368,210.262361111,33.3212,303.989851257
 03/30  21:00:00,380.834125159,35.7822157624,89.9948901224,0.0,102.647051061,94.1340635361,705.342678374,235.105849352,24.9909,445.245929022
 03/30  22:00:00,296.527197261,35.7822157624,71.6338563708,0.0,77.122965704,65.871452062,593.148842994,241.293494993,16.6606,335.194748001
 03/30  23:00:00,206.200926679,35.7822157624,49.2168131667,0.0,38.286128036,48.4199368926,431.158648197,235.316449299,8.3303,187.511898898
 03/30  24:00:00,153.464215961,30.9401245581,40.753087844,0.0,25.5240853573,30.610668775,199.506781696,49.6698180567,3.33212,146.504843639
 03/31  01:00:00,140.549343045,30.9401245581,35.1705626284,0.0,19.418418834,29.3649097162,156.545059039,38.0895023819,3.33212,115.123436657
 03/31  02:00:00,130.603133701,30.9401245581,33.1311425423,0.0,12.7620426787,28.1191506574,143.870737391,31.8147197783,3.33212,108.723897613
 03/31  03:00:00,129.210169212,30.9401245581,31.7373745363,0.0,12.7620426787,28.1191506574,147.563613246,29.1217961939,3.33212,115.109697052
 03/31  04:00:00,137.251516137,30.9401245581,32.5720299165,0.0,12.7620426787,28.1191506574,178.112004465,28.3216710872,3.33212,146.458213378
 03/31  05:00:00,172.91363885,30.9401245581,40.6016523956,0.0,25.5240853573,30.610668775,294.162333498,28.7448584148,8.3303,257.087175083
 03/31  06:00:00,300.666308714,33.3611701602,68.1136965972,0.0,51.0481707146,78.1489452969,488.443421404,28.3241704279,16.6606,443.458650976
 03/31  07:00:00,374.113671762,35.8293115377,90.9805932751,0.0,64.3609230253,109.708623606,809.422780859,193.197389413,24.9909,591.234491446
 03/31  08:00:00,301.688072634,35.7822157624,67.0641718272,0.0,51.0481707146,80.7689615957,702.424549591,216.515985178,33.3212,452.587364413
 03/31  09:00:00,262.408862101,36.347525043,56.9316420342,0.0,51.0481707146,71.0224615957,575.246259019,170.228817662,66.8089,338.208541357
 03/31  10:00:00,208.372360385,36.4389961632,52.164266992,0.0,32.1804615127,65.7244621605,502.46141333,150.465434793,83.4695,268.526478537
 03/31  11:00:00,215.012363082,36.4950319326,58.4669208127,0.0,32.1804615127,65.7244621605,408.824638405,120.979356689,83.4695,204.375781716
 03/31  12:00:00,223.650953793,36.5383612147,68.028524284,0.0,32.1804615127,65.7244621605,375.578032203,95.1416390587,83.4695,196.966893144
 03/31  13:00:00,220.930590852,36.5753146333,75.0708641873,0.0,32.1804615127,55.9779621605,358.967625008,87.1930846697,75.1392,196.635340338
 03/31  14:00:00,224.416584897,36.6087656994,78.5998634068,0.0,32.1804615127,55.9779621605,331.437946453,74.052573657,66.8089,190.576472796
 03/31  15:00:00,228.081223736,36.6392199008,82.2879115019,0.0,32.1804615127,55.9779621605,333.497690277,63.3942568394,75.1392,194.964233438
 03/31  16:00:00,255.228763982,36.3379019078,80.4809649341,0.0,32.1804615127,60.9114621605,307.310496386,61.9511069776,91.7998,153.559589408
 03/31  17:00:00,298.86859442,35.7822157624,89.5834380935,0.0,32.1804615127,77.5397301883,341.560784393,66.0281459208,49.9818,225.550838472
 03/31  18:00:00,368.387661382,35.8164404214,105.053139494,0.0,77.122965704,86.2600435998,529.499401986,68.8335750727,49.9818,410.684026914
 03/31  19:00:00,370.116158837,35.7822157624,96.870246133,0.0,102.647051061,80.1663183927,413.677140821,75.4309518567,33.3212,304.924988964
 03/31  20:00:00,411.769399503,35.7822244861,99.1133749309,0.0,115.40909374,92.7192997104,441.202290378,112.181220316,33.3212,295.699870062
 03/31  21:00:00,400.937674905,35.7822157624,111.689207372,0.0,102.647051061,94.1340635361,602.569367685,133.04631341,24.9909,444.532154275
 03/31  22:00:00,309.642373928,35.797138092,86.5446264941,0.0,77.122965704,65.871452062,511.494120392,159.975947608,16.6606,334.857572783
 03/31  23:00:00,215.195820916,35.7822723538,59.9861313863,0.0,38.286128036,48.4199368926,402.742650909,206.994907957,8.3303,187.417442952
 03/31  24:00:00,162.072457715,30.9401245581,49.4952296742,0.0,25.5240853573,30.610668775,243.960164281,87.8578174418,3.33212,152.770226839
 04/01  01:00:00,158.372526752,30.9401245581,43.5190453449,0.0,27.7269238854,30.610668775,186.507918491,74.1241270102,3.33212,109.051671481
 04/01  02:00:00,136.442132297,30.9401245581,39.0273111208,0.0,12.7620426787,28.1191506574,174.653736333,61.6986655677,3.33212,109.622950765
 04/01  03:00:00,133.923207526,30.9401245581,36.4536923929,0.0,12.7620426787,28.1191506574,168.282495021,50.798138982,3.33212,114.152236039
 04/01  04:00:00,140.874111244,30.9401245581,36.8166164342,0.0,12.7620426787,28.1191506574,189.393261373,39.668683921,3.33212,146.392457452
 04/01  05:00:00,153.987400899,30.9401245581,37.6955281426,0.0,12.7620426787,28.1191506574,228.718565758,33.0769672102,8.3303,187.311298548
 04/01  06:00:00,246.526232553,33.5629239604,46.9184549346,0.0,42.6918050922,54.3732441037,305.81074994,29.7826976756,16.6606,259.367452264
 04/01  07:00:00,308.032059486,35.784953335,71.4132408847,0.0,42.6918050922,86.1019271793,663.209726332,196.306184795,24.9909,441.912641537
 04/01  08:00:00,372.290155826,35.7822157624,100.224731921,0.0,57.6566862989,112.030105488,882.00569678,215.84224087,33.3212,632.84225591
 04/01  09:00:00,310.814481855,36.3660043633,86.123422797,0.0,57.6566862989,83.6599452969,657.790677155,142.53079845,66.8089,448.450978705
 04/01  10:00:00,244.681895498,36.4586966223,74.967379442,0.0,42.6918050922,68.9656133826,519.502017591,98.1750448958,83.4695,337.857472695
 04/01  11:00:00,241.039888165,36.5148111073,79.9194826527,0.0,34.9340096728,67.7198543238,426.656013964,69.3976978286,83.4695,273.788816136
 04/01  12:00:00,245.801778465,36.5573068739,85.574535187,0.0,34.9340096728,67.7198543238,330.194136783,46.181858641,83.4695,200.542778142
 04/01  13:00:00,269.111531781,36.5963128969,118.467532556,0.0,34.9340096728,57.9733543238,299.029089473,26.6750032632,75.1392,197.21488621
 04/01  14:00:00,289.317195888,36.629967539,138.215253036,0.0,34.9340096728,57.9733543238,278.871784147,15.1963009127,66.8089,196.866583234
 04/01  15:00:00,292.953436799,36.6588972046,141.711156784,0.0,34.9340096728,57.9733543238,284.759089565,12.7676352344,75.1392,196.85225433
 04/01  16:00:00,293.114219331,36.3520238143,113.111090266,0.0,34.9340096728,62.9068543238,263.286342964,17.7307438617,91.7998,153.755799102
 04/01  17:00:00,309.440563423,35.8375446799,102.38293747,0.0,34.9340096728,72.2186844194,261.604544565,23.3755662652,49.9818,188.2471783
 04/01  18:00:00,359.966721241,35.9137520502,86.6984360331,0.0,87.0357390804,86.2600435998,311.923400887,27.9913889469,49.9818,233.95021194
 04/01  19:00:00,353.803645484,35.8031475714,83.2535043072,0.0,102.000620287,77.6748002752,382.04246906,48.4424375694,33.3212,300.278831491
 04/01  20:00:00,393.15219326,35.7822157624,97.3169352628,0.0,102.000620287,88.9820225341,411.773337402,79.2481967062,33.3212,299.203940696
 04/01  21:00:00,387.855350938,35.7822157624,101.630590728,0.0,102.000620287,91.6425454185,448.488753038,119.440041523,24.9909,304.057811515
 04/01  22:00:00,331.749867428,35.7822157624,98.5865454504,0.0,87.0357390804,65.871452062,613.80996571,157.461429773,16.6606,439.687935938
 04/01  23:00:00,232.627541284,35.7822157624,72.9061831457,0.0,42.6918050922,48.4199368926,465.452141053,199.033728479,8.3303,258.088112574
 04/01  24:00:00,171.644928022,30.9401245581,56.8404035996,0.0,27.7269238854,30.610668775,234.930689658,85.1990376436,3.33212,146.399532015
 04/02  01:00:00,173.488496869,30.9401245581,49.4271408377,0.0,34.4311606118,33.1021868926,185.861638065,67.299542111,3.33212,115.229975954
 04/02  02:00:00,151.844394684,30.9401245581,45.2556031922,0.0,19.466279405,30.610668775,167.127958391,54.9638776251,3.33212,108.831960766
 04/02  03:00:00,149.179083641,30.9401245581,42.5524138815,0.0,19.466279405,30.610668775,166.003731696,47.4279911648,3.33212,115.243620531
 04/02  04:00:00,156.579199463,30.9401245581,43.354818257,0.0,19.466279405,30.610668775,188.644226992,38.9707529946,3.33212,146.341353998
 04/02  05:00:00,170.982377217,30.9401245581,45.5747782328,0.0,19.466279405,30.610668775,224.35341106,28.4897212733,8.3303,187.533389787
 04/02  06:00:00,255.337459882,34.4909914412,54.9233673755,0.0,42.6918050922,54.3732441037,308.379101838,24.9971879273,16.6606,266.721313911
 04/02  07:00:00,321.063370427,35.8525118468,78.8849334613,0.0,49.3960418185,88.5934452969,604.461496807,137.787615596,24.9909,441.682981211
 04/02  08:00:00,386.634624376,35.7822157624,116.237829541,0.0,57.6566862989,112.030105488,738.739014723,83.1553082463,33.3212,622.262506477
 04/02  09:00:00,320.025082545,36.3760854547,105.650269646,0.0,50.9524495726,81.1684271793,555.720847471,36.6162416332,66.8089,452.295705838
 04/02  10:00:00,292.091138526,36.4962215742,122.486841236,0.0,42.6918050922,68.9656133826,441.93443887,17.4122478752,83.4695,341.052690995
 04/02  11:00:00,306.098205201,36.5526246156,139.654742794,0.0,38.286128036,68.9656133826,360.374906304,7.76717939783,83.4695,269.138226907
 04/02  12:00:00,308.424384595,36.5997277906,142.063765157,0.0,38.286128036,68.9656133826,283.970110627,3.72153358423,83.4695,196.779077043
 04/02  13:00:00,291.300607595,36.5989606666,143.294661654,0.0,31.5818913096,56.727595265,276.343252338,4.44830579886,75.1392,196.75574654
 04/02  14:00:00,291.956585561,36.6308060427,143.793278634,0.0,31.5818913096,56.727595265,267.771203127,4.85198908525,66.8089,196.110314041
 04/02  15:00:00,292.146466681,36.659001589,143.975556514,0.0,31.5818913096,56.727595265,276.55513537,5.31759399468,75.1392,196.098341375
 04/02  16:00:00,321.521446119,36.3638786776,144.411745186,0.0,31.5818913096,61.661095265,244.210641998,5.63533933902,91.7998,146.775502659
 04/02  17:00:00,348.983776941,35.8540366569,144.674374863,0.0,31.5818913096,70.9729253606,248.382638367,8.48564143326,49.9818,189.915196934
 04/02  18:00:00,409.920791044,35.8907336168,144.052847107,0.0,80.3315023541,83.7685254822,289.527822019,7.96947889979,49.9818,231.576543119
 04/02  19:00:00,415.417992976,35.8129914689,143.318595985,0.0,102.000620287,77.6748002752,335.008628743,6.50444344066,33.3212,295.182985302
 04/02  20:00:00,416.411159665,35.7838749182,110.833802578,0.0,108.704857014,91.4735406516,353.328852799,20.6100659373,33.3212,299.397586862
 04/02  21:00:00,356.561278935,35.8279514022,79.6598377014,0.0,95.2963835608,89.1510273009,369.179629036,46.3859397482,24.9909,297.802789288
 04/02  22:00:00,317.414908894,35.8196103442,93.7150365629,0.0,80.3315023541,63.3799339444,512.376250837,55.8019334226,16.6606,439.913717415
 04/02  23:00:00,234.906499577,35.7959374245,75.6349548414,0.0,42.6918050922,48.4199368926,343.549494588,78.9814607448,8.3303,256.237733843
 04/02  24:00:00,185.050984686,30.9401245581,61.0643877738,0.0,34.4311606118,33.1021868926,233.155528859,83.2380984086,3.33212,146.585310451
 04/03  01:00:00,158.549791141,30.9401245581,53.3685486054,0.0,19.418418834,29.3649097162,186.51986709,69.9734472296,3.33212,113.214299861
 04/03  02:00:00,147.692326634,30.9401245581,50.4500565306,0.0,12.7620426787,28.1191506574,168.723402798,54.9394915382,3.33212,110.451791259
 04/03  03:00:00,146.016015688,30.9401245581,48.7823817231,0.0,12.7620426787,28.1191506574,158.188877781,46.2332962678,3.33212,108.623461514
 04/03  04:00:00,160.27276631,33.3611701602,54.0380601183,0.0,12.7620426787,28.1191506574,193.556993451,39.4534677128,3.33212,150.771405738
 04/03  05:00:00,235.505979256,30.9401245581,103.8871499,0.0,25.5240853573,30.610668775,293.656662266,31.9319929353,8.3303,253.394369331
 04/03  06:00:00,357.142752098,34.9752005617,123.636716062,0.0,51.0481707146,78.1489452969,482.727797537,27.0200850748,16.6606,439.047112462
 04/03  07:00:00,412.799633725,35.7903435018,135.2350111,0.0,64.3609230253,109.708623606,646.455420765,32.1195340198,24.9909,589.344986745
 04/03  08:00:00,332.405688797,35.7822157624,100.368868692,0.0,51.0481707146,80.7689615957,506.650100361,25.6886594056,33.3212,447.640240956
 04/03  09:00:00,301.030327808,36.3775016949,96.6363734546,0.0,51.0481707146,71.0224615957,420.248522425,16.3009692753,66.8089,337.13865315
 04/03  10:00:00,240.840183335,36.4652132867,85.1336789996,0.0,32.1804615127,65.7244621605,368.021495494,16.6025693325,83.4695,267.949426161
 04/03  11:00:00,253.732946996,36.5153237807,97.1610552737,0.0,32.1804615127,65.7244621605,295.202381208,14.6632832608,83.4695,197.069597947
 04/03  12:00:00,283.562135939,36.5502860774,127.208899979,0.0,32.1804615127,65.7244621605,288.30811296,8.18614174319,83.4695,196.652471217
 04/03  13:00:00,292.316417057,36.5833320403,145.202303342,0.0,32.1804615127,55.9779621605,277.597453556,6.12680617869,75.1392,196.331447377
 04/03  14:00:00,293.588901004,36.6123046906,146.320425523,0.0,32.1804615127,55.9779621605,269.697787136,6.87953238791,66.8089,196.009354748
 04/03  15:00:00,293.751495927,36.6388145032,146.469164916,0.0,32.1804615127,55.9779621605,272.736685158,6.97842770846,75.1392,190.61905745
 04/03  16:00:00,322.543595022,36.3367008995,146.211968822,0.0,32.1804615127,60.9114621605,248.277901509,4.63249864268,91.7998,151.845602866
 04/03  17:00:00,355.620643401,35.8157741035,143.673226724,0.0,32.1804615127,77.5397301883,282.468518925,7.34911955418,49.9818,225.13759937
 04/03  18:00:00,410.221292927,35.867335644,143.395132901,0.0,77.122965704,86.2600435998,467.010153549,8.09820606547,49.9818,408.930147483
 04/03  19:00:00,420.371786988,35.8037928056,143.551831412,0.0,102.647051061,80.1663183927,335.857641308,6.48095091729,33.3212,296.05549039
 04/03  20:00:00,454.385740334,35.7834101479,139.260411179,0.0,115.40909374,92.7192997104,347.642710879,11.4124241491,33.3212,302.90908673
 04/03  21:00:00,407.896772753,35.8280542071,117.414301961,0.0,102.647051061,94.1340635361,490.90787312,23.5565213561,24.9909,442.360451764
 04/03  22:00:00,330.873827479,35.8871748797,107.33983382,0.0,77.122965704,65.871452062,378.874062117,30.3210507418,16.6606,331.892411375
 04/03  23:00:00,223.826202138,35.8484881334,68.7367133813,0.0,38.286128036,48.4199368926,230.766152935,40.6488034908,8.3303,181.787049445
 04/03  24:00:00,162.74578644,30.9401245581,50.1441744921,0.0,25.5240853573,30.610668775,194.553817587,42.648338466,3.33212,148.573359121
 04/04  01:00:00,153.721599644,30.9401245581,48.4823882116,0.0,19.418418834,29.3649097162,169.665471888,53.5049422867,3.33212,112.828409601
 04/04  02:00:00,141.343383475,30.9401245581,43.9754218773,0.0,12.7620426787,28.1191506574,186.13686802,74.2026132279,3.33212,108.602134792
 04/04  03:00:00,140.788645914,32.5541549595,41.7709057479,0.0,12.7620426787,28.1191506574,190.256701445,73.6337094138,3.33212,113.290872031
 04/04  04:00:00,149.564051713,31.7471397588,44.1407273092,0.0,12.7620426787,28.1191506574,208.646409884,57.3004012617,3.33212,148.013888623
 04/04  05:00:00,188.931138722,33.3611701602,54.2534003739,0.0,25.5240853573,30.610668775,307.625819863,43.1175214189,8.3303,256.177998444
 04/04  06:00:00,317.173193518,33.6839762405,84.3022259733,0.0,51.0481707146,78.1489452969,488.828890234,34.5101814388,16.6606,437.658108795
 04/04  07:00:00,390.4977987,35.7891333322,111.900762538,0.0,64.3609230253,109.708623606,672.39721321,67.1275375688,24.9909,580.278775641
 04/04  08:00:00,313.980429807,35.7822157624,81.1689336679,0.0,51.0481707146,80.7689615957,550.771757393,67.7783896481,33.3212,449.672167744
 04/04  09:00:00,274.526492152,36.3560915919,70.1694027238,0.0,51.0481707146,71.0224615957,486.249992568,77.2759821333,66.8089,342.165110435
 04/04  10:00:00,217.673658661,36.4454935937,62.0428629006,0.0,32.1804615127,65.7244621605,426.739328407,77.6608945613,83.4695,265.608933846
 04/04  11:00:00,222.31539699,36.4962999737,66.0772903281,0.0,32.1804615127,65.7244621605,330.988488808,48.6417975174,83.4695,198.877191291
 04/04  12:00:00,295.836888104,36.5366241735,139.246444143,0.0,32.1804615127,65.7244621605,295.751558188,17.3995900594,83.4695,194.882468129
 04/04  13:00:00,292.111960932,36.5676407563,144.244038576,0.0,32.1804615127,55.9779621605,272.403672284,6.35083811529,75.1392,190.913634169
 04/04  14:00:00,293.129930483,36.5965616106,144.115902191,0.0,32.1804615127,55.9779621605,268.604197424,5.87859212194,66.8089,195.916705302
 04/04  15:00:00,293.709017064,36.6260411885,143.774799076,0.0,32.1804615127,55.9779621605,272.587423488,5.66384163844,75.1392,191.78438185
 04/04  16:00:00,323.50659942,36.3520491238,144.35569919,0.0,32.1804615127,60.9114621605,245.815584834,3.42707843582,91.7998,150.588706399
 04/04  17:00:00,358.735312173,35.8652418516,144.78956633,0.0,32.1804615127,77.5397301883,281.668508181,6.69196971661,49.9818,224.994738465
 04/04  18:00:00,410.500098017,35.919407578,142.78304189,0.0,77.122965704,86.2600435998,463.842481694,7.54934290572,49.9818,406.311338788
 04/04  19:00:00,419.202819691,35.8761349524,142.795774779,0.0,102.647051061,80.1663183927,336.876181755,6.05347878967,33.3212,297.501502965
 04/04  20:00:00,447.794108461,35.8529188659,133.547248712,0.0,115.40909374,92.7192997104,349.89772901,14.7974541975,33.3212,301.779074813
 04/04  21:00:00,385.225452396,35.9082728542,95.6022229834,0.0,102.647051061,94.1340635361,508.91002197,44.2124338952,24.9909,439.706688074
 04/04  22:00:00,318.32520644,35.981246858,95.0381944099,0.0,77.122965704,65.871452062,404.160083197,59.3926225006,16.6606,328.106860697
 04/04  23:00:00,231.919858607,35.9289972074,76.8765051686,0.0,38.286128036,48.4199368926,257.583284492,62.6518055389,8.3303,186.601178953
 04/04  24:00:00,181.555645475,30.9401245581,68.9316797192,0.0,25.5240853573,30.610668775,200.113323526,50.5488950655,3.33212,146.232308461
 04/05  01:00:00,168.449914197,30.9401245581,63.2190070035,0.0,19.418418834,29.3649097162,163.657065902,45.3589789169,3.33212,114.965966985
 04/05  02:00:00,159.365085418,33.3611701602,59.67903064,0.0,12.7620426787,28.1191506574,152.813112093,40.8916119718,3.33212,108.589380121
 04/05  03:00:00,157.097474406,33.3611701602,57.4578675433,0.0,12.7620426787,28.1191506574,148.906358146,37.0075423581,3.33212,108.566695788
 04/05  04:00:00,176.695328269,31.7471397588,71.9212334703,0.0,12.7620426787,28.1191506574,167.77747913,18.2600402142,3.33212,146.185318915
 04/05  05:00:00,209.08292272,32.5541549595,75.76610748,0.0,25.5240853573,30.610668775,273.303893153,8.85735725699,8.3303,256.116235896
 04/05  06:00:00,355.233299585,34.9752005617,121.353749077,0.0,51.0481707146,78.1489452969,468.686017124,12.2358463245,16.6606,439.7895708
 04/05  07:00:00,412.815729696,35.8068131261,135.041650508,0.0,64.3609230253,109.708623606,627.91531336,19.9175719937,24.9909,583.006841366
 04/05  08:00:00,320.881985304,35.7822157624,88.7850444638,0.0,51.0481707146,80.7689615957,504.249107351,22.5987400786,33.3212,448.329167273
 04/05  09:00:00,302.53255141,36.3462272007,98.0846218865,0.0,51.0481707146,71.0224615957,424.240718245,20.7617773935,66.8089,336.670040852
 04/05  10:00:00,246.51773407,36.4345072486,90.6232918543,0.0,32.1804615127,65.7244621605,371.614567063,20.6193869077,83.4695,267.525680155
 04/05  11:00:00,231.283702319,36.4864325199,74.7304066704,0.0,32.1804615127,65.7244621605,302.317357488,22.0181486867,83.4695,196.829708802
 04/05  12:00:00,225.28951326,36.5244257156,69.4200193792,0.0,32.1804615127,65.7244621605,301.140565762,23.0946002374,83.4695,194.576465525
 04/05  13:00:00,213.332905169,36.5567818746,67.1770879238,0.0,32.1804615127,55.9779621605,290.22488037,24.0581147624,75.1392,191.027565608
 04/05  14:00:00,234.392320006,36.5833586649,87.9929944484,0.0,32.1804615127,55.9779621605,282.687501924,20.0606968821,66.8089,195.817905042
 04/05  15:00:00,247.795591449,36.6090486335,101.131804109,0.0,32.1804615127,55.9779621605,281.230771901,17.2805163489,75.1392,188.811055552
 04/05  16:00:00,282.310287015,36.3117453902,106.460877363,0.0,32.1804615127,60.9114621605,260.147097656,15.083793498,91.7998,153.263504158
 04/05  17:00:00,322.262822453,35.783784917,111.865279023,0.0,32.1804615127,77.5397301883,288.282161163,13.4341004202,49.9818,224.866260743
 04/05  18:00:00,406.374621075,35.829417293,141.515994026,0.0,77.122965704,86.2600435998,460.352088256,9.75518078149,49.9818,400.615107474
 04/05  19:00:00,419.325467399,35.7840961378,143.857963675,0.0,102.647051061,80.1663183927,342.184752053,7.28026286247,33.3212,301.58328919
 04/05  20:00:00,458.102715372,35.7822157624,143.250546696,0.0,115.40909374,92.7192997104,334.853926341,7.15701521113,33.3212,294.37571113
 04/05  21:00:00,433.36499476,35.8108980979,142.138963343,0.0,102.647051061,94.1340635361,474.981258468,9.15597225936,24.9909,440.834386209
 04/05  22:00:00,367.923702472,35.8719766635,143.111470351,0.0,77.122965704,65.871452062,361.32373642,11.5737340754,16.6606,333.089402345
 04/05  23:00:00,303.032698076,35.8524151426,145.749705693,0.0,38.286128036,48.4199368926,207.337197987,15.2977591297,8.3303,183.709138857
 04/05  24:00:00,147.463758403,30.9401245581,34.8718467454,0.0,25.5240853573,30.610668775,152.61558505,0.0,3.33212,149.28346505
 04/06  01:00:00,145.845727181,30.9401245581,40.7198766809,0.0,19.418418834,29.3649097162,111.890074233,0.0,3.33212,108.557954233
 04/06  02:00:00,188.134664559,33.3611701602,87.8226563171,0.0,12.7620426787,28.1191506574,113.013765267,1.1304640415,3.33212,108.551181225
 04/06  03:00:00,145.735603039,31.7471397588,47.576773701,0.0,12.7620426787,28.1191506574,118.319374295,4.65093466784,3.33212,110.336319627
 04/06  04:00:00,167.014739712,32.5541549595,61.3355764011,0.0,12.7620426787,28.1191506574,165.743830862,11.5137366059,3.33212,150.897974256
 04/06  05:00:00,209.211579164,32.9576625599,75.4687006359,0.0,25.5240853573,30.610668775,262.505095093,5.7822211779,8.3303,248.392573916
 04/06  06:00:00,356.295041009,34.8137975215,122.080419729,0.0,51.0481707146,78.1489452969,455.920584417,0.201467715425,16.6606,439.058516702
 04/06  07:00:00,420.533244623,35.805612882,141.991940987,0.0,64.3609230253,109.708623606,622.389092492,12.9140066095,24.9909,584.484185882
 04/06  08:00:00,376.716358435,35.8056318879,143.468765404,0.0,51.0481707146,80.7689615957,486.682746328,8.00529968219,33.3212,445.356246646
 04/06  09:00:00,349.827836043,36.3402589236,143.853281736,0.0,51.0481707146,71.0224615957,407.577123374,4.70508171272,66.8089,336.063141661
 04/06  10:00:00,302.417652276,36.4463843954,144.701523928,0.0,32.1804615127,65.7244621605,359.900412083,9.11101435104,83.4695,267.319897732
 04/06  11:00:00,303.245950257,36.5293301406,144.115105512,0.0,32.1804615127,65.7244621605,288.674723398,8.47896124942,83.4695,196.726262149
 04/06  12:00:00,303.583698661,36.5649284213,144.221148528,0.0,32.1804615127,65.7244621605,283.013553081,8.23770203202,83.4695,191.306351049
 04/06  13:00:00,294.218549239,36.5742359279,143.749377429,0.0,32.1804615127,55.9779621605,276.085003,6.84378649827,75.1392,194.102016502
 04/06  14:00:00,294.291708683,36.6089922537,143.54581125,0.0,32.1804615127,55.9779621605,269.388137601,6.86111613752,66.8089,195.718121463
 04/06  15:00:00,294.260814319,36.6405783261,142.957486352,0.0,32.1804615127,55.9779621605,270.956202131,7.10111842963,75.1392,188.715883702
 04/06  16:00:00,324.841945168,36.4153093719,145.46332003,0.0,32.1804615127,60.9114621605,248.766945181,4.33825741124,91.7998,152.62888777
 04/06  17:00:00,357.799455787,35.8977361321,143.504489756,0.0,32.1804615127,77.5397301883,276.772648076,8.7408973493,49.9818,218.049950727
 04/06  18:00:00,411.002281935,35.9316066472,145.041265734,0.0,77.122965704,86.2600435998,467.17888107,10.1033016088,49.9818,407.093779461
 04/06  19:00:00,391.160357608,35.8632540609,116.386399683,0.0,102.647051061,80.1663183927,353.672632462,24.3479258331,33.3212,296.003506629
 04/06  20:00:00,402.111381989,35.8381023137,88.806910184,0.0,115.40909374,92.7192997104,424.427293539,89.820014467,33.3212,301.286079072
 04/06  21:00:00,405.885711406,35.8840098345,115.976959419,0.0,102.647051061,94.1340635361,617.675588792,155.226944212,24.9909,437.45774458
 04/06  22:00:00,321.430307035,35.9428098969,97.9079849317,0.0,77.122965704,65.871452062,553.162257701,209.93493095,16.6606,326.566726751
 04/06  23:00:00,227.226327672,35.8844693371,71.8552312344,0.0,38.286128036,48.4199368926,397.207388093,202.016740958,8.3303,186.860347135
 04/06  24:00:00,173.246395871,30.9401245581,60.5325438525,0.0,25.5240853573,30.610668775,241.399060405,91.9546086347,3.33212,146.11233177
 04/07  01:00:00,157.782800974,30.9401245581,52.4332298397,0.0,19.418418834,29.3649097162,185.883415406,74.0321286521,3.33212,108.519166754
 04/07  02:00:00,145.581356566,30.9401245581,48.1450070456,0.0,12.7620426787,28.1191506574,173.002650847,61.1686111981,3.33212,108.501919649
 04/07  03:00:00,143.9913755,31.7471397588,45.742253739,0.0,12.7620426787,28.1191506574,168.220978498,49.9817360341,3.33212,114.907122464
 04/07  04:00:00,152.157874135,32.5541549595,45.8450435956,0.0,12.7620426787,28.1191506574,194.474911114,45.0722913921,3.33212,146.070499722
 04/07  05:00:00,186.114358366,30.9401245581,53.7259670365,0.0,25.5240853573,30.610668775,297.904199946,39.0889424028,8.3303,250.484957543
 04/07  06:00:00,317.83205163,34.9752005617,83.4923017436,0.0,51.0481707146,78.1489452969,484.23943997,32.2257625399,16.6606,435.353077431
 04/07  07:00:00,389.251518724,35.7881220313,108.882581341,0.0,64.3609230253,109.708623606,782.443023037,174.743014523,24.9909,582.709108514
 04/07  08:00:00,315.195858588,35.7822157624,80.2435486261,0.0,51.0481707146,80.7689615957,686.172192838,208.279191035,33.3212,444.571801803
 04/07  09:00:00,274.264697961,36.2178817574,67.8954899782,0.0,51.0481707146,71.0224615957,612.817525061,210.328822049,66.8089,335.679803012
 04/07  10:00:00,203.531538047,36.4255934948,45.9950875345,0.0,32.1804615127,65.7244621605,560.493972208,209.911794279,83.4695,267.112677929
 04/07  11:00:00,188.714072696,36.5120132811,30.9842220067,0.0,32.1804615127,65.7244621605,480.747461849,200.654999475,83.4695,196.622962374
 04/07  12:00:00,195.439943269,36.5503697269,38.7625701734,0.0,32.1804615127,65.7244621605,454.503267837,181.777231818,83.4695,189.256536019
 04/07  13:00:00,193.533452825,36.5838055726,46.9678315424,0.0,32.1804615127,55.9779621605,427.154768702,156.070134187,75.1392,195.945434515
 04/07  14:00:00,201.405405273,36.6134053448,54.9348681429,0.0,32.1804615127,55.9779621605,414.484266115,157.976909788,66.8089,189.698456328
 04/07  15:00:00,209.808702959,36.6409294639,63.4671275499,0.0,32.1804615127,55.9779621605,411.800067332,142.13485588,75.1392,194.526011452
 04/07  16:00:00,241.255312424,36.3376071084,66.1009096049,0.0,32.1804615127,60.9114621605,365.552218943,127.274241321,91.7998,146.478177622
 04/07  17:00:00,288.697003654,35.7822157624,79.0693224035,0.0,32.1804615127,77.5397301883,398.917980495,124.39049712,49.9818,224.545683374
 04/07  18:00:00,360.76916529,35.7846805754,97.1137856293,0.0,77.122965704,86.2600435998,585.755603031,132.907059461,49.9818,402.866743571
 04/07  19:00:00,364.942518582,35.7822157624,91.2381574522,0.0,102.647051061,80.1663183927,490.835571699,159.488614854,33.3212,298.025756845
 04/07  20:00:00,406.00521369,35.7822157624,92.5312835636,0.0,115.40909374,92.7192997104,552.588566804,225.459391452,33.3212,293.807975353
 04/07  21:00:00,397.323520445,35.7822157624,106.975134379,0.0,102.647051061,94.1340635361,685.363992336,221.081948681,24.9909,439.291143655
 04/07  22:00:00,305.31935999,35.7822157624,80.8403519248,0.0,77.122965704,65.871452062,580.184687286,231.277221647,16.6606,332.246865638
 04/07  23:00:00,211.541948008,35.7822157624,54.7870201512,0.0,38.286128036,48.4199368926,417.157448586,228.927140852,8.3303,179.900007734
 04/07  24:00:00,158.04193134,30.9401245581,45.3943039879,0.0,25.5240853573,30.610668775,193.99892726,44.5938708014,3.33212,146.072936458
 04/08  01:00:00,155.562148124,30.9401245581,40.6757571592,0.0,27.7269238854,30.610668775,147.362866973,35.547484516,3.33212,108.483262457
 04/08  02:00:00,134.455003238,30.9401245581,37.0241065645,0.0,12.7620426787,28.1191506574,148.956525716,31.8408628659,3.33212,113.78354285
 04/08  03:00:00,132.487516149,30.9401245581,35.038777519,0.0,12.7620426787,28.1191506574,141.752034221,28.8588251605,3.33212,109.561089061
 04/08  04:00:00,140.127870971,30.9401245581,36.0753239744,0.0,12.7620426787,28.1191506574,176.649016068,27.3021378625,3.33212,146.014758206
 04/08  05:00:00,154.049985776,30.9401245581,37.7587428809,0.0,12.7620426787,28.1191506574,213.922748337,25.8522559689,8.3303,179.740192368
 04/08  06:00:00,245.787594551,33.15941636,46.5849127106,0.0,42.6918050922,54.3732441037,298.641572834,25.0413733221,16.6606,256.939599512
 04/08  07:00:00,301.298625638,35.7997604295,70.2885880664,0.0,42.6918050922,86.1019271793,647.895482796,185.406262423,24.9909,437.498320373
 04/08  08:00:00,371.300724979,35.7822157624,99.2212043932,0.0,57.6566862989,112.030105488,877.335182835,224.95609626,33.3212,619.057886574
 04/08  09:00:00,310.083594581,36.1738322011,84.5495524219,0.0,57.6566862989,83.6599452969,729.464170654,220.969564703,66.8089,441.685705951
 04/08  10:00:00,238.719891376,36.374204758,67.2692253637,0.0,42.6918050922,68.9656133826,646.10508422,226.346548411,83.4695,336.28903581
 04/08  11:00:00,229.116244477,36.4683073789,65.9102606788,0.0,34.9340096728,67.7198543238,575.226925347,226.05146446,83.4695,265.705960886
 04/08  12:00:00,219.114184827,36.5042707743,56.7382262302,0.0,34.9340096728,67.7198543238,508.23790819,226.032585031,83.4695,198.735823159
 04/08  13:00:00,210.664578147,36.574280792,58.215251079,0.0,34.9340096728,57.9733543238,474.732316317,207.537233734,75.1392,192.055882583
 04/08  14:00:00,204.632632319,36.6078085542,52.5007880555,0.0,34.9340096728,57.9733543238,465.846191325,205.338216275,66.8089,193.69907505
 04/08  15:00:00,201.819268298,36.6207524433,49.2582287455,0.0,34.9340096728,57.9733543238,514.390091806,243.071346925,75.1392,196.179544881
 04/08  16:00:00,230.175000172,36.3112667436,48.5149678708,0.0,34.9340096728,62.9068543238,471.272639645,232.156299351,91.7998,147.316540294
 04/08  17:00:00,262.90263531,35.7822157624,54.0346697012,0.0,34.9340096728,72.2186844194,471.475064285,234.589553185,49.9818,186.9037111
 04/08  18:00:00,338.482051597,35.7822157624,63.2696845012,0.0,87.0357390804,86.2600435998,529.37115228,252.891847954,49.9818,226.497504326
 04/08  19:00:00,346.28353857,35.7822157624,73.5764581786,0.0,102.000620287,77.6748002752,593.877410843,259.497111948,33.3212,301.059098894
