Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  20:00:00,378.114706916,35.7822157624,80.1637193196,0.0,102.000620287,88.9820225341,588.098165397,261.272580803,33.3212,293.504384594
 04/08  21:00:00,368.422179112,35.7822157624,80.1895575619,0.0,102.000620287,91.6425454185,579.802871394,260.735365291,24.9909,294.076606103
 04/08  22:00:00,313.288645509,35.7822157624,78.231095367,0.0,87.0357390804,65.871452062,717.863449189,265.742984827,16.6606,435.459864363
 04/08  23:00:00,216.621558894,35.7822157624,55.1465827893,0.0,42.6918050922,48.4199368926,535.299077933,275.633484259,8.3303,251.335293673
 04/08  24:00:00,155.321582683,30.9401245581,40.4572423152,0.0,27.7269238854,30.610668775,207.734605677,57.2685384679,3.33212,147.133947209
 04/09  01:00:00,156.837158979,30.9401245581,32.7016642941,0.0,34.4311606118,33.1021868926,159.160874553,44.3421718871,3.33212,111.486582665
 04/09  02:00:00,135.128168148,30.9401245581,28.4666805017,0.0,19.466279405,30.610668775,150.081788815,38.1381605474,3.33212,108.611508268
 04/09  03:00:00,133.005892333,30.9401245581,26.3540133914,0.0,19.466279405,30.610668775,153.739344972,35.4122923051,3.33212,114.994932667
 04/09  04:00:00,140.710219379,30.9401245581,27.486531643,0.0,19.466279405,30.610668775,183.72817864,34.4618280086,3.33212,145.934230631
 04/09  05:00:00,154.866245074,30.9401245581,29.3983716761,0.0,19.466279405,30.610668775,222.541503857,34.2678515216,8.3303,179.943352335
 04/09  06:00:00,236.554447722,31.7471397588,38.7694322254,0.0,42.6918050922,54.3732441037,308.422711582,34.105239828,16.6606,257.656871754
 04/09  07:00:00,303.319315295,35.7822157624,63.0186838575,0.0,49.3960418185,88.5934452969,700.189436035,238.509388321,24.9909,436.689147714
 04/09  08:00:00,362.422517376,35.7822157624,90.3467962016,0.0,57.6566862989,112.030105488,926.910502657,276.399968915,33.3212,617.189333742
 04/09  09:00:00,289.506779304,35.9630087397,73.4385833245,0.0,50.9524495726,81.1684271793,771.46230937,261.748495006,66.8089,442.904914365
 04/09  10:00:00,225.943802209,36.1129270247,54.7978021439,0.0,42.6918050922,68.9656133826,679.311781941,260.247802052,83.4695,335.594479889
 04/09  11:00:00,220.921539183,36.2272863011,53.3873510675,0.0,38.286128036,68.9656133826,609.289136899,258.157997225,83.4695,267.661639674
 04/09  12:00:00,219.134260147,36.3484651972,52.3413543752,0.0,38.286128036,68.9656133826,520.361856856,247.818874929,83.4695,189.073481927
 04/09  13:00:00,204.406491841,36.4170058534,56.4780877216,0.0,31.5818913096,56.727595265,517.544799908,246.33550248,75.1392,196.070097428
 04/09  14:00:00,206.70014537,36.5094748325,58.680300502,0.0,31.5818913096,56.727595265,500.071529304,244.844997958,66.8089,188.417631346
 04/09  15:00:00,206.151518273,36.6267140117,58.2879103817,0.0,31.5818913096,56.727595265,491.258389526,220.707689077,75.1392,195.411500449
 04/09  16:00:00,231.344485555,36.3268542445,55.3350828678,0.0,31.5818913096,61.661095265,411.708968804,173.547129954,91.7998,146.362038851
 04/09  17:00:00,266.023328136,35.7822157624,63.1828438205,0.0,31.5818913096,70.9729253606,402.046598364,164.577367174,49.9818,187.487431191
 04/09  18:00:00,338.257829434,35.7822157624,73.4564826069,0.0,80.3315023541,83.7685254822,483.112156264,208.074923625,49.9818,225.05543264
 04/09  19:00:00,350.08571481,35.7822157624,80.7703554947,0.0,102.000620287,77.6748002752,570.076978617,243.527288283,33.3212,293.228490334
 04/09  20:00:00,392.213684205,35.7822157624,85.0369220819,0.0,108.704857014,91.4735406516,566.942835192,241.4942374,33.3212,292.127397792
 04/09  21:00:00,363.088948871,35.7822157624,84.0768075317,0.0,95.2963835608,89.1510273009,557.232352372,239.011771997,24.9909,293.229680374
 04/09  22:00:00,307.019969828,35.7822157624,81.1810527718,0.0,80.3315023541,63.3799339444,699.99055043,252.18705139,16.6606,431.14289904
 04/09  23:00:00,219.443121606,35.7822157624,57.9654901539,0.0,42.6918050922,48.4199368926,519.390465142,260.964697174,8.3303,250.095467968
 04/09  24:00:00,167.972301998,30.9401245581,43.8500550101,0.0,34.4311606118,33.1021868926,203.668390216,54.1506809292,3.33212,146.185589286
 04/10  01:00:00,141.039304503,30.9401245581,35.6832694628,0.0,19.418418834,29.3649097162,153.211976355,41.4617846052,3.33212,108.41807175
 04/10  02:00:00,129.691337293,30.9401245581,32.2414804739,0.0,12.7620426787,28.1191506574,146.574858539,34.8316933139,3.33212,108.411045225
 04/10  03:00:00,127.871478995,30.9401245581,30.4327045261,0.0,12.7620426787,28.1191506574,145.202493123,31.697716674,3.33212,110.172656449
 04/10  04:00:00,135.226221949,30.9401245581,31.2135975254,0.0,12.7620426787,28.1191506574,177.956715685,30.5633100465,3.33212,144.061285638
 04/10  05:00:00,170.964237141,30.9401245581,39.3346805268,0.0,25.5240853573,30.610668775,293.994782143,30.5404387936,8.3303,255.124043349
 04/10  06:00:00,298.583593076,32.9576625599,67.1733291372,0.0,51.0481707146,78.1489452969,479.472114306,30.3520113515,16.6606,432.459502955
 04/10  07:00:00,367.415222373,35.7822157624,90.8582868899,0.0,64.3609230253,109.708623606,823.021269863,224.961155744,24.9909,573.069214119
 04/10  08:00:00,301.850097598,35.7822157624,67.9126227953,0.0,51.0481707146,80.7689615957,733.682436941,259.568965081,33.3212,440.79227186
 04/10  09:00:00,265.968719581,36.2419089069,59.9455915635,0.0,51.0481707146,71.0224615957,627.340966049,227.298744605,66.8089,333.233321444
 04/10  10:00:00,208.571178941,36.4403240878,51.6222807526,0.0,32.1804615127,65.7244621605,554.097026768,204.235770884,83.4695,266.391755884
 04/10  11:00:00,208.892828255,36.4971748686,51.5474906307,0.0,32.1804615127,65.7244621605,469.681212022,189.903803413,83.4695,196.30790861
 04/10  12:00:00,214.885355953,36.5402016029,58.662147087,0.0,32.1804615127,65.7244621605,434.210416296,161.785475501,83.4695,188.955440796
 04/10  13:00:00,212.921023157,36.5780116282,66.6565051464,0.0,32.1804615127,55.9779621605,409.994790686,139.227805167,75.1392,195.627785519
 04/10  14:00:00,214.426634262,36.6099640328,68.3475652704,0.0,32.1804615127,55.9779621605,373.52700722,118.382214434,66.8089,188.335892786
 04/10  15:00:00,216.432070568,36.6382114002,70.4022009563,0.0,32.1804615127,55.9779621605,380.448968299,116.992381878,75.1392,188.317386422
 04/10  16:00:00,236.238515613,36.3347851163,61.2031873764,0.0,32.1804615127,60.9114621605,383.705409525,138.958665884,91.7998,152.946943642
 04/10  17:00:00,280.594965172,35.7822157624,71.008518186,0.0,32.1804615127,77.5397301883,409.321389393,142.500680219,49.9818,216.838909174
 04/10  18:00:00,353.279277936,35.7924593429,89.5255789172,0.0,77.122965704,86.2600435998,622.394318937,170.081690358,49.9818,402.330828579
 04/10  19:00:00,356.57097509,35.7822157624,84.9970531654,0.0,102.647051061,80.1663183927,531.599054058,202.307781832,33.3212,295.970072226
 04/10  20:00:00,404.011277185,35.7822157624,90.227561166,0.0,115.40909374,92.7192997104,521.454557321,195.197751495,33.3212,292.935605827
 04/10  21:00:00,393.595163619,35.7822157624,103.384657882,0.0,102.647051061,94.1340635361,641.617198936,180.862980635,24.9909,435.763318301
 04/10  22:00:00,304.974617101,35.7822157624,81.3236808168,0.0,77.122965704,65.871452062,520.236596943,179.678318455,16.6606,323.897678488
 04/10  23:00:00,212.541020204,35.7822157624,56.7184615128,0.0,38.286128036,48.4199368926,402.175687723,214.229309695,8.3303,179.616078028
 04/10  24:00:00,160.104050588,30.9401245581,47.4875115492,0.0,25.5240853573,30.610668775,208.337211425,59.1845931568,3.33212,145.820498268
 04/11  01:00:00,146.947762352,30.9401245581,41.6699112891,0.0,19.418418834,29.3649097162,158.085396351,45.390668882,3.33212,109.362607469
 04/11  02:00:00,136.329548197,30.9401245581,38.9727626128,0.0,12.7620426787,28.1191506574,152.956550779,36.4651321906,3.33212,113.159298588
 04/11  03:00:00,134.871631518,30.9401245581,37.5194699721,0.0,12.7620426787,28.1191506574,143.064433052,30.7167631945,3.33212,109.015549857
 04/11  04:00:00,143.765006798,30.9401245581,39.2033618178,0.0,12.7620426787,28.1191506574,173.519477979,27.0593657065,3.33212,143.127992272
 04/11  05:00:00,179.925516293,30.9401245581,47.7310546108,0.0,25.5240853573,30.610668775,283.530894955,24.7369331675,8.3303,250.463661787
 04/11  06:00:00,309.307463509,34.1681853609,76.0835621411,0.0,51.0481707146,78.1489452969,471.280404519,21.8123213638,16.6606,432.807483155
 04/11  07:00:00,375.621390376,35.7843090197,99.4730924354,0.0,64.3609230253,109.708623606,698.687819997,101.92453034,24.9909,571.772389657
 04/11  08:00:00,307.86999417,35.7822157624,74.50706333,0.0,51.0481707146,80.7689615957,619.249838534,146.696744346,33.3212,439.231894188
 04/11  09:00:00,268.197402029,36.3618295082,63.3519239196,0.0,51.0481707146,71.0224615957,553.062667096,154.187193894,66.8089,332.066573202
 04/11  10:00:00,207.371159237,36.4512760844,51.4684739545,0.0,32.1804615127,65.7244621605,485.986534559,136.252219453,83.4695,266.264815106
 04/11  11:00:00,202.087396686,36.5016540266,45.4347735144,0.0,32.1804615127,65.7244621605,444.664856573,166.657624539,83.4695,194.537732034
 04/11  12:00:00,201.234948606,36.5394104927,45.3328486124,0.0,32.1804615127,65.7244621605,435.849735462,161.863884797,83.4695,190.516350664
 04/11  13:00:00,192.52649936,36.5716228945,46.4219764088,0.0,32.1804615127,55.9779621605,420.462292817,152.678668318,75.1392,192.644424498
 04/11  14:00:00,192.658269154,36.5993764113,46.5274972328,0.0,32.1804615127,55.9779621605,418.918711863,161.006284427,66.8089,191.103527435
 04/11  15:00:00,193.133107839,36.6257710402,46.986803012,0.0,32.1804615127,55.9779621605,427.448898311,164.070603643,75.1392,188.239094668
 04/11  16:00:00,222.943745962,36.3241155243,47.8720896772,0.0,32.1804615127,60.9114621605,390.818947641,152.779144508,91.7998,146.240003133
 04/11  17:00:00,268.782552796,35.7822157624,59.1022789655,0.0,32.1804615127,77.5397301883,439.697650033,165.748913616,49.9818,223.966936416
 04/11  18:00:00,340.795100668,35.7822157624,77.1271468621,0.0,77.122965704,86.2600435998,598.725322955,154.061903394,49.9818,394.681619561
 04/11  19:00:00,346.980495867,35.7822157624,76.1166647502,0.0,102.647051061,80.1663183927,489.559302326,162.034171274,33.3212,294.203931051
 04/11  20:00:00,395.230363036,35.7822157624,82.1529501254,0.0,115.40909374,92.7192997104,498.484236818,172.487277688,33.3212,292.675759131
 04/11  21:00:00,384.966091401,35.7822157624,95.2159642759,0.0,102.647051061,94.1340635361,650.776249641,190.229251243,24.9909,435.556098399
 04/11  22:00:00,299.551455656,35.7822157624,75.9172786884,0.0,77.122965704,65.871452062,537.007527907,195.845182124,16.6606,324.501745782
 04/11  23:00:00,208.509678141,35.7822157624,52.9391142724,0.0,38.286128036,48.4199368926,385.804902505,192.781808097,8.3303,184.692794408
 04/11  24:00:00,156.410487685,30.9401245581,43.8281666678,0.0,25.5240853573,30.610668775,214.200617436,65.050914941,3.33212,145.817582495
 04/12  01:00:00,142.709124895,30.9401245581,37.4190780339,0.0,19.418418834,29.3649097162,166.603001598,54.9104149558,3.33212,108.360466642
 04/12  02:00:00,132.121087441,30.9401245581,34.7555739785,0.0,12.7620426787,28.1191506574,153.362908798,41.6752704849,3.33212,108.355518314
 04/12  03:00:00,131.103750225,30.9401245581,33.7612107635,0.0,12.7620426787,28.1191506574,144.554547881,32.8736865317,3.33212,108.348741349
 04/12  04:00:00,145.543976983,30.9401245581,41.5993863998,0.0,12.7620426787,28.1191506574,175.686864099,28.7135002381,3.33212,143.641243861
 04/12  05:00:00,210.899240977,30.9401245581,79.2111138436,0.0,25.5240853573,30.610668775,283.987053365,26.0472587004,8.3303,249.609494665
 04/12  06:00:00,335.342519989,33.6436254805,103.094503539,0.0,51.0481707146,78.1489452969,472.88758138,25.8293385266,16.6606,430.397642853
 04/12  07:00:00,384.360229418,35.7863846667,107.701718096,0.0,64.3609230253,109.708623606,768.034472948,172.554239291,24.9909,570.489333656
 04/12  08:00:00,305.421032794,35.7822157624,71.4471845544,0.0,51.0481707146,80.7689615957,675.229004193,204.298011993,33.3212,437.609792201
 04/12  09:00:00,267.020460061,36.2954884146,60.6055055563,0.0,51.0481707146,71.0224615957,615.664529198,215.454863056,66.8089,333.400766142
 04/12  10:00:00,181.476255909,36.4029550758,23.9082670342,0.0,32.1804615127,65.7244621605,578.857921813,229.360877891,83.4695,266.027543922
 04/12  11:00:00,179.052778285,36.4856631739,21.0359537753,0.0,32.1804615127,65.7244621605,492.596504609,220.050255934,83.4695,189.076748674
 04/12  12:00:00,182.281879514,36.5256345626,25.3034430886,0.0,32.1804615127,65.7244621605,495.363741875,216.140597212,83.4695,195.753644663
 04/12  13:00:00,175.160275215,36.5567054375,27.8638349646,0.0,32.1804615127,55.9779621605,489.993568625,226.41668989,75.1392,188.437678735
 04/12  14:00:00,177.116229979,36.5843703803,30.1518234001,0.0,32.1804615127,55.9779621605,454.281206598,199.349971428,66.8089,188.12233517
 04/12  15:00:00,179.158735869,36.6103568329,32.3958846647,0.0,32.1804615127,55.9779621605,465.377856168,197.637432077,75.1392,192.601224091
 04/12  16:00:00,210.304948518,36.3099169795,34.6639729558,0.0,32.1804615127,60.9114621605,430.062993506,189.700843457,91.7998,148.562350049
 04/12  17:00:00,257.150541513,35.7822157624,47.1277672633,0.0,32.1804615127,77.5397301883,437.437074427,170.921819758,49.9818,216.533454669
 04/12  18:00:00,329.51379413,35.7822157624,65.4464135326,0.0,77.122965704,86.2600435998,630.879598323,183.56109809,49.9818,397.336700233
 04/12  19:00:00,338.053829103,35.7822157624,66.370682551,0.0,102.647051061,80.1663183927,515.942135697,184.462567527,33.3212,298.15836817
 04/12  20:00:00,387.984294683,35.7822157624,74.2145744554,0.0,115.40909374,92.7192997104,504.050099574,180.086238463,33.3212,290.642661111
 04/12  21:00:00,419.749265925,35.7822157624,129.2772073,0.0,102.647051061,94.1340635361,631.902782308,178.698221904,24.9909,428.213660404
 04/12  22:00:00,318.218820432,35.7822157624,94.3206771644,0.0,77.122965704,65.871452062,529.108742901,182.449464315,16.6606,329.998678587
 04/12  23:00:00,213.170815866,35.7822157624,57.4220139156,0.0,38.286128036,48.4199368926,378.333082694,190.301447155,8.3303,179.701335539
 04/12  24:00:00,157.292096254,30.9401245581,44.5791719897,0.0,25.5240853573,30.610668775,213.945712352,64.8556578947,3.33212,145.757934457
 04/13  01:00:00,143.087898439,30.9401245581,37.7404655251,0.0,19.418418834,29.3649097162,160.576548179,48.9172401383,3.33212,108.327188041
 04/13  02:00:00,132.138071992,30.9401245581,34.708815429,0.0,12.7620426787,28.1191506574,152.008035662,40.3572594523,3.33212,108.31865621
 04/13  03:00:00,130.555699921,30.9401245581,33.1169964836,0.0,12.7620426787,28.1191506574,147.12056257,35.4736660312,3.33212,108.314776538
 04/13  04:00:00,138.786887168,30.9401245581,34.762683059,0.0,12.7620426787,28.1191506574,173.390601845,30.9914373048,3.33212,139.06704454
 04/13  05:00:00,174.455949029,30.9401245581,42.7731230212,0.0,25.5240853573,30.610668775,292.666371619,29.8464478824,8.3303,254.489623737
 04/13  06:00:00,302.448350472,33.6436254805,70.2308875737,0.0,51.0481707146,78.1489452969,468.655734183,28.1355691192,16.6606,423.859565064
 04/13  07:00:00,369.99129926,35.7849237112,93.3672215244,0.0,64.3609230253,109.708623606,771.170670475,174.366253922,24.9909,571.813516552
 04/13  08:00:00,302.658563776,35.7822157624,68.7090050576,0.0,51.0481707146,80.7689615957,677.567640293,204.532994497,33.3212,439.713445795
 04/13  09:00:00,263.567551029,36.3103440743,57.5275184355,0.0,51.0481707146,71.0224615957,595.553557561,195.407139781,66.8089,333.33751778
 04/13  10:00:00,202.24618774,36.4287904579,45.1645067759,0.0,32.1804615127,65.7244621605,547.7663702,206.090611533,83.4695,258.206258667
 04/13  11:00:00,197.544676285,36.4820565356,39.7422608861,0.0,32.1804615127,65.7244621605,501.709220182,222.259150322,83.4695,195.980569859
 04/13  12:00:00,201.080517518,36.521083264,44.569101096,0.0,32.1804615127,65.7244621605,440.624022822,168.510689353,83.4695,188.643833468
 04/13  13:00:00,194.836655038,36.5547051994,48.3111505255,0.0,32.1804615127,55.9779621605,427.859879539,161.13170931,75.1392,191.588970228
 04/13  14:00:00,191.605621443,36.5849689198,45.2356320818,0.0,32.1804615127,55.9779621605,410.673447714,152.128534631,66.8089,191.736013082
 04/13  15:00:00,172.362443822,36.6111737994,26.2319702781,0.0,32.1804615127,55.9779621605,412.167457732,149.017414447,75.1392,188.010843285
 04/13  16:00:00,205.99711495,36.3135285116,31.135255875,0.0,32.1804615127,60.9114621605,344.33669078,106.415791711,91.7998,146.121099069
 04/13  17:00:00,254.543711201,35.7822157624,45.2484343295,0.0,32.1804615127,77.5397301883,352.623977343,86.2329562065,49.9818,216.409221136
 04/13  18:00:00,326.935864813,35.7822157624,63.3744345802,0.0,77.122965704,86.2600435998,606.216055402,158.739228536,49.9818,397.495026866
 04/13  19:00:00,337.421733814,35.7822157624,66.1665820041,0.0,102.647051061,80.1663183927,499.428437718,170.013038788,33.3212,296.09419893
 04/13  20:00:00,388.141168978,35.7822157624,74.7643671342,0.0,115.40909374,92.7192997104,491.648658907,169.764459492,33.3212,288.562999415
 04/13  21:00:00,379.204576788,35.7822157624,89.1443476049,0.0,102.647051061,94.1340635361,660.028968922,204.158197125,24.9909,430.879871797
 04/13  22:00:00,296.11671967,35.7822157624,71.8802337455,0.0,77.122965704,65.871452062,609.034813326,270.088663221,16.6606,322.285550105
 04/13  23:00:00,206.293582386,35.7822157624,49.9911339127,0.0,38.286128036,48.4199368926,413.257062307,220.029246396,8.3303,184.89751591
 04/13  24:00:00,189.978325291,30.9401245581,77.232143779,0.0,25.5240853573,30.610668775,193.350381862,50.174387432,3.33212,139.84387443
 04/14  01:00:00,161.753322333,30.9401245581,56.3677567023,0.0,19.418418834,29.3649097162,151.370322283,39.7433558142,3.33212,108.294846469
 04/14  02:00:00,143.60905368,30.9401245581,46.1256414394,0.0,12.7620426787,28.1191506574,146.754192773,35.1331134037,3.33212,108.288959369
 04/14  03:00:00,137.665891716,30.9401245581,40.1411187984,0.0,12.7620426787,28.1191506574,145.244529049,33.6315601427,3.33212,108.280848906
 04/14  04:00:00,144.309675225,30.9401245581,39.5456278317,0.0,12.7620426787,28.1191506574,180.273161848,31.2986893081,3.33212,145.64235254
 04/14  05:00:00,179.801880846,30.9401245581,47.3774536272,0.0,25.5240853573,30.610668775,284.142131287,29.0495011609,8.3303,246.762330127
 04/14  06:00:00,305.360554953,33.4418716803,75.3156546795,0.0,51.0481707146,78.1489452969,475.875883402,27.0544926012,16.6606,432.1607908
 04/14  07:00:00,375.064880102,35.7869209637,97.2182490092,0.0,64.3609230253,109.708623606,773.822006387,181.027946,24.9909,567.803160387
 04/14  08:00:00,306.271112026,35.7822157624,72.0402178949,0.0,51.0481707146,80.7689615957,631.554894916,163.871244493,33.3212,434.362450423
 04/14  09:00:00,268.619866565,36.342420023,63.9735898818,0.0,51.0481707146,71.0224615957,483.235477631,86.0586153924,66.8089,330.367962238
 04/14  10:00:00,187.957272404,36.4410994557,32.5108210294,0.0,32.1804615127,65.7244621605,405.526545607,60.5625225704,83.4695,261.494523037
 04/14  11:00:00,196.663339696,36.4992736849,40.5826940545,0.0,32.1804615127,65.7244621605,331.23873827,55.1440657593,83.4695,192.625172511
 04/14  12:00:00,207.663480514,36.5419550583,52.284492577,0.0,32.1804615127,65.7244621605,322.461644458,48.1745912594,83.4695,190.817553199
 04/14  13:00:00,211.166220913,36.5799116472,65.4853893,0.0,32.1804615127,55.9779621605,305.180524214,37.1252634537,75.1392,192.916060761
 04/14  14:00:00,217.31245429,36.6122479448,71.6072853722,0.0,32.1804615127,55.9779621605,288.009080194,33.2826018257,66.8089,187.917578368
 04/14  15:00:00,214.947211702,36.6426933658,69.2397024282,0.0,32.1804615127,55.9779621605,297.242693297,34.1719363686,75.1392,187.931556929
 04/14  16:00:00,295.062842625,36.342878983,120.178612266,0.0,32.1804615127,60.9114621605,263.860229707,26.0282943656,91.7998,146.032135342
 04/14  17:00:00,302.392357492,35.8252515904,92.9931434016,0.0,32.1804615127,77.5397301883,296.030346175,29.7883386427,49.9818,216.260207532
 04/14  18:00:00,344.26615278,35.8678037649,80.915372862,0.0,77.122965704,86.2600435998,497.794694012,52.2318406481,49.9818,395.581053364
 04/14  19:00:00,356.978487306,35.8002374539,86.5022558181,0.0,102.647051061,80.1663183927,393.469605101,66.1493912231,33.3212,293.999013878
 04/14  20:00:00,406.146541651,35.7823901666,93.5377907717,0.0,115.40909374,92.7192997104,405.443165602,83.9771588046,33.3212,288.144806798
 04/14  21:00:00,395.68015164,35.8106439465,106.413693465,0.0,102.647051061,94.1340635361,584.322625844,125.644907451,24.9909,433.686818393
 04/14  22:00:00,307.547251401,35.8442892107,84.4596712679,0.0,77.122965704,65.871452062,478.439520383,140.413739759,16.6606,321.365180625
 04/14  23:00:00,215.865684281,35.8180342992,60.8980398748,0.0,38.286128036,48.4199368926,328.367325683,140.874011569,8.3303,179.163014114
 04/14  24:00:00,163.66173591,30.9401245581,51.1367551687,0.0,25.5240853573,30.610668775,232.302715417,83.3382928803,3.33212,145.632302536
 04/15  01:00:00,160.141694344,30.9401245581,45.3711599079,0.0,27.7269238854,30.610668775,185.207529879,73.6171430795,3.33212,108.2582668
 04/15  02:00:00,138.574155647,30.9401245581,41.2646838146,0.0,12.7620426787,28.1191506574,175.681142011,64.1008762785,3.33212,108.248145732
 04/15  03:00:00,136.795720037,30.9401245581,39.4521260331,0.0,12.7620426787,28.1191506574,166.713526505,55.1383071083,3.33212,108.243099396
 04/15  04:00:00,176.322491299,30.9401245581,72.2814770416,0.0,12.7620426787,28.1191506574,184.520592194,42.2395718355,3.33212,138.948900358
 04/15  05:00:00,188.819006782,33.3611701602,70.1298154089,0.0,12.7620426787,28.1191506574,218.669889187,31.2982745589,8.3303,179.041314628
 04/15  06:00:00,268.713930979,33.5225732004,71.9528645527,0.0,42.6918050922,54.3732441037,298.301177137,26.2421430005,16.6606,255.398434137
 04/15  07:00:00,321.546723607,35.7957457025,92.0796986241,0.0,42.6918050922,86.1019271793,525.717603839,76.6120649963,24.9909,424.114638842
 04/15  08:00:00,391.274943856,35.7996505522,120.820053997,0.0,57.6566862989,112.030105488,711.272447261,70.101411448,33.3212,607.849835813
 04/15  09:00:00,326.396957725,36.3622773992,102.529237298,0.0,57.6566862989,83.6599452969,549.66225758,50.6577243868,66.8089,432.195633193
 04/15  10:00:00,255.252536623,36.4674803826,85.7015800715,0.0,42.6918050922,68.9656133826,452.291198801,36.2860411788,83.4695,332.535657623
 04/15  11:00:00,274.226668902,36.5459503396,112.777531117,0.0,34.9340096728,67.7198543238,367.128955565,23.7277132573,83.4695,259.931742308
 04/15  12:00:00,273.45621587,36.590002099,112.649059133,0.0,34.9340096728,67.7198543238,294.522487764,16.1268296968,83.4695,194.926158067
 04/15  13:00:00,285.982859371,36.5972345226,134.647254448,0.0,34.9340096728,57.9733543238,281.082567427,10.198723852,75.1392,195.744643575
 04/15  14:00:00,289.753103035,36.6300624982,138.259463379,0.0,34.9340096728,57.9733543238,263.347727383,8.10046748911,66.8089,188.438359894
 04/15  15:00:00,295.449191508,36.6589205463,143.760439747,0.0,34.9340096728,57.9733543238,269.883804512,6.32621804074,75.1392,188.418386472
 04/15  16:00:00,325.26915818,36.3675721539,144.493898465,0.0,34.9340096728,62.9068543238,248.335330562,6.22143591132,91.7998,150.31409465
 04/15  17:00:00,352.4748154,35.8716611469,144.474346902,0.0,34.9340096728,72.2186844194,241.611488125,9.05726096696,49.9818,182.572427158
 04/15  18:00:00,418.014603664,35.9431666724,143.759273111,0.0,87.0357390804,86.2600435998,283.026712684,8.56107541455,49.9818,224.48383727
 04/15  19:00:00,409.358677497,35.8211281806,140.764991273,0.0,102.000620287,77.6748002752,338.465343149,14.3093389825,33.3212,290.834804166
 04/15  20:00:00,419.582350182,35.7848047835,123.307199805,0.0,102.000620287,88.9820225341,341.639170212,23.6434982619,33.3212,284.67447195
 04/15  21:00:00,368.276667751,35.7930125303,82.1423920187,0.0,102.000620287,91.6425454185,359.840150511,42.8876435776,24.9909,291.961606934
 04/15  22:00:00,321.641963483,35.7828324782,88.7865102205,0.0,87.0357390804,65.871452062,491.718378039,48.3655965564,16.6606,426.692181482
 04/15  23:00:00,234.112607185,35.7822157624,74.9307536589,0.0,42.6918050922,48.4199368926,304.21218862,46.3653645541,8.3303,249.516524066
 04/15  24:00:00,179.022998388,30.9401245581,64.3804538044,0.0,27.7269238854,30.610668775,181.136440961,34.6896965818,3.33212,143.114624379
 04/16  01:00:00,199.23136211,30.9401245581,75.2816222863,0.0,34.4311606118,33.1021868926,153.968429756,39.8888161883,3.33212,110.747493568
 04/16  02:00:00,192.8620565,30.9401245581,86.260100885,0.0,19.466279405,30.610668775,161.900916229,50.185766386,3.33212,108.383029843
 04/16  03:00:00,175.517296634,30.9401245581,68.9225047578,0.0,19.466279405,30.610668775,161.265388722,49.5582706406,3.33212,108.374998082
 04/16  04:00:00,176.393915693,30.9401245581,63.223593374,0.0,19.466279405,30.610668775,185.465355475,43.2487084497,3.33212,138.884527025
 04/16  05:00:00,187.239194534,33.3611701602,59.3972917822,0.0,19.466279405,30.610668775,234.408127387,43.8801319544,8.3303,182.197695433
 04/16  06:00:00,262.61857973,34.0067823208,65.4218942821,0.0,42.6918050922,54.3732441037,311.30492906,41.75673432,16.6606,252.88759474
 04/16  07:00:00,329.21762783,35.984198674,90.6556208899,0.0,49.3960418185,88.5934452969,515.849927306,61.1439935118,24.9909,429.715033794
 04/16  08:00:00,386.09799945,35.7901823811,115.728505373,0.0,57.6566862989,112.030105488,706.091036139,69.2834749104,33.3212,603.486361229
 04/16  09:00:00,311.121513218,36.3728750877,96.4173151792,0.0,50.9524495726,81.1684271793,570.929114376,69.0469324749,66.8089,435.073281901
 04/16  10:00:00,241.266775154,36.4617838789,71.5989815802,0.0,42.6918050922,68.9656133826,494.843218363,85.1736516597,83.4695,326.200066703
 04/16  11:00:00,236.621134936,36.512053252,70.8287562775,0.0,38.286128036,68.9656133826,414.436009958,64.8888391839,83.4695,266.077670774
 04/16  12:00:00,239.107067324,36.5496497441,74.1461228258,0.0,38.286128036,68.9656133826,311.315958803,39.494885795,83.4695,188.351573008
 04/16  13:00:00,252.342994462,36.5805691495,106.089126088,0.0,31.5818913096,56.727595265,293.277358212,29.8200052933,75.1392,188.318152919
 04/16  14:00:00,272.325127766,36.6101468907,125.69511943,0.0,31.5818913096,56.727595265,275.064087438,20.5360700118,66.8089,187.719117426
 04/16  15:00:00,244.951431966,36.6361064566,98.3866535557,0.0,31.5818913096,56.727595265,286.020170418,23.1688267516,75.1392,187.712143666
 04/16  16:00:00,273.025309093,36.3328441677,97.4811321953,0.0,31.5818913096,61.661095265,259.977597212,22.2762954226,91.7998,145.90150179
 04/16  17:00:00,277.813204203,35.7827269398,75.3164463515,0.0,31.5818913096,70.9729253606,269.525929335,32.8203083322,49.9818,186.723821002
 04/16  18:00:00,337.31445062,35.8118321877,73.2350016468,0.0,80.3315023541,83.7685254822,335.811674669,69.1619922204,49.9818,216.667882449
 04/16  19:00:00,359.507165997,35.7822157624,91.369550105,0.0,102.000620287,77.6748002752,446.797594101,122.34376736,33.3212,291.13262674
 04/16  20:00:00,406.040437294,35.7822157624,100.346204695,0.0,108.704857014,91.4735406516,517.137726962,201.614098152,33.3212,282.20242881
 04/16  21:00:00,379.88747526,35.7822157624,102.188387869,0.0,95.2963835608,89.1510273009,528.118537652,212.021132375,24.9909,291.106505276
 04/16  22:00:00,316.038086691,35.7822157624,91.416394873,0.0,80.3315023541,63.3799339444,652.679262937,215.638977666,16.6606,420.379685271
 04/16  23:00:00,226.015560983,35.7822157624,65.7362928911,0.0,42.6918050922,48.4199368926,465.996383843,212.327172237,8.3303,245.338911606
 04/16  24:00:00,178.723982522,30.9401245581,54.5047755032,0.0,34.4311606118,33.1021868926,216.995498772,67.9717018687,3.33212,145.691676903
 04/17  01:00:00,151.612810571,30.9401245581,46.1934685302,0.0,19.418418834,29.3649097162,164.989735046,53.466993141,3.33212,108.190621904
 04/17  02:00:00,140.072168614,30.9401245581,42.5906298983,0.0,12.7620426787,28.1191506574,153.05660922,41.5444129505,3.33212,108.18007627
 04/17  03:00:00,137.69840187,30.9401245581,40.2039777868,0.0,12.7620426787,28.1191506574,147.495170739,35.9902899214,3.33212,108.172760818
 04/17  04:00:00,144.76661397,30.9401245581,40.641428814,0.0,12.7620426787,28.1191506574,175.581121399,33.4260749716,3.33212,138.822926427
 04/17  05:00:00,180.543111298,30.9401245581,48.7636195307,0.0,25.5240853573,30.610668775,284.302993414,29.8150009211,8.3303,246.157692493
 04/17  06:00:00,308.162852943,34.4909914412,77.8067952492,0.0,51.0481707146,78.1489452969,472.982288246,26.7032928335,16.6606,429.618395413
 04/17  07:00:00,379.107682657,35.7840641112,102.2486726,0.0,64.3609230253,109.708623606,766.596559827,177.981609754,24.9909,563.624050072
 04/17  08:00:00,310.657627572,35.7822157624,76.4151734659,0.0,51.0481707146,80.7689615957,674.083154043,211.530749604,33.3212,429.231204439
 04/17  09:00:00,271.851270361,36.3027880654,65.6229515642,0.0,51.0481707146,71.0224615957,594.39656109,197.03386663,66.8089,330.55379446
 04/17  10:00:00,210.306601868,36.4488096333,53.1653883822,0.0,32.1804615127,65.7244621605,538.075707016,197.298310063,83.4695,257.307896953
 04/17  11:00:00,204.798686156,36.5016619827,47.290764525,0.0,32.1804615127,65.7244621605,461.036994694,187.084374856,83.4695,190.483119838
 04/17  12:00:00,188.51868544,36.5381239571,32.0359531323,0.0,32.1804615127,65.7244621605,465.595604008,188.882893218,83.4695,193.24321079
 04/17  13:00:00,175.10469261,36.5695110481,28.3611497783,0.0,32.1804615127,55.9779621605,463.118677522,200.07244279,75.1392,187.907034732
 04/17  14:00:00,178.757373924,36.5968888586,31.9828281211,0.0,32.1804615127,55.9779621605,458.838656412,204.433363645,66.8089,187.596392767
 04/17  15:00:00,181.849408042,36.6230266268,35.0579326263,0.0,32.1804615127,55.9779621605,467.264557024,204.544454831,75.1392,187.580902194
 04/17  16:00:00,213.644316627,36.3221835166,37.9752550123,0.0,32.1804615127,60.9114621605,422.005812208,188.426108914,91.7998,141.779903294
 04/17  17:00:00,260.433252754,35.7822157624,50.361022542,0.0,32.1804615127,77.5397301883,442.212920449,172.463728087,49.9818,219.767392362
 04/17  18:00:00,333.758803743,35.7822157624,69.6557914127,0.0,77.122965704,86.2600435998,621.667995472,180.380833785,49.9818,391.305361686
 04/17  19:00:00,342.997327077,35.7822157624,71.3076630771,0.0,102.647051061,80.1663183927,502.386833896,178.919434451,33.3212,290.146199446
 04/17  20:00:00,392.673917951,35.7822157624,78.6558655408,0.0,115.40909374,92.7192997104,522.126534021,204.158553725,33.3212,284.646780295
 04/17  21:00:00,383.171282533,35.7822415616,92.1238412165,0.0,102.647051061,94.1340635361,691.676669216,237.540884749,24.9909,429.144884467
 04/17  22:00:00,298.244025207,35.7822157624,73.2013285405,0.0,77.122965704,65.871452062,575.465852871,237.252533729,16.6606,321.552719142
 04/17  23:00:00,207.050745006,35.7822157624,50.0630834743,0.0,38.286128036,48.4199368926,418.171376011,234.660696834,8.3303,175.180379178
 04/17  24:00:00,186.918773923,30.9401245581,74.0742119555,0.0,25.5240853573,30.610668775,195.439948834,49.4964081606,3.33212,142.611420673
 04/18  01:00:00,161.380481941,30.9401245581,55.8824866949,0.0,19.418418834,29.3649097162,150.010870532,38.5214668274,3.33212,108.157283705
 04/18  02:00:00,143.834107358,30.9401245581,46.2542006052,0.0,12.7620426787,28.1191506574,143.832314777,32.3549703317,3.33212,108.145224445
 04/18  03:00:00,138.744449401,30.9401245581,41.170313935,0.0,12.7620426787,28.1191506574,134.388659359,29.275188294,3.33212,101.781351065
 04/18  04:00:00,145.623873867,30.9401245581,40.8319523655,0.0,12.7620426787,28.1191506574,176.568360294,27.8543008622,3.33212,145.381939431
 04/18  05:00:00,168.787793101,30.9401245581,36.4093320151,0.0,25.5240853573,30.610668775,281.454170967,27.1846731574,8.3303,245.93919781
 04/18  06:00:00,275.769625755,33.15941636,46.2149735215,0.0,51.0481707146,78.1489452969,463.058586913,26.3632612635,16.6606,420.03472565
 04/18  07:00:00,349.726811873,35.7842074174,72.2269397136,0.0,64.3609230253,109.708623606,769.286574894,182.039860707,24.9909,562.255814186
 04/18  08:00:00,293.633418748,35.7822157624,58.9710355089,0.0,51.0481707146,80.7689615957,678.693252838,209.856709897,33.3212,435.515342941
 04/18  09:00:00,260.463301094,36.3211008039,54.9838909722,0.0,51.0481707146,71.0224615957,557.473817988,165.358805899,66.8089,325.306112089
 04/18  10:00:00,205.238207196,36.4421193461,49.2102688996,0.0,32.1804615127,65.7244621605,469.086625341,126.794950524,83.4695,258.822174817
 04/18  11:00:00,207.553657814,36.4992662011,51.1434464114,0.0,32.1804615127,65.7244621605,383.272781644,107.938915492,83.4695,191.864366152
 04/18  12:00:00,214.62331098,36.5417296723,59.1109946996,0.0,32.1804615127,65.7244621605,351.116784558,79.5276890665,83.4695,188.119595492
 04/18  13:00:00,212.569369839,36.5792709824,66.8486830778,0.0,32.1804615127,55.9779621605,321.774208346,58.8474517221,75.1392,187.787556624
 04/18  14:00:00,218.205821343,36.6122334673,72.4800463839,0.0,32.1804615127,55.9779621605,304.98542249,50.6783947284,66.8089,187.498127761
 04/18  15:00:00,219.216314142,36.641875792,73.488488026,0.0,32.1804615127,55.9779621605,309.605727835,46.9614655127,75.1392,187.505062322
 04/18  16:00:00,249.292103787,36.3401282522,74.6175516175,0.0,32.1804615127,60.9114621605,275.693129733,38.1099962145,91.7998,145.783333519
 04/18  17:00:00,297.996480889,35.8012657657,88.7687295274,0.0,32.1804615127,77.5397301883,300.911681835,35.3882205175,49.9818,215.541661317
 04/18  18:00:00,368.711041261,35.8511616747,105.422477925,0.0,77.122965704,86.2600435998,476.81720936,36.694855767,49.9818,390.140553594
 04/18  19:00:00,370.938446812,35.7907499769,100.513674805,0.0,102.647051061,80.1663183927,375.436999977,53.2277270023,33.3212,288.888072975
 04/18  20:00:00,409.747221823,35.7822157624,99.8327354584,0.0,115.40909374,92.7192997104,440.9016064,122.310652372,33.3212,285.269754028
 04/18  21:00:00,398.408768622,35.788661458,108.704926741,0.0,102.647051061,94.1340635361,687.372242661,236.941919834,24.9909,425.439422827
 04/18  22:00:00,305.819550571,35.8205569502,81.8647324897,0.0,77.122965704,65.871452062,600.484160273,264.469894898,16.6606,319.353665375
 04/18  23:00:00,213.622911863,35.7961828056,57.5700126476,0.0,38.286128036,48.4199368926,414.359797881,230.314317832,8.3303,175.715180049
 04/18  24:00:00,161.167648799,30.9401245581,48.5123197992,0.0,25.5240853573,30.610668775,207.498435636,58.7837201686,3.33212,145.382595467
 04/19  01:00:00,147.544238124,30.9401245581,42.2155698786,0.0,19.418418834,29.3649097162,157.747516908,46.2959003397,3.33212,108.119496569
 04/19  02:00:00,135.991923972,30.9401245581,38.5297474856,0.0,12.7620426787,28.1191506574,145.710772163,40.6312307473,3.33212,101.747421416
 04/19  03:00:00,133.92377821,30.9401245581,36.4444144225,0.0,12.7620426787,28.1191506574,145.790495174,34.3478903214,3.33212,108.110484853
 04/19  04:00:00,141.832577063,30.9401245581,37.7736550467,0.0,12.7620426787,28.1191506574,178.150989042,29.5046223376,3.33212,145.314246705
 04/19  05:00:00,177.50283523,30.9401245581,45.8354829415,0.0,25.5240853573,30.610668775,278.593811995,27.0172987068,8.3303,243.246213288
 04/19  06:00:00,303.055694007,33.9664315608,73.4190908705,0.0,51.0481707146,78.1489452969,464.781654413,25.9865254025,16.6606,422.13452901
 04/19  07:00:00,375.633588726,35.7822157624,99.0585501676,0.0,64.3609230253,109.708623606,768.428155077,182.757940868,24.9909,560.679314209
 04/19  08:00:00,309.95472938,35.7822157624,76.93346723,0.0,51.0481707146,80.7689615957,604.348532379,141.016101306,33.3212,430.011231072
 04/19  09:00:00,275.303250846,36.3694235284,70.8345445725,0.0,51.0481707146,71.0224615957,484.526672376,91.1434605438,66.8089,326.574311832
 04/19  10:00:00,217.842327813,36.4602975179,62.3198061587,0.0,32.1804615127,65.7244621605,409.101432266,68.7890785218,83.4695,256.842853744
 04/19  11:00:00,219.717719412,36.5153351822,63.6075987541,0.0,32.1804615127,65.7244621605,326.452394972,54.6774308775,83.4695,188.305464094
 04/19  12:00:00,225.335392363,36.557054451,69.9359093129,0.0,32.1804615127,65.7244621605,318.965550973,47.4973966389,83.4695,187.998654334
 04/19  13:00:00,225.059017134,36.5941323856,79.3623188246,0.0,32.1804615127,55.9779621605,299.236813242,36.4074607155,75.1392,187.690152527
 04/19  14:00:00,276.509413261,36.6271054564,130.573036773,0.0,32.1804615127,55.9779621605,280.470631584,26.2876655997,66.8089,187.374065985
 04/19  15:00:00,287.215281827,36.6568441964,140.938318641,0.0,32.1804615127,55.9779621605,280.45325555,17.9291393009,75.1392,187.384916249
 04/19  16:00:00,260.534277753,36.3569130413,85.5281779092,0.0,32.1804615127,60.9114621605,260.297520385,22.7851478847,91.7998,145.7125725
 04/19  17:00:00,269.9995378,35.8355032888,60.6895317915,0.0,32.1804615127,77.5397301883,305.693716572,40.3219248999,49.9818,215.389991672
 04/19  18:00:00,353.141872687,35.8856339388,89.7276395521,0.0,77.122965704,86.2600435998,496.923709606,57.4618350143,49.9818,389.480074591
 04/19  19:00:00,364.466772622,35.8192343729,93.4318525874,0.0,102.647051061,80.1663183927,416.661932513,98.0548211828,33.3212,285.28591133
 04/19  20:00:00,407.365651531,35.7936849438,96.8803429955,0.0,115.40909374,92.7192997104,477.812106252,156.264107912,33.3212,288.22679834
 04/19  21:00:00,399.96188416,35.8285835797,109.885433996,0.0,102.647051061,94.1340635361,667.290276442,222.223511971,24.9909,420.075864471
 04/19  22:00:00,310.037929138,35.8563522161,86.022729364,0.0,77.122965704,65.871452062,590.700014271,254.787641474,16.6606,319.251772797
 04/19  23:00:00,214.803654214,35.8213605173,58.7180032673,0.0,38.286128036,48.4199368926,412.687543128,225.730425417,8.3303,178.626817712
 04/19  24:00:00,161.732257111,30.9401245581,49.1016826129,0.0,25.5240853573,30.610668775,203.261482233,54.6158404896,3.33212,145.313521744
 04/20  01:00:00,148.0299792,30.9401245581,42.719548602,0.0,19.418418834,29.3649097162,150.047312544,44.9912346875,3.33212,101.723957856
 04/20  02:00:00,136.463570557,30.9401245581,39.0267833199,0.0,12.7620426787,28.1191506574,151.040618038,39.6273603382,3.33212,108.0811377
 04/20  03:00:00,134.324319627,30.9401245581,36.8451253872,0.0,12.7620426787,28.1191506574,146.507654054,35.1106251024,3.33212,108.064908951
 04/20  04:00:00,142.132724065,30.9401245581,38.0721749462,0.0,12.7620426787,28.1191506574,172.041560113,30.0700490036,3.33212,138.63939111
 04/20  05:00:00,178.698127978,30.9401245581,47.0267381556,0.0,25.5240853573,30.610668775,280.862986703,27.0530855576,8.3303,245.479601146
 04/20  06:00:00,303.285052082,34.6523944814,75.7488799719,0.0,51.0481707146,78.1489452969,460.324048597,25.4770935353,16.6606,418.186355061
 04/20  07:00:00,379.732213013,35.7831738872,103.189419473,0.0,64.3609230253,109.708623606,754.127139663,170.357022633,24.9909,558.779217031
 04/20  08:00:00,314.486784274,35.7822157624,81.8828648191,0.0,51.0481707146,80.7689615957,576.391939881,109.264473224,33.3212,433.806266657
 04/20  09:00:00,279.607297791,36.3686819485,75.0901244459,0.0,51.0481707146,71.0224615957,491.250769704,102.240834556,66.8089,322.201035148
 04/20  10:00:00,217.847446813,36.4576415386,62.2689769117,0.0,32.1804615127,65.7244621605,419.082108353,78.988733912,83.4695,256.623874441
 04/20  11:00:00,224.582807956,36.5121930608,68.4767315272,0.0,32.1804615127,65.7244621605,318.714712827,47.0449218522,83.4695,188.200290974
 04/20  12:00:00,260.86330843,36.5547265793,105.349736688,0.0,32.1804615127,65.7244621605,298.90102939,27.5236269797,83.4695,187.90790241
 04/20  13:00:00,281.223092647,36.5903777983,135.155297476,0.0,32.1804615127,55.9779621605,283.070517758,20.3431763457,75.1392,187.588141412
 04/20  14:00:00,279.042887658,36.6221681624,132.775339418,0.0,32.1804615127,55.9779621605,270.58006074,16.5075594609,66.8089,187.263601279
 04/20  15:00:00,288.285423487,36.6514454966,141.676573034,0.0,32.1804615127,55.9779621605,272.651034138,10.2226679797,75.1392,187.289166158
 04/20  16:00:00,280.797162052,36.366312399,105.404918377,0.0,32.1804615127,60.9114621605,248.869288749,13.7654197612,91.7998,143.304068987
 04/20  17:00:00,302.651983783,35.8559469273,92.9530586307,0.0,32.1804615127,77.5397301883,284.173229637,21.9285485696,49.9818,212.262881068
 04/20  18:00:00,337.691837641,35.9016331291,74.2247098987,0.0,77.122965704,86.2600435998,472.659694147,35.2628484483,49.9818,387.415045699
 04/20  19:00:00,354.646639018,35.8438483154,83.6776794657,0.0,102.647051061,80.1663183927,369.504557254,45.8468631921,33.3212,290.336494062
 04/20  20:00:00,410.177863189,35.8234601971,99.9326278397,0.0,115.40909374,92.7192997104,364.363638447,46.6453230589,33.3212,284.397115388
 04/20  21:00:00,405.904570886,35.8529343042,116.388626466,0.0,102.647051061,94.1340635361,515.565248897,64.7401037862,24.9909,425.83424511
 04/20  22:00:00,316.791220921,35.9135075929,93.7313891876,0.0,77.122965704,65.871452062,428.749224941,95.801412209,16.6606,316.287212732
 04/20  23:00:00,221.534197293,35.8566374663,66.5501703211,0.0,38.286128036,48.4199368926,315.051943834,132.867077493,8.3303,173.854566341
 04/20  24:00:00,166.628866337,30.9401245581,54.0636170398,0.0,25.5240853573,30.610668775,241.88917086,93.3116336233,3.33212,145.245417237
 04/21  01:00:00,151.850219544,30.9401245581,46.6273052143,0.0,19.418418834,29.3649097162,183.896637567,78.8742310776,3.33212,101.69028649
 04/21  02:00:00,154.876079448,30.9401245581,57.5059340045,0.0,12.7620426787,28.1191506574,176.140607415,64.7594320862,3.33212,108.049055329
 04/21  03:00:00,169.818548401,30.9401245581,72.3409225108,0.0,12.7620426787,28.1191506574,163.899942187,52.5393607819,3.33212,108.028461405
 04/21  04:00:00,169.518649852,33.3611701602,62.3919783419,0.0,12.7620426787,28.1191506574,186.19137024,44.2861120507,3.33212,138.573138189
 04/21  05:00:00,197.073196227,30.9401245581,64.6979797896,0.0,25.5240853573,30.610668775,290.99731379,37.3769042803,8.3303,245.29010951
 04/21  06:00:00,319.145330496,34.4909914412,90.8853215456,0.0,51.0481707146,78.1489452969,465.372805412,31.3456374814,16.6606,417.366567931
 04/21  07:00:00,391.113356069,35.7866517496,114.787951669,0.0,64.3609230253,109.708623606,670.493786445,88.6063538201,24.9909,556.896532625
 04/21  08:00:00,323.10177075,35.7822157624,90.1340988005,0.0,51.0481707146,80.7689615957,531.001812057,65.9618805465,33.3212,431.71873151
 04/21  09:00:00,289.034423092,36.3682187436,84.6594913561,0.0,51.0481707146,71.0224615957,432.117339497,42.4620316846,66.8089,322.846407812
 04/21  10:00:00,227.733306376,36.458704985,72.1493026622,0.0,32.1804615127,65.7244621605,370.052641758,30.1996584722,83.4695,256.383483286
 04/21  11:00:00,233.889535435,36.5133853126,77.5901261989,0.0,32.1804615127,65.7244621605,294.633164253,23.0574720655,83.4695,188.106192187
 04/21  12:00:00,286.033656435,36.5538908881,129.947619711,0.0,32.1804615127,65.7244621605,283.649733257,12.3830048833,83.4695,187.797228374
 04/21  13:00:00,278.485529413,36.5911066943,131.834868555,0.0,32.1804615127,55.9779621605,270.604950561,7.97976928282,75.1392,187.485981278
 04/21  14:00:00,272.86130279,36.6223160155,126.174569841,0.0,32.1804615127,55.9779621605,256.656545812,8.37085490383,66.8089,181.476790908
 04/21  15:00:00,256.945437516,36.6506636033,110.408909575,0.0,32.1804615127,55.9779621605,273.324372903,12.2833325998,75.1392,185.901840304
 04/21  16:00:00,279.806475259,36.3606926341,104.408571871,0.0,32.1804615127,60.9114621605,250.465824217,13.0904460943,91.7998,145.575578122
 04/21  17:00:00,321.59735829,35.8400319154,111.647468079,0.0,32.1804615127,77.5397301883,280.438430954,15.379369151,49.9818,215.077261803
 04/21  18:00:00,371.740618266,35.8827583988,107.910449688,0.0,77.122965704,86.2600435998,458.343059726,21.2712572967,49.9818,387.090002429
 04/21  19:00:00,378.147527341,35.8171318913,107.343580639,0.0,102.647051061,80.1663183927,341.12014936,24.1920762877,33.3212,283.606873072
 04/21  20:00:00,400.979316736,35.7986883765,91.0546552025,0.0,115.40909374,92.7192997104,349.851554691,29.9751493635,33.3212,286.555205328
 04/21  21:00:00,382.805892985,35.8355727551,93.6344916419,0.0,102.647051061,94.1340635361,506.79426447,59.8214730573,24.9909,421.981891412
 04/21  22:00:00,305.690220355,35.8870707973,82.6039040225,0.0,77.122965704,65.871452062,448.75966085,115.463097373,16.6606,316.635963477
 04/21  23:00:00,215.471697171,35.8397179579,60.3675157971,0.0,38.286128036,48.4199368926,351.232505103,169.778766406,8.3303,173.123438698
 04/21  24:00:00,172.71690684,30.9401245581,60.1239134146,0.0,25.5240853573,30.610668775,233.517000985,85.0028109757,3.33212,145.182070009
 04/22  01:00:00,197.453993171,30.9401245581,82.5075962349,0.0,27.7269238854,30.610668775,171.925930829,66.9332068342,3.33212,101.660603995
 04/22  02:00:00,161.235132315,30.9401245581,63.8039106469,0.0,12.7620426787,28.1191506574,165.014238554,53.6780622641,3.33212,108.00405629
 04/22  03:00:00,151.30467854,30.9401245581,53.8759584622,0.0,12.7620426787,28.1191506574,151.631990842,46.6628510154,3.33212,101.637019826
 04/22  04:00:00,157.810434912,33.3611701602,51.3976366894,0.0,12.7620426787,28.1191506574,186.208540544,37.7650772759,3.33212,145.111343268
 04/22  05:00:00,167.545899192,30.9401245581,51.3199971038,0.0,12.7620426787,28.1191506574,210.530285458,30.7557006999,8.3303,171.444284758
 04/22  06:00:00,254.158021471,34.9752005617,58.7485753816,0.0,42.6918050922,54.3732441037,292.217414163,28.9072834612,16.6606,246.649530701
 04/22  07:00:00,311.569756533,35.8045744332,82.003961383,0.0,42.6918050922,86.1019271793,542.94141502,97.0982593484,24.9909,420.852255672
 04/22  08:00:00,376.089541717,35.7822157624,105.358596726,0.0,57.6566862989,112.030105488,755.814300212,127.827109903,33.3212,594.66599031
 04/22  09:00:00,306.490133938,36.3628797398,81.9012842456,0.0,57.6566862989,83.6599452969,671.086043493,180.822769516,66.8089,423.454373977
 04/22  10:00:00,233.374181645,36.4517787719,63.0790204679,0.0,42.6918050922,68.9656133826,585.211563913,173.944768809,83.4695,327.797295104
 04/22  11:00:00,221.769546173,36.5031600933,60.0856335479,0.0,34.9340096728,67.7198543238,484.174644051,143.588063262,83.4695,257.117080789
 04/22  12:00:00,217.22896182,36.5400397393,56.653846303,0.0,34.9340096728,67.7198543238,374.843832672,103.08942927,83.4695,188.284903403
 04/22  13:00:00,207.788197048,36.5709950349,56.9484657859,0.0,34.9340096728,57.9733543238,374.095875526,110.981967219,75.1392,187.974708307
 04/22  14:00:00,209.012253965,36.598791179,58.2293781695,0.0,34.9340096728,57.9733543238,351.142331876,96.6758322104,66.8089,187.657599665
 04/22  15:00:00,209.847657925,36.6243528691,59.1337074014,0.0,34.9340096728,57.9733543238,344.172252061,81.3557137157,75.1392,187.677338345
 04/22  16:00:00,237.605930591,36.321285411,57.9509901996,0.0,34.9340096728,62.9068543238,322.201148699,84.6681814666,91.7998,145.733167232
 04/22  17:00:00,273.777364652,35.7822157624,66.9300835834,0.0,34.9340096728,72.2186844194,307.585280337,78.4316303321,49.9818,179.171850005
 04/22  18:00:00,353.529765633,35.8159178673,80.2683652756,0.0,87.0357390804,86.2600435998,341.079592767,75.049622706,49.9818,216.048170061
 04/22  19:00:00,362.365732748,35.7822375182,94.3759503134,0.0,102.000620287,77.6748002752,392.045421568,75.4485216089,33.3212,283.27569996
 04/22  20:00:00,392.371081059,35.7822157624,99.0256539993,0.0,102.000620287,88.9820225341,434.695828319,113.487435907,33.3212,287.887192411
 04/22  21:00:00,382.77479982,35.7822157624,96.1673321318,0.0,102.000620287,91.6425454185,483.120057917,176.270101006,24.9909,281.859056911
 04/22  22:00:00,324.14765814,35.7822157624,90.6782422434,0.0,87.0357390804,65.871452062,612.488962341,181.15094204,16.6606,414.6774203
 04/22  23:00:00,226.263787196,35.7822157624,66.4923297652,0.0,42.6918050922,48.4199368926,426.847953192,173.071372583,8.3303,245.44628061
