Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  24:00:00,166.871845531,30.9401245581,51.9702696189,0.0,27.7269238854,30.610668775,224.9915481,83.1548011781,3.33212,138.504626922
 04/23  01:00:00,168.868963059,30.9401245581,44.7316364882,0.0,34.4311606118,33.1021868926,178.77612071,67.3085307741,3.33212,108.135469936
 04/23  02:00:00,147.446055976,30.9401245581,40.8178710745,0.0,19.466279405,30.610668775,164.249029644,52.7927571426,3.33212,108.124152502
 04/23  03:00:00,145.47706832,30.9401245581,38.8622395825,0.0,19.466279405,30.610668775,154.007100893,42.5572009786,3.33212,108.117779914
 04/23  04:00:00,153.134759814,30.9401245581,39.9200325542,0.0,19.466279405,30.610668775,179.348549429,37.563617543,3.33212,138.452811886
 04/23  05:00:00,166.906119414,30.9401245581,41.4110006496,0.0,19.466279405,30.610668775,221.991099732,35.1634936281,8.3303,178.497306104
 04/23  06:00:00,245.128290962,34.1681853609,50.4793673575,0.0,42.6918050922,54.3732441037,294.928878388,31.3154888414,16.6606,246.952789547
 04/23  07:00:00,316.108275984,35.8616979695,76.9853315932,0.0,49.3960418185,88.5934452969,548.715508291,108.053455448,24.9909,415.671152843
 04/23  08:00:00,383.095701413,35.78861111,112.583042333,0.0,57.6566862989,112.030105488,701.632162272,74.2211179419,33.3212,594.08984433
 04/23  09:00:00,313.668195103,36.3604010844,99.0372642648,0.0,50.9524495726,81.1684271793,539.883264287,48.0654216551,66.8089,425.008942632
 04/23  10:00:00,250.145580792,36.4767874914,80.6296854501,0.0,42.6918050922,68.9656133826,439.989437454,34.9622671736,83.4695,321.55767028
 04/23  11:00:00,301.135730083,36.5175807586,134.813424092,0.0,38.286128036,68.9656133826,356.011104159,15.733050207,83.4695,256.808553952
 04/23  12:00:00,310.818298042,36.5660685771,144.533019096,0.0,38.286128036,68.9656133826,277.103960854,6.0716569708,83.4695,187.562803883
 04/23  13:00:00,293.475954822,36.5796345112,145.865675743,0.0,31.5818913096,56.727595265,270.099452509,7.43116964272,75.1392,187.529082866
 04/23  14:00:00,276.090022052,36.6094547737,128.8394193,0.0,31.5818913096,56.727595265,262.797955906,9.0421529416,66.8089,186.946902965
 04/23  15:00:00,262.641225086,36.6372126881,115.621261852,0.0,31.5818913096,56.727595265,266.698225637,11.5528420451,75.1392,180.006183592
 04/23  16:00:00,248.122862927,36.3345959574,72.685105437,0.0,31.5818913096,61.661095265,263.80901311,26.5675038099,91.7998,145.4417093
 04/23  17:00:00,260.708902739,35.7927087963,58.4536564669,0.0,31.5818913096,70.9729253606,271.354203157,42.3255485778,49.9818,179.04685458
 04/23  18:00:00,347.941974281,35.8320875695,83.8825025811,0.0,80.3315023541,83.7685254822,307.513366768,42.0353435147,49.9818,215.496223253
 04/23  19:00:00,369.720058643,35.7830335609,101.720595668,0.0,102.000620287,77.6748002752,354.777245379,40.3920126639,33.3212,281.064032715
 04/23  20:00:00,415.543690676,35.7822157624,113.043270855,0.0,108.704857014,91.4735406516,353.387961228,39.9849252914,33.3212,280.081835937
 04/23  21:00:00,391.111116852,35.782335643,113.983799487,0.0,95.2963835608,89.1510273009,355.974127089,49.859767418,24.9909,281.123459671
 04/23  22:00:00,331.685804365,35.7822157624,107.733498716,0.0,80.3315023541,63.3799339444,501.68143354,71.1600722805,16.6606,413.860761259
 04/23  23:00:00,239.319768372,35.7822157624,79.8613176857,0.0,42.6918050922,48.4199368926,336.407701742,83.6710303801,8.3303,244.406371362
 04/23  24:00:00,187.383844133,30.9401245581,63.2762143035,0.0,34.4311606118,33.1021868926,213.576218519,71.5993206873,3.33212,138.644777831
 04/24  01:00:00,158.508513757,30.9401245581,53.2175302667,0.0,19.418418834,29.3649097162,179.588354136,68.3196995214,3.33212,107.936534615
 04/24  02:00:00,145.675998971,30.9401245581,48.3052188563,0.0,12.7620426787,28.1191506574,168.803303006,63.9012871106,3.33212,101.569895895
 04/24  03:00:00,143.802464846,30.9401245581,46.4479412223,0.0,12.7620426787,28.1191506574,163.019143535,51.7613056676,3.33212,107.925717867
 04/24  04:00:00,154.460623587,33.3611701602,48.115785205,0.0,12.7620426787,28.1191506574,183.243601635,41.5264403409,3.33212,138.385041294
 04/24  05:00:00,187.528312945,30.9401245581,55.9652806459,0.0,25.5240853573,30.610668775,290.063829746,38.2002052038,8.3303,243.533324542
 04/24  06:00:00,313.415659765,34.8137975215,85.7232867062,0.0,51.0481707146,78.1489452969,467.432715741,34.5403694805,16.6606,416.231746261
 04/24  07:00:00,389.702995682,35.789581995,114.913552078,0.0,64.3609230253,109.708623606,630.573699824,54.3136651429,24.9909,551.269134681
 04/24  08:00:00,325.123933492,35.7822157624,93.1285164848,0.0,51.0481707146,80.7689615957,489.21397012,35.142847244,33.3212,420.749922876
 04/24  09:00:00,292.015430133,36.3693119704,87.7391337771,0.0,51.0481707146,71.0224615957,410.691609187,22.2817621823,66.8089,321.600947005
 04/24  10:00:00,290.875004876,36.4586838732,134.716245956,0.0,32.1804615127,65.7244621605,352.478724747,14.2780287616,83.4695,254.731195986
 04/24  11:00:00,299.56182545,36.5119767717,142.165509229,0.0,32.1804615127,65.7244621605,277.600192786,6.41007395411,83.4695,187.720618832
 04/24  12:00:00,286.307397695,36.5529320583,129.606460889,0.0,32.1804615127,65.7244621605,277.509635937,6.60676297693,83.4695,187.43337296
 04/24  13:00:00,290.797350972,36.5902752771,143.358545494,0.0,32.1804615127,55.9779621605,267.030633929,5.91369411634,75.1392,185.977739812
 04/24  14:00:00,292.0398076,36.6196584731,144.539721949,0.0,32.1804615127,55.9779621605,254.051726169,6.19538522125,66.8089,181.047440948
 04/24  15:00:00,274.819226413,36.647863829,127.761700097,0.0,32.1804615127,55.9779621605,268.879830788,7.73049900782,75.1392,186.01013178
 04/24  16:00:00,272.127082093,36.3747659336,96.5131559874,0.0,32.1804615127,60.9114621605,246.791515801,15.4505683467,91.7998,139.541147455
 04/24  17:00:00,342.4803984,35.8694992834,131.95575032,0.0,32.1804615127,77.5397301883,276.515084512,11.9260532304,49.9818,214.607231282
 04/24  18:00:00,406.765544953,35.9165489129,142.086997312,0.0,77.122965704,86.2600435998,443.132975704,11.8054642044,49.9818,381.3457115
 04/24  19:00:00,393.8704435,35.8576997545,122.07293148,0.0,102.647051061,80.1663183927,340.772200019,21.5930612945,33.3212,285.857938725
 04/24  20:00:00,415.580711643,35.8381966335,104.831068168,0.0,115.40909374,92.7192997104,345.615611081,31.5587525284,33.3212,280.735658553
 04/24  21:00:00,409.023719203,35.8776880122,119.127862383,0.0,102.647051061,94.1340635361,485.511054681,44.7769274703,24.9909,415.743227211
 04/24  22:00:00,327.793600762,35.9542259152,104.462704786,0.0,77.122965704,65.871452062,388.007244905,54.041525326,16.6606,317.305119579
 04/24  23:00:00,233.300129947,35.9034383035,78.2053365579,0.0,38.286128036,48.4199368926,248.570460546,69.0053604182,8.3303,171.234800127
 04/24  24:00:00,178.735204326,30.9401245581,66.0229298115,0.0,25.5240853573,30.610668775,209.500116611,67.7861743676,3.33212,138.381822243
 04/25  01:00:00,161.622644542,30.9401245581,56.2990752778,0.0,19.418418834,29.3649097162,176.180573925,64.9363310912,3.33212,107.912122834
 04/25  02:00:00,149.142663668,31.7471397588,50.9510438662,0.0,12.7620426787,28.1191506574,161.984184569,57.1051303246,3.33212,101.546934244
 04/25  03:00:00,147.224099437,32.5541549595,48.2567216261,0.0,12.7620426787,28.1191506574,159.210990599,47.9783095738,3.33212,107.900561025
 04/25  04:00:00,152.885306416,31.7471397588,47.4867262693,0.0,12.7620426787,28.1191506574,188.169761088,46.5095935479,3.33212,138.32804754
 04/25  05:00:00,188.024704702,32.5541549595,54.2336509439,0.0,25.5240853573,30.610668775,293.493603063,45.3098581258,8.3303,239.853444937
 04/25  06:00:00,313.077391046,34.6523944814,84.7713335276,0.0,51.0481707146,78.1489452969,468.440840723,36.8798735266,16.6606,414.900367196
 04/25  07:00:00,392.931587683,35.7897058605,117.146246647,0.0,64.3609230253,109.708623606,633.381835453,56.8303242631,24.9909,551.56061119
 04/25  08:00:00,328.194894035,35.7822157624,95.3618591381,0.0,51.0481707146,80.7689615957,506.231717649,49.8015688316,33.3212,423.108948818
 04/25  09:00:00,292.166440859,36.3641312285,87.7972570935,0.0,51.0481707146,71.0224615957,434.703196393,47.7540993797,66.8089,320.140197013
 04/25  10:00:00,249.048079857,36.4546785975,93.3489128149,0.0,32.1804615127,65.7244621605,368.317148592,31.5755837074,83.4695,253.272064885
 04/25  11:00:00,266.81759093,36.5091128356,110.172117414,0.0,32.1804615127,65.7244621605,289.065114531,20.6986629895,83.4695,184.896951541
 04/25  12:00:00,252.874085966,36.5507779927,96.882872587,0.0,32.1804615127,65.7244621605,289.471004509,20.8974488554,83.4695,185.104055653
 04/25  13:00:00,270.43643433,36.5861534419,123.784644287,0.0,32.1804615127,55.9779621605,275.362495639,13.2068681079,75.1392,187.016427531
 04/25  14:00:00,229.159129413,36.6150376887,82.7936727583,0.0,32.1804615127,55.9779621605,267.949440759,21.3509393756,66.8089,179.789601384
 04/25  15:00:00,253.521873392,36.6418479774,106.987736425,0.0,32.1804615127,55.9779621605,279.560557559,17.704092779,75.1392,186.71726478
 04/25  16:00:00,319.286881812,36.3672753352,143.168522447,0.0,32.1804615127,60.9114621605,234.953831191,4.45843369574,91.7998,138.695597496
 04/25  17:00:00,314.42254828,35.8594978268,104.247062756,0.0,32.1804615127,77.5397301883,283.736052197,19.3030943184,49.9818,214.451157879
 04/25  18:00:00,376.832255509,35.897681443,112.893308829,0.0,77.122965704,86.2600435998,458.591382576,29.0306097603,49.9818,379.578972815
 04/25  19:00:00,381.037206294,35.84115423,110.033931328,0.0,102.647051061,80.1663183927,349.688631918,29.872411803,33.3212,286.495020115
 04/25  20:00:00,418.021057551,35.8221543422,107.822219995,0.0,115.40909374,92.7192997104,364.909739541,51.2103937386,33.3212,280.378145802
 04/25  21:00:00,416.032730421,35.8609524228,126.433284507,0.0,102.647051061,94.1340635361,505.957990793,66.0649772843,24.9909,414.902113509
 04/25  22:00:00,325.335180691,35.9302977947,101.968923881,0.0,77.122965704,65.871452062,417.06511626,88.5580587643,16.6606,311.846457496
 04/25  23:00:00,228.090247055,35.8730369728,72.9240420986,0.0,38.286128036,48.4199368926,299.013711961,115.319886028,8.3303,175.363525933
 04/25  24:00:00,174.22647534,30.9401245581,61.5231533648,0.0,25.5240853573,30.610668775,218.728802714,77.0821307757,3.33212,138.314551938
 04/26  01:00:00,158.740792695,30.9401245581,53.4234523615,0.0,19.418418834,29.3649097162,174.088087863,67.8723141853,3.33212,102.883653677
 04/26  02:00:00,145.469875167,30.9401245581,48.0739388564,0.0,12.7620426787,28.1191506574,171.875937779,62.0477518138,3.33212,106.496065965
 04/26  03:00:00,143.414876345,31.7471397588,45.1996543374,0.0,12.7620426787,28.1191506574,160.743138062,55.9039407602,3.33212,101.507077302
 04/26  04:00:00,151.566375296,32.5541549595,45.9633945996,0.0,12.7620426787,28.1191506574,188.604570959,47.0223353079,3.33212,138.250115651
 04/26  05:00:00,186.014919909,31.7471397588,53.5641846022,0.0,25.5240853573,30.610668775,293.352507149,40.8874546801,8.3303,244.134752469
 04/26  06:00:00,310.35256764,34.9752005617,82.4074019165,0.0,51.0481707146,78.1489452969,467.482298704,37.6545120342,16.6606,413.16718667
 04/26  07:00:00,389.895007625,35.7853337654,114.746560233,0.0,64.3609230253,109.708623606,656.808686213,84.3127331975,24.9909,547.505053015
 04/26  08:00:00,329.265247235,35.801304213,97.1733978966,0.0,51.0481707146,80.7689615957,497.746974349,45.3822683912,33.3212,419.043505958
 04/26  09:00:00,311.247096963,36.3719096079,106.837516797,0.0,51.0481707146,71.0224615957,410.249651558,23.7350891322,66.8089,319.705662426
 04/26  10:00:00,288.400945346,36.4625139944,132.260028127,0.0,32.1804615127,65.7244621605,352.522435165,13.8397290072,83.4695,255.213206158
 04/26  11:00:00,296.916365833,36.5275946492,139.607459784,0.0,32.1804615127,65.7244621605,277.851908378,6.86764145545,83.4695,187.514766922
 04/26  12:00:00,301.950954987,36.579397269,144.845503585,0.0,32.1804615127,65.7244621605,268.285997477,4.56973968184,83.4695,180.246757795
 04/26  13:00:00,292.293902977,36.6013228059,144.535517255,0.0,32.1804615127,55.9779621605,266.653947198,4.62606924362,75.1392,186.888677954
 04/26  14:00:00,292.401871122,36.6353118326,144.648314907,0.0,32.1804615127,55.9779621605,251.367394472,4.87567512567,66.8089,179.682819346
 04/26  15:00:00,292.352159584,36.6617281679,144.631630977,0.0,32.1804615127,55.9779621605,266.665265044,4.92831384083,75.1392,186.597751204
 04/26  16:00:00,321.097995614,36.4455023291,144.518901706,0.0,32.1804615127,60.9114621605,233.312066442,2.88344647807,91.7998,138.628819964
 04/26  17:00:00,354.884698185,35.9150689727,143.856109576,0.0,32.1804615127,77.5397301883,269.554025573,5.41790520216,49.9818,214.154320371
 04/26  18:00:00,407.485504635,35.9624659918,142.400057634,0.0,77.122965704,86.2600435998,432.047693998,6.20358188574,49.9818,375.862312112
 04/26  19:00:00,415.16240926,35.9319779696,142.862635333,0.0,102.647051061,80.1663183927,325.414532784,5.75435149059,33.3212,286.338981294
 04/26  20:00:00,438.301696282,35.9077378539,127.341198355,0.0,115.40909374,92.7192997104,330.791607627,17.3324982652,33.3212,280.137909361
 04/26  21:00:00,379.833590092,35.957776017,90.1683668494,0.0,102.647051061,94.1340635361,478.166311726,38.1924618434,24.9909,414.982949883
 04/26  22:00:00,308.540653653,36.012984511,85.4317842193,0.0,77.122965704,65.871452062,389.176320962,62.27607653,16.6606,310.239644432
 04/26  23:00:00,264.043301333,35.9492548781,108.893145002,0.0,38.286128036,48.4199368926,253.60374266,74.2401422834,8.3303,171.033300376
 04/26  24:00:00,197.014433088,30.9401245581,84.2683065583,0.0,25.5240853573,30.610668775,209.958745584,66.611171686,3.33212,140.015453898
 04/27  01:00:00,171.471745868,30.9401245581,66.1182800955,0.0,19.418418834,29.3649097162,173.270600487,63.7917006158,3.33212,106.146779871
 04/27  02:00:00,157.421963488,33.3611701602,57.594150538,0.0,12.7620426787,28.1191506574,161.02343825,56.2163011339,3.33212,101.475017116
 04/27  03:00:00,150.579688895,30.9401245581,53.2059189412,0.0,12.7620426787,28.1191506574,158.463180126,47.3054801304,3.33212,107.825579996
 04/27  04:00:00,159.58712037,33.3611701602,53.3167757822,0.0,12.7620426787,28.1191506574,181.813028508,40.287333223,3.33212,138.193575285
 04/27  05:00:00,195.643940115,33.3611701602,61.6834564252,0.0,25.5240853573,30.610668775,279.613692819,34.7548510988,8.3303,236.52854172
 04/27  06:00:00,316.529185774,33.8453792807,92.6064473811,0.0,51.0481707146,78.1489452969,461.565950877,32.5755983163,16.6606,412.32975256
 04/27  07:00:00,395.986844817,35.7940167355,121.215839067,0.0,64.3609230253,109.708623606,623.980812996,53.3993874977,24.9909,545.590525498
 04/27  08:00:00,329.673536997,35.7822157624,97.6262247782,0.0,51.0481707146,80.7689615957,499.161413773,45.1088668877,33.3212,420.731346885
 04/27  09:00:00,293.844974942,36.3715700273,89.5338811419,0.0,51.0481707146,71.0224615957,414.784521073,30.8809032892,66.8089,317.094717784
 04/27  10:00:00,263.460557808,36.4626652963,107.650094457,0.0,32.1804615127,65.7244621605,359.799893549,21.3569025677,83.4695,254.973490981
 04/27  11:00:00,256.550579388,36.5177509193,99.9140491801,0.0,32.1804615127,65.7244621605,289.927005451,19.0688427732,83.4695,187.388662678
 04/27  12:00:00,264.534905238,36.5571120272,108.371015673,0.0,32.1804615127,65.7244621605,278.982874929,15.3682992462,83.4695,180.145075683
 04/27  13:00:00,255.261909122,36.5911606459,108.668561273,0.0,32.1804615127,55.9779621605,275.408155699,13.4841089492,75.1392,186.784846749
 04/27  14:00:00,264.832314481,36.6214610272,118.042486271,0.0,32.1804615127,55.9779621605,257.060341102,10.6865266628,66.8089,179.564914439
 04/27  15:00:00,263.956145078,36.6500240644,117.139541121,0.0,32.1804615127,55.9779621605,263.352344477,8.63960168313,75.1392,179.573542794
 04/27  16:00:00,279.404742423,36.3612162787,103.895020636,0.0,32.1804615127,60.9114621605,247.225094069,10.2763190289,91.7998,145.14897504
 04/27  17:00:00,317.272838154,35.8437260482,107.319951456,0.0,32.1804615127,77.5397301883,272.237619912,15.274793023,49.9818,206.981026889
 04/27  18:00:00,371.700850399,35.8866468258,107.86233932,0.0,77.122965704,86.2600435998,455.104661833,21.0626336665,49.9818,384.060228166
 04/27  19:00:00,352.694223117,35.8192925667,81.624555775,0.0,102.647051061,80.1663183927,343.985753855,29.9475197648,33.3212,280.71703409
 04/27  20:00:00,407.101322522,35.8014261152,99.5556887107,0.0,115.40909374,92.7192997104,355.182800793,42.1216116557,33.3212,279.739989137
 04/27  21:00:00,428.47234413,35.8400340037,138.537952196,0.0,102.647051061,94.1340635361,515.425498308,77.2343224766,24.9909,413.200275832
 04/27  22:00:00,320.675245506,35.8858220831,97.2577643562,0.0,77.122965704,65.871452062,453.6001093,129.027231998,16.6606,307.912277303
 04/27  23:00:00,221.165355298,35.8368663627,65.9463726441,0.0,38.286128036,48.4199368926,324.237679853,144.570182444,8.3303,171.337197409
 04/27  24:00:00,170.580967453,30.9401245581,57.8610198075,0.0,25.5240853573,30.610668775,222.48016263,79.7742187435,3.33212,139.373823886
 04/28  01:00:00,151.973639854,30.9401245581,46.6590418194,0.0,19.418418834,29.3649097162,178.127141442,68.5161998413,3.33212,106.278821601
 04/28  02:00:00,140.23208503,30.9401245581,42.846671027,0.0,12.7620426787,28.1191506574,162.369402065,57.5979477657,3.33212,101.4393343
 04/28  03:00:00,142.258132926,31.7471397588,44.0786815286,0.0,12.7620426787,28.1191506574,150.749310689,43.9244117333,3.33212,103.492778955
 04/28  04:00:00,151.735461321,32.5541549595,45.5545086995,0.0,12.7620426787,28.1191506574,175.271405404,35.3231355886,3.33212,136.616149815
 04/28  05:00:00,188.552160335,33.3611701602,53.9360503789,0.0,25.5240853573,30.610668775,281.936033188,30.6209247492,8.3303,242.984808439
 04/28  06:00:00,307.681108258,33.6839762405,83.215573071,0.0,51.0481707146,78.1489452969,455.846990798,28.9400021995,16.6606,410.246388598
 04/28  07:00:00,388.131841649,35.7904512558,112.321237547,0.0,64.3609230253,109.708623606,633.179192726,62.9184382024,24.9909,545.269854523
 04/28  08:00:00,325.119999678,35.7861733897,92.2914144517,0.0,51.0481707146,80.7689615957,505.622977234,54.9797280634,33.3212,417.322049171
 04/28  09:00:00,291.452143686,36.3585227484,87.1408481052,0.0,51.0481707146,71.0224615957,426.346904646,40.6542745095,66.8089,318.883730137
 04/28  10:00:00,234.46518132,36.4505949502,78.8868334402,0.0,32.1804615127,65.7244621605,362.09312368,31.4003590642,83.4695,247.223264616
 04/28  11:00:00,285.292233479,36.5068069214,128.619007683,0.0,32.1804615127,65.7244621605,289.760986647,19.028759359,83.4695,187.262727288
 04/28  12:00:00,295.388112171,36.5479189132,138.94414142,0.0,32.1804615127,65.7244621605,279.043142254,10.0139119126,83.4695,185.559730342
 04/28  13:00:00,277.72441471,36.5837737735,130.842568325,0.0,32.1804615127,55.9779621605,264.390909298,8.10322636003,75.1392,181.148482938
 04/28  14:00:00,276.052445714,36.6157400748,129.13193091,0.0,32.1804615127,55.9779621605,254.743433502,8.4678427414,66.8089,179.466690761
 04/28  15:00:00,289.309936629,36.6470406597,142.177614916,0.0,32.1804615127,55.9779621605,263.998819466,6.41969359768,75.1392,182.439925869
 04/28  16:00:00,314.946336467,36.3900466193,138.839122899,0.0,32.1804615127,60.9114621605,238.907055586,4.8770720267,91.7998,142.230183559
 04/28  17:00:00,348.877901412,35.876879744,138.306743958,0.0,32.1804615127,77.5397301883,265.650560702,8.85327181667,49.9818,206.815488886
 04/28  18:00:00,406.776375703,35.9268539934,142.235897484,0.0,77.122965704,86.2600435998,445.3814581,13.7721915133,49.9818,381.627466587
 04/28  19:00:00,398.453375619,35.8840392771,127.096520893,0.0,102.647051061,80.1663183927,336.65212682,21.4085674934,33.3212,281.922359326
 04/28  20:00:00,414.995253493,35.8567718117,107.451190795,0.0,115.40909374,92.7192997104,341.542677741,31.7681645542,33.3212,276.453313187
 04/28  21:00:00,407.448890568,35.9103787778,117.846348147,0.0,102.647051061,94.1340635361,490.43126094,54.5577184627,24.9909,410.882642478
 04/28  22:00:00,325.977562326,35.9762755648,102.612365904,0.0,77.122965704,65.871452062,400.642738824,72.1401922339,16.6606,311.84194659
 04/28  23:00:00,230.81147027,35.9169544919,75.6961393763,0.0,38.286128036,48.4199368926,262.124630212,82.987699416,8.3303,170.806630796
 04/28  24:00:00,175.370819917,30.9401245581,62.6715785156,0.0,25.5240853573,30.610668775,218.692694008,77.2357736482,3.33212,138.12480036
 04/29  01:00:00,171.081605838,30.9401245581,56.196127657,0.0,27.7269238854,30.610668775,172.069029812,67.3271668409,3.33212,101.409742971
 04/29  02:00:00,151.362776276,32.5541549595,52.3885394908,0.0,12.7620426787,28.1191506574,161.653024807,52.3973837619,3.33212,105.923521045
 04/29  03:00:00,146.926207676,31.7471397588,48.773825563,0.0,12.7620426787,28.1191506574,155.280062418,48.7100518841,3.33212,103.237890534
 04/29  04:00:00,153.859554834,32.5541549595,48.3162771622,0.0,12.7620426787,28.1191506574,186.508025535,45.1213946564,3.33212,138.054510878
 04/29  05:00:00,167.065378011,31.7471397588,50.182496683,0.0,12.7620426787,28.1191506574,214.761680949,35.7198592269,8.3303,170.711521722
 04/29  06:00:00,253.604649367,34.6523944814,61.4037121709,0.0,42.6918050922,54.3732441037,287.188204544,29.680685817,16.6606,240.846918727
 04/29  07:00:00,323.888649581,35.8158270281,94.9148017172,0.0,42.6918050922,86.1019271793,463.100803974,31.4861691505,24.9909,406.623734824
 04/29  08:00:00,405.843400565,35.8298612858,135.613524767,0.0,57.6566862989,112.030105488,639.59170298,21.879540849,33.3212,584.390962131
 04/29  09:00:00,363.821850243,36.3653038277,139.63090752,0.0,57.6566862989,83.6599452969,494.625353428,12.325797095,66.8089,415.490656333
 04/29  10:00:00,312.825661268,36.4714002712,142.453965521,0.0,42.6918050922,68.9656133826,409.424270049,7.50678919673,83.4695,318.447980852
 04/29  11:00:00,306.198018876,36.5669964865,143.656533454,0.0,34.9340096728,67.7198543238,336.906987616,4.74549379045,83.4695,248.691993826
 04/29  12:00:00,306.155725152,36.6345358419,143.87368743,0.0,34.9340096728,67.7198543238,274.582119153,4.43592583233,83.4695,186.67669332
 04/29  13:00:00,296.31105844,36.5960280047,143.625134488,0.0,34.9340096728,57.9733543238,266.675516441,4.4019031365,75.1392,187.134413305
 04/29  14:00:00,296.724101887,36.6262029136,143.839026128,0.0,34.9340096728,57.9733543238,253.156922745,4.84013276504,66.8089,181.50788998
 04/29  15:00:00,297.353366228,36.6544507293,144.120241565,0.0,34.9340096728,57.9733543238,265.502601842,5.11244137708,75.1392,185.250960465
 04/29  16:00:00,326.760060913,36.406520105,144.358413707,0.0,34.9340096728,62.9068543238,235.750393318,5.33265430429,91.7998,138.617939014
 04/29  17:00:00,354.056921083,35.914889101,144.404021233,0.0,34.9340096728,72.2186844194,236.073829521,7.74331804782,49.9818,178.348711473
 04/29  18:00:00,419.461016769,36.0263431414,143.318476931,0.0,87.0357390804,86.2600435998,271.137373202,6.3295866285,49.9818,214.825986573
 04/29  19:00:00,412.797044142,35.8766167614,142.368914292,0.0,102.000620287,77.6748002752,318.799334646,5.90505203575,33.3212,279.57308261
 04/29  20:00:00,433.932512282,35.8326450177,141.558095041,0.0,102.000620287,88.9820225341,312.925920145,6.28164510477,33.3212,273.323075041
 04/29  21:00:00,429.582124613,35.8543639245,141.872553854,0.0,102.000620287,91.6425454185,310.11556032,7.35789067523,24.9909,277.766769645
 04/29  22:00:00,376.603376777,35.8264922848,142.592063541,0.0,87.0357390804,65.871452062,442.09837232,16.5768124959,16.6606,408.860959824
 04/29  23:00:00,283.444392346,35.7945574961,123.328284425,0.0,42.6918050922,48.4199368926,268.756398537,23.9545853382,8.3303,236.471513199
 04/29  24:00:00,191.713605793,33.3611701602,74.3032974924,0.0,27.7269238854,30.610668775,160.919250159,19.5326466863,3.33212,138.054483473
 04/30  01:00:00,175.338402878,30.9401245581,51.3622405687,0.0,34.4311606118,33.1021868926,128.42206436,17.217235666,3.33212,107.872708694
 04/30  02:00:00,163.011115045,30.9401245581,56.5107281203,0.0,19.466279405,30.610668775,117.80965754,12.9554175566,3.33212,101.522119983
 04/30  03:00:00,163.139747205,30.9401245581,56.6405987843,0.0,19.466279405,30.610668775,134.816319074,23.629455491,3.33212,107.854743583
 04/30  04:00:00,191.371348827,33.3611701602,75.7308825088,0.0,19.466279405,30.610668775,160.227064905,24.7103548403,3.33212,132.184590064
 04/30  05:00:00,181.039442216,30.9401245581,55.7054864798,0.0,19.466279405,30.610668775,210.31003244,25.0764378819,8.3303,176.903294558
 04/30  06:00:00,261.926482484,34.8137975215,69.5756578535,0.0,42.6918050922,54.3732441037,292.387919839,34.2371606391,16.6606,241.4901592
 04/30  07:00:00,357.381449328,36.1027778139,118.710081493,0.0,49.3960418185,88.5934452969,461.400017201,31.1794162053,24.9909,405.229700995
 04/30  08:00:00,408.85297742,35.9276954301,137.706580035,0.0,57.6566862989,112.030105488,628.130216101,12.0463710608,33.3212,582.76264504
 04/30  09:00:00,355.955303536,36.4189965985,139.968750108,0.0,50.9524495726,81.1684271793,484.899143452,2.56069509992,66.8089,415.529548352
 04/30  10:00:00,314.135059752,36.6584146289,142.197805559,0.0,42.6918050922,68.9656133826,406.650591611,4.56550245108,83.4695,318.61558916
 04/30  11:00:00,312.475582669,36.6554512171,143.946860849,0.0,38.286128036,68.9656133826,336.290695027,5.22784074354,83.4695,247.593354283
 04/30  12:00:00,312.493774338,36.6966569228,144.54496364,0.0,38.286128036,68.9656133826,275.420534977,5.19982699352,83.4695,186.751207984
 04/30  13:00:00,293.862049034,36.6062236175,144.794398629,0.0,31.5818913096,56.727595265,261.483502672,6.53814862603,75.1392,179.806154046
 04/30  14:00:00,293.762143172,36.6377911964,144.664672619,0.0,31.5818913096,56.727595265,252.938989735,6.88665030105,66.8089,179.243439434
 04/30  15:00:00,293.442181438,36.665772009,144.526432134,0.0,31.5818913096,56.727595265,266.961989207,7.27168921388,75.1392,184.551099993
 04/30  16:00:00,320.942132092,36.402627686,142.975347048,0.0,31.5818913096,61.661095265,239.065319277,7.39637995798,91.7998,139.869139319
 04/30  17:00:00,350.330845151,35.884829583,144.090726577,0.0,31.5818913096,70.9729253606,232.064614414,10.6966222896,49.9818,171.386192124
 04/30  18:00:00,412.64850338,35.9267686803,143.73047733,0.0,80.3315023541,83.7685254822,273.847352559,9.53011805925,49.9818,214.3354345
 04/30  19:00:00,414.194361218,35.8512712372,143.226346724,0.0,102.000620287,77.6748002752,315.99935281,7.36829262892,33.3212,275.309860182
 04/30  20:00:00,443.66279744,35.8282633766,141.577745777,0.0,108.704857014,91.4735406516,313.544787909,6.60802140744,33.3212,273.615566502
 04/30  21:00:00,419.158283036,35.9416645823,139.213397502,0.0,95.2963835608,89.1510273009,312.269052302,8.48798774838,24.9909,278.790164554
 04/30  22:00:00,369.268506178,35.9079743142,143.360553995,0.0,80.3315023541,63.3799339444,430.081393676,12.3680324419,16.6606,401.052761234
 04/30  23:00:00,292.567328562,35.8590050932,131.915414003,0.0,42.6918050922,48.4199368926,266.264276425,22.6216802211,8.3303,235.312296204
 04/30  24:00:00,189.560743518,32.9576625599,63.3412259244,0.0,34.4311606118,33.1021868926,169.730267702,26.6639411159,3.33212,139.734206586
 05/01  01:00:00,152.228729702,30.9401245581,46.9987101883,0.0,19.418418834,29.3649097162,154.459703754,46.3880242071,3.33212,104.739559547
 05/01  02:00:00,150.751971706,32.5541549595,51.7902909733,0.0,12.7620426787,28.1191506574,172.06874216,67.3975679488,3.33212,101.339054211
 05/01  03:00:00,150.050035364,31.7471397588,51.923293241,0.0,12.7620426787,28.1191506574,177.289447816,72.6110036929,3.33212,101.346324124
 05/01  04:00:00,159.128067399,33.3611701602,52.8577005607,0.0,12.7620426787,28.1191506574,212.965048237,71.7099059887,3.33212,137.923022248
 05/01  05:00:00,195.329958297,33.3611701602,61.3839171655,0.0,25.5240853573,30.610668775,306.566110699,62.6138730138,8.3303,235.621937685
 05/01  06:00:00,318.737248662,33.8453792807,94.836644457,0.0,51.0481707146,78.1489452969,476.52806308,51.1736846939,16.6606,408.693778386
 05/01  07:00:00,399.078083922,35.7951346124,124.247529808,0.0,64.3609230253,109.708623606,650.43065821,87.0239205531,24.9909,538.415837657
 05/01  08:00:00,335.318153868,35.7853727807,103.240412007,0.0,51.0481707146,80.7689615957,507.831206024,59.7615298582,33.3212,414.748476165
 05/01  09:00:00,308.214356596,36.3691575641,103.865951689,0.0,51.0481707146,71.0224615957,414.48447016,32.09887617,66.8089,315.57669399
 05/01  10:00:00,272.045677553,36.4584675204,116.217607899,0.0,32.1804615127,65.7244621605,354.509266917,22.6711597214,83.4695,248.368607196
 05/01  11:00:00,271.799213868,36.5185153236,115.102629127,0.0,32.1804615127,65.7244621605,282.30460801,18.8494539592,83.4695,179.985654051
 05/01  12:00:00,285.59002128,36.5704436443,129.274322021,0.0,32.1804615127,65.7244621605,283.149597238,13.0653386,83.4695,186.614758637
 05/01  13:00:00,271.349789985,36.5924386578,124.6656521,0.0,32.1804615127,55.9779621605,266.742022904,12.1916412257,75.1392,179.411181678
 05/01  14:00:00,283.104428895,36.6259241776,136.252273883,0.0,32.1804615127,55.9779621605,255.713201372,9.78750172563,66.8089,179.116799646
 05/01  15:00:00,284.105659265,36.6554575874,137.182641674,0.0,32.1804615127,55.9779621605,263.572848215,9.30738132021,75.1392,179.126266895
 05/01  16:00:00,279.265915137,36.4065488921,103.705382152,0.0,32.1804615127,60.9114621605,246.37846954,16.3094067379,91.7998,138.269262802
 05/01  17:00:00,314.646913079,35.8949813034,104.681996744,0.0,32.1804615127,77.5397301883,279.405958959,23.1108837407,49.9818,206.313275218
 05/01  18:00:00,373.975506578,35.9394329308,110.088441627,0.0,77.122965704,86.2600435998,457.251247717,30.0459944095,49.9818,377.223453307
 05/01  19:00:00,383.887710585,35.8932061971,112.521379899,0.0,102.647051061,80.1663183927,352.615725432,43.9338505329,33.3212,275.360674899
 05/01  20:00:00,429.674465338,35.8690801094,121.797804935,0.0,115.40909374,92.7192997104,369.478218883,57.6042829961,33.3212,278.552735887
 05/01  21:00:00,425.448196694,35.9327446615,135.469706328,0.0,102.647051061,94.1340635361,497.817740794,63.0135970912,24.9909,409.813243702
 05/01  22:00:00,333.307933253,35.996176518,109.907792218,0.0,77.122965704,65.871452062,392.906241737,69.9776492391,16.6606,306.267992498
 05/01  23:00:00,235.344194054,35.9326327732,80.1947363255,0.0,38.286128036,48.4199368926,260.756981152,81.935703347,8.3303,170.490977805
 05/01  24:00:00,180.244611895,30.9401245581,67.5301113891,0.0,25.5240853573,30.610668775,213.887646653,72.7847731878,3.33212,137.770753465
 05/02  01:00:00,164.283288516,30.9401245581,58.9649478427,0.0,19.418418834,29.3649097162,167.354268729,62.5783371468,3.33212,101.443811582
 05/02  02:00:00,154.117199799,33.3611701602,54.3180418906,0.0,12.7620426787,28.1191506574,158.933397819,54.2944855388,3.33212,101.306792281
 05/02  03:00:00,149.255616518,30.9401245581,51.910479394,0.0,12.7620426787,28.1191506574,149.953719332,45.3240873349,3.33212,101.297511997
 05/02  04:00:00,160.044327291,33.3611701602,53.1399986576,0.0,12.7620426787,28.1191506574,179.048718883,37.8605230609,3.33212,137.856075822
 05/02  05:00:00,193.218926789,31.7471397588,60.2132063592,0.0,25.5240853573,30.610668775,279.218972299,35.4924107921,8.3303,235.396261507
 05/02  06:00:00,316.597759465,34.9752005617,90.8297337827,0.0,51.0481707146,78.1489452969,452.838252764,33.6374258188,16.6606,402.540226945
 05/02  07:00:00,398.588234946,35.7889459494,122.846259461,0.0,64.3609230253,109.708623606,620.474610611,55.5488187959,24.9909,539.934891815
 05/02  08:00:00,333.229657152,35.786884817,100.38853703,0.0,51.0481707146,80.7689615957,499.81228711,51.8531507948,33.3212,414.637936316
 05/02  09:00:00,296.971945085,36.370105237,92.6114513472,0.0,51.0481707146,71.0224615957,421.257893394,43.8014688673,66.8089,310.647524526
 05/02  10:00:00,236.860066803,36.4610284758,81.2374850145,0.0,32.1804615127,65.7244621605,368.405739312,38.6588202161,83.4695,246.277419096
 05/02  11:00:00,230.360090667,36.5152095263,74.0966261855,0.0,32.1804615127,65.7244621605,305.548346808,35.2771033707,83.4695,186.801743437
 05/02  12:00:00,287.357830189,36.5562938802,131.21877062,0.0,32.1804615127,65.7244621605,279.611022424,16.570553722,83.4695,179.570968702
 05/02  13:00:00,288.292974085,36.5903337523,141.339897626,0.0,32.1804615127,55.9779621605,261.039008512,6.60133100864,75.1392,179.298477503
 05/02  14:00:00,286.757851078,36.619625381,139.61895377,0.0,32.1804615127,55.9779621605,251.982710659,6.16761311941,66.8089,179.006197539
 05/02  15:00:00,292.588948939,36.6499080513,145.212977244,0.0,32.1804615127,55.9779621605,259.595339686,5.44899284193,75.1392,179.007146844
 05/02  16:00:00,321.279761964,36.373463951,144.796520743,0.0,32.1804615127,60.9114621605,232.988333222,2.97065506501,91.7998,138.217878157
 05/02  17:00:00,355.55567085,35.8566523804,144.609578479,0.0,32.1804615127,77.5397301883,262.106027177,5.97397579954,49.9818,206.150251377
 05/02  18:00:00,408.183689508,35.9028406042,143.496172042,0.0,77.122965704,86.2600435998,436.842350756,9.48814311087,49.9818,377.372407645
 05/02  19:00:00,400.482974794,35.8480036401,129.079068507,0.0,102.647051061,80.1663183927,326.226587677,18.6224936348,33.3212,274.282894043
 05/02  20:00:00,418.277057804,35.8296549406,110.686668828,0.0,115.40909374,92.7192997104,341.193058987,29.6671759904,33.3212,278.204682997
 05/02  21:00:00,406.279158704,35.8861534287,116.724405142,0.0,102.647051061,94.1340635361,470.078926518,38.4600065194,24.9909,406.628019998
 05/02  22:00:00,327.723005255,35.9608708495,104.431847257,0.0,77.122965704,65.871452062,366.269097676,43.6189737098,16.6606,305.989523966
 05/02  23:00:00,233.230782653,35.9076255713,78.1681237105,0.0,38.286128036,48.4199368926,239.586535169,62.8444141832,8.3303,168.411820985
 05/02  24:00:00,179.684944129,30.9401245581,67.0123659928,0.0,25.5240853573,30.610668775,195.374357393,57.3391286496,3.33212,134.703108743
 05/03  01:00:00,164.754312377,30.9401245581,59.4730748099,0.0,19.418418834,29.3649097162,156.273931736,51.6736001577,3.33212,101.268211578
 05/03  02:00:00,150.304591205,31.7471397588,52.1203628222,0.0,12.7620426787,28.1191506574,165.551054362,60.9448670124,3.33212,101.27406735
 05/03  03:00:00,145.965432446,32.5541549595,46.9730689866,0.0,12.7620426787,28.1191506574,171.2747457,61.2259608928,3.33212,106.716664807
 05/03  04:00:00,152.337485451,31.7471397588,47.569624358,0.0,12.7620426787,28.1191506574,184.669354165,49.2025648573,3.33212,132.134669307
 05/03  05:00:00,188.275273388,32.5541549595,55.1599953617,0.0,25.5240853573,30.610668775,287.821458654,44.3161225318,8.3303,235.175036122
 05/03  06:00:00,311.779711561,34.6523944814,87.0015069953,0.0,51.0481707146,78.1489452969,462.170608992,38.2759071299,16.6606,407.234101862
 05/03  07:00:00,396.158513261,35.7927040988,121.389588392,0.0,64.3609230253,109.708623606,610.025023277,50.6338818497,24.9909,534.400241427
 05/03  08:00:00,331.735232559,35.7822157624,99.7251693774,0.0,51.0481707146,80.7689615957,479.792913465,33.4435842291,33.3212,413.028129236
 05/03  09:00:00,312.085553232,36.3721399965,107.685894496,0.0,51.0481707146,71.0224615957,395.380334287,19.7640720545,66.8089,308.807362232
 05/03  10:00:00,297.690221164,36.4634864593,141.408409536,0.0,32.1804615127,65.7244621605,340.346751822,10.093849215,83.4695,246.783402607
 05/03  11:00:00,302.180701567,36.5175571975,144.527054742,0.0,32.1804615127,65.7244621605,273.615357746,4.29626694208,83.4695,185.849590804
 05/03  12:00:00,302.416517646,36.5611402664,144.914779689,0.0,32.1804615127,65.7244621605,266.746266315,3.81672816696,83.4695,179.460038148
 05/03  13:00:00,291.211322697,36.5940953449,143.753354202,0.0,32.1804615127,55.9779621605,258.336820447,4.0122906413,75.1392,179.185329805
 05/03  14:00:00,291.416161897,36.6258480029,144.164628847,0.0,32.1804615127,55.9779621605,249.765143291,4.05841962926,66.8089,178.897823662
 05/03  15:00:00,291.617019276,36.6554131633,144.410829001,0.0,32.1804615127,55.9779621605,258.054805877,4.00906250919,75.1392,178.906543368
 05/03  16:00:00,320.68279672,36.418710347,144.36745969,0.0,32.1804615127,60.9114621605,232.005880691,2.07477996882,91.7998,138.131300723
 05/03  17:00:00,354.757786127,35.9049619735,143.669938732,0.0,32.1804615127,77.5397301883,260.436038553,4.46872728784,49.9818,205.985511265
 05/03  18:00:00,407.78192837,35.9569635101,142.684813145,0.0,77.122965704,86.2600435998,426.196624545,5.14774199451,49.9818,371.06708255
 05/03  19:00:00,414.88297963,35.9388524733,142.408350289,0.0,102.647051061,80.1663183927,316.70064937,4.51240890722,33.3212,278.867040463
 05/03  20:00:00,450.434422632,35.9217919066,141.629473339,0.0,115.40909374,92.7192997104,311.747807787,6.07727346272,33.3212,272.349334324
 05/03  21:00:00,432.013015223,35.9802411708,141.297639534,0.0,102.647051061,94.1340635361,446.068170695,15.7234445564,24.9909,405.353826138
 05/03  22:00:00,332.700952839,36.0398738249,109.032200017,0.0,77.122965704,65.871452062,351.712496735,29.60857961,16.6606,305.443317125
 05/03  23:00:00,227.219378927,35.9734459499,72.0615028403,0.0,38.286128036,48.4199368926,219.158082617,40.5533958794,8.3303,170.274386738
 05/03  24:00:00,179.667174687,30.9401245581,66.9811718176,0.0,25.5240853573,30.610668775,180.422226881,39.3140498127,3.33212,137.776057068
 05/04  01:00:00,170.194425644,33.3611701602,62.5973084292,0.0,19.418418834,29.3649097162,139.308329072,34.7280815899,3.33212,101.248127482
 05/04  02:00:00,157.168347084,30.9401245581,59.8215284865,0.0,12.7620426787,28.1191506574,141.163448609,36.6029163317,3.33212,101.228412278
 05/04  03:00:00,157.292396158,33.3611701602,57.6191052623,0.0,12.7620426787,28.1191506574,143.008207129,38.439082788,3.33212,101.237004341
 05/04  04:00:00,164.677269981,33.3611701602,58.3985457372,0.0,12.7620426787,28.1191506574,169.010935638,34.5261020214,3.33212,131.152713617
 05/04  05:00:00,199.728744645,31.7471397588,67.4358032148,0.0,25.5240853573,30.610668775,271.657655659,28.3840437767,8.3303,234.943311882
 05/04  06:00:00,324.228692661,34.9752005617,102.038133666,0.0,51.0481707146,78.1489452969,447.192729415,24.344391713,16.6606,406.187737702
 05/04  07:00:00,405.75062449,35.7963867969,131.138998234,0.0,64.3609230253,109.708623606,589.309166937,31.5120441974,24.9909,532.806222739
 05/04  08:00:00,334.734314383,35.7822157624,102.734903809,0.0,51.0481707146,80.7689615957,477.679950853,32.1923407405,33.3212,412.166410112
 05/04  09:00:00,300.035146787,36.3624069115,95.7266621226,0.0,51.0481707146,71.0224615957,400.033741141,25.0487394924,66.8089,308.176101649
 05/04  10:00:00,235.328905984,36.4526755545,79.7380565858,0.0,32.1804615127,65.7244621605,355.717434673,26.4453788973,83.4695,245.802555776
 05/04  11:00:00,286.172064585,36.5064058294,129.379528811,0.0,32.1804615127,65.7244621605,284.16264007,15.4215850082,83.4695,185.271555062
 05/04  12:00:00,279.626110285,36.5453062982,123.214648469,0.0,32.1804615127,65.7244621605,273.648761253,9.54707531436,83.4695,180.632185938
 05/04  13:00:00,253.794842516,36.5787250821,107.142541386,0.0,32.1804615127,55.9779621605,265.68174234,11.4621824779,75.1392,179.080359862
 05/04  14:00:00,269.980077978,36.6087595559,123.092149772,0.0,32.1804615127,55.9779621605,253.852386546,8.24123043716,66.8089,178.802256108
 05/04  15:00:00,278.671487116,36.6355511573,131.610530784,0.0,32.1804615127,55.9779621605,258.429965459,6.38696294092,75.1392,176.903802518
 05/04  16:00:00,306.258664159,36.3439692195,130.21976095,0.0,32.1804615127,60.9114621605,230.581021477,3.99372976595,91.7998,134.787491711
 05/04  17:00:00,342.46096066,35.8368020295,131.900521871,0.0,32.1804615127,77.5397301883,261.738804675,7.54816461089,49.9818,204.208840064
 05/04  18:00:00,396.659756843,35.8818049562,132.238944507,0.0,77.122965704,86.2600435998,436.247669309,14.1037772506,49.9818,372.162092059
 05/04  19:00:00,393.394672363,35.8192092659,121.648476194,0.0,102.647051061,80.1663183927,330.66832661,20.2958071497,33.3212,277.05131946
 05/04  20:00:00,426.93054167,35.8076699672,118.837638244,0.0,115.40909374,92.7192997104,330.200765546,25.4001175386,33.3212,271.479448007
 05/04  21:00:00,410.743708454,35.8622542434,120.751654658,0.0,102.647051061,94.1340635361,461.524609762,31.3605184853,24.9909,405.173191277
 05/04  22:00:00,326.726912249,35.9437088581,103.393615489,0.0,77.122965704,65.871452062,358.230504931,36.5433199014,16.6606,305.02658503
 05/04  23:00:00,228.096685653,35.8997431612,73.0757883482,0.0,38.286128036,48.4199368926,221.405364306,42.8998569713,8.3303,170.175207335
 05/04  24:00:00,177.173881253,30.9401245581,64.558238278,0.0,25.5240853573,30.610668775,170.636562735,36.1397018657,3.33212,131.16474087
 05/05  01:00:00,164.632547583,30.9401245581,59.398954926,0.0,19.418418834,29.3649097162,142.276279286,37.7497755846,3.33212,101.194383701
 05/05  02:00:00,155.666829039,33.3611701602,55.9232422105,0.0,12.7620426787,28.1191506574,150.632596697,46.0976002152,3.33212,101.202876481
 05/05  03:00:00,150.5241118,30.9401245581,53.208400823,0.0,12.7620426787,28.1191506574,150.829624441,46.317036609,3.33212,101.180467832
 05/05  04:00:00,160.688686702,33.3611701602,53.829425801,0.0,12.7620426787,28.1191506574,183.30782832,42.327350709,3.33212,137.648357611
 05/05  05:00:00,197.206312348,33.3611701602,62.6901296771,0.0,25.5240853573,30.610668775,279.09850155,36.5972316469,8.3303,234.170969903
 05/05  06:00:00,316.607885977,34.0067823208,94.6319620874,0.0,51.0481707146,78.1489452969,447.691964312,34.0234544846,16.6606,397.007909828
 05/05  07:00:00,401.73528664,35.8019777933,126.157130487,0.0,64.3609230253,109.708623606,593.457413354,36.3716432925,24.9909,532.094870061
 05/05  08:00:00,350.633278012,35.7943970644,117.734273476,0.0,51.0481707146,80.7689615957,465.710435587,22.2631529844,33.3212,410.126082603
 05/05  09:00:00,344.858406987,36.3576655114,140.087408995,0.0,51.0481707146,71.0224615957,393.166750859,11.5411838119,66.8089,314.816667047
 05/05  10:00:00,299.305574446,36.4548434287,142.800543081,0.0,32.1804615127,65.7244621605,331.96603779,6.78310758866,83.4695,241.713430201
 05/05  11:00:00,302.149481087,36.5241088684,144.655088998,0.0,32.1804615127,65.7244621605,271.907141855,4.43074766739,83.4695,184.006894187
 05/05  12:00:00,300.880196884,36.5777479493,143.199324257,0.0,32.1804615127,65.7244621605,266.737110631,4.04012329072,83.4695,179.22748734
 05/05  13:00:00,288.890223875,36.5817136025,140.416443873,0.0,32.1804615127,55.9779621605,258.032375607,3.94685030236,75.1392,178.946325305
 05/05  14:00:00,291.954303488,36.6167341251,144.172782383,0.0,32.1804615127,55.9779621605,249.396331177,3.89955889051,66.8089,178.687872286
 05/05  15:00:00,291.719297275,36.6487202103,143.739744911,0.0,32.1804615127,55.9779621605,254.224877762,4.01818865314,75.1392,175.067489109
 05/05  16:00:00,320.98506509,36.4408486749,143.755852242,0.0,32.1804615127,60.9114621605,228.656037462,1.97546845371,91.7998,134.880769008
 05/05  17:00:00,355.142623925,35.9224747577,143.780626187,0.0,32.1804615127,77.5397301883,260.093924867,4.45033084288,49.9818,205.661794024
 05/05  18:00:00,394.524569236,35.9716402134,129.356101953,0.0,77.122965704,86.2600435998,433.526301704,13.8311224832,49.9818,369.713379221
 05/05  19:00:00,407.903183245,35.9513035631,136.162955688,0.0,102.647051061,80.1663183927,330.222840318,18.7327493942,33.3212,278.168890924
 05/05  20:00:00,443.083165406,35.9335730507,134.614397449,0.0,115.40909374,92.7192997104,318.198141565,15.3685781036,33.3212,269.508363461
 05/05  21:00:00,430.555979272,35.9906082429,140.401427919,0.0,102.647051061,94.1340635361,447.946126806,18.4329289449,24.9909,404.522297861
 05/05  22:00:00,319.259536934,36.0415893886,95.7954206144,0.0,77.122965704,65.871452062,350.784182708,35.7517864327,16.6606,298.371796275
 05/05  23:00:00,227.560852982,35.9700606848,72.4330050857,0.0,38.286128036,48.4199368926,239.405183628,61.1782249829,8.3303,169.896658645
 05/05  24:00:00,178.036286138,30.9401245581,65.3540154416,0.0,25.5240853573,30.610668775,201.881377711,60.9058493363,3.33212,137.643408374
 05/06  01:00:00,176.185387024,31.7471397588,60.5112565066,0.0,27.7269238854,30.610668775,160.251417005,55.7510542253,3.33212,101.16824278
 05/06  02:00:00,154.297967904,32.5541549595,55.3666435732,0.0,12.7620426787,28.1191506574,155.409979939,50.9107185451,3.33212,101.167141394
 05/06  03:00:00,151.878905709,33.3611701602,52.1577703303,0.0,12.7620426787,28.1191506574,150.684189278,46.1985452083,3.33212,101.153524069
 05/06  04:00:00,156.004515377,30.9401245581,52.1350081156,0.0,12.7620426787,28.1191506574,176.304442432,41.9521567875,3.33212,131.020165645
 05/06  05:00:00,171.594049281,33.3611701602,53.0954466134,0.0,12.7620426787,28.1191506574,216.329290376,38.0424703443,8.3303,169.956520032
 05/06  06:00:00,252.584372716,33.9664315608,63.8255283721,0.0,42.6918050922,54.3732441037,285.754097847,33.4423305113,16.6606,235.651167336
 05/06  07:00:00,325.805847191,35.8296869711,96.7199739296,0.0,42.6918050922,86.1019271793,467.413755495,46.3457293196,24.9909,396.077126176
 05/06  08:00:00,406.308778033,35.8178267423,136.054775506,0.0,57.6566862989,112.030105488,636.187100339,34.4027766415,33.3212,568.463123698
 05/06  09:00:00,350.812533339,36.3700198871,127.000962024,0.0,57.6566862989,83.6599452969,498.75445586,22.466836956,66.8089,409.478718904
 05/06  10:00:00,311.037890968,36.4969021847,141.059683731,0.0,42.6918050922,68.9656133826,405.382990035,14.5621491421,83.4695,307.351340893
 05/06  11:00:00,304.551879469,36.5888446118,142.368497959,0.0,34.9340096728,67.7198543238,336.260664891,6.61313335783,83.4695,246.178031533
 05/06  12:00:00,305.413496019,36.6413819976,143.681562142,0.0,34.9340096728,67.7198543238,273.893682116,3.81618758123,83.4695,186.607994534
 05/06  13:00:00,295.531604053,36.6020141546,143.242817568,0.0,34.9340096728,57.9733543238,258.078114796,3.55525355511,75.1392,179.383661241
 05/06  14:00:00,295.524546716,36.6343470568,142.915112748,0.0,34.9340096728,57.9733543238,249.464077885,3.53777872206,66.8089,179.117399163
 05/06  15:00:00,295.70705791,36.6628711166,142.896453258,0.0,34.9340096728,57.9733543238,258.011384494,3.74515872344,75.1392,179.12702577
 05/06  16:00:00,325.063091829,36.4390718961,143.030924686,0.0,34.9340096728,62.9068543238,233.88974135,3.97279439021,91.7998,138.11714696
 05/06  17:00:00,352.275394777,35.9528210849,142.897203358,0.0,34.9340096728,72.2186844194,226.795776198,6.10672730084,49.9818,170.707248897
 05/06  18:00:00,417.68600245,36.1484836588,141.729678696,0.0,87.0357390804,86.2600435998,263.297281479,4.671689386,49.9818,208.643792093
 05/06  19:00:00,411.359064905,35.9608533455,141.313879396,0.0,102.000620287,77.6748002752,313.000011285,4.64926457643,33.3212,275.029546709
 05/06  20:00:00,430.350826914,35.8953346242,141.48430294,0.0,102.000620287,88.9820225341,312.552040256,10.0419344512,33.3212,269.188905805
 05/06  21:00:00,428.945219431,35.9383540288,141.788637257,0.0,102.000620287,91.6425454185,314.388424402,19.4292457442,24.9909,269.968278658
 05/06  22:00:00,347.640100906,35.8847553898,114.146054049,0.0,87.0357390804,65.871452062,451.703953358,33.2206127519,16.6606,401.822740606
 05/06  23:00:00,247.535662333,35.8121420307,88.0024175963,0.0,42.6918050922,48.4199368926,285.642143945,49.0116639347,8.3303,228.30018001
 05/06  24:00:00,193.855883123,33.3611701602,76.559492973,0.0,27.7269238854,30.610668775,188.563685793,47.7752107849,3.33212,137.456355008
 05/07  01:00:00,193.033138818,30.9401245581,68.9551761226,0.0,34.4311606118,33.1021868926,150.211875821,45.6007803942,3.33212,101.278975427
 05/07  02:00:00,170.561659125,30.9401245581,63.9718120749,0.0,19.466279405,30.610668775,141.610376743,37.0113630954,3.33212,101.266893648
 05/07  03:00:00,167.850666597,30.9401245581,61.2755727818,0.0,19.466279405,30.610668775,138.947662426,34.3655192189,3.33212,101.250023207
