Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  04:00:00,177.577609898,33.3611701602,61.9960920023,0.0,19.466279405,30.610668775,174.171998529,33.3342645315,3.33212,137.505613998
 05/07  05:00:00,187.469570835,30.9401245581,62.059559366,0.0,19.466279405,30.610668775,208.037867314,35.8318172426,8.3303,163.875750071
 05/07  06:00:00,262.930606879,34.6523944814,73.4669048775,0.0,42.6918050922,54.3732441037,292.506690275,32.8941580404,16.6606,242.951932235
 05/07  07:00:00,344.352994965,36.0635121205,105.80439348,0.0,49.3960418185,88.5934452969,450.059939662,30.4235060505,24.9909,394.645533611
 05/07  08:00:00,408.210565048,35.8372761586,137.849288176,0.0,57.6566862989,112.030105488,624.895670347,24.5878251725,33.3212,566.986645175
 05/07  09:00:00,354.286671871,36.3820171459,139.416884473,0.0,50.9524495726,81.1684271793,492.14505092,15.8220483162,66.8089,409.514102604
 05/07  10:00:00,311.764589875,36.5578638098,141.250199819,0.0,42.6918050922,68.9656133826,397.263290543,6.32477422999,83.4695,307.469016313
 05/07  11:00:00,310.494835752,36.6157512999,143.143687146,0.0,38.286128036,68.9656133826,332.419278997,3.0543786731,83.4695,245.895400324
 05/07  12:00:00,310.717223442,36.6560324027,143.807089672,0.0,38.286128036,68.9656133826,265.36828081,2.87292090537,83.4695,179.025859904
 05/07  13:00:00,291.857941172,36.6021739811,143.645834884,0.0,31.5818913096,56.727595265,257.781282418,3.62807275038,75.1392,179.014009668
 05/07  14:00:00,292.075227368,36.6330825526,143.679958285,0.0,31.5818913096,56.727595265,249.103786484,3.83591190841,66.8089,178.458974576
 05/07  15:00:00,292.064798569,36.6622494305,143.552191329,0.0,31.5818913096,56.727595265,250.934044552,4.10177821557,75.1392,171.693066337
 05/07  16:00:00,321.115399241,36.4055289576,143.604791857,0.0,31.5818913096,61.661095265,233.81439237,4.25463305619,91.7998,137.759959314
 05/07  17:00:00,347.667132014,35.8983228621,143.183638364,0.0,31.5818913096,70.9729253606,227.221478617,6.65002441848,49.9818,170.589654198
 05/07  18:00:00,407.998858651,35.9376205169,142.275923931,0.0,80.3315023541,83.7685254822,262.022921442,6.05304386699,49.9818,205.988077575
 05/07  19:00:00,410.592650041,35.8804448541,141.391961492,0.0,102.000620287,77.6748002752,311.387203566,8.57827819795,33.3212,269.487725368
 05/07  20:00:00,429.155533028,35.8467343915,131.642636296,0.0,108.704857014,91.4735406516,323.298376635,22.6606688285,33.3212,267.316507807
 05/07  21:00:00,395.983989703,35.9765543614,118.541100708,0.0,95.2963835608,89.1510273009,332.183008524,35.3432274054,24.9909,271.848881118
 05/07  22:00:00,346.805566315,35.9351115494,122.600861964,0.0,80.3315023541,63.3799339444,470.65369744,55.3557776406,16.6606,398.6373198
 05/07  23:00:00,253.506977106,35.8709388886,93.850877528,0.0,42.6918050922,48.4199368926,312.489151112,77.6028094752,8.3303,226.556041637
 05/07  24:00:00,199.317381497,30.9401245581,75.0889259505,0.0,34.4311606118,33.1021868926,215.266603547,74.2253982597,3.33212,137.709085287
 05/08  01:00:00,169.715515111,30.9401245581,64.3236179997,0.0,19.418418834,29.3649097162,167.441612852,63.0173716593,3.33212,101.092121192
 05/08  02:00:00,159.134531962,33.3611701602,59.2766524074,0.0,12.7620426787,28.1191506574,149.668218827,51.5737019454,3.33212,94.7623968816
 05/08  03:00:00,153.283855311,30.9401245581,55.894480827,0.0,12.7620426787,28.1191506574,148.268320927,43.8578309878,3.33212,101.078369939
 05/08  04:00:00,162.507355716,33.3611701602,56.1920212551,0.0,12.7620426787,28.1191506574,178.50221145,37.7309617913,3.33212,137.439129659
 05/08  05:00:00,196.53891501,31.7471397588,64.1420488327,0.0,25.5240853573,30.610668775,267.935067872,32.8812657069,8.3303,226.723502165
 05/08  06:00:00,318.826796958,34.9752005617,96.5362680308,0.0,51.0481707146,78.1489452969,445.139611553,30.0813430263,16.6606,398.397668527
 05/08  07:00:00,403.824738843,35.7936390173,129.070028705,0.0,64.3609230253,109.708623606,594.457271039,40.2389885218,24.9909,529.227382518
 05/08  08:00:00,337.358474148,35.7822157624,105.251127682,0.0,51.0481707146,80.7689615957,475.010455444,39.8336611149,33.3212,401.855594329
 05/08  09:00:00,300.416929431,36.3757887906,95.9971294343,0.0,51.0481707146,71.0224615957,414.585784264,37.8662412174,66.8089,309.910643046
 05/08  10:00:00,224.970451932,36.466929664,69.3839979315,0.0,32.1804615127,65.7244621605,361.242090569,36.875222618,83.4695,240.897367951
 05/08  11:00:00,205.801312766,36.5212623677,49.7109739891,0.0,32.1804615127,65.7244621605,296.417065305,33.7820695598,83.4695,179.165495746
 05/08  12:00:00,213.387432757,36.5606876228,57.9814656642,0.0,32.1804615127,65.7244621605,299.347476629,37.002805657,83.4695,178.875170972
 05/08  13:00:00,213.592677998,36.5950616153,67.8767187958,0.0,32.1804615127,55.9779621605,288.175764238,34.4204990431,75.1392,178.616065194
 05/08  14:00:00,216.010700715,36.6250751219,70.2724872863,0.0,32.1804615127,55.9779621605,278.585873309,33.433105818,66.8089,178.343867491
 05/08  15:00:00,216.992224417,36.6522055155,71.2437533163,0.0,32.1804615127,55.9779621605,283.000791075,36.3952132863,75.1392,171.466377788
 05/08  16:00:00,248.682931305,36.3494404539,73.9695749592,0.0,32.1804615127,60.9114621605,264.193610854,34.6045701518,91.7998,137.789240702
 05/08  17:00:00,303.72034012,35.8146234073,94.4245826055,0.0,32.1804615127,77.5397301883,286.810400106,33.3568548451,49.9818,203.471745261
 05/08  18:00:00,370.956316746,35.8620893214,107.60404508,0.0,77.122965704,86.2600435998,449.251401104,35.5432961088,49.9818,363.726304995
 05/08  19:00:00,383.568061338,35.7990514779,112.649052066,0.0,102.647051061,80.1663183927,342.316750301,34.2802032446,33.3212,274.715347056
 05/08  20:00:00,416.17407244,35.7828976614,111.563508738,0.0,115.40909374,92.7192997104,345.923006564,44.0518704568,33.3212,268.549936107
 05/08  21:00:00,414.084844795,35.8207614788,124.62718295,0.0,102.647051061,94.1340635361,474.829542362,55.2050836279,24.9909,394.633558734
 05/08  22:00:00,324.239806601,35.8892191293,101.294220079,0.0,77.122965704,65.871452062,378.735557002,58.7107408883,16.6606,303.364216114
 05/08  23:00:00,229.289021406,35.8502272438,74.5136994425,0.0,38.286128036,48.4199368926,228.91952509,57.6557380002,8.3303,162.933487089
 05/08  24:00:00,186.525390497,30.9401245581,74.0424720468,0.0,25.5240853573,30.610668775,184.781874303,44.0144663839,3.33212,137.435287919
 05/09  01:00:00,201.850249478,30.9401245581,96.5634796468,0.0,19.418418834,29.3649097162,146.449406296,43.8312638765,3.33212,99.2860224194
 05/09  02:00:00,172.476750485,30.9401245581,75.1206999973,0.0,12.7620426787,28.1191506574,141.841191598,42.0171118289,3.33212,96.4919597693
 05/09  03:00:00,163.509165157,33.3611701602,63.7611043795,0.0,12.7620426787,28.1191506574,141.956672751,37.5751557343,3.33212,101.049397017
 05/09  04:00:00,165.275101864,31.7471397588,59.9170382966,0.0,12.7620426787,28.1191506574,167.914952115,33.7529708871,3.33212,130.829861228
 05/09  05:00:00,200.003352621,32.5541549595,66.3040953739,0.0,25.5240853573,30.610668775,272.656089789,30.5039317069,8.3303,233.821858082
 05/09  06:00:00,320.971393002,34.8137975215,98.1643003538,0.0,51.0481707146,78.1489452969,434.997644314,25.2910510628,16.6606,393.045993251
 05/09  07:00:00,401.326499168,35.7990083539,125.714640938,0.0,64.3609230253,109.708623606,579.471101594,30.4874732702,24.9909,523.992728324
 05/09  08:00:00,328.803977844,35.7822157624,96.0394000865,0.0,51.0481707146,80.7689615957,479.365603395,38.7240540324,33.3212,407.320349363
 05/09  09:00:00,288.504715945,36.3675901271,84.1660211215,0.0,51.0481707146,71.0224615957,418.062755119,45.1529225054,66.8089,306.100932613
 05/09  10:00:00,225.901708624,36.4563820084,70.2799361718,0.0,32.1804615127,65.7244621605,380.414787593,52.3148230106,83.4695,244.630464583
 05/09  11:00:00,220.888218783,36.5088017352,64.5974755318,0.0,32.1804615127,65.7244621605,320.485822596,57.9705265595,83.4695,179.045796037
 05/09  12:00:00,209.676859137,36.547758386,54.1320912576,0.0,32.1804615127,65.7244621605,324.013326114,65.8837074667,83.4695,174.660118647
 05/09  13:00:00,175.268419526,36.58027712,29.5735575755,0.0,32.1804615127,55.9779621605,334.571596361,83.7253246813,75.1392,175.70707168
 05/09  14:00:00,179.778890658,36.6091189217,34.0700934683,0.0,32.1804615127,55.9779621605,330.971612076,85.9306795874,66.8089,178.232032489
 05/09  15:00:00,192.785980007,36.6360765667,47.0544759639,0.0,32.1804615127,55.9779621605,322.683739217,76.1871806834,75.1392,171.357358534
 05/09  16:00:00,227.118091019,36.3333668166,52.4229743741,0.0,32.1804615127,60.9114621605,301.045130145,71.5279300011,91.7998,137.717400144
 05/09  17:00:00,278.549320725,35.7822157624,69.3342314623,0.0,32.1804615127,77.5397301883,307.529020226,56.1659844444,49.9818,201.381235781
 05/09  18:00:00,354.814875931,35.8075750766,91.5728102364,0.0,77.122965704,86.2600435998,458.258543902,45.5602948833,49.9818,362.716449019
 05/09  19:00:00,364.619496112,35.7822306869,94.2369896715,0.0,102.647051061,80.1663183927,351.569511287,44.6439442509,33.3212,273.604367036
 05/09  20:00:00,408.838153639,35.7822157624,104.707827597,0.0,115.40909374,92.7192997104,345.534550543,44.1493189148,33.3212,268.064031628
 05/09  21:00:00,409.125661,35.7830492743,120.096817564,0.0,102.647051061,94.1340635361,467.315479602,44.4906196977,24.9909,397.833959904
 05/09  22:00:00,326.55653773,35.8266162332,103.723216146,0.0,77.122965704,65.871452062,354.755358575,43.1415319733,16.6606,294.953226602
 05/09  23:00:00,251.63228307,35.8127291272,96.837026866,0.0,38.286128036,48.4199368926,221.096984494,43.1588140666,8.3303,169.607870427
 05/09  24:00:00,197.643928596,30.9401245581,84.9531195176,0.0,25.5240853573,30.610668775,213.989099498,79.8253344185,3.33212,130.83164508
 05/10  01:00:00,165.02176703,30.9401245581,59.6776987848,0.0,19.418418834,29.3649097162,190.6664146,86.3151017181,3.33212,101.019192882
 05/10  02:00:00,151.095937883,30.9401245581,53.7421355749,0.0,12.7620426787,28.1191506574,156.408563,52.0704469017,3.33212,101.005996099
 05/10  03:00:00,149.10456548,30.9401245581,51.8167287724,0.0,12.7620426787,28.1191506574,128.293359165,30.2768366876,3.33212,94.6844024779
 05/10  04:00:00,158.025874735,33.3611701602,51.7757794653,0.0,12.7620426787,28.1191506574,159.757353604,19.1196633081,3.33212,137.305570296
 05/10  05:00:00,199.439873708,33.3611701602,65.5378398892,0.0,25.5240853573,30.610668775,249.849639933,15.2284724604,8.3303,226.290867472
 05/10  06:00:00,327.267666176,33.8453792807,106.13251934,0.0,51.0481707146,78.1489452969,421.60591804,12.7643856602,16.6606,392.18093238
 05/10  07:00:00,415.802790014,35.7944918743,140.805938161,0.0,64.3609230253,109.708623606,564.15988686,15.0107830604,24.9909,524.1582038
 05/10  08:00:00,374.062389716,35.7822157624,141.105603722,0.0,51.0481707146,80.7689615957,449.128009278,10.9687597319,33.3212,404.838049546
 05/10  09:00:00,346.129429224,36.3402824526,139.448973016,0.0,51.0481707146,71.0224615957,376.471959795,3.98440724051,66.8089,305.678652554
 05/10  10:00:00,298.764597422,36.429219488,139.827340061,0.0,32.1804615127,65.7244621605,328.523133483,5.17784511953,83.4695,239.875788363
 05/10  11:00:00,297.878598871,36.4811916834,139.272825194,0.0,32.1804615127,65.7244621605,266.768249233,5.90948281149,83.4695,177.389266422
 05/10  12:00:00,294.187169791,36.5201609869,136.904299634,0.0,32.1804615127,65.7244621605,266.787314093,5.80790693501,83.4695,177.509907158
 05/10  13:00:00,291.170294648,36.5549896584,142.56350869,0.0,32.1804615127,55.9779621605,258.68323925,5.16369718777,75.1392,178.380342063
 05/10  14:00:00,291.650015284,36.5842805963,143.116129283,0.0,32.1804615127,55.9779621605,243.493618904,5.42682121753,66.8089,171.257897686
 05/10  15:00:00,290.301580516,36.6104837339,141.615430867,0.0,32.1804615127,55.9779621605,259.152077062,5.9054682762,75.1392,178.107408786
 05/10  16:00:00,318.60648498,36.3194608045,140.560929015,0.0,32.1804615127,60.9114621605,226.718631967,3.8263385664,91.7998,131.092493401
 05/10  17:00:00,356.238044818,35.8338645522,144.565709321,0.0,32.1804615127,77.5397301883,261.554495273,6.74755323846,49.9818,204.825142034
 05/10  18:00:00,403.707571532,35.8865436223,138.848011397,0.0,77.122965704,86.2600435998,421.819271875,7.34874185114,49.9818,364.488730024
 05/10  19:00:00,416.055144389,35.8314014546,143.681599911,0.0,102.647051061,80.1663183927,309.700701618,6.06235299706,33.3212,270.317148621
 05/10  20:00:00,449.829240455,35.8005543781,143.890080835,0.0,115.40909374,92.7192997104,307.820466784,6.59118714679,33.3212,267.908079638
 05/10  21:00:00,433.793360526,35.8449008324,143.162220235,0.0,102.647051061,94.1340635361,426.735204161,8.78606070125,24.9909,392.958243459
 05/10  22:00:00,367.580074834,35.9415559196,143.504710018,0.0,77.122965704,65.871452062,324.054819886,12.8406149372,16.6606,294.553604948
 05/10  23:00:00,273.06289492,35.897580997,117.292488673,0.0,38.286128036,48.4199368926,196.301997158,18.483144904,8.3303,169.488552254
 05/10  24:00:00,152.561591972,30.9401245581,40.0394671027,0.0,25.5240853573,30.610668775,144.947859103,10.8518064764,3.33212,130.763932626
 05/11  01:00:00,151.949727477,30.9401245581,46.8162499065,0.0,19.418418834,29.3649097162,114.980678929,10.6731647003,3.33212,100.975394228
 05/11  02:00:00,182.782123735,33.3611701602,82.7315689453,0.0,12.7620426787,28.1191506574,118.588076229,19.1748657651,3.33212,96.0810904643
 05/11  03:00:00,166.216943106,32.5541549595,67.1879373535,0.0,12.7620426787,28.1191506574,121.544018456,18.6551793996,3.33212,99.5567190567
 05/11  04:00:00,151.458742258,31.7471397588,46.8107593007,0.0,12.7620426787,28.1191506574,147.900852628,13.8791138032,3.33212,130.689618825
 05/11  05:00:00,218.35943509,33.3611701602,84.0525147329,0.0,25.5240853573,30.610668775,257.993842447,16.5745126395,8.3303,233.089029807
 05/11  06:00:00,334.531810706,34.8137975215,112.081871797,0.0,51.0481707146,78.1489452969,429.37598555,20.9738816056,16.6606,391.741503944
 05/11  07:00:00,392.809624138,35.8061044253,118.023710808,0.0,64.3609230253,109.708623606,573.406955149,28.6489187972,24.9909,519.767136351
 05/11  08:00:00,312.775025088,35.7822157624,80.8222904491,0.0,51.0481707146,80.7689615957,468.862343139,32.3591892982,33.3212,403.181953841
 05/11  09:00:00,275.356890887,36.3410781905,71.1923592609,0.0,51.0481707146,71.0224615957,405.690341534,36.501468191,66.8089,302.379973343
 05/11  10:00:00,251.299581667,36.4313739852,95.6535644916,0.0,32.1804615127,65.7244621605,357.561963591,32.3132824608,83.4695,241.77918113
 05/11  11:00:00,283.672909771,36.4839400334,126.817581967,0.0,32.1804615127,65.7244621605,284.460831127,22.1671097041,83.4695,178.824221422
 05/11  12:00:00,268.137795121,36.5241614247,111.590282347,0.0,32.1804615127,65.7244621605,275.196378598,16.4115516989,83.4695,175.315326899
 05/11  13:00:00,251.753395835,36.5583141389,104.769592868,0.0,32.1804615127,55.9779621605,265.06353456,15.3183033277,75.1392,174.606031232
 05/11  14:00:00,261.054859418,36.5890515267,113.779916537,0.0,32.1804615127,55.9779621605,254.617482722,13.1296053235,66.8089,174.678977399
 05/11  15:00:00,284.601956874,36.6193501626,136.644979616,0.0,32.1804615127,55.9779621605,257.898737297,8.29774479009,75.1392,174.461792506
 05/11  16:00:00,308.311372557,36.3272742003,131.268663706,0.0,32.1804615127,60.9114621605,227.938249974,5.1088061814,91.7998,131.029643793
 05/11  17:00:00,339.091876321,35.8264095289,127.801183511,0.0,32.1804615127,77.5397301883,264.550202164,9.91682439333,49.9818,204.65157777
 05/11  18:00:00,406.102229676,35.874668404,140.766197751,0.0,77.122965704,86.2600435998,422.664038679,12.0818184184,49.9818,360.600420261
 05/11  19:00:00,412.803641814,35.8137416436,140.014940838,0.0,102.647051061,80.1663183927,317.933308387,14.3150078309,33.3212,270.297100556
 05/11  20:00:00,448.525720869,35.8011363705,142.227340003,0.0,115.40909374,92.7192997104,312.265041586,16.3891452248,33.3212,262.554696361
 05/11  21:00:00,432.87181868,35.846595061,141.698835637,0.0,102.647051061,94.1340635361,439.100488083,17.0498572968,24.9909,397.059730786
 05/11  22:00:00,359.05633099,35.9295250267,134.549313042,0.0,77.122965704,65.871452062,337.424048133,23.0221267662,16.6606,297.741321367
 05/11  23:00:00,262.215597317,35.8924719373,106.101996264,0.0,38.286128036,48.4199368926,199.1148628,28.1827445998,8.3303,162.6018182
 05/11  24:00:00,145.294748044,30.9401245581,32.7685831439,0.0,25.5240853573,30.610668775,151.071736702,17.0569397206,3.33212,130.682676982
 05/12  01:00:00,147.343786729,30.9401245581,42.2081753902,0.0,19.418418834,29.3649097162,124.56034838,20.2820290397,3.33212,100.94619934
 05/12  02:00:00,178.984257109,33.3611701602,79.0215036659,0.0,12.7620426787,28.1191506574,129.838577788,25.5695676513,3.33212,100.936890136
 05/12  03:00:00,143.928701449,32.5541549595,45.0840902084,0.0,12.7620426787,28.1191506574,128.940962898,30.9821876388,3.33212,94.6266552594
 05/12  04:00:00,146.816820575,31.7471397588,41.624724819,0.0,12.7620426787,28.1191506574,169.835543892,35.8673904402,3.33212,130.636033452
 05/12  05:00:00,187.510809802,33.3611701602,53.0821198872,0.0,25.5240853573,30.610668775,281.003620367,40.4963402786,8.3303,232.176980089
 05/12  06:00:00,308.832089588,34.8137975215,88.9263009505,0.0,51.0481707146,78.1489452969,448.591536086,40.1599282464,16.6606,391.77100784
 05/12  07:00:00,405.866228654,35.80932207,130.022922624,0.0,64.3609230253,109.708623606,572.778390015,29.8057719168,24.9909,517.981718098
 05/12  08:00:00,373.386915737,35.8371728282,139.066816547,0.0,51.0481707146,80.7689615957,441.348440592,9.52732185939,33.3212,398.499918733
 05/12  09:00:00,349.845832397,36.3521384806,142.823278706,0.0,51.0481707146,71.0224615957,371.95262848,2.4285610711,66.8089,302.715167409
 05/12  10:00:00,303.543893414,36.4533875756,144.503779687,0.0,32.1804615127,65.7244621605,333.212290821,5.83243984988,83.4695,243.910350971
 05/12  11:00:00,305.502420879,36.5490235019,145.139717489,0.0,32.1804615127,65.7244621605,261.562358092,5.74804860291,83.4695,172.344809489
 05/12  12:00:00,304.62106132,36.6124815531,144.160715484,0.0,32.1804615127,65.7244621605,266.665857758,5.30569385418,83.4695,177.890663904
 05/12  13:00:00,295.083389554,36.5805604267,145.02348171,0.0,32.1804615127,55.9779621605,258.802686966,5.50820627011,75.1392,178.155280696
 05/12  14:00:00,294.563779266,36.6106998518,144.781680905,0.0,32.1804615127,55.9779621605,243.655532157,5.8243662109,66.8089,171.022265946
 05/12  15:00:00,294.390978085,36.6418859676,143.954026788,0.0,32.1804615127,55.9779621605,251.684219792,5.50319820082,75.1392,171.041821592
 05/12  16:00:00,323.808404243,36.4608274546,144.309610093,0.0,32.1804615127,60.9114621605,231.982843238,2.670665605,91.7998,137.512377633
 05/12  17:00:00,357.459167664,35.9575328349,143.597534947,0.0,32.1804615127,77.5397301883,253.096347149,5.69253513408,49.9818,197.422012015
 05/12  18:00:00,409.225965452,36.0309430864,141.503113592,0.0,77.122965704,86.2600435998,420.915740692,6.44237796282,49.9818,364.491562729
 05/12  19:00:00,415.534339753,36.0679227266,140.83351664,0.0,102.647051061,80.1663183927,306.292231,5.36879322354,33.3212,267.602237777
 05/12  20:00:00,448.798290752,36.0489680303,140.808435157,0.0,115.40909374,92.7192997104,299.131073897,5.27084017225,33.3212,260.539033725
 05/12  21:00:00,432.704229953,36.0961206366,140.610560969,0.0,102.647051061,94.1340635361,425.192097042,5.9818049506,24.9909,394.219392092
 05/12  22:00:00,367.351959423,36.1293498729,142.113911319,0.0,77.122965704,65.871452062,326.348236924,10.5144294209,16.6606,299.173207503
 05/12  23:00:00,278.922345061,36.0546004266,122.419741317,0.0,38.286128036,48.4199368926,192.428992753,21.6324967907,8.3303,162.466195962
 05/12  24:00:00,179.913060341,32.9576625599,65.0578423775,0.0,25.5240853573,30.610668775,154.995392613,21.0240245807,3.33212,130.639248033
 05/13  01:00:00,170.151744053,31.7471397588,54.5025464717,0.0,27.7269238854,30.610668775,130.365627544,26.1217946412,3.33212,100.911712903
 05/13  02:00:00,153.390344849,32.5541549595,54.4923831092,0.0,12.7620426787,28.1191506574,133.488375914,35.5627418384,3.33212,94.5935140757
 05/13  03:00:00,146.639679576,33.3611701602,47.0574881741,0.0,12.7620426787,28.1191506574,148.377519813,44.1356088936,3.33212,100.909790919
 05/13  04:00:00,158.94886735,33.3611701602,52.7452797053,0.0,12.7620426787,28.1191506574,177.529541975,43.6424688765,3.33212,130.554953099
 05/13  05:00:00,174.391578292,31.7471397588,57.5484942624,0.0,12.7620426787,28.1191506574,210.253640141,39.5142682267,8.3303,162.409071915
 05/13  06:00:00,258.893584107,34.9752005617,72.0513139875,0.0,42.6918050922,54.3732441037,286.621702809,35.9096851015,16.6606,234.051417707
 05/13  07:00:00,349.127571635,35.8327856297,120.066700079,0.0,42.6918050922,86.1019271793,445.392463236,30.6410762109,24.9909,389.760487025
 05/13  08:00:00,407.676656029,35.8068079534,136.660839064,0.0,57.6566862989,112.030105488,601.152072866,13.9360829778,33.3212,553.894789889
 05/13  09:00:00,365.021294457,36.3593509112,139.583817793,0.0,57.6566862989,83.6599452969,464.095795709,2.90787971005,66.8089,394.379015998
 05/13  10:00:00,314.501354727,36.4650902953,142.69423213,0.0,42.6918050922,68.9656133826,392.335411866,4.43291637008,83.4695,304.432995495
 05/13  11:00:00,307.306424017,36.5700271494,143.113097551,0.0,34.9340096728,67.7198543238,327.406398511,5.02387808546,83.4695,238.913020426
 05/13  12:00:00,307.415977114,36.6344343759,143.377016683,0.0,34.9340096728,67.7198543238,265.476418841,4.87893782239,83.4695,177.127981019
 05/13  13:00:00,298.223646738,36.5858678938,143.814784182,0.0,34.9340096728,57.9733543238,258.771135994,5.06307801311,75.1392,178.568857981
 05/13  14:00:00,298.136008261,36.6163596299,143.330067715,0.0,34.9340096728,57.9733543238,250.108973322,4.98494912059,66.8089,178.315124201
 05/13  15:00:00,298.839108321,36.6474961912,143.336719826,0.0,34.9340096728,57.9733543238,251.481068203,4.90947837427,75.1392,171.432389829
 05/13  16:00:00,327.92165663,36.4236740642,143.757323222,0.0,34.9340096728,62.9068543238,234.581143302,5.14138530255,91.7998,137.639958
 05/13  17:00:00,354.763034323,35.9188063833,144.029158656,0.0,34.9340096728,72.2186844194,226.984388461,8.18660339474,49.9818,168.815985067
 05/13  18:00:00,419.559467877,36.05631074,142.853664563,0.0,87.0357390804,86.2600435998,255.740599801,6.38799798382,49.9818,199.370801817
 05/13  19:00:00,412.52638483,35.8831877464,141.967107575,0.0,102.000620287,77.6748002752,306.844246022,6.1093108134,33.3212,267.413735209
 05/13  20:00:00,430.882803528,35.8402136978,141.104152308,0.0,102.000620287,88.9820225341,306.827702234,6.54984254087,33.3212,266.956659694
 05/13  21:00:00,429.160126714,35.8872492635,140.687620538,0.0,102.000620287,91.6425454185,294.570568326,6.97725220742,24.9909,262.602416119
 05/13  22:00:00,376.473952265,35.8631624386,141.060110231,0.0,87.0357390804,65.871452062,411.685548258,9.41675416994,16.6606,385.608194088
 05/13  23:00:00,305.515828923,35.8146686441,143.570016176,0.0,42.6918050922,48.4199368926,254.20104192,13.2336983106,8.3303,232.63704361
 05/13  24:00:00,202.746995274,32.9576625599,84.8463897783,0.0,27.7269238854,30.610668775,134.296263962,0.393452151061,3.33212,130.570691811
 05/14  01:00:00,194.183246155,31.7471397588,68.8553810533,0.0,34.4311606118,33.1021868926,98.0919224322,0.0566953740781,3.33212,94.7031070581
 05/14  02:00:00,185.074048354,32.5541549595,76.1377165797,0.0,19.466279405,30.610668775,104.336608873,0.0,3.33212,101.004488873
 05/14  03:00:00,174.130752497,31.7471397588,66.1875194129,0.0,19.466279405,30.610668775,104.438604311,0.104755049149,3.33212,101.001729261
 05/14  04:00:00,182.977688569,32.5541549595,67.1241908213,0.0,19.466279405,30.610668775,133.838511175,0.0,3.33212,130.506391175
 05/14  05:00:00,206.177486952,32.9576625599,77.4548737146,0.0,19.466279405,30.610668775,171.277448964,0.40197437851,8.3303,162.545174586
 05/14  06:00:00,303.123551208,34.6523944814,113.866536822,0.0,42.6918050922,54.3732441037,251.382107867,0.179857114163,16.6606,234.541650753
 05/14  07:00:00,380.523203867,36.1380490633,138.552336197,0.0,49.3960418185,88.5934452969,423.580265593,9.65404588688,24.9909,388.935319706
 05/14  08:00:00,410.038491931,35.9020091587,136.017858857,0.0,57.6566862989,112.030105488,590.043057073,4.93353122555,33.3212,551.788325848
 05/14  09:00:00,355.316729776,36.3744962722,136.248985102,0.0,50.9524495726,81.1684271793,463.695881067,2.13760026027,66.8089,394.749380806
 05/14  10:00:00,315.741319808,36.6407082671,141.060987272,0.0,42.6918050922,68.9656133826,392.447477894,4.79258989259,83.4695,304.185388002
 05/14  11:00:00,315.238178844,36.6375537225,144.60128403,0.0,38.286128036,68.9656133826,332.917629231,5.79045151398,83.4695,243.657677717
 05/14  12:00:00,314.63217607,36.6905957566,144.132371628,0.0,38.286128036,68.9656133826,260.829655275,5.50838427921,83.4695,171.851770996
 05/14  13:00:00,295.493212601,36.5968903584,143.574884162,0.0,31.5818913096,56.727595265,260.068552871,6.72608121383,75.1392,178.203271657
 05/14  14:00:00,295.40091429,36.6269884258,143.345684873,0.0,31.5818913096,56.727595265,244.504305865,6.88574202554,66.8089,170.80966384
 05/14  15:00:00,294.70744084,36.6550426489,142.779136131,0.0,31.5818913096,56.727595265,253.117780623,7.16512193528,75.1392,170.813458688
 05/14  16:00:00,324.550490525,36.4120400752,145.236558555,0.0,31.5818913096,61.661095265,230.347502391,7.71986649633,91.7998,130.827835895
 05/14  17:00:00,348.190143229,35.8956699294,142.307564963,0.0,31.5818913096,70.9729253606,231.787465165,12.0321701365,49.9818,169.773495028
 05/14  18:00:00,410.269181501,35.9280330515,143.665431947,0.0,80.3315023541,83.7685254822,259.880047329,10.4862066906,49.9818,199.412040638
 05/14  19:00:00,411.498170872,35.8567059575,141.748526198,0.0,102.000620287,77.6748002752,306.304558817,8.15121796312,33.3212,264.832140853
 05/14  20:00:00,439.387844115,35.8312936794,140.744346691,0.0,108.704857014,91.4735406516,299.179735952,7.71033113591,33.3212,258.148204816
 05/14  21:00:00,419.510647982,35.9695170697,140.544267429,0.0,95.2963835608,89.1510273009,301.180558315,9.52997967066,24.9909,266.659678644
 05/14  22:00:00,366.764802725,35.9490379091,141.163533903,0.0,80.3315023541,63.3799339444,417.006621045,12.938071326,16.6606,387.407949719
 05/14  23:00:00,303.668162347,35.9067730235,141.297939539,0.0,42.6918050922,48.4199368926,250.415101972,17.0317837769,8.3303,225.053018195
 05/14  24:00:00,204.175478819,32.9576625599,77.1783298943,0.0,34.4311606118,33.1021868926,134.536776365,0.510064286243,3.33212,130.694592079
 05/15  01:00:00,145.817326134,30.9401245581,40.6340503934,0.0,19.418418834,29.3649097162,99.1135714929,1.24941184701,3.33212,94.5320396459
 05/15  02:00:00,188.017161378,33.3611701602,87.5523131969,0.0,12.7620426787,28.1191506574,114.148682589,9.97618812903,3.33212,100.84037446
 05/15  03:00:00,168.199561062,33.3611701602,68.2904691897,0.0,12.7620426787,28.1191506574,125.884999243,28.0355266385,3.33212,94.5173526045
 05/15  04:00:00,163.753714041,32.5541549595,58.218002355,0.0,12.7620426787,28.1191506574,170.262259919,36.4904839506,3.33212,130.439655968
 05/15  05:00:00,190.923610469,32.9576625599,57.4564247846,0.0,25.5240853573,30.610668775,273.861359898,40.3206504113,8.3303,225.210409487
 05/15  06:00:00,314.509974286,34.1681853609,95.9313510061,0.0,51.0481707146,78.1489452969,446.111941173,41.3452547225,16.6606,388.10608645
 05/15  07:00:00,412.723341935,35.9515177318,137.370526101,0.0,64.3609230253,109.708623606,570.93314486,33.2842732116,24.9909,512.657971649
 05/15  08:00:00,373.280370574,35.8659713752,139.768489667,0.0,51.0481707146,80.7689615957,443.176822896,11.4289708451,33.3212,398.426652051
 05/15  09:00:00,348.476054705,36.3650738764,141.807947633,0.0,51.0481707146,71.0224615957,369.15650543,2.97180673638,66.8089,299.375798693
 05/15  10:00:00,301.003462346,36.512827824,142.666939579,0.0,32.1804615127,65.7244621605,326.562967148,7.27752198093,83.4695,235.815945167
 05/15  11:00:00,303.303425962,36.5963624068,144.613967841,0.0,32.1804615127,65.7244621605,269.142163944,7.32420866202,83.4695,178.348455282
 05/15  12:00:00,302.789560191,36.6461699664,144.406167013,0.0,32.1804615127,65.7244621605,261.364197786,6.67671717551,83.4695,171.217980611
 05/15  13:00:00,293.16703776,36.6093809724,144.212480553,0.0,32.1804615127,55.9779621605,259.202218147,6.24869509297,75.1392,177.814323054
 05/15  14:00:00,293.514892906,36.6447221673,144.254646522,0.0,32.1804615127,55.9779621605,243.568990932,6.05840551379,66.8089,170.701685418
 05/15  15:00:00,293.785170412,36.6748882287,144.210129651,0.0,32.1804615127,55.9779621605,251.652310898,5.81199579965,75.1392,170.701115098
 05/15  16:00:00,322.932804594,36.5437285291,144.047847194,0.0,32.1804615127,60.9114621605,225.400976425,2.83100547543,91.7998,130.77017095
 05/15  17:00:00,356.867934478,36.0455637004,143.477228003,0.0,32.1804615127,77.5397301883,253.049043511,6.14785251092,49.9818,196.919391
 05/15  18:00:00,408.587240674,36.1728021412,141.110793938,0.0,77.122965704,86.2600435998,416.809447423,6.24101071581,49.9818,360.586636707
 05/15  19:00:00,415.988824464,36.2183623506,140.815142181,0.0,102.647051061,80.1663183927,300.844515843,5.91598552221,33.3212,261.607330321
 05/15  20:00:00,446.237844143,36.1922368351,140.49416905,0.0,115.40909374,92.7192997104,306.038161327,6.37941991272,33.3212,266.337541414
 05/15  21:00:00,432.011257771,36.2201246326,139.594422614,0.0,102.647051061,94.1340635361,420.672911383,6.78831430063,24.9909,388.893697082
 05/15  22:00:00,366.304816095,36.2261284844,141.138539625,0.0,77.122965704,65.871452062,318.799294344,9.60268487927,16.6606,292.536009465
 05/15  23:00:00,300.56876312,36.1403154561,143.96332786,0.0,38.286128036,48.4199368926,184.041105485,13.5664629694,8.3303,162.144342516
 05/15  24:00:00,205.796779869,33.3611701602,90.3224385538,0.0,25.5240853573,30.610668775,143.234625149,9.45499404777,3.33212,130.447511101
 05/16  01:00:00,188.271077483,33.3611701602,80.3292548471,0.0,19.418418834,29.3649097162,120.361075606,22.5332427559,3.33212,94.4957128501
 05/16  02:00:00,156.179214947,32.5541549595,57.2609475784,0.0,12.7620426787,28.1191506574,141.343186741,37.2156770058,3.33212,100.795389735
 05/16  03:00:00,150.77749459,31.7471397588,52.7498278944,0.0,12.7620426787,28.1191506574,144.618821243,46.7931156711,3.33212,94.4935855719
 05/16  04:00:00,165.532543478,33.3611701602,58.6730180662,0.0,12.7620426787,28.1191506574,180.188803201,46.4904826832,3.33212,130.366200518
 05/16  05:00:00,203.982531608,32.8231600264,69.9988021067,0.0,25.5240853573,30.610668775,281.59711273,48.2715396683,8.3303,224.995273062
 05/16  06:00:00,327.310834097,34.8137975215,107.312200807,0.0,51.0481707146,78.1489452969,445.888654787,42.4258560519,16.6606,386.802198735
 05/16  07:00:00,412.071912892,35.8190615065,135.690929715,0.0,64.3609230253,109.708623606,561.806150904,25.2405759808,24.9909,511.574674923
 05/16  08:00:00,374.768034372,35.7984417269,139.928412637,0.0,51.0481707146,80.7689615957,432.122435233,6.03209813299,33.3212,392.7691371
 05/16  09:00:00,349.772894174,36.3699113679,142.257549978,0.0,51.0481707146,71.0224615957,370.109879908,1.65536356489,66.8089,301.645616343
 05/16  10:00:00,303.123153334,36.4741915539,143.288026749,0.0,32.1804615127,65.7244621605,325.030772945,4.56385509155,83.4695,236.997417853
 05/16  11:00:00,306.226385333,36.5510920534,146.302213182,0.0,32.1804615127,65.7244621605,259.917277015,5.05075627248,83.4695,171.397020742
 05/16  12:00:00,302.816833942,36.6127982605,143.070402966,0.0,32.1804615127,65.7244621605,264.469996205,4.87943373529,83.4695,176.121062469
 05/16  13:00:00,296.256912239,36.5946750783,144.516879059,0.0,32.1804615127,55.9779621605,252.441229722,4.6179062026,75.1392,172.684123519
 05/16  14:00:00,295.647333972,36.6250533158,144.263299481,0.0,32.1804615127,55.9779621605,241.921667094,4.51861119573,66.8089,170.594155898
 05/16  15:00:00,295.659970069,36.6547287548,144.167382808,0.0,32.1804615127,55.9779621605,250.122533455,4.38756871699,75.1392,170.595764738
 05/16  16:00:00,324.810770328,36.4838877779,144.292559556,0.0,32.1804615127,60.9114621605,224.702637079,2.20067534518,91.7998,130.702161734
 05/16  17:00:00,358.916581969,35.9730598949,143.956104578,0.0,32.1804615127,77.5397301883,251.835629058,5.08156376799,49.9818,196.77226529
 05/16  18:00:00,410.58102077,36.0859171893,141.531617757,0.0,77.122965704,86.2600435998,410.467129509,5.15204676406,49.9818,355.333282745
 05/16  19:00:00,416.922259672,36.1285487473,141.260194513,0.0,102.647051061,80.1663183927,303.691578839,5.01860210864,33.3212,265.351776731
 05/16  20:00:00,446.819933245,36.110607903,140.735698609,0.0,115.40909374,92.7192997104,300.808986867,5.40335798162,33.3212,262.084428885
 05/16  21:00:00,432.484077817,36.1670557238,138.799003011,0.0,102.647051061,94.1340635361,416.010514059,5.77316470653,24.9909,385.246449352
 05/16  22:00:00,367.166431344,36.2037096832,139.411858628,0.0,77.122965704,65.871452062,315.132196316,7.72257487134,16.6606,290.749021445
 05/16  23:00:00,301.580197215,36.1402140284,142.018780004,0.0,38.286128036,48.4199368926,181.277371884,10.8075721558,8.3303,162.139499728
 05/16  24:00:00,218.777315991,33.3611701602,101.578122222,0.0,25.5240853573,30.610668775,133.722822139,0.0157908573311,3.33212,130.374911282
 05/17  01:00:00,205.650934675,33.3611701602,95.8866514412,0.0,19.418418834,29.3649097162,104.152550052,0.0490419509346,3.33212,100.771388101
 05/17  02:00:00,193.137339052,33.3611701602,91.3254044484,0.0,12.7620426787,28.1191506574,97.8721666632,0.0756531574292,3.33212,94.4643935058
 05/17  03:00:00,188.806224019,33.3611701602,87.3862139131,0.0,12.7620426787,28.1191506574,98.7548255926,0.271700661881,3.33212,95.1510049307
 05/17  04:00:00,206.57737296,33.899180294,97.8551241266,0.0,12.7620426787,28.1191506574,133.203913792,0.289936727148,3.33212,129.581857065
 05/17  05:00:00,236.190936259,33.899180294,99.5961158032,0.0,25.5240853573,30.610668775,233.336459094,0.24119834188,8.3303,224.764960752
 05/17  06:00:00,320.676025438,33.8453792807,99.9537134928,0.0,51.0481707146,78.1489452969,403.402888894,0.211688614911,16.6606,386.530600279
 05/17  07:00:00,411.000312641,35.8941965156,131.934909817,0.0,64.3609230253,109.708623606,543.947095733,9.77272119409,24.9909,509.183474539
 05/17  08:00:00,369.690451415,35.8071028379,132.773716231,0.0,51.0481707146,80.7689615957,430.565107156,5.28140151042,33.3212,391.962505646
 05/17  09:00:00,341.827649502,36.3548629262,132.038065605,0.0,51.0481707146,71.0224615957,369.879886489,2.00638230215,66.8089,301.064604187
 05/17  10:00:00,293.865887326,36.4545719938,132.335511493,0.0,32.1804615127,65.7244621605,322.943726971,5.28163126692,83.4695,234.192595704
 05/17  11:00:00,295.512708304,36.5444184005,133.224377695,0.0,32.1804615127,65.7244621605,263.36462307,6.06590420475,83.4695,173.829218865
 05/17  12:00:00,294.647200535,36.6066627479,133.009817106,0.0,32.1804615127,65.7244621605,260.439238984,5.96834764582,83.4695,171.001391338
 05/17  13:00:00,284.877133127,36.5764058028,132.988048988,0.0,32.1804615127,55.9779621605,255.997401579,6.15340993791,75.1392,174.704791642
 05/17  14:00:00,288.263238197,36.6078986118,137.875678116,0.0,32.1804615127,55.9779621605,244.099774246,6.046494172,66.8089,171.244380074
 05/17  15:00:00,289.116178735,36.6366782178,139.947228456,0.0,32.1804615127,55.9779621605,252.819533283,6.44991017244,75.1392,171.230423111
 05/17  16:00:00,319.11533141,36.4330890382,140.986003403,0.0,32.1804615127,60.9114621605,226.657208456,2.91835345214,91.7998,131.939055003
 05/17  17:00:00,354.647848842,35.9361505154,142.555524845,0.0,32.1804615127,77.5397301883,253.460856741,6.86007886562,49.9818,196.618977875
 05/17  18:00:00,406.960743165,36.0017177866,141.291118566,0.0,77.122965704,86.2600435998,410.772779567,7.81925915181,49.9818,352.971720415
 05/17  19:00:00,414.019234824,36.0377573599,140.886760811,0.0,102.647051061,80.1663183927,301.323376094,6.63965751601,33.3212,261.362518578
 05/17  20:00:00,422.17158882,36.0020877878,119.157650193,0.0,115.40909374,92.7192997104,330.623070744,34.011543078,33.3212,263.290327666
 05/17  21:00:00,397.984855238,36.0434536622,108.056355048,0.0,102.647051061,94.1340635361,495.471787275,84.2314979079,24.9909,386.249389367
 05/17  22:00:00,331.334606628,36.0993994179,107.932657539,0.0,77.122965704,65.871452062,406.507153958,103.453925966,16.6606,286.392627992
 05/17  23:00:00,241.184571401,36.0280745715,86.0170829751,0.0,38.286128036,48.4199368926,274.423550619,105.477887392,8.3303,160.615363227
 05/17  24:00:00,190.336181225,31.7471397588,76.8641149354,0.0,25.5240853573,30.610668775,220.388204022,86.7647193481,3.33212,130.291364674
 05/18  01:00:00,176.881446408,32.5541549595,70.0848812984,0.0,19.418418834,29.3649097162,177.286678778,73.2147054694,3.33212,100.739853308
 05/18  02:00:00,164.515318732,32.5541549595,65.5638470936,0.0,12.7620426787,28.1191506574,159.920669397,62.1676329762,3.33212,94.4209164203
 05/18  03:00:00,160.773110573,31.7471397588,62.7304837037,0.0,12.7620426787,28.1191506574,150.914990279,53.1613589888,3.33212,94.4215112904
 05/18  04:00:00,169.58161802,33.3611701602,63.3645415791,0.0,12.7620426787,28.1191506574,179.383723837,45.8040592895,3.33212,130.247544548
 05/18  05:00:00,205.875414674,33.3611701602,71.9948823705,0.0,25.5240853573,30.610668775,272.705849472,39.8226382005,8.3303,224.552911271
 05/18  06:00:00,324.410174681,33.8453792807,106.169204134,0.0,51.0481707146,78.1489452969,432.27282003,34.9904506438,16.6606,380.621769386
 05/18  07:00:00,409.10378623,35.8112807701,134.522191618,0.0,64.3609230253,109.708623606,575.631606915,40.528330861,24.9909,510.112376054
 05/18  08:00:00,337.640359944,35.7822157624,105.673241572,0.0,51.0481707146,80.7689615957,471.21011075,43.7501882364,33.3212,394.138722514
 05/18  09:00:00,299.043793266,36.3644414196,94.7645807868,0.0,51.0481707146,71.0224615957,402.425388428,41.2394526129,66.8089,294.377035815
 05/18  10:00:00,235.803666224,36.4560138282,80.2247648214,0.0,32.1804615127,65.7244621605,366.534653383,47.9408891755,83.4695,235.124264207
 05/18  11:00:00,230.570842086,36.5089492189,74.3195264944,0.0,32.1804615127,65.7244621605,305.71086322,51.0935220534,83.4695,171.147841167
 05/18  12:00:00,231.252940789,36.5480458325,75.7126912303,0.0,32.1804615127,65.7244621605,301.932527503,41.3751279004,83.4695,177.087899602
 05/18  13:00:00,223.621490093,36.5802698557,77.7762509741,0.0,32.1804615127,55.9779621605,283.24633602,36.8368453438,75.1392,171.270290676
 05/18  14:00:00,225.36436158,36.6096361202,79.4797085101,0.0,32.1804615127,55.9779621605,274.950201691,37.7586184646,66.8089,170.382683226
 05/18  15:00:00,274.670631058,36.6377950911,128.380831715,0.0,32.1804615127,55.9779621605,268.950956325,23.7963813641,75.1392,170.015374961
 05/18  16:00:00,304.495189553,36.3430564581,128.941751203,0.0,32.1804615127,60.9114621605,236.32064254,13.6135199521,91.7998,130.907322587
 05/18  17:00:00,332.948229405,35.83388519,122.784119894,0.0,32.1804615127,77.5397301883,258.830619902,15.5463324958,49.9818,193.302487406
 05/18  18:00:00,394.062191824,35.8890250276,129.874538468,0.0,77.122965704,86.2600435998,424.966564446,19.4456291231,49.9818,355.539135323
 05/18  19:00:00,393.255242109,35.837303609,121.659851864,0.0,102.647051061,80.1663183927,316.550298733,23.9888313966,33.3212,259.240267337
 05/18  20:00:00,429.129923738,35.828821952,126.67620036,0.0,115.40909374,92.7192997104,317.080803141,25.9748961618,33.3212,257.784706979
 05/18  21:00:00,417.674756697,35.9052432661,127.672065175,0.0,102.647051061,94.1340635361,440.906412893,29.4860306988,24.9909,386.429482194
 05/18  22:00:00,323.917352219,35.9821236014,100.625027431,0.0,77.122965704,65.871452062,345.744543788,37.7321794578,16.6606,291.35176433
 05/18  23:00:00,234.381869922,35.9294887983,79.3357139534,0.0,38.286128036,48.4199368926,213.431130206,43.2750268347,8.3303,161.825803372
 05/18  24:00:00,183.049328221,30.9401245581,70.4380799036,0.0,25.5240853573,30.610668775,158.338177596,31.2830602658,3.33212,123.72299733
 05/19  01:00:00,169.460742647,30.9401245581,64.2501733645,0.0,19.418418834,29.3649097162,130.983324512,26.9614353241,3.33212,100.689769188
 05/19  02:00:00,161.519471675,33.3611701602,61.8258898272,0.0,12.7620426787,28.1191506574,126.04164004,28.3123630961,3.33212,94.3971569436
 05/19  03:00:00,156.190325247,31.7471397588,58.1273686761,0.0,12.7620426787,28.1191506574,126.203815911,28.4970976379,3.33212,94.3745982727
 05/19  04:00:00,165.275151861,32.5541549595,59.2560048039,0.0,12.7620426787,28.1191506574,160.015930146,26.5167257412,3.33212,130.167084405
 05/19  05:00:00,200.890363246,33.3611701602,66.4167111363,0.0,25.5240853573,30.610668775,263.400611777,30.8818545987,8.3303,224.188457179
 05/19  06:00:00,319.654495996,34.3295884011,100.156329553,0.0,51.0481707146,78.1489452969,428.994244541,36.1844904168,16.6606,376.149154124
 05/19  07:00:00,410.691012018,35.8096468546,135.090447727,0.0,64.3609230253,109.708623606,562.453819733,29.6751300942,24.9909,507.787789639
 05/19  08:00:00,373.332290718,35.839075985,140.101950805,0.0,51.0481707146,80.7689615957,439.483056651,14.2454912726,33.3212,391.916365379
 05/19  09:00:00,346.797618974,36.3624533304,141.476611022,0.0,51.0481707146,71.0224615957,369.876237506,4.0016077383,66.8089,299.065729768
 05/19  10:00:00,301.149666262,36.4858661126,143.908069814,0.0,32.1804615127,65.7244621605,319.542397694,4.07616242501,83.4695,231.996735269
 05/19  11:00:00,303.475210715,36.5634492323,144.999068009,0.0,32.1804615127,65.7244621605,261.454541196,4.23761328616,83.4695,173.74742791
 05/19  12:00:00,303.341193367,36.6086130153,145.066249219,0.0,32.1804615127,65.7244621605,258.071600833,3.8305774506,83.4695,170.771523383
 05/19  13:00:00,294.005511026,36.5956377538,144.942451713,0.0,32.1804615127,55.9779621605,249.340423365,3.67969810701,75.1392,170.521525258
 05/19  14:00:00,294.516387063,36.630689646,145.073314916,0.0,32.1804615127,55.9779621605,240.727736712,3.64683326601,66.8089,170.272003446
 05/19  15:00:00,294.704287857,36.6615678918,144.971087493,0.0,32.1804615127,55.9779621605,248.984057851,3.57078990937,75.1392,170.274067941
 05/19  16:00:00,324.341135724,36.5183793183,145.1787369,0.0,32.1804615127,60.9114621605,223.944823519,1.65538392281,91.7998,130.489639596
 05/19  17:00:00,358.584594589,36.0125036348,144.904637503,0.0,32.1804615127,77.5397301883,250.01047695,3.73914596045,49.9818,196.289530989
 05/19  18:00:00,410.120233074,36.1244190196,142.427787107,0.0,77.122965704,86.2600435998,405.657023479,3.9995747222,49.9818,351.675648757
 05/19  19:00:00,416.907383644,36.1557917025,142.1573526,0.0,102.647051061,80.1663183927,295.394650614,3.73867497698,33.3212,258.334775637
 05/19  20:00:00,446.909550243,36.1340581561,141.440499361,0.0,115.40909374,92.7192997104,294.853870675,4.05128254802,33.3212,257.481388127
 05/19  21:00:00,432.892342025,36.1812049044,140.056823237,0.0,102.647051061,94.1340635361,414.995216169,4.36916888077,24.9909,385.635147288
 05/19  22:00:00,366.415989663,36.1910373358,141.254835636,0.0,77.122965704,65.871452062,314.286498061,7.81272583374,16.6606,289.813172228
 05/19  23:00:00,258.602111829,36.1012502666,102.819446798,0.0,38.286128036,48.4199368926,188.927093868,24.5515493975,8.3303,156.04524447
 05/19  24:00:00,186.687486611,33.3611701602,71.5410759668,0.0,25.5240853573,30.610668775,157.329894702,23.8271375648,3.33212,130.170637137
 05/20  01:00:00,173.352032175,31.7471397588,57.7114545565,0.0,27.7269238854,30.610668775,127.307599284,29.607069441,3.33212,94.3684098435
 05/20  02:00:00,158.041064329,32.5541549595,59.1793877396,0.0,12.7620426787,28.1191506574,140.9445071,36.9531231836,3.33212,100.659263917
 05/20  03:00:00,158.409236071,33.3611701602,58.7608890384,0.0,12.7620426787,28.1191506574,138.128834613,40.4421017414,3.33212,94.3546128718
 05/20  04:00:00,166.557220369,33.3611701602,60.2971973221,0.0,12.7620426787,28.1191506574,166.549598038,38.8779634196,3.33212,124.339514619
 05/20  05:00:00,178.939049512,31.7471397588,62.0314974325,0.0,12.7620426787,28.1191506574,207.940794803,38.6760854192,8.3303,160.934409384
 05/20  06:00:00,263.333076398,34.9752005617,76.4207118768,0.0,42.6918050922,54.3732441037,275.245914049,33.444804211,16.6606,225.140509839
 05/20  07:00:00,356.165939803,35.8450236113,126.839211212,0.0,42.6918050922,86.1019271793,425.42217056,18.2320447673,24.9909,382.199225793
 05/20  08:00:00,408.798138439,35.8842159507,137.297309105,0.0,57.6566862989,112.030105488,578.535889655,3.2651829774,33.3212,541.949506678
 05/20  09:00:00,365.642791104,36.3723979208,139.558521301,0.0,57.6566862989,83.6599452969,456.130301501,1.04288092255,66.8089,388.278520579
 05/20  10:00:00,315.638766261,36.5497486013,142.874965096,0.0,42.6918050922,68.9656133826,380.45848327,2.99795474437,83.4695,293.991028526
 05/20  11:00:00,309.336941544,36.640714651,142.531919218,0.0,34.9340096728,67.7198543238,322.419480818,3.53152784775,83.4695,235.41845297
 05/20  12:00:00,310.648051979,36.7034415996,145.919239945,0.0,34.9340096728,67.7198543238,257.969606877,3.32922931649,83.4695,171.170877561
 05/20  13:00:00,299.43325786,36.6283623348,144.639103748,0.0,34.9340096728,57.9733543238,252.17373194,3.09903913484,75.1392,173.935492805
 05/20  14:00:00,299.89509152,36.6391892981,143.152394776,0.0,34.9340096728,57.9733543238,244.283778777,2.98382321814,66.8089,174.491055559
 05/20  15:00:00,300.713478809,36.6665148102,143.951454681,0.0,34.9340096728,57.9733543238,248.892914417,3.10131821855,75.1392,170.652396198
 05/20  16:00:00,328.726887235,36.4955765796,144.047650377,0.0,34.9340096728,62.9068543238,225.832931447,3.4166043749,91.7998,130.616527072
 05/20  17:00:00,353.242820306,36.0307209134,142.349374583,0.0,34.9340096728,72.2186844194,217.841428253,5.51452807634,49.9818,162.345100177
 05/20  18:00:00,418.880374591,36.2581974045,141.02213671,0.0,87.0357390804,86.2600435998,251.073568191,4.04328296327,49.9818,197.048485228
 05/20  19:00:00,412.608582872,36.0489788731,140.575820864,0.0,102.000620287,77.6748002752,294.884739548,3.96550844059,33.3212,257.598031107
 05/20  20:00:00,427.947987252,35.9868740486,138.950217591,0.0,102.000620287,88.9820225341,296.393515118,4.43265500222,33.3212,258.639660116
 05/20  21:00:00,430.729837033,36.0404718763,140.078485201,0.0,102.000620287,91.6425454185,293.500918581,4.75159887571,24.9909,263.758419705
 05/20  22:00:00,377.155288766,35.9729530562,140.74276394,0.0,87.0357390804,65.871452062,397.15556884,6.81553244482,16.6606,373.679436395
 05/20  23:00:00,304.907622527,35.8972441005,142.680492759,0.0,42.6918050922,48.4199368926,242.725430092,9.93892190365,8.3303,224.456208188
 05/20  24:00:00,207.824445978,33.3611701602,89.3323371613,0.0,27.7269238854,30.610668775,126.948607605,0.00854914405783,3.33212,123.607938461
 05/21  01:00:00,221.00307939,33.3611701602,93.4293350932,0.0,34.4311606118,33.1021868926,104.120135508,0.0335425847093,3.33212,100.754472924
 05/21  02:00:00,143.332632395,30.9401245581,36.8721927376,0.0,19.466279405,30.610668775,102.853611433,5.07931335242,3.33212,94.4421780801
 05/21  03:00:00,183.976123126,32.5541549595,75.5086293742,0.0,19.466279405,30.610668775,116.273011007,12.2014505378,3.33212,100.73944047
 05/21  04:00:00,167.172097357,31.7471397588,53.2024654783,0.0,19.466279405,30.610668775,146.289286943,19.4172395715,3.33212,123.539927372
 05/21  05:00:00,185.554219671,32.9576625599,58.2345574576,0.0,19.466279405,30.610668775,200.311694436,30.1727580896,8.3303,161.808636347
 05/21  06:00:00,258.138235422,34.4909914412,71.7148378161,0.0,42.6918050922,54.3732441037,275.363244425,33.0679277971,16.6606,225.634716628
 05/21  07:00:00,370.773411811,36.1626832548,131.891588141,0.0,49.3960418185,88.5934452969,429.72342945,24.0702758197,24.9909,380.66225363
