Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/21  08:00:00,408.369006896,35.9735195704,136.977884812,0.0,57.6566862989,112.030105488,580.273087168,6.05402740529,33.3212,540.897859763
 05/21  09:00:00,355.427938422,36.4324590191,139.274018035,0.0,50.9524495726,81.1684271793,455.102150759,1.28504564632,66.8089,387.008205113
 05/21  10:00:00,313.172641942,36.6961653206,141.61975968,0.0,42.6918050922,68.9656133826,381.757011003,3.09992278143,83.4695,295.187588221
 05/21  11:00:00,310.705519373,36.6954708756,142.674454856,0.0,38.286128036,68.9656133826,322.43579787,3.7608764864,83.4695,235.205421384
 05/21  12:00:00,310.781682728,36.7261482166,143.297994192,0.0,38.286128036,68.9656133826,257.577338902,3.5463580858,83.4695,170.561480816
 05/21  13:00:00,292.066578603,36.6213167122,143.425856682,0.0,31.5818913096,56.727595265,250.234580011,4.54313559639,75.1392,170.552244414
 05/21  14:00:00,292.281938934,36.6512204191,143.281710258,0.0,31.5818913096,56.727595265,239.565293705,4.61517283873,66.8089,168.141220866
 05/21  15:00:00,292.271437179,36.6793258824,143.174683775,0.0,31.5818913096,56.727595265,245.113640359,4.81384443988,75.1392,165.160595919
 05/21  16:00:00,321.132206453,36.4597849215,143.043477284,0.0,31.5818913096,61.661095265,226.983258362,4.83391012824,91.7998,130.349548234
 05/21  17:00:00,348.174901368,35.9265617062,143.129731047,0.0,31.5818913096,70.9729253606,220.014505029,7.75698067037,49.9818,162.275724359
 05/21  18:00:00,408.227378355,35.9682030189,141.639252663,0.0,80.3315023541,83.7685254822,253.199899722,6.64686831242,49.9818,196.57123141
 05/21  19:00:00,410.871525195,35.9558067628,140.418180722,0.0,102.000620287,77.6748002752,295.386905801,5.17927097263,33.3212,256.886434828
 05/21  20:00:00,436.193000788,35.9276904091,140.165062247,0.0,108.704857014,91.4735406516,294.443185887,5.05081866411,33.3212,256.071167223
 05/21  21:00:00,419.118991257,36.0492109854,140.513419028,0.0,95.2963835608,89.1510273009,289.990780491,8.12095996885,24.9909,256.878920522
 05/21  22:00:00,366.502959546,35.9997084728,141.518167327,0.0,80.3315023541,63.3799339444,408.341207451,18.6584820594,16.6606,373.022125392
 05/21  23:00:00,282.355719269,35.9402925867,122.189810178,0.0,42.6918050922,48.4199368926,260.881829568,29.0133981365,8.3303,223.538131431
 05/21  24:00:00,195.069800732,32.9576625599,68.9445484059,0.0,34.4311606118,33.1021868926,157.882909927,30.8399559802,3.33212,123.710833947
 05/22  01:00:00,168.056900419,30.9401245581,62.7833236475,0.0,19.418418834,29.3649097162,142.494787537,38.5878464308,3.33212,100.574821106
 05/22  02:00:00,163.394797823,33.3611701602,63.6619330043,0.0,12.7620426787,28.1191506574,141.104153505,43.4900696344,3.33212,94.2819638703
 05/22  03:00:00,160.482005407,31.7471397588,62.3544400943,0.0,12.7620426787,28.1191506574,144.93817195,47.3175174193,3.33212,94.2885345308
 05/22  04:00:00,168.790957618,32.5541549595,63.3655623355,0.0,12.7620426787,28.1191506574,172.01882267,45.2051252892,3.33212,123.481577381
 05/22  05:00:00,205.205699613,33.3611701602,71.3240411725,0.0,25.5240853573,30.610668775,279.716495338,47.7182034272,8.3303,223.66799191
 05/22  06:00:00,324.517656495,34.3295884011,108.480518493,0.0,51.0481707146,78.1489452969,433.294593563,42.9698053457,16.6606,373.664188218
 05/22  07:00:00,412.121815555,35.8210661261,137.4582306,0.0,64.3609230253,109.708623606,556.69645257,31.0221469598,24.9909,500.68340561
 05/22  08:00:00,371.414032556,35.8587946327,138.819539863,0.0,51.0481707146,80.7689615957,434.275657575,13.0269204516,33.3212,387.927537124
 05/22  09:00:00,346.423085507,36.3767720288,140.976854484,0.0,51.0481707146,71.0224615957,362.740228774,3.11137135985,66.8089,292.819957414
 05/22  10:00:00,300.443464102,36.5130394422,143.24157629,0.0,32.1804615127,65.7244621605,321.525032718,3.83633702084,83.4695,234.219195697
 05/22  11:00:00,302.384547299,36.5899967626,144.131967699,0.0,32.1804615127,65.7244621605,258.134975335,3.9680060588,83.4695,170.697469276
 05/22  12:00:00,301.959916468,36.6383839883,144.104390559,0.0,32.1804615127,65.7244621605,257.629990136,3.71745995637,83.4695,170.443030179
 05/22  13:00:00,292.575587614,36.6096854629,143.932267609,0.0,32.1804615127,55.9779621605,248.977551364,3.63945171216,75.1392,170.198899652
 05/22  14:00:00,292.352983605,36.6449341918,142.772067702,0.0,32.1804615127,55.9779621605,235.153399766,3.56874168364,66.8089,164.775758082
 05/22  15:00:00,294.223385215,36.6710112188,145.28808524,0.0,32.1804615127,55.9779621605,246.976553537,3.53294125131,75.1392,168.304412285
 05/22  16:00:00,320.767641144,36.5331079025,141.336672325,0.0,32.1804615127,60.9114621605,223.776849699,1.67181403449,91.7998,130.305235664
 05/22  17:00:00,356.983866177,36.0173872048,142.31378575,0.0,32.1804615127,77.5397301883,246.624176013,3.73510212425,49.9818,192.907273888
 05/22  18:00:00,409.106512563,36.1339563519,139.925122524,0.0,77.122965704,86.2600435998,399.387266495,4.09661069612,49.9818,345.308855799
 05/22  19:00:00,416.779373851,36.1667008345,142.353174855,0.0,102.647051061,80.1663183927,298.99722786,3.72386938717,33.3212,261.952158473
 05/22  20:00:00,444.53707647,36.1363278226,140.209635219,0.0,115.40909374,92.7192997104,291.442267512,4.06863555095,33.3212,254.052431961
 05/22  21:00:00,431.141646605,36.1640475665,139.666089282,0.0,102.647051061,94.1340635361,409.881923435,4.57024029439,24.9909,380.320783141
 05/22  22:00:00,366.251255457,36.1831840243,141.781449849,0.0,77.122965704,65.871452062,309.14199286,10.5417753929,16.6606,281.939617467
 05/22  23:00:00,288.15292814,36.1033149918,132.11126434,0.0,38.286128036,48.4199368926,186.334425553,16.5246469645,8.3303,161.479478589
 05/22  24:00:00,192.093982444,32.7559087597,77.4688511036,0.0,25.5240853573,30.610668775,139.044086983,12.2379105998,3.33212,123.474056383
 05/23  01:00:00,185.781569977,32.5541549595,78.649920382,0.0,19.418418834,29.3649097162,117.539800023,13.6629323328,3.33212,100.54474769
 05/23  02:00:00,154.802766158,31.7471397588,56.6940397984,0.0,12.7620426787,28.1191506574,113.881328291,16.3068864638,3.33212,94.2423218277
 05/23  03:00:00,176.98543356,33.3611701602,77.039703,0.0,12.7620426787,28.1191506574,112.531997558,14.9474537909,3.33212,94.2524237666
 05/23  04:00:00,175.48686148,32.9576625599,68.8030180702,0.0,12.7620426787,28.1191506574,142.326348868,15.5659156462,3.33212,123.428313221
 05/23  05:00:00,208.072921898,32.8231600264,73.8537755147,0.0,25.5240853573,30.610668775,242.289986861,14.1208790248,8.3303,219.838807836
 05/23  06:00:00,339.863587493,34.8137975215,121.609796285,0.0,51.0481707146,78.1489452969,403.852380598,9.7996396086,16.6606,377.392140989
 05/23  07:00:00,416.849609678,35.8458928554,139.505628384,0.0,64.3609230253,109.708623606,533.266210912,9.21632109644,24.9909,499.058989815
 05/23  08:00:00,376.481930904,35.8303973945,141.118470353,0.0,51.0481707146,80.7689615957,423.90589595,3.39602750944,33.3212,387.188668441
 05/23  09:00:00,349.719788716,36.3729774356,141.880971367,0.0,51.0481707146,71.0224615957,360.040998137,1.34786360522,66.8089,291.884234532
 05/23  10:00:00,303.257285161,36.5058331341,143.374808588,0.0,32.1804615127,65.7244621605,314.403416395,3.76327619003,83.4695,227.170640205
 05/23  11:00:00,305.081469593,36.6019796725,143.932518997,0.0,32.1804615127,65.7244621605,258.243212993,4.18075505786,83.4695,170.592957935
 05/23  12:00:00,305.348600403,36.6559336362,144.434984166,0.0,32.1804615127,65.7244621605,257.768960158,3.96824034999,83.4695,170.331219808
 05/23  13:00:00,295.982997844,36.6008295632,144.529265068,0.0,32.1804615127,55.9779621605,248.860405143,3.63429419451,75.1392,170.086910948
 05/23  14:00:00,295.681996737,36.6295418831,144.208281001,0.0,32.1804615127,55.9779621605,235.881015811,3.58565233018,66.8089,165.486463481
 05/23  15:00:00,296.051041951,36.6583676844,144.648730797,0.0,32.1804615127,55.9779621605,246.186642271,3.66163957592,75.1392,167.385802695
 05/23  16:00:00,326.005456068,36.5488525096,145.405476459,0.0,32.1804615127,60.9114621605,223.986808989,1.95499871086,91.7998,130.232010278
 05/23  17:00:00,360.491810894,36.0433613925,145.491295119,0.0,32.1804615127,77.5397301883,243.145327856,4.51444451047,49.9818,188.649083346
 05/23  18:00:00,411.853992648,36.1387036046,142.751932404,0.0,77.122965704,86.2600435998,403.519277097,4.38186402922,49.9818,349.155613068
 05/23  19:00:00,412.209148717,36.1534768359,135.364130077,0.0,102.647051061,80.1663183927,295.019300246,4.57976286838,33.3212,257.118337377
 05/23  20:00:00,439.271819787,36.1190834748,131.498929791,0.0,115.40909374,92.7192997104,294.562409874,4.94441262742,33.3212,256.296797246
 05/23  21:00:00,424.875954539,36.1745448112,129.447688229,0.0,102.647051061,94.1340635361,404.441823518,5.2969130785,24.9909,374.15401044
 05/23  22:00:00,359.157380035,36.2066736697,129.953621692,0.0,77.122965704,65.871452062,312.76571271,7.20587767052,16.6606,288.89923504
 05/23  23:00:00,293.472899141,36.1422764703,132.595457246,0.0,38.286128036,48.4199368926,173.042000418,10.0761817574,8.3303,154.63551866
 05/23  24:00:00,211.901062066,33.3611701602,93.8842402729,0.0,25.5240853573,30.610668775,133.26265535,0.0108515508309,3.33212,129.919683799
 05/24  01:00:00,203.992984768,33.3611701602,93.3584432338,0.0,19.418418834,29.3649097162,97.6111654038,0.0457358707418,3.33212,94.2333095331
 05/24  02:00:00,193.572987447,33.3611701602,90.9581074732,0.0,12.7620426787,28.1191506574,97.6279271369,0.068229169282,3.33212,94.2275779676
 05/24  03:00:00,191.818462059,33.3611701602,89.3298257885,0.0,12.7620426787,28.1191506574,97.8035806062,0.255217874181,3.33212,94.216242732
 05/24  04:00:00,189.622951001,33.3611701602,81.3045910066,0.0,12.7620426787,28.1191506574,127.111125936,0.424562721815,3.33212,123.354443214
 05/24  05:00:00,212.502091686,33.6301752271,77.6674346995,0.0,25.5240853573,30.610668775,238.087150856,13.6940211491,8.3303,216.062829707
 05/24  06:00:00,290.522141762,34.1681853609,74.7526575465,0.0,51.0481707146,78.1489452969,429.29096586,34.5126664188,16.6606,378.117699441
 05/24  07:00:00,381.5641255,35.9351663944,106.980214961,0.0,64.3609230253,109.708623606,577.527638788,54.5452162075,24.9909,497.991522581
 05/24  08:00:00,327.795130037,35.7822157624,95.9314996137,0.0,51.0481707146,80.7689615957,467.821712978,54.3541190182,33.3212,380.14639396
 05/24  09:00:00,296.250315589,36.3567242349,92.057662881,0.0,51.0481707146,71.0224615957,404.423182949,45.905830024,66.8089,291.708452925
 05/24  10:00:00,233.856488202,36.4445422197,78.3760164872,0.0,32.1804615127,65.7244621605,361.545535585,44.2986796456,83.4695,233.777355939
 05/24  11:00:00,236.245412407,36.4952502481,80.0691118997,0.0,32.1804615127,65.7244621605,294.873561645,40.9242594058,83.4695,170.479802239
 05/24  12:00:00,233.271545554,36.5320797635,77.7686271819,0.0,32.1804615127,65.7244621605,293.361409418,41.762881612,83.4695,168.129027806
 05/24  13:00:00,230.204679988,36.5654210727,84.372740385,0.0,32.1804615127,55.9779621605,281.116961433,40.7304775374,75.1392,165.247283896
 05/24  14:00:00,220.113477686,36.5947974112,74.2839884786,0.0,32.1804615127,55.9779621605,284.025241976,47.4799645698,66.8089,169.736377406
 05/24  15:00:00,216.506455734,36.6236238103,70.6828776653,0.0,32.1804615127,55.9779621605,287.358278779,49.2803188474,75.1392,162.938759932
 05/24  16:00:00,294.254087366,36.3249837644,119.130400058,0.0,32.1804615127,60.9114621605,251.914172859,29.9531637374,91.7998,130.161209121
 05/24  17:00:00,341.174889017,35.8049668973,131.094315551,0.0,32.1804615127,77.5397301883,263.269470264,24.2519464601,49.9818,189.035723804
 05/24  18:00:00,378.673587841,35.8530445452,114.624541597,0.0,77.122965704,86.2600435998,426.079944913,28.2188085781,49.9818,347.879336334
 05/24  19:00:00,367.373160682,35.7918596947,96.0513596378,0.0,102.647051061,80.1663183927,323.765811643,33.6289623207,33.3212,256.815649322
 05/24  20:00:00,393.276970027,35.7822157624,91.2725132864,0.0,115.40909374,92.7192997104,334.498841116,45.1899357286,33.3212,255.987705387
 05/24  21:00:00,412.78740114,35.8237409733,123.124412321,0.0,102.647051061,94.1340635361,440.616840287,42.8229750249,24.9909,372.802965262
 05/24  22:00:00,325.603792823,35.9081288706,102.483800315,0.0,77.122965704,65.871452062,346.446727057,47.9917652833,16.6606,281.794361774
 05/24  23:00:00,231.936257348,35.8692199616,77.0123155621,0.0,38.286128036,48.4199368926,227.298060097,58.1768541815,8.3303,160.790905915
 05/24  24:00:00,179.272533247,30.9401245581,66.6963476358,0.0,25.5240853573,30.610668775,178.20472948,51.5245524629,3.33212,123.348057017
 05/25  01:00:00,164.58182876,30.9401245581,59.3714611556,0.0,19.418418834,29.3649097162,151.866021927,54.3444794381,3.33212,94.189422489
 05/25  02:00:00,153.694841586,31.7471397588,55.6005064186,0.0,12.7620426787,28.1191506574,148.18457948,50.665257601,3.33212,94.187201879
 05/25  03:00:00,152.601568952,32.5541549595,53.7214578107,0.0,12.7620426787,28.1191506574,141.619081694,44.1073948788,3.33212,94.1795668148
 05/25  04:00:00,161.207712331,33.3611701602,54.962063405,0.0,12.7620426787,28.1191506574,171.798348904,38.682325127,3.33212,129.783903777
 05/25  05:00:00,196.051824059,31.7471397588,63.8244503661,0.0,25.5240853573,30.610668775,258.297046777,34.1898889375,8.3303,215.776857839
 05/25  06:00:00,313.947359893,34.9752005617,97.4273587917,0.0,51.0481707146,78.1489452969,418.547719252,30.5010482012,16.6606,371.386071051
 05/25  07:00:00,404.398229686,35.7952327707,129.923560316,0.0,64.3609230253,109.708623606,550.486571045,29.7347262556,24.9909,495.760944789
 05/25  08:00:00,354.684874786,35.7823902287,122.655995117,0.0,51.0481707146,80.7689615957,438.593956062,19.6455510373,33.3212,385.627205025
 05/25  09:00:00,313.383677272,36.3498520373,108.933562647,0.0,51.0481707146,71.0224615957,370.425889708,16.9723846908,66.8089,286.644605017
 05/25  10:00:00,229.539242318,36.4394526792,73.9356734732,0.0,32.1804615127,65.7244621605,335.785254235,21.4521111017,83.4695,230.863643133
 05/25  11:00:00,225.920346917,36.4909530796,69.654263508,0.0,32.1804615127,65.7244621605,277.228916677,23.3853995134,83.4695,170.374017164
 05/25  12:00:00,244.821711052,36.5289704517,89.0753260607,0.0,32.1804615127,65.7244621605,273.276973254,21.9816318663,83.4695,167.825841387
 05/25  13:00:00,232.531252431,36.5627693598,86.3794715436,0.0,32.1804615127,55.9779621605,261.50580442,21.0289133047,75.1392,165.337691115
 05/25  14:00:00,242.076683777,36.5915848441,95.6943938811,0.0,32.1804615127,55.9779621605,253.982707639,17.5263842735,66.8089,169.647423366
 05/25  15:00:00,260.333058323,36.6184186986,113.531422367,0.0,32.1804615127,55.9779621605,248.601598661,10.6529505633,75.1392,162.809448098
 05/25  16:00:00,313.190569795,36.323682427,136.917601823,0.0,32.1804615127,60.9114621605,225.953286009,4.04524502368,91.7998,130.108240985
 05/25  17:00:00,353.44888925,35.8179852462,142.391832498,0.0,32.1804615127,77.5397301883,244.831981285,6.48569359448,49.9818,188.36448769
 05/25  18:00:00,408.47747357,35.866776562,143.317893724,0.0,77.122965704,86.2600435998,405.301137447,7.4293845096,49.9818,347.889952937
 05/25  19:00:00,410.142325871,35.805992948,137.749898939,0.0,102.647051061,80.1663183927,296.260325669,9.6321732502,33.3212,253.306952419
 05/25  20:00:00,417.070109683,35.7874077634,114.406379603,0.0,115.40909374,92.7192997104,305.306849792,20.6183666162,33.3212,251.367283175
 05/25  21:00:00,423.231452775,35.8377336436,133.02994708,0.0,102.647051061,94.1340635361,423.795816259,24.3002404854,24.9909,374.504675773
 05/25  22:00:00,356.277007321,35.9218407221,132.414053613,0.0,77.122965704,65.871452062,326.433208158,24.7853108915,16.6606,284.987297267
 05/25  23:00:00,252.056775272,35.886055898,96.4230694711,0.0,38.286128036,48.4199368926,191.564245769,27.4612606163,8.3303,155.772685153
 05/25  24:00:00,149.528334372,30.9401245581,37.0116067836,0.0,25.5240853573,30.610668775,148.055944286,21.4395686776,3.33212,123.284255609
 05/26  01:00:00,149.061164486,30.9401245581,43.92757957,0.0,19.418418834,29.3649097162,119.964526719,22.4804868606,3.33212,94.1519198588
 05/26  02:00:00,157.410517016,33.3611701602,57.7099281779,0.0,12.7620426787,28.1191506574,122.230332672,24.7449731153,3.33212,94.1532395568
 05/26  03:00:00,146.886795904,31.7471397588,48.8796133769,0.0,12.7620426787,28.1191506574,123.209084126,25.7314873425,3.33212,94.1454767838
 05/26  04:00:00,155.80813224,32.5541549595,49.8538977135,0.0,12.7620426787,28.1191506574,153.631499369,27.0625657016,3.33212,123.236813667
 05/26  05:00:00,193.771206774,33.3611701602,59.3455957006,0.0,25.5240853573,30.610668775,258.07548805,34.0802247733,8.3303,215.664963277
 05/26  06:00:00,312.040472784,34.4909914412,95.2206253038,0.0,51.0481707146,78.1489452969,430.019959613,39.8185707238,16.6606,373.540788889
 05/26  07:00:00,407.1316794,35.8098119079,131.583835213,0.0,64.3609230253,109.708623606,558.176778674,39.2697573514,24.9909,493.916121322
 05/26  08:00:00,364.586414608,35.8408173244,131.540179283,0.0,51.0481707146,80.7689615957,434.914973496,19.5728524795,33.3212,382.020921016
 05/26  09:00:00,346.243761337,36.3604726626,140.852175201,0.0,51.0481707146,71.0224615957,362.085543914,4.00039212135,66.8089,291.276251792
 05/26  10:00:00,301.677389912,36.4864977557,144.168386004,0.0,32.1804615127,65.7244621605,314.576966959,5.07438232394,83.4695,226.033084636
 05/26  11:00:00,304.118367955,36.5617655741,145.618852586,0.0,32.1804615127,65.7244621605,259.097824703,5.3653721778,83.4695,170.262952525
 05/26  12:00:00,303.607765514,36.6029854696,145.563664852,0.0,32.1804615127,65.7244621605,258.454085315,4.96142406099,83.4695,170.023161254
 05/26  13:00:00,293.809228328,36.5936632549,145.310473751,0.0,32.1804615127,55.9779621605,242.855256555,4.77425232506,75.1392,162.94180423
 05/26  14:00:00,293.701658097,36.6288001272,145.027452204,0.0,32.1804615127,55.9779621605,241.126491321,4.7662469196,66.8089,169.551344401
 05/26  15:00:00,293.795645088,36.6602181616,144.998948468,0.0,32.1804615127,55.9779621605,242.63194107,4.79866204534,75.1392,162.694079024
 05/26  16:00:00,322.408527807,36.4732353061,144.486334577,0.0,32.1804615127,60.9114621605,224.136153646,2.29745067001,91.7998,130.038902976
 05/26  17:00:00,356.401514958,35.9616782799,143.74506451,0.0,32.1804615127,77.5397301883,243.042720217,4.84956724295,49.9818,188.211352974
 05/26  18:00:00,408.376991049,36.0522759747,141.67284724,0.0,77.122965704,86.2600435998,395.307602398,5.41134077164,49.9818,339.914461626
 05/26  19:00:00,414.813161186,36.1012424234,141.17005139,0.0,102.647051061,80.1663183927,293.042388225,4.51735222137,33.3212,255.203836003
 05/26  20:00:00,442.191996363,36.0847365483,141.006168824,0.0,115.40909374,92.7192997104,293.293583283,4.56529542455,33.3212,255.407087858
 05/26  21:00:00,431.445854098,36.1181740325,140.32865914,0.0,102.647051061,94.1340635361,401.615553116,5.34090448754,24.9909,371.283748628
 05/26  22:00:00,366.846129299,36.1497274655,142.38291235,0.0,77.122965704,65.871452062,309.284761079,12.200502341,16.6606,280.423658738
 05/26  23:00:00,274.876821916,36.0726817404,118.932197998,0.0,38.286128036,48.4199368926,183.814180769,21.1671429993,8.3303,154.31673777
 05/26  24:00:00,181.431231494,32.9576625599,66.6997518184,0.0,25.5240853573,30.610668775,154.746518466,21.692881212,3.33212,129.721517254
 05/27  01:00:00,173.554148199,31.7471397588,57.8982845599,0.0,27.7269238854,30.610668775,126.760086799,29.3125737066,3.33212,94.1153930928
 05/27  02:00:00,155.395136562,32.5541549595,56.557942113,0.0,12.7620426787,28.1191506574,127.79476972,34.0011029612,3.33212,90.4615467587
 05/27  03:00:00,155.794047457,33.3611701602,56.1709509394,0.0,12.7620426787,28.1191506574,133.318633431,38.4798881264,3.33212,91.5066253042
 05/27  04:00:00,163.850081212,33.3611701602,57.5870489261,0.0,12.7620426787,28.1191506574,179.877401587,46.8907161204,3.33212,129.654565467
 05/27  05:00:00,175.774244367,31.7471397588,58.8491959957,0.0,12.7620426787,28.1191506574,211.719923951,49.1383003395,8.3303,154.251323612
 05/27  06:00:00,256.531698234,34.9752005617,72.3792619942,0.0,42.6918050922,54.3732441037,278.633877333,45.5832049395,16.6606,216.390072394
 05/27  07:00:00,345.83431454,35.8441294326,116.685618823,0.0,42.6918050922,86.1019271793,425.67177053,30.7199516116,24.9909,369.960918919
 05/27  08:00:00,408.859052129,35.8678295266,137.869187387,0.0,57.6566862989,112.030105488,571.287508683,10.3491967848,33.3212,527.617111898
 05/27  09:00:00,365.202604105,36.3713440454,140.436805954,0.0,57.6566862989,83.6599452969,453.829627604,5.36093097568,66.8089,381.659796629
 05/27  10:00:00,313.296500144,36.5270242604,142.386492999,0.0,42.6918050922,68.9656133826,373.90849481,4.00552026456,83.4695,286.433474545
 05/27  11:00:00,306.532805703,36.5959377729,143.75403786,0.0,34.9340096728,67.7198543238,318.579284528,4.45794562066,83.4695,230.651838907
 05/27  12:00:00,306.206430367,36.6661046353,143.745763772,0.0,34.9340096728,67.7198543238,258.185254252,4.31892834548,83.4695,170.396825906
 05/27  13:00:00,297.055384793,36.6096224638,144.059719879,0.0,34.9340096728,57.9733543238,249.689773279,4.39800010637,75.1392,170.152573172
 05/27  14:00:00,296.992088235,36.6366618046,143.717558967,0.0,34.9340096728,57.9733543238,234.299795479,4.40317345641,66.8089,163.087722022
 05/27  15:00:00,297.196421755,36.6663779015,143.605227432,0.0,34.9340096728,57.9733543238,249.520898773,4.49454265632,75.1392,169.887156116
 05/27  16:00:00,326.381222556,36.4437741539,143.903403989,0.0,34.9340096728,62.9068543238,226.569810105,4.62138457503,91.7998,130.14862553
 05/27  17:00:00,352.972398435,35.9412157994,143.38315458,0.0,34.9340096728,72.2186844194,211.831420391,6.97102692303,49.9818,154.878593468
 05/27  18:00:00,418.646055541,36.1174250442,142.717375192,0.0,87.0357390804,86.2600435998,251.247781954,5.37414615264,49.9818,195.891835801
 05/27  19:00:00,411.537770317,35.9332234602,141.004731854,0.0,102.000620287,77.6748002752,290.671233435,5.14084219832,33.3212,252.209191237
 05/27  20:00:00,425.289403936,35.8901534268,140.763471067,0.0,102.000620287,88.9820225341,289.723033814,5.50397937767,33.3212,250.897854437
 05/27  21:00:00,429.270422582,35.9501133537,140.660646751,0.0,102.000620287,91.6425454185,286.418134895,5.92331735393,24.9909,255.503917541
 05/27  22:00:00,376.33451458,35.9086153157,141.220367885,0.0,87.0357390804,65.871452062,392.012663188,8.16586207508,16.6606,367.186201113
 05/27  23:00:00,304.723782704,35.8470262739,143.597025849,0.0,42.6918050922,48.4199368926,236.71832919,11.709881123,8.3303,216.678148067
 05/27  24:00:00,206.238817746,32.8231600264,88.9545240035,0.0,27.7269238854,30.610668775,126.585323957,0.077153622678,3.33212,123.176050335
 05/28  01:00:00,228.353280336,33.3611701602,101.208719724,0.0,34.4311606118,33.1021868926,97.599217548,0.0483232541646,3.33212,94.2187742939
 05/28  02:00:00,156.39722078,30.9401245581,49.8849744927,0.0,19.466279405,30.610668775,98.4085197511,0.858535505409,3.33212,94.2178642457
 05/28  03:00:00,194.913337106,32.5541549595,86.3716187269,0.0,19.466279405,30.610668775,99.5372133071,1.98819757934,3.33212,94.2168957278
 05/28  04:00:00,178.319247139,31.7471397588,64.2303409486,0.0,19.466279405,30.610668775,130.726081535,4.28875095779,3.33212,123.105210577
 05/28  05:00:00,216.682655364,32.9576625599,88.9390381774,0.0,19.466279405,30.610668775,166.563800444,3.87660407486,8.3303,154.356896369
 05/28  06:00:00,306.220141982,34.6523944814,121.456892979,0.0,42.6918050922,54.3732441037,241.352171153,0.636644835351,16.6606,224.054926317
 05/28  07:00:00,382.720011591,36.1376866658,142.678828511,0.0,49.3960418185,88.5934452969,402.65637011,8.53257882523,24.9909,369.132891285
 05/28  08:00:00,413.07604485,35.8423046199,141.070371062,0.0,57.6566862989,112.030105488,561.567667929,4.49356130444,33.3212,523.752906624
 05/28  09:00:00,359.132883249,36.3821233555,142.764598351,0.0,50.9524495726,81.1684271793,451.161041249,2.28520053461,66.8089,382.066940715
 05/28  10:00:00,316.478742622,36.4831577939,145.068702578,0.0,42.6918050922,68.9656133826,374.05077047,6.47166433932,83.4695,284.109606131
 05/28  11:00:00,313.955157828,36.5280853346,146.120129873,0.0,38.286128036,68.9656133826,325.130954469,8.05602403595,83.4695,233.605430433
 05/28  12:00:00,312.89731656,36.5969728026,145.444068251,0.0,38.286128036,68.9656133826,253.397957481,6.94402332444,83.4695,162.984434156
 05/28  13:00:00,294.143347825,36.5903518639,145.354135352,0.0,31.5818913096,56.727595265,253.998743307,9.06393468033,75.1392,169.795608626
 05/28  14:00:00,294.750819436,36.6196681376,145.31906143,0.0,31.5818913096,56.727595265,237.964189854,8.64139343931,66.8089,162.513896415
 05/28  15:00:00,295.564866723,36.6465880418,145.607167553,0.0,31.5818913096,56.727595265,246.23062116,8.53400356798,75.1392,162.557417592
 05/28  16:00:00,325.717859466,36.3556977188,146.502867482,0.0,31.5818913096,61.661095265,229.96832641,8.27491915076,91.7998,129.893607259
 05/28  17:00:00,353.415301562,35.8682165243,146.926706444,0.0,31.5818913096,70.9729253606,216.997915896,12.264705463,49.9818,154.751410433
 05/28  18:00:00,414.009628421,35.9155617986,145.726547314,0.0,80.3315023541,83.7685254822,256.165172791,10.73209667,49.9818,195.451276121
 05/28  19:00:00,415.697529097,35.8512161939,142.299982838,0.0,102.000620287,77.6748002752,288.839065789,8.20372475765,33.3212,247.314141031
 05/28  20:00:00,439.544792521,35.839395732,143.125799791,0.0,108.704857014,91.4735406516,287.742826321,7.87556804101,33.3212,246.54605828
 05/28  21:00:00,422.818030825,35.9829617814,140.495935299,0.0,95.2963835608,89.1510273009,289.395349354,9.58737854811,24.9909,254.817070806
 05/28  22:00:00,372.262197647,35.9692584411,142.447073053,0.0,80.3315023541,63.3799339444,397.053350442,12.7500094169,16.6606,367.642741025
 05/28  23:00:00,309.8274194,35.9343232571,145.094080363,0.0,42.6918050922,48.4199368926,232.895385177,16.7839909441,8.3303,207.781094232
 05/28  24:00:00,221.843071216,32.9576625599,93.797104381,0.0,34.4311606118,33.1021868926,133.190898628,0.085930892653,3.33212,129.772847735
 05/29  01:00:00,232.568491363,33.3611701602,104.414212644,0.0,34.4311606118,33.1021868926,97.577895507,0.0579613790094,3.33212,94.1878141279
 05/29  02:00:00,158.204019814,30.9401245581,51.538964004,0.0,19.466279405,30.610668775,97.5083586542,0.0,3.33212,94.1762386542
 05/29  03:00:00,194.801769794,32.5541549595,85.9541865639,0.0,19.466279405,30.610668775,97.6309012686,0.132928270938,3.33212,94.1658529977
 05/29  04:00:00,172.435279892,31.7471397588,58.1693222599,0.0,19.466279405,30.610668775,126.386767557,0.0,3.33212,123.054647557
 05/29  05:00:00,219.215768293,33.3611701602,90.6313551231,0.0,19.466279405,30.610668775,162.725927527,0.130956611469,8.3303,154.264670915
 05/29  06:00:00,303.825180351,34.6523944814,118.710244909,0.0,42.6918050922,54.3732441037,234.996607381,0.250991482991,16.6606,218.085015898
 05/29  07:00:00,383.162555965,36.1174510051,142.950848712,0.0,49.3960418185,88.5934452969,404.355982603,12.530954851,24.9909,366.834127752
 05/29  08:00:00,412.372337557,35.8644305863,140.399308953,0.0,57.6566862989,112.030105488,565.33643676,6.48758692474,33.3212,525.527649835
 05/29  09:00:00,357.194501312,36.3584076326,140.802149718,0.0,50.9524495726,81.1684271793,449.287247867,2.96404003431,66.8089,379.514307833
 05/29  10:00:00,314.59217295,36.5266282751,143.059814047,0.0,42.6918050922,68.9656133826,374.749995317,7.33324611793,83.4695,283.947249199
 05/29  11:00:00,311.672482496,36.5625801493,143.774930751,0.0,38.286128036,68.9656133826,324.486091193,8.75904137636,83.4695,232.257549816
 05/29  12:00:00,310.895053318,36.6069131352,143.957369408,0.0,38.286128036,68.9656133826,255.472836196,9.11493805094,83.4695,162.888398145
 05/29  13:00:00,288.291703431,36.5755601696,139.898305676,0.0,31.5818913096,56.727595265,256.303294802,11.4694177176,75.1392,169.694677084
 05/29  14:00:00,292.601960673,36.6102800674,143.439515144,0.0,31.5818913096,56.727595265,240.208702383,11.0003015167,66.8089,162.399500867
 05/29  15:00:00,293.076548174,36.6360240185,143.74001816,0.0,31.5818913096,56.727595265,248.372024316,10.8007791284,75.1392,162.432045187
 05/29  16:00:00,322.182397652,36.3457282174,144.424075929,0.0,31.5818913096,61.661095265,231.404954233,10.8693512862,91.7998,128.735802947
 05/29  17:00:00,348.241991978,35.8564802048,143.735283829,0.0,31.5818913096,70.9729253606,222.15734073,16.323151625,49.9818,155.852389105
 05/29  18:00:00,408.887424249,35.9003162947,142.814228247,0.0,80.3315023541,83.7685254822,252.447646345,14.1610806464,49.9818,188.304765698
 05/29  19:00:00,411.527744114,35.8241511111,141.609013545,0.0,102.000620287,77.6748002752,299.197617585,11.3441817628,33.3212,254.532235822
 05/29  20:00:00,434.600988558,35.7962339635,141.747794775,0.0,108.704857014,91.4735406516,293.810020872,14.2356774,33.3212,246.253143472
 05/29  21:00:00,420.095741173,35.9087500405,141.783788069,0.0,95.2963835608,89.1510273009,295.028229752,22.988755963,24.9909,247.048573789
 05/29  22:00:00,366.815788896,35.893360148,141.946337116,0.0,80.3315023541,63.3799339444,418.075837697,34.3540247705,16.6606,367.061212926
 05/29  23:00:00,289.419890529,35.8577528432,129.113940338,0.0,42.6918050922,48.4199368926,259.601142955,40.5998758154,8.3303,210.67096714
 05/29  24:00:00,207.637011019,33.3611701602,80.9139575284,0.0,34.4311606118,33.1021868926,160.191905842,30.0520551715,3.33212,126.80773067
 05/30  01:00:00,149.332192931,30.9401245581,44.1873115683,0.0,19.418418834,29.3649097162,139.15263714,44.0523200553,3.33212,91.768197085
 05/30  02:00:00,150.055231312,32.5541549595,51.1819789183,0.0,12.7620426787,28.1191506574,148.606535738,55.2631148469,3.33212,90.0113008912
 05/30  03:00:00,152.190457265,31.7471397588,54.1821701436,0.0,12.7620426787,28.1191506574,152.152028233,54.8045519753,3.33212,94.0153562582
 05/30  04:00:00,165.192762013,33.3611701602,58.3703229452,0.0,12.7620426787,28.1191506574,171.516111682,45.1885478996,3.33212,122.995443783
 05/30  05:00:00,224.971206827,33.3611701602,90.3761251703,0.0,25.5240853573,30.610668775,256.81590439,33.6737699376,8.3303,214.811834452
 05/30  06:00:00,337.569415845,34.1681853609,120.845324734,0.0,51.0481707146,78.1489452969,412.627619491,28.5349923121,16.6606,367.432027178
 05/30  07:00:00,415.001315843,35.8355947813,138.856529846,0.0,64.3609230253,109.708623606,538.122236752,27.6566910078,24.9909,485.474645744
 05/30  08:00:00,374.334192164,35.8190649684,140.388139045,0.0,51.0481707146,80.7689615957,417.592744567,9.18453200475,33.3212,375.087012562
 05/30  09:00:00,348.337185479,36.350689222,142.345402104,0.0,51.0481707146,71.0224615957,351.565795662,2.82596850007,66.8089,281.930927162
 05/30  10:00:00,301.521511978,36.4764368337,143.50611927,0.0,32.1804615127,65.7244621605,315.506166627,6.86848877874,83.4695,225.168177848
 05/30  11:00:00,303.964610144,36.5634060045,144.454494026,0.0,32.1804615127,65.7244621605,260.369611085,7.07868377672,83.4695,169.821427309
 05/30  12:00:00,304.691863662,36.6140970253,144.913459547,0.0,32.1804615127,65.7244621605,252.903338609,6.62600839948,83.4695,162.807830209
 05/30  13:00:00,295.730816951,36.5813074649,144.982998959,0.0,32.1804615127,55.9779621605,250.671694218,6.19674298829,75.1392,169.33575123
 05/30  14:00:00,295.916158276,36.6160027796,144.787757271,0.0,32.1804615127,55.9779621605,234.995862355,5.90012473358,66.8089,162.286837621
 05/30  15:00:00,295.115904397,36.6471976108,144.18800052,0.0,32.1804615127,55.9779621605,243.068315685,5.61953934576,75.1392,162.30957634
 05/30  16:00:00,322.936453899,36.5451666509,143.066090774,0.0,32.1804615127,60.9114621605,217.905707109,2.81760918038,91.7998,123.288297928
 05/30  17:00:00,358.415820363,36.0669014483,143.711820237,0.0,32.1804615127,77.5397301883,243.690581366,6.11149086173,49.9818,187.597290504
 05/30  18:00:00,409.704996008,36.1899379671,141.059998453,0.0,77.122965704,86.2600435998,393.519476792,6.33037091892,49.9818,337.207305873
 05/30  19:00:00,415.672541637,36.2341027942,140.287080976,0.0,102.647051061,80.1663183927,293.409525504,5.75124756085,33.3212,254.337077943
 05/30  20:00:00,442.494930599,36.2200937073,139.808872226,0.0,115.40909374,92.7192997104,286.236074435,6.16026884953,33.3212,246.754605585
 05/30  21:00:00,431.420567452,36.2451137165,138.848523099,0.0,102.647051061,94.1340635361,399.942358338,6.55812352043,24.9909,368.393334818
 05/30  22:00:00,366.701180569,36.2513441364,140.684191197,0.0,77.122965704,65.871452062,304.851521347,9.29251065444,16.6606,278.898410693
 05/30  23:00:00,301.08356257,36.1643914677,143.540748215,0.0,38.286128036,48.4199368926,175.205896925,12.9348381339,8.3303,153.940758791
 05/30  24:00:00,206.501378763,33.3611701602,90.5042168685,0.0,25.5240853573,30.610668775,126.353030196,0.0213575640737,3.33212,122.999552632
 05/31  01:00:00,199.515536105,33.3611701602,90.9489700363,0.0,19.418418834,29.3649097162,91.1264337093,0.0650069414616,3.33212,87.7293067679
 05/31  02:00:00,178.984866804,32.9576625599,79.1289905369,0.0,12.7620426787,28.1191506574,98.4307600416,1.10630616761,3.33212,93.992333874
 05/31  03:00:00,185.536497966,33.3611701602,85.2949655788,0.0,12.7620426787,28.1191506574,102.953154663,5.63442319129,3.33212,93.9866114721
 05/31  04:00:00,184.080893059,32.9576625599,77.7354527131,0.0,12.7620426787,28.1191506574,131.326887145,5.05491086824,3.33212,122.939856276
 05/31  05:00:00,210.942290137,32.8231600264,77.2279212444,0.0,25.5240853573,30.610668775,226.912126273,8.97352413229,8.3303,209.60830214
 05/31  06:00:00,340.031301278,34.8137975215,122.581374771,0.0,51.0481707146,78.1489452969,388.003338901,6.94955670153,16.6606,364.3931822
 05/31  07:00:00,415.833079612,35.8554409824,139.376069735,0.0,64.3609230253,109.708623606,521.942050299,10.6197988166,24.9909,486.331351482
 05/31  08:00:00,376.006117968,35.8559731695,141.225558292,0.0,51.0481707146,80.7689615957,411.283721658,5.73538697117,33.3212,372.227134686
 05/31  09:00:00,350.525092504,36.3611374587,142.495527002,0.0,51.0481707146,71.0224615957,358.451186646,2.28823556208,66.8089,289.354051084
 05/31  10:00:00,303.989379909,36.5193321928,143.671196934,0.0,32.1804615127,65.7244621605,311.346217161,5.90638687396,83.4695,221.970330287
 05/31  11:00:00,307.042613336,36.6168024543,145.454646453,0.0,32.1804615127,65.7244621605,255.806702725,6.62122079299,83.4695,165.715981932
 05/31  12:00:00,305.529157749,36.6900761976,145.728407493,0.0,32.1804615127,65.7244621605,252.760343675,6.04641275138,83.4695,163.244430924
 05/31  13:00:00,295.34924432,36.6182765199,145.238747938,0.0,32.1804615127,55.9779621605,249.290707034,5.46015946497,75.1392,168.691347569
 05/31  14:00:00,295.455880326,36.6442136389,145.227520596,0.0,32.1804615127,55.9779621605,234.178666793,5.18737598694,66.8089,162.182390806
 05/31  15:00:00,294.837384526,36.6770606409,144.548813296,0.0,32.1804615127,55.9779621605,242.096022032,4.76170435877,75.1392,162.195117673
 05/31  16:00:00,323.451648714,36.7266559864,143.833105656,0.0,32.1804615127,60.9114621605,217.86407316,2.8329968692,91.7998,123.231276291
 05/31  17:00:00,357.664445862,36.2121993195,143.536437862,0.0,32.1804615127,77.5397301883,243.852438348,6.4215848229,49.9818,187.449053525
 05/31  18:00:00,409.5041249,36.3250882913,141.26661944,0.0,77.122965704,86.2600435998,391.768446764,5.9351178701,49.9818,335.851528894
 05/31  19:00:00,416.65455872,36.357647051,140.761571495,0.0,102.647051061,80.1663183927,289.683458411,6.44075253091,33.3212,249.92150588
 05/31  20:00:00,444.400044269,36.3164610294,140.49326022,0.0,115.40909374,92.7192997104,291.4699098,6.87884067834,33.3212,251.269869121
 05/31  21:00:00,432.95196056,36.3559047812,139.150047696,0.0,102.647051061,94.1340635361,396.476185965,7.31010384622,24.9909,364.175182119
 05/31  22:00:00,367.174404937,36.3477382121,140.652234384,0.0,77.122965704,65.871452062,299.145937194,8.61671700172,16.6606,273.868620192
 05/31  23:00:00,301.311037153,36.2292173641,143.392086048,0.0,38.286128036,48.4199368926,174.732246695,12.5536355336,8.3303,153.848311161
 05/31  24:00:00,217.122036593,33.3611701602,100.911169929,0.0,25.5240853573,30.610668775,126.280164467,0.00847406347038,3.33212,122.939570404
 06/01  01:00:00,196.820283635,33.0921650933,87.8287921518,0.0,19.418418834,29.3649097162,97.5329114703,0.237598810316,3.33212,93.96319266
 06/01  02:00:00,195.808403421,33.6301752271,94.2645764448,0.0,12.7620426787,28.1191506574,91.2181452317,0.187868272111,3.33212,87.6981569596
 06/01  03:00:00,194.054680884,33.6301752271,92.9270637504,0.0,12.7620426787,28.1191506574,97.5162583984,0.23470904054,3.33212,93.9494293579
 06/01  04:00:00,179.891427628,32.8231600264,73.5589546704,0.0,12.7620426787,28.1191506574,131.472421481,5.25163763244,3.33212,122.888663849
 06/01  05:00:00,210.744665267,32.8231600264,76.9499223291,0.0,25.5240853573,30.610668775,236.671677748,16.6550251943,8.3303,211.686352554
 06/01  06:00:00,340.387381726,34.8137975215,122.984389839,0.0,51.0481707146,78.1489452969,395.788833337,18.2216685246,16.6606,360.906564812
 06/01  07:00:00,415.113160903,35.8762744589,138.646294573,0.0,64.3609230253,109.708623606,524.460756149,14.6540956284,24.9909,484.815760521
 06/01  08:00:00,375.555829228,35.8445128821,140.87074464,0.0,51.0481707146,80.7689615957,409.134078395,4.32770717448,33.3212,371.48517122
 06/01  09:00:00,349.319578625,36.369935775,142.212283741,0.0,51.0481707146,71.0224615957,352.5659263,0.021242625246,66.8089,285.735783674
 06/01  10:00:00,264.161734628,36.4603177451,107.219383952,0.0,32.1804615127,65.7244621605,325.071374941,21.0313648722,83.4695,220.570510069
 06/01  11:00:00,252.171300309,36.5443324544,95.408478515,0.0,32.1804615127,65.7244621605,285.86313457,32.7848249518,83.4695,169.608809618
 06/01  12:00:00,290.217163873,36.6127301621,133.773726853,0.0,32.1804615127,65.7244621605,263.701193441,17.6563487756,83.4695,162.575344665
 06/01  13:00:00,289.972348263,36.5975687538,142.797989679,0.0,32.1804615127,55.9779621605,242.250801967,4.72592342443,75.1392,162.385678542
 06/01  14:00:00,290.497632916,36.6329764267,142.768217645,0.0,32.1804615127,55.9779621605,231.283058699,2.30185903656,66.8089,162.172299662
 06/01  15:00:00,290.818348261,36.664729496,142.697159427,0.0,32.1804615127,55.9779621605,239.543105655,2.23208284899,75.1392,162.171822806
 06/01  16:00:00,320.103857538,36.4762343994,142.640229201,0.0,32.1804615127,60.9114621605,218.164590517,0.061605296279,91.7998,126.30318522
 06/01  17:00:00,354.293645981,35.9599117045,142.165441837,0.0,32.1804615127,77.5397301883,237.656702084,3.69961974681,49.9818,183.975282338
 06/01  18:00:00,406.564175998,36.0801984342,140.448747137,0.0,77.122965704,86.2600435998,390.973486089,5.71631873124,49.9818,335.275367357
 06/01  19:00:00,413.789931056,36.1202993233,140.317277063,0.0,102.647051061,80.1663183927,293.412388459,6.36128915272,33.3212,253.729899307
 06/01  20:00:00,441.538496431,36.0886633567,140.424422202,0.0,115.40909374,92.7192997104,287.325738303,7.09732366354,33.3212,246.907214639
 06/01  21:00:00,430.992558925,36.1268207247,139.874272227,0.0,102.647051061,94.1340635361,403.099961583,15.4760849501,24.9909,362.632976633
 06/01  22:00:00,366.058202445,36.1586378221,141.816004778,0.0,77.122965704,65.871452062,315.653991063,24.7410239395,16.6606,274.252367123
 06/01  23:00:00,252.172153062,36.0796670291,96.5920372932,0.0,38.286128036,48.4199368926,206.820443159,44.7389526263,8.3303,153.751190533
 06/01  24:00:00,179.088885758,33.3611701602,64.0007175861,0.0,25.5240853573,30.610668775,197.699337637,71.4893906863,3.33212,122.877826951
 06/02  01:00:00,170.343081575,30.9401245581,65.0338832068,0.0,19.418418834,29.3649097162,172.817205415,81.8193769281,3.33212,87.6657084866
 06/02  02:00:00,162.419020711,33.3611701602,62.675473818,0.0,12.7620426787,28.1191506574,172.943570611,75.6853163664,3.33212,93.926134245
 06/02  03:00:00,158.46742845,32.5541549595,59.4911280901,0.0,12.7620426787,28.1191506574,167.754526511,70.5040278213,3.33212,93.9183786902
 06/02  04:00:00,164.831984107,31.7471397588,59.5008555637,0.0,12.7620426787,28.1191506574,185.539425373,62.9128983787,3.33212,119.294406994
 06/02  05:00:00,201.479072423,32.9576625599,67.2905519247,0.0,25.5240853573,30.610668775,273.422300291,54.0726114696,8.3303,211.019388821
 06/02  06:00:00,320.520946298,34.6523944814,103.363879687,0.0,51.0481707146,78.1489452969,425.856523067,45.4168819644,16.6606,363.779041103
 06/02  07:00:00,411.900159928,35.8167391278,136.149979638,0.0,64.3609230253,109.708623606,549.513631526,45.3715451749,24.9909,479.151186351
 06/02  08:00:00,353.706559609,35.8271943137,120.801354318,0.0,51.0481707146,80.7689615957,436.024098059,28.2612737426,33.3212,374.441624317
 06/02  09:00:00,345.435828414,36.3803244811,140.51816845,0.0,51.0481707146,71.0224615957,359.900596048,10.9720546814,66.8089,282.119641367
 06/02  10:00:00,299.592754164,36.4862326071,142.890687876,0.0,32.1804615127,65.7244621605,305.549640157,3.20665335497,83.4695,218.873486802
 06/02  11:00:00,302.022334113,36.5682057866,144.283575719,0.0,32.1804615127,65.7244621605,252.858636896,1.3632774285,83.4695,168.025859467
 06/02  12:00:00,301.795610211,36.6119700956,144.380189163,0.0,32.1804615127,65.7244621605,247.107894455,1.15790187796,83.4695,162.480492577
 06/02  13:00:00,292.101423932,36.6055311369,144.026620085,0.0,32.1804615127,55.9779621605,238.403602874,0.983377060777,75.1392,162.281025813
 06/02  14:00:00,292.638387145,36.6393548606,144.038385426,0.0,32.1804615127,55.9779621605,229.818625669,0.951214421803,66.8089,162.058511248
 06/02  15:00:00,293.025219853,36.6692646563,144.030977897,0.0,32.1804615127,55.9779621605,238.114937153,0.927022983794,75.1392,162.048714169
 06/02  16:00:00,321.798541336,36.4776172294,143.724520939,0.0,32.1804615127,60.9114621605,214.938598897,0.0315672937236,91.7998,123.107231604
 06/02  17:00:00,355.684399691,35.9591395993,142.953898594,0.0,32.1804615127,77.5397301883,238.784476003,1.64833998838,49.9818,187.154336015
 06/02  18:00:00,407.308654814,36.0635437581,140.9539205,0.0,77.122965704,86.2600435998,387.298416458,2.61408311353,49.9818,334.702533344
 06/02  19:00:00,413.406651206,36.1033500968,140.634948249,0.0,102.647051061,80.1663183927,282.992497361,2.99181933291,33.3212,246.679478028
 06/02  20:00:00,441.129037566,36.0866676746,140.750133516,0.0,115.40909374,92.7192997104,285.614937828,6.3917796569,33.3212,245.901958171
 06/02  21:00:00,431.425341552,36.1132515155,141.050871011,0.0,102.647051061,94.1340635361,407.583127102,16.3861810246,24.9909,366.206046078
 06/02  22:00:00,338.714687189,36.1429433897,114.999858422,0.0,77.122965704,65.871452062,311.377777001,24.5957062727,16.6606,270.121470728
 06/02  23:00:00,236.341257032,36.0647682075,81.0797946916,0.0,38.286128036,48.4199368926,194.058194233,32.065762103,8.3303,153.66213213
 06/02  24:00:00,188.856004311,32.9576625599,74.2217970895,0.0,25.5240853573,30.610668775,159.204466506,33.0502864399,3.33212,122.822060066
 06/03  01:00:00,184.332276362,30.9401245581,69.4626620953,0.0,27.7269238854,30.610668775,127.099844863,36.1372203796,3.33212,87.6305044838
 06/03  02:00:00,163.98364153,33.3611701602,64.2698889896,0.0,12.7620426787,28.1191506574,135.934639718,38.704800079,3.33212,93.8977196393
 06/03  03:00:00,160.044000703,32.5541549595,61.0887691177,0.0,12.7620426787,28.1191506574,133.940710037,36.7178340219,3.33212,93.8907560155
 06/03  04:00:00,165.037181071,31.7471397588,60.385684533,0.0,12.7620426787,28.1191506574,154.927920752,35.2953794902,3.33212,116.300421262
 06/03  05:00:00,178.504239915,33.3611701602,59.9986703955,0.0,12.7620426787,28.1191506574,197.476918455,35.5798922602,8.3303,153.566726195
 06/03  06:00:00,256.620059824,34.1681853609,73.2333531686,0.0,42.6918050922,54.3732441037,262.132223027,30.5089836776,16.6606,214.962639349
 06/03  07:00:00,347.357942576,35.8550378042,118.214917601,0.0,42.6918050922,86.1019271793,403.56485923,19.4367566864,24.9909,359.137202544
 06/03  08:00:00,407.769539828,35.8633426006,136.619683128,0.0,57.6566862989,112.030105488,554.018897234,4.44247563138,33.3212,516.255221603
 06/03  09:00:00,364.961704518,36.382595295,139.478218538,0.0,57.6566862989,83.6599452969,436.444103383,0.0758030465341,66.8089,369.559400337
 06/03  10:00:00,314.132772156,36.536013149,142.278100178,0.0,42.6918050922,68.9656133826,366.895737184,0.681415863875,83.4695,282.74482132
 06/03  11:00:00,307.121850047,36.633580093,143.309476402,0.0,34.9340096728,67.7198543238,305.500537938,0.920111614479,83.4695,221.110926324
 06/03  12:00:00,306.945666227,36.6929189372,143.670445749,0.0,34.9340096728,67.7198543238,250.822915806,0.802561060103,83.4695,166.550854746
 06/03  13:00:00,297.420732256,36.6188658992,143.729029559,0.0,34.9340096728,57.9733543238,238.453382241,0.682772853073,75.1392,162.631409388
 06/03  14:00:00,297.291854909,36.6444956961,143.348607222,0.0,34.9340096728,57.9733543238,232.596409042,0.538869584423,66.8089,165.248639457
 06/03  15:00:00,297.194820224,36.6729513342,143.002399391,0.0,34.9340096728,57.9733543238,241.932393243,0.491487387811,75.1392,166.301705856
 06/03  16:00:00,325.953321792,36.5042537063,142.102881786,0.0,34.9340096728,62.9068543238,215.510828314,0.510951113074,91.7998,123.200077201
 06/03  17:00:00,356.026470154,36.0585309186,142.99487004,0.0,34.9340096728,72.2186844194,206.0592453,1.89491617996,49.9818,154.18252912
 06/03  18:00:00,421.3833979,36.3050254331,142.923624696,0.0,87.0357390804,86.2600435998,239.827838233,2.02983873309,49.9818,187.8161995
 06/03  19:00:00,412.547652877,36.1044571497,140.699561577,0.0,102.000620287,77.6748002752,281.68224096,2.35750853428,33.3212,246.003532425
 06/03  20:00:00,425.479788644,36.0464115396,140.031841323,0.0,102.000620287,88.9820225341,281.58487345,2.62834344772,33.3212,245.635330002
 06/03  21:00:00,428.85979812,36.0791276506,138.510941325,0.0,102.000620287,91.6425454185,273.898530886,2.89021697765,24.9909,246.017413908
 06/03  22:00:00,376.692522383,35.9974463088,140.656374937,0.0,87.0357390804,65.871452062,379.301687736,3.93695866635,16.6606,358.70412907
 06/03  23:00:00,304.704962822,35.9174863392,142.843844023,0.0,42.6918050922,48.4199368926,225.222037626,5.69131367361,8.3303,211.200423952
 06/03  24:00:00,208.124774423,33.3611701602,89.9110896669,0.0,27.7269238854,30.610668775,126.66165736,0.56608507096,3.33212,122.76345229
 06/04  01:00:00,212.800278789,33.3611701602,85.8904132433,0.0,34.4311606118,33.1021868926,101.409492646,8.07163365804,3.33212,90.0057389884
 06/04  02:00:00,151.299318781,30.9401245581,44.8161342434,0.0,19.466279405,30.610668775,108.570691569,13.5461286408,3.33212,91.692442928
 06/04  03:00:00,166.70733835,31.7471397588,59.3564706532,0.0,19.466279405,30.610668775,114.989289074,17.6915286266,3.33212,93.9656404476
 06/04  04:00:00,174.383537594,32.5541549595,59.6641492885,0.0,19.466279405,30.610668775,148.677295837,22.6400153696,3.33212,122.705160468
 06/04  05:00:00,189.517588475,31.7471397588,63.3670995882,0.0,19.466279405,30.610668775,178.283043414,22.9527355047,8.3303,147.00000791
 06/04  06:00:00,263.059546236,34.9752005617,78.9455594988,0.0,42.6918050922,54.3732441037,253.680463202,21.5501212681,16.6606,215.469741934
 06/04  07:00:00,375.77373507,36.1303107463,136.201298382,0.0,49.3960418185,88.5934452969,399.237112751,10.0621246416,24.9909,364.18408811
 06/04  08:00:00,410.548571682,35.9347330981,137.491663837,0.0,57.6566862989,112.030105488,545.976176299,1.47497012349,33.3212,511.180006176
 06/04  09:00:00,358.569268297,36.397590071,139.465430622,0.0,50.9524495726,81.1684271793,436.016607676,0.0,66.8089,369.207707676
 06/04  10:00:00,317.448887638,36.7048765974,141.939245946,0.0,42.6918050922,68.9656133826,364.248256597,0.236106124667,83.4695,280.542650473
 06/04  11:00:00,315.13768588,36.7092616099,143.303373408,0.0,38.286128036,68.9656133826,308.630225377,0.347518614821,83.4695,224.813206762
