Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  12:00:00,314.972485146,36.7594303829,143.823127896,0.0,38.286128036,68.9656133826,245.932427108,0.183269206575,83.4695,162.279657901
 06/04  13:00:00,296.041214168,36.6474832129,143.939764492,0.0,31.5818913096,56.727595265,237.712410848,0.285826915272,75.1392,162.287383933
 06/04  14:00:00,295.897143593,36.6499255474,143.783373571,0.0,31.5818913096,56.727595265,228.935783463,0.291472314211,66.8089,161.835411149
 06/04  15:00:00,295.613165698,36.6778130223,143.482676907,0.0,31.5818913096,56.727595265,237.232779907,0.286171969694,75.1392,161.807407937
 06/04  16:00:00,324.645532515,36.5362322908,143.408480066,0.0,31.5818913096,61.661095265,215.075203468,0.286351668662,91.7998,122.989051799
 06/04  17:00:00,351.948406436,36.0365458421,143.524780961,0.0,31.5818913096,70.9729253606,206.02636293,1.95065808789,49.9818,154.093904842
 06/04  18:00:00,412.539630073,36.1327293792,143.267390468,0.0,80.3315023541,83.7685254822,239.760299191,2.35492643737,49.9818,187.423572754
 06/04  19:00:00,412.938795931,36.1504340606,140.680919594,0.0,102.000620287,77.6748002752,277.319898147,2.68981477234,33.3212,241.308883375
 06/04  20:00:00,435.078196212,36.1075854999,139.876160382,0.0,108.704857014,91.4735406516,277.553926612,2.95311560727,33.3212,241.279611005
 06/04  21:00:00,420.171255404,36.2264281644,139.764169627,0.0,95.2963835608,89.1510273009,273.603810201,3.22528199403,24.9909,245.387628207
 06/04  22:00:00,366.637425382,36.1378748742,140.158973525,0.0,80.3315023541,63.3799339444,375.165259786,4.2799709741,16.6606,354.224688812
 06/04  23:00:00,304.134564077,36.0626755269,142.589553547,0.0,42.6918050922,48.4199368926,223.862749186,5.82930256926,8.3303,209.703146617
 06/04  24:00:00,225.987850652,33.3611701602,98.726371549,0.0,34.4311606118,33.1021868926,123.191487882,0.00615792454197,3.33212,119.853209957
 06/05  01:00:00,193.629661016,32.8231600264,86.0561924915,0.0,19.418418834,29.3649097162,97.5727407549,0.402110918143,3.33212,93.8385098368
 06/05  02:00:00,192.937357341,33.3611701602,92.2652701675,0.0,12.7620426787,28.1191506574,93.994748626,3.0936358538,3.33212,87.5689927722
 06/05  03:00:00,177.378772481,32.9576625599,77.6149000657,0.0,12.7620426787,28.1191506574,105.42314488,8.26312803494,3.33212,93.8278968448
 06/05  04:00:00,182.626663421,32.9576625599,76.3669882091,0.0,12.7620426787,28.1191506574,132.71251508,10.9768640131,3.33212,118.403531067
 06/05  05:00:00,211.957493689,32.9576625599,78.2035512505,0.0,25.5240853573,30.610668775,232.672217667,13.134800011,8.3303,211.207117656
 06/05  06:00:00,332.085083622,34.3295884011,115.446956021,0.0,51.0481707146,78.1489452969,383.459757875,11.9403677338,16.6606,354.858790141
 06/05  07:00:00,414.400526112,35.8605427619,137.755417397,0.0,64.3609230253,109.708623606,509.952811624,6.01741193305,24.9909,478.944499691
 06/05  08:00:00,376.320869529,35.8696084868,140.999730772,0.0,51.0481707146,80.7689615957,403.876525507,2.03187377481,33.3212,368.523451732
 06/05  09:00:00,351.008920821,36.3776307834,142.534956307,0.0,51.0481707146,71.0224615957,346.487072414,0.0,66.8089,279.678172414
 06/05  10:00:00,304.827914083,36.5275128649,144.070589173,0.0,32.1804615127,65.7244621605,300.543045492,0.374449851316,83.4695,216.69909564
 06/05  11:00:00,307.220409333,36.6322660062,145.522154154,0.0,32.1804615127,65.7244621605,246.461974619,0.529989011136,83.4695,162.462485607
 06/05  12:00:00,306.640460908,36.689735418,145.248656033,0.0,32.1804615127,65.7244621605,246.059233869,0.342865683332,83.4695,162.246868185
 06/05  13:00:00,297.516536925,36.6167905107,145.617025328,0.0,32.1804615127,55.9779621605,237.301411513,0.146913122321,75.1392,162.015298391
 06/05  14:00:00,297.85457578,36.6445599357,145.821200173,0.0,32.1804615127,55.9779621605,228.627248231,0.0539539310999,66.8089,161.7643943
 06/05  15:00:00,297.586742,36.6830462977,145.524516035,0.0,32.1804615127,55.9779621605,236.891137742,0.0249339489523,75.1392,161.727003793
 06/05  16:00:00,326.608178292,36.6927711674,145.279759457,0.0,32.1804615127,60.9114621605,214.734274023,0.0,91.7998,122.934474023
 06/05  17:00:00,360.95198718,36.1782119208,145.091347847,0.0,32.1804615127,77.5397301883,231.58411339,1.78508921583,49.9818,179.817224175
 06/05  18:00:00,412.292528968,36.2998137143,142.367484565,0.0,77.122965704,86.2600435998,385.943203915,2.93369891655,49.9818,333.027704999
 06/05  19:00:00,419.134584641,36.3883207479,141.357044384,0.0,102.647051061,80.1663183927,282.530526149,3.31250619481,33.3212,245.896819954
 06/05  20:00:00,446.088728153,36.3609725165,140.256756768,0.0,115.40909374,92.7192997104,281.311438921,3.59939725121,33.3212,244.390841669
 06/05  21:00:00,434.45267125,36.3953905804,138.624524064,0.0,102.647051061,94.1340635361,385.23885681,3.89736080488,24.9909,356.350596006
 06/05  22:00:00,368.637016102,36.3898788794,140.048676216,0.0,77.122965704,65.871452062,289.946293164,4.20933724877,16.6606,269.076355915
 06/05  23:00:00,302.876388342,36.2623530683,143.15938913,0.0,38.286128036,48.4199368926,167.273061817,5.55517781604,8.3303,153.387584001
 06/05  24:00:00,228.005825067,33.8453792807,110.060424247,0.0,25.5240853573,30.610668775,126.013631587,0.0362783198721,3.33212,122.645233267
 06/06  01:00:00,227.722572403,33.899180294,116.412142163,0.0,19.418418834,29.3649097162,90.9954922832,0.119473655498,3.33212,87.5438986277
 06/06  02:00:00,213.606106456,33.3611701602,110.704846104,0.0,12.7620426787,28.1191506574,91.9301780118,0.018155713838,3.33212,88.5799022979
 06/06  03:00:00,198.931846067,33.2535681335,96.8157525649,0.0,12.7620426787,28.1191506574,96.2089828621,0.118474307475,3.33212,92.7583885546
 06/06  04:00:00,216.285574169,34.1681853609,105.15857253,0.0,12.7620426787,28.1191506574,122.657375754,0.0878488158384,3.33212,119.237406938
 06/06  05:00:00,247.078935599,34.1681853609,108.123603434,0.0,25.5240853573,30.610668775,218.434291931,0.0545493600205,8.3303,210.049442571
 06/06  06:00:00,331.009277254,34.0067823208,110.621455233,0.0,51.0481707146,78.1489452969,371.003691808,0.130387699837,16.6606,354.212704108
 06/06  07:00:00,410.122100373,35.9679742768,128.464535426,0.0,64.3609230253,109.708623606,508.902514149,6.40097649237,24.9909,477.510637656
 06/06  08:00:00,368.669533602,35.943848211,129.72198415,0.0,51.0481707146,80.7689615957,401.290508602,2.61443069423,33.3212,365.354877907
 06/06  09:00:00,340.071685464,36.3751265465,129.820279249,0.0,51.0481707146,71.0224615957,341.178915954,0.0,66.8089,274.370015954
 06/06  10:00:00,292.138456089,36.5551171991,130.424041607,0.0,32.1804615127,65.7244621605,306.659174069,0.0,83.4695,223.189674069
 06/06  11:00:00,293.713062012,36.658365787,131.245842315,0.0,32.1804615127,65.7244621605,245.774888617,0.00220946356998,83.4695,162.303179153
 06/06  12:00:00,293.966519109,36.7210194538,132.152030266,0.0,32.1804615127,65.7244621605,245.558587851,0.00736507980634,83.4695,162.081722772
 06/06  13:00:00,284.867040306,36.6363828091,132.842610218,0.0,32.1804615127,55.9779621605,236.990711428,0.00552401304706,75.1392,161.845987415
 06/06  14:00:00,286.167352188,36.6359216683,134.13251057,0.0,32.1804615127,55.9779621605,223.562542158,0.00257793243135,66.8089,156.751064225
 06/06  15:00:00,287.811416986,36.6767920371,135.755590779,0.0,32.1804615127,55.9779621605,234.940256294,0.0,75.1392,159.801056294
 06/06  16:00:00,317.633209499,36.7511170896,136.256060389,0.0,32.1804615127,60.9114621605,214.665792661,0.0,91.7998,122.865992661
 06/06  17:00:00,352.851351712,36.2157881168,136.96453591,0.0,32.1804615127,77.5397301883,232.443668657,2.27557706131,49.9818,180.186291596
 06/06  18:00:00,404.989158338,36.2958122016,135.074702546,0.0,77.122965704,86.2600435998,385.549553848,3.6967442302,49.9818,331.871009618
 06/06  19:00:00,410.595242721,36.3625109009,133.444166773,0.0,102.647051061,80.1663183927,283.076718719,4.15162677926,33.3212,245.603891939
 06/06  20:00:00,437.554018316,36.3148538486,132.331011489,0.0,115.40909374,92.7192997104,280.763768391,4.50441133414,33.3212,242.938157057
 06/06  21:00:00,427.31918156,36.3590876511,131.689719806,0.0,102.647051061,94.1340635361,386.912808735,4.8401072074,24.9909,357.081801527
 06/06  22:00:00,362.912331428,36.3672305772,134.046336076,0.0,77.122965704,65.871452062,290.604347754,5.18490592493,16.6606,268.758841829
 06/06  23:00:00,296.838861738,36.2413449402,137.027174694,0.0,38.286128036,48.4199368926,167.826007853,6.21554876743,8.3303,153.280159085
 06/06  24:00:00,211.176488696,33.3611701602,94.1761458663,0.0,25.5240853573,30.610668775,119.477714572,0.00506282071372,3.33212,116.140531751
 06/07  01:00:00,205.868889596,33.6301752271,96.2974230125,0.0,19.418418834,29.3649097162,97.3519176436,0.247541461361,3.33212,93.7722561822
 06/07  02:00:00,201.344213914,33.899180294,99.5112326886,0.0,12.7620426787,28.1191506574,91.0460584404,0.19675489789,3.33212,87.5171835425
 06/07  03:00:00,200.505361802,33.899180294,99.2218359071,0.0,12.7620426787,28.1191506574,91.4197230084,0.577796065359,3.33212,87.509806943
 06/07  04:00:00,186.358878594,33.0921650933,79.7092583428,0.0,12.7620426787,28.1191506574,127.954764451,2.0932295398,3.33212,122.529414911
 06/07  05:00:00,215.981233971,33.0921650933,81.6351784195,0.0,25.5240853573,30.610668775,218.964832611,4.46993292135,8.3303,206.16459969
 06/07  06:00:00,335.749019326,34.8137975215,117.433120769,0.0,51.0481707146,78.1489452969,373.89667817,3.70866232163,16.6606,353.527415849
 06/07  07:00:00,411.678207091,35.9091497502,133.802264946,0.0,64.3609230253,109.708623606,508.544591749,7.45028132157,24.9909,476.103410428
 06/07  08:00:00,371.970308063,35.8723268618,135.562763782,0.0,51.0481707146,80.7689615957,403.354826011,3.0865372379,33.3212,366.947088773
 06/07  09:00:00,346.89747942,36.3749476327,137.396266246,0.0,51.0481707146,71.0224615957,338.608871117,0.0,66.8089,271.799971117
 06/07  10:00:00,300.429397078,36.5434905764,138.929206921,0.0,32.1804615127,65.7244621605,306.659958332,0.0,83.4695,223.190458332
 06/07  11:00:00,301.199645577,36.6301226241,138.78216908,0.0,32.1804615127,65.7244621605,245.671486615,0.0141717021724,83.4695,162.187814913
 06/07  12:00:00,298.804795715,36.6945932805,137.050123043,0.0,32.1804615127,65.7244621605,245.459933803,0.0322112680352,83.4695,161.958222535
 06/07  13:00:00,289.183530765,36.6160299267,137.218281631,0.0,32.1804615127,55.9779621605,233.776465521,0.0326447872316,75.1392,158.604620733
 06/07  14:00:00,288.870840921,36.6346837598,136.871190658,0.0,32.1804615127,55.9779621605,224.807717398,0.0352265643988,66.8089,157.963590834
 06/07  15:00:00,288.92650076,36.6665332401,136.884561325,0.0,32.1804615127,55.9779621605,236.68085305,0.00257773911437,75.1392,161.539075311
 06/07  16:00:00,316.455098186,36.7316112891,135.105399208,0.0,32.1804615127,60.9114621605,214.624701409,0.0,91.7998,122.824901409
 06/07  17:00:00,350.318433407,36.1775230495,135.104422431,0.0,32.1804615127,77.5397301883,232.225532541,2.69156085163,49.9818,179.552171689
 06/07  18:00:00,403.887950792,36.2668913649,136.029586432,0.0,77.122965704,86.2600435998,381.890290444,4.34659471361,49.9818,327.561895731
 06/07  19:00:00,413.587495443,36.274416766,139.247665835,0.0,102.647051061,80.1663183927,279.989710125,4.86487485644,33.3212,241.803635269
 06/07  20:00:00,438.282316068,36.2252989491,139.656568585,0.0,115.40909374,92.7192997104,284.634484738,6.71827676211,33.3212,244.595007976
 06/07  21:00:00,431.293847775,36.239231494,140.211490432,0.0,102.647051061,94.1340635361,402.9038727,23.7867291828,24.9909,354.126243517
 06/07  22:00:00,344.221111127,36.2441538333,120.348423884,0.0,77.122965704,65.871452062,323.436773573,38.358315092,16.6606,268.417858481
 06/07  23:00:00,234.799848483,36.1561746223,79.5024586965,0.0,38.286128036,48.4199368926,207.175450512,45.6531528211,8.3303,153.19199769
 06/07  24:00:00,192.139893899,32.7559087597,77.7555150997,0.0,25.5240853573,30.610668775,161.169460482,41.7501180545,3.33212,116.087222427
 06/08  01:00:00,182.739036332,33.3611701602,75.1149475232,0.0,19.418418834,29.3649097162,135.493586933,38.4195513742,3.33212,93.7419155592
 06/08  02:00:00,171.760319859,32.9576625599,72.5463228524,0.0,12.7620426787,28.1191506574,126.475831966,35.66825471,3.33212,87.4754572558
 06/08  03:00:00,169.573984664,32.9576625599,70.3737077671,0.0,12.7620426787,28.1191506574,128.115810357,37.2984678024,3.33212,87.4852225545
 06/08  04:00:00,176.320593235,32.9576625599,70.5237308929,0.0,12.7620426787,28.1191506574,166.627558363,40.8268119599,3.33212,122.468626404
 06/08  05:00:00,211.967523388,32.9576625599,78.5277548765,0.0,25.5240853573,30.610668775,257.811591773,43.5185668075,8.3303,205.962724966
 06/08  06:00:00,329.07615612,33.8453792807,113.622812847,0.0,51.0481707146,78.1489452969,410.556105499,40.9918191233,16.6606,352.903686376
 06/08  07:00:00,412.150210939,35.8424760405,137.544315598,0.0,64.3609230253,109.708623606,538.445424524,40.3024832315,24.9909,473.152041292
 06/08  08:00:00,351.027263677,35.7905954389,119.038124364,0.0,51.0481707146,80.7689615957,431.159324576,37.96479333,33.3212,359.873331246
 06/08  09:00:00,332.428309003,36.38191713,127.442942589,0.0,51.0481707146,71.0224615957,362.155837454,17.2372490876,66.8089,278.109688366
 06/08  10:00:00,298.758137773,36.4815758841,141.028654545,0.0,32.1804615127,65.7244621605,302.855238703,3.21523540327,83.4695,216.1705033
 06/08  11:00:00,293.763862161,36.5664588373,135.995807361,0.0,32.1804615127,65.7244621605,246.203951108,0.555495765784,83.4695,162.178955342
 06/08  12:00:00,301.365135333,36.6174216276,143.831715842,0.0,32.1804615127,65.7244621605,245.84899044,0.444559539113,83.4695,161.934930901
 06/08  13:00:00,291.66805689,36.6064499544,143.702567551,0.0,32.1804615127,55.9779621605,237.183474602,0.364883537571,75.1392,161.679391065
 06/08  14:00:00,291.622747246,36.6389656663,143.614232269,0.0,32.1804615127,55.9779621605,222.287415065,0.376203041622,66.8089,155.102312024
 06/08  15:00:00,291.464495772,36.6693500126,143.296543579,0.0,32.1804615127,55.9779621605,236.629586032,0.412801221287,75.1392,161.077584811
 06/08  16:00:00,320.393023133,36.4667782039,143.042937094,0.0,32.1804615127,60.9114621605,214.565832584,0.00824548666812,91.7998,122.757787097
 06/08  17:00:00,354.127643745,35.939519306,142.390696557,0.0,32.1804615127,77.5397301883,231.03548161,1.64849594527,49.9818,179.405185664
 06/08  18:00:00,406.177613398,36.0408540591,140.621429987,0.0,77.122965704,86.2600435998,380.00719299,2.64764310159,49.9818,327.377749888
 06/08  19:00:00,413.37853595,36.0885292763,140.273940764,0.0,102.647051061,80.1663183927,277.5743144,3.02131959995,33.3212,241.231794801
 06/08  20:00:00,438.397285082,36.0709141293,140.600946617,0.0,115.40909374,92.7192997104,286.709524415,9.05196178486,33.3212,244.33636263
 06/08  21:00:00,419.049402734,36.0919141917,128.796627589,0.0,102.647051061,94.1340635361,403.636061824,25.1504530328,24.9909,353.494708792
 06/08  22:00:00,333.47373411,36.1267115878,109.971133993,0.0,77.122965704,65.871452062,329.55782785,44.8021489909,16.6606,268.095078859
 06/08  23:00:00,241.998066118,36.0450758643,86.7321255403,0.0,38.286128036,48.4199368926,220.010193812,65.2430563927,8.3303,146.436837419
 06/08  24:00:00,188.976646514,31.7471397588,75.4238605184,0.0,25.5240853573,30.610668775,188.707992824,62.9136937488,3.33212,122.462179075
 06/09  01:00:00,174.24907471,32.5541549595,67.3900159512,0.0,19.418418834,29.3649097162,145.376379778,54.5861585443,3.33212,87.4581012333
 06/09  02:00:00,160.374541379,31.7471397588,62.1535056578,0.0,12.7620426787,28.1191506574,138.576626045,47.79847889,3.33212,87.4460271547
 06/09  03:00:00,157.106076691,32.5541549595,58.1864384636,0.0,12.7620426787,28.1191506574,140.359540976,43.3321056433,3.33212,93.6953153325
 06/09  04:00:00,163.940082299,32.5541549595,57.7293134143,0.0,12.7620426787,28.1191506574,158.473571651,39.1857159812,3.33212,115.95573567
 06/09  05:00:00,198.455142373,31.7471397588,65.4642384071,0.0,25.5240853573,30.610668775,248.478298817,34.3477898376,8.3303,205.800208979
 06/09  06:00:00,317.672497759,34.8137975215,100.366345131,0.0,51.0481707146,78.1489452969,398.802201441,29.9044758783,16.6606,352.237125563
 06/09  07:00:00,410.40237159,35.8048932174,134.680464296,0.0,64.3609230253,109.708623606,533.414885552,35.2332942632,24.9909,473.190691289
 06/09  08:00:00,361.223549586,35.8286294796,128.220384485,0.0,51.0481707146,80.7689615957,408.411095251,17.6122128784,33.3212,357.477682372
 06/09  09:00:00,345.127771688,36.3847915815,139.694161138,0.0,51.0481707146,71.0224615957,347.629332029,2.57664048047,66.8089,278.243791548
 06/09  10:00:00,300.566597641,36.4965893878,143.081103191,0.0,32.1804615127,65.7244621605,299.925503599,0.502201485458,83.4695,215.953802114
 06/09  11:00:00,303.099316034,36.5904203762,144.369563817,0.0,32.1804615127,65.7244621605,246.165909809,0.646159476195,83.4695,162.050250333
 06/09  12:00:00,303.504129459,36.6432253343,144.872931295,0.0,32.1804615127,65.7244621605,245.808651113,0.539135897181,83.4695,161.800015216
 06/09  13:00:00,294.451353439,36.621677882,145.080512695,0.0,32.1804615127,55.9779621605,234.559203144,0.407225344879,75.1392,159.012777799
 06/09  14:00:00,294.442152049,36.657167536,144.860042639,0.0,32.1804615127,55.9779621605,224.288326175,0.291329996076,66.8089,157.188096179
 06/09  15:00:00,294.352516148,36.6871850138,144.811219115,0.0,32.1804615127,55.9779621605,233.350153808,0.266950006985,75.1392,157.944003801
 06/09  16:00:00,323.019070696,36.5731362199,144.183165672,0.0,32.1804615127,60.9114621605,211.267756547,0.00126082687545,91.7998,119.46669572
 06/09  17:00:00,357.615794943,36.0736494373,144.082562469,0.0,32.1804615127,77.5397301883,230.432448285,1.18947503716,49.9818,179.261173248
 06/09  18:00:00,409.367317247,36.2098090474,141.668414317,0.0,77.122965704,86.2600435998,382.800748817,1.95706033806,49.9818,330.861888479
 06/09  19:00:00,415.675227217,36.255771281,140.691807445,0.0,102.647051061,80.1663183927,272.969052109,2.26845002346,33.3212,237.379402086
 06/09  20:00:00,440.270023538,36.2292834545,140.300277932,0.0,115.40909374,92.7192997104,279.931739261,2.52744013921,33.3212,244.083099121
 06/09  21:00:00,431.714082814,36.2602848357,139.096909228,0.0,102.647051061,94.1340635361,380.619547968,2.78318930136,24.9909,352.845458666
 06/09  22:00:00,366.843441206,36.2709845803,140.960695148,0.0,77.122965704,65.871452062,287.511232984,3.08177635671,16.6606,267.768856628
 06/09  23:00:00,300.893352949,36.1746158879,143.782036466,0.0,38.286128036,48.4199368926,159.389828241,4.70439295546,8.3303,146.355135286
 06/09  24:00:00,211.110262614,33.3611701602,95.4710063838,0.0,25.5240853573,30.610668775,125.903978176,1.34275078637,3.33212,121.22910739
 06/10  01:00:00,213.959785243,33.3611701602,96.0110018746,0.0,27.7269238854,30.610668775,98.9241718604,7.00232773614,3.33212,88.5897241242
 06/10  02:00:00,177.238726053,32.9576625599,77.5418346901,0.0,12.7620426787,28.1191506574,100.297958829,9.54668141732,3.33212,87.4191574113
 06/10  03:00:00,147.141807308,32.9576625599,47.8481919071,0.0,12.7620426787,28.1191506574,106.535347711,15.7763232423,3.33212,87.4269044687
 06/10  04:00:00,153.558942016,32.5541549595,48.1249421169,0.0,12.7620426787,28.1191506574,151.028379525,25.3237904083,3.33212,122.372469117
 06/10  05:00:00,173.447230296,31.7471397588,56.5772763637,0.0,12.7620426787,28.1191506574,184.763996956,30.1540913962,8.3303,146.27960556
 06/10  06:00:00,263.024471059,34.9752005617,78.8775530127,0.0,42.6918050922,54.3732441037,244.922557966,21.7698956427,16.6606,206.492062323
 06/10  07:00:00,368.080408862,35.9185781122,138.102089056,0.0,42.6918050922,86.1019271793,384.292524566,7.69034110466,24.9909,351.611283461
 06/10  08:00:00,409.343700389,35.9385576246,135.963554224,0.0,57.6566862989,112.030105488,535.992668603,1.46271593969,33.3212,501.208752663
 06/10  09:00:00,369.172198233,36.3873030737,142.274004711,0.0,57.6566862989,83.6599452969,431.310722039,0.00521460871411,66.8089,364.49660743
 06/10  10:00:00,315.948300626,36.6008992786,142.687749233,0.0,42.6918050922,68.9656133826,354.09300683,0.292137592115,83.4695,270.331369237
 06/10  11:00:00,308.948805618,36.6887026563,143.788673822,0.0,34.9340096728,67.7198543238,305.596875873,0.566421107366,83.4695,221.560954765
 06/10  12:00:00,309.061705473,36.7515338085,144.436538882,0.0,34.9340096728,67.7198543238,247.651587777,0.41733065991,83.4695,163.764757117
 06/10  13:00:00,299.65336488,36.6743705095,144.628080954,0.0,34.9340096728,57.9733543238,231.8359445,0.188673797082,75.1392,156.508070703
 06/10  14:00:00,300.048984368,36.6589994365,144.934032599,0.0,34.9340096728,57.9733543238,227.647168094,0.127859135837,66.8089,160.710408958
 06/10  15:00:00,299.888896312,36.7142203787,144.625781099,0.0,34.9340096728,57.9733543238,236.875218455,0.0275053648865,75.1392,161.70851309
 06/10  16:00:00,329.126552989,36.5677487598,144.694897741,0.0,34.9340096728,62.9068543238,214.650521903,0.0456506860625,91.7998,122.805071217
 06/10  17:00:00,356.899294091,36.183449642,145.248334235,0.0,34.9340096728,72.2186844194,198.423006157,1.59830729969,49.9818,146.842898857
 06/10  18:00:00,420.93402681,36.4322914346,142.669821417,0.0,87.0357390804,86.2600435998,239.007084078,2.20132714796,49.9818,186.82395693
 06/10  19:00:00,414.300469274,36.2145162638,141.394863023,0.0,102.000620287,77.6748002752,272.634712659,2.541690442,33.3212,236.771822217
 06/10  20:00:00,424.354582946,36.1428131559,140.390861174,0.0,102.000620287,88.9820225341,279.975162264,2.82730440665,33.3212,243.826657857
 06/10  21:00:00,430.369346928,36.1708377996,138.550158742,0.0,102.000620287,91.6425454185,264.851243938,3.09650435676,24.9909,236.763839581
 06/10  22:00:00,378.346698726,36.0693190203,140.338082808,0.0,87.0357390804,65.871452062,370.570009947,3.51809163117,16.6606,350.391318316
 06/10  23:00:00,305.909535613,35.9822200009,142.741982616,0.0,42.6918050922,48.4199368926,219.573360486,5.33935141997,8.3303,205.903709066
 06/10  24:00:00,213.344913998,33.2535681335,94.6853400249,0.0,27.7269238854,30.610668775,119.330980574,0.0688001853507,3.33212,115.930060389
 06/11  01:00:00,206.69188432,32.5541549595,80.020471217,0.0,34.4311606118,33.1021868926,97.1040969852,0.0122908835758,3.33212,93.7596861016
 06/11  02:00:00,198.497000083,33.3611701602,88.1955146058,0.0,19.466279405,30.610668775,90.8725923925,0.0329473238318,3.33212,87.5075250686
 06/11  03:00:00,186.752529492,32.5541549595,77.8730828826,0.0,19.466279405,30.610668775,91.1885789887,0.35025019338,3.33212,87.5062087953
 06/11  04:00:00,168.223073343,31.7471397588,53.9983535333,0.0,19.466279405,30.610668775,128.593922227,2.96836482718,3.33212,122.2934374
 06/11  05:00:00,214.339882011,33.3611701602,88.6092646925,0.0,19.466279405,30.610668775,160.763436524,6.04782859412,8.3303,146.38530793
 06/11  06:00:00,302.234988634,34.6523944814,117.052856909,0.0,42.6918050922,54.3732441037,229.117955913,3.72303421885,16.6606,208.734321694
 06/11  07:00:00,382.684944351,36.1895925187,141.69983108,0.0,49.3960418185,88.5934452969,380.161216693,4.89185644299,24.9909,350.27846025
 06/11  08:00:00,412.321928166,35.954432525,139.217486486,0.0,57.6566862989,112.030105488,536.113359283,2.00544702427,33.3212,500.786712258
 06/11  09:00:00,357.63034529,36.4013235816,139.682866784,0.0,50.9524495726,81.1684271793,428.859799795,0.0,66.8089,362.050899795
 06/11  10:00:00,315.201600818,36.7073147186,141.296324849,0.0,42.6918050922,68.9656133826,357.111873535,0.0323522404241,83.4695,273.610021295
 06/11  11:00:00,312.871982399,36.6877040307,142.480558242,0.0,38.286128036,68.9656133826,303.869777062,0.0762987286995,83.4695,220.323978334
 06/11  12:00:00,313.296545346,36.7477549506,142.893593721,0.0,38.286128036,68.9656133826,238.525198402,0.00462596625678,83.4695,155.051072435
 06/11  13:00:00,295.883130403,36.6415767233,144.018625223,0.0,31.5818913096,56.727595265,236.640662983,0.0444792857179,75.1392,161.456983698
 06/11  14:00:00,296.486494749,36.6370591591,144.544174181,0.0,31.5818913096,56.727595265,222.462256568,0.0398231932726,66.8089,155.613533375
 06/11  15:00:00,296.302454421,36.6685743682,144.135524084,0.0,31.5818913096,56.727595265,235.205547771,0.0469749468366,75.1392,160.019372824
 06/11  16:00:00,325.429569589,36.5653374449,145.474784899,0.0,31.5818913096,61.661095265,207.962145048,0.0218626326713,91.7998,116.140482416
 06/11  17:00:00,352.131682909,36.1144364163,143.584099686,0.0,31.5818913096,70.9729253606,205.426733866,2.00641274837,49.9818,153.438521118
 06/11  18:00:00,413.420807106,36.2042844911,143.096352532,0.0,80.3315023541,83.7685254822,232.550251498,3.04191843751,49.9818,179.52653306
 06/11  19:00:00,416.308993127,36.215689053,141.889429043,0.0,102.000620287,77.6748002752,277.302781415,3.44426099903,33.3212,240.537320416
 06/11  20:00:00,435.493297637,36.1756097056,140.639757351,0.0,108.704857014,91.4735406516,272.725438048,3.75438824361,33.3212,235.649849804
 06/11  21:00:00,423.383185968,36.3208085719,139.891584998,0.0,95.2963835608,89.1510273009,268.085368309,4.05962709128,24.9909,239.034841218
 06/11  22:00:00,369.929054329,36.201824191,140.132229346,0.0,80.3315023541,63.3799339444,369.916473967,4.57240564075,16.6606,348.683468327
 06/11  23:00:00,306.964651711,36.1240198088,142.4309519,0.0,42.6918050922,48.4199368926,213.658174389,6.37249625887,8.3303,198.95537813
 06/11  24:00:00,232.081039093,33.3611701602,103.350271444,0.0,34.4311606118,33.1021868926,125.810460631,0.00616720160229,3.33212,122.472173429
 06/12  01:00:00,219.440563048,33.6301752271,109.221421088,0.0,19.418418834,29.3649097162,90.7769706738,0.0699025031887,3.33212,87.3749481706
 06/12  02:00:00,210.038317347,33.899180294,107.853507444,0.0,12.7620426787,28.1191506574,90.8674814514,0.160372708212,3.33212,87.3749887432
 06/12  03:00:00,208.027098979,33.899180294,106.256104406,0.0,12.7620426787,28.1191506574,90.8403279576,0.147748498748,3.33212,87.3604594589
 06/12  04:00:00,196.842260116,33.0921650933,89.5146738284,0.0,12.7620426787,28.1191506574,119.31591515,0.161279257827,3.33212,115.822515893
 06/12  05:00:00,229.306034061,33.3611701602,96.7432927982,0.0,25.5240853573,30.610668775,213.670440614,0.0544470267874,8.3303,205.285693587
 06/12  06:00:00,346.680271222,34.9752005617,127.89002437,0.0,51.0481707146,78.1489452969,367.151545488,0.134956021983,16.6606,350.355989466
 06/12  07:00:00,416.250741875,35.9533390951,138.745956322,0.0,64.3609230253,109.708623606,493.872227682,6.48448312711,24.9909,462.396844555
 06/12  08:00:00,376.179415589,35.946434483,140.635415657,0.0,51.0481707146,80.7689615957,397.190177687,2.69750422947,33.3212,361.171473458
 06/12  09:00:00,349.524726209,36.3765903671,140.121044532,0.0,51.0481707146,71.0224615957,336.479082768,0.0,66.8089,269.670182768
 06/12  10:00:00,302.145677829,36.5778960646,140.417251564,0.0,32.1804615127,65.7244621605,298.897135292,0.00337832539186,83.4695,215.424256966
 06/12  11:00:00,302.674300171,36.6642006269,140.195613326,0.0,32.1804615127,65.7244621605,245.258446802,0.0255271190123,83.4695,161.763419683
 06/12  12:00:00,304.037100477,36.6962456609,142.2500881,0.0,32.1804615127,65.7244621605,244.67392521,0.108278760018,83.4695,161.09614645
 06/12  13:00:00,296.985918314,36.6116302675,145.328067451,0.0,32.1804615127,55.9779621605,230.187231876,0.0556036164371,75.1392,154.992428259
 06/12  14:00:00,296.85205196,36.6391674772,145.123979093,0.0,32.1804615127,55.9779621605,221.219089961,0.0499821877557,66.8089,154.360207773
 06/12  15:00:00,296.38821886,36.6716334495,144.381304023,0.0,32.1804615127,55.9779621605,236.236048056,0.0124036666495,75.1392,161.08444439
 06/12  16:00:00,325.497952651,36.7097956248,144.145164593,0.0,32.1804615127,60.9114621605,207.863159855,0.0,91.7998,116.063359855
 06/12  17:00:00,360.719861758,36.1752780036,144.870801838,0.0,32.1804615127,77.5397301883,231.1853774,2.31753325563,49.9818,178.886044145
 06/12  18:00:00,412.057095345,36.3113019234,142.118307021,0.0,77.122965704,86.2600435998,374.72883407,3.72722479738,49.9818,321.019809273
 06/12  19:00:00,418.945030979,36.391301714,141.162534763,0.0,102.647051061,80.1663183927,281.543404237,4.18389526962,33.3212,244.038308967
 06/12  20:00:00,442.756879093,36.373140754,139.723019032,0.0,115.40909374,92.7192997104,273.804950559,4.54605548549,33.3212,235.937695074
 06/12  21:00:00,434.29684087,36.402528083,138.404039567,0.0,102.647051061,94.1340635361,380.818868043,4.88365591393,24.9909,350.944312129
 06/12  22:00:00,367.281224739,36.3917462797,138.816530638,0.0,77.122965704,65.871452062,282.643000514,5.23366705821,16.6606,260.748733456
 06/12  23:00:00,299.407922919,36.2582346153,138.642848948,0.0,38.286128036,48.4199368926,165.702447583,6.47235014721,8.3303,150.899797436
 06/12  24:00:00,237.191985387,34.0067823208,117.721881759,0.0,25.5240853573,30.610668775,119.645198452,0.0397087860752,3.33212,116.273369666
 06/13  01:00:00,228.575851924,33.899180294,116.641088948,0.0,19.418418834,29.3649097162,90.8295181463,0.156932008029,3.33212,87.3404661383
 06/13  02:00:00,201.356056557,33.0921650933,100.051884563,0.0,12.7620426787,28.1191506574,90.8430613871,0.166845957388,3.33212,87.3440954297
 06/13  03:00:00,204.082487671,33.0921650933,102.263715494,0.0,12.7620426787,28.1191506574,90.8457368197,0.169708870952,3.33212,87.3439079488
 06/13  04:00:00,224.655834459,33.899180294,113.092812078,0.0,12.7620426787,28.1191506574,119.288665336,0.181797385242,3.33212,115.774747951
 06/13  05:00:00,252.964796089,34.1681853609,116.020144809,0.0,25.5240853573,30.610668775,213.543861593,0.121492350271,8.3303,205.092069243
 06/13  06:00:00,338.201002905,34.1681853609,117.397415776,0.0,51.0481707146,78.1489452969,366.498544569,0.0789354608256,16.6606,349.759009108
 06/13  07:00:00,408.603988525,36.1088703643,126.813852166,0.0,64.3609230253,109.708623606,490.298031376,7.47630139076,24.9909,457.830829985
 06/13  08:00:00,369.259973685,35.9432460384,130.329308448,0.0,51.0481707146,80.7689615957,399.329411508,3.09838140827,33.3212,362.9098301
 06/13  09:00:00,339.246178851,36.3787231888,129.045045222,0.0,51.0481707146,71.0224615957,336.528706893,0.0,66.8089,269.719806893
 06/13  10:00:00,289.837131466,36.4875749457,128.278664104,0.0,32.1804615127,65.7244621605,298.644319737,0.0,83.4695,215.174819737
 06/13  11:00:00,289.194111665,36.5991256104,126.863782399,0.0,32.1804615127,65.7244621605,239.605280791,0.0,83.4695,156.135780791
 06/13  12:00:00,287.212817527,36.6605490918,125.519555228,0.0,32.1804615127,65.7244621605,243.685814125,0.00839795979582,83.4695,160.207916165
 06/13  13:00:00,277.524254155,36.6003526903,125.604963937,0.0,32.1804615127,55.9779621605,229.787632265,0.177781356629,75.1392,154.470650909
 06/13  14:00:00,275.24489085,36.627231566,123.289521228,0.0,32.1804615127,55.9779621605,228.13775779,0.329450398042,66.8089,160.999407392
 06/13  15:00:00,274.212294538,36.6548249164,122.253063651,0.0,32.1804615127,55.9779621605,229.922413724,0.489013234493,75.1392,154.29420049
 06/13  16:00:00,307.728655159,36.4386011738,126.760700971,0.0,32.1804615127,60.9114621605,207.828072063,0.0,91.7998,116.028272063
 06/13  17:00:00,343.67798684,35.9085300855,128.204949455,0.0,32.1804615127,77.5397301883,231.68551352,2.96420142861,49.9818,178.739512091
 06/13  18:00:00,394.73627971,35.9663304169,125.248696144,0.0,77.122965704,86.2600435998,375.184770112,4.67378444562,49.9818,320.529185666
 06/13  19:00:00,405.039781867,36.0086588808,128.341467579,0.0,102.647051061,80.1663183927,281.756497083,5.23369858401,33.3212,243.201598499
 06/13  20:00:00,431.734855053,35.9983194139,129.684891059,0.0,115.40909374,92.7192997104,275.228813498,5.64407621907,33.3212,236.263537279
 06/13  21:00:00,420.431699324,36.0719446214,125.103812502,0.0,102.647051061,94.1340635361,379.980189567,6.02256207803,24.9909,348.966727489
 06/13  22:00:00,354.188946073,36.1363806248,124.972666073,0.0,77.122965704,65.871452062,283.608704229,6.85626712572,16.6606,260.091837104
 06/13  23:00:00,289.196229746,36.0898250201,128.057906508,0.0,38.286128036,48.4199368926,164.143900713,9.79927717443,8.3303,146.014323538
 06/13  24:00:00,227.059139628,33.15941636,109.154290267,0.0,25.5240853573,30.610668775,119.148168221,0.0479249170769,3.33212,115.768123304
 06/14  01:00:00,218.837951974,32.9576625599,108.730632926,0.0,19.418418834,29.3649097162,91.8766579491,0.424096702853,3.33212,88.1204412463
 06/14  02:00:00,207.026034458,32.9576625599,104.887575615,0.0,12.7620426787,28.1191506574,94.8441859844,0.426632974292,3.33212,91.0854330101
 06/14  03:00:00,207.697701372,33.6301752271,104.228540564,0.0,12.7620426787,28.1191506574,92.6606900096,0.363329928929,3.33212,88.9652400807
 06/14  04:00:00,216.531369506,33.899180294,105.876246253,0.0,12.7620426787,28.1191506574,119.335071434,0.296326759635,3.33212,115.706624674
 06/14  05:00:00,235.975562718,33.899180294,101.455413627,0.0,25.5240853573,30.610668775,206.430567508,0.242708343157,8.3303,197.857559165
 06/14  06:00:00,314.176189249,33.8453792807,96.5346730124,0.0,51.0481707146,78.1489452969,366.010421207,0.207975799011,16.6606,349.141845408
 06/14  07:00:00,411.888279988,35.8962379992,133.63257937,0.0,64.3609230253,109.708623606,493.830897062,9.1673063097,24.9909,459.672690753
 06/14  08:00:00,371.643412857,35.8072784281,135.886042105,0.0,51.0481707146,80.7689615957,397.18308691,3.82804124089,33.3212,360.033845669
 06/14  09:00:00,344.000842584,36.358990341,135.208635696,0.0,51.0481707146,71.0224615957,335.929903791,0.0585570332629,66.8089,269.062446758
 06/14  10:00:00,297.019592676,36.4486562506,136.156310831,0.0,32.1804615127,65.7244621605,299.529282071,1.06660616014,83.4695,214.993175911
 06/14  11:00:00,297.923301989,36.5204066444,135.741801762,0.0,32.1804615127,65.7244621605,239.97799882,1.68908370535,83.4695,154.819415115
 06/14  12:00:00,294.349204264,36.5981784809,132.729857268,0.0,32.1804615127,65.7244621605,246.129330881,1.30851183154,83.4695,161.35131905
 06/14  13:00:00,282.565089151,36.578822015,130.664875942,0.0,32.1804615127,55.9779621605,230.852962769,1.30957571736,75.1392,154.404187052
 06/14  14:00:00,280.225135123,36.6113116482,128.276165961,0.0,32.1804615127,55.9779621605,221.670903553,0.671146337417,66.8089,154.190857216
 06/14  15:00:00,279.728014808,36.6418045765,127.727094363,0.0,32.1804615127,55.9779621605,233.091163769,0.766541885839,75.1392,157.185421883
 06/14  16:00:00,308.403983369,36.5041977539,127.261727724,0.0,32.1804615127,60.9114621605,211.351491789,0.0422661293442,91.7998,119.50942566
 06/14  17:00:00,342.372056659,36.0404866772,126.647586412,0.0,32.1804615127,77.5397301883,232.177180375,3.55681445282,49.9818,178.638565922
 06/14  18:00:00,392.623830235,36.1711991254,122.82107219,0.0,77.122965704,86.2600435998,375.524765204,5.47811589259,49.9818,320.064849311
 06/14  19:00:00,399.23449795,36.2106508141,121.624774196,0.0,102.647051061,80.1663183927,275.519186393,6.05791949117,33.3212,236.140066902
 06/14  20:00:00,422.862831846,36.2027840513,119.968744289,0.0,115.40909374,92.7192997104,275.237448277,6.45827551114,33.3212,235.457972766
 06/14  21:00:00,414.257906972,36.2609326979,118.275280339,0.0,102.647051061,94.1340635361,381.580552897,6.86824129902,24.9909,349.721411598
 06/14  22:00:00,349.656028031,36.2938428811,120.240608769,0.0,77.122965704,65.871452062,282.504752713,7.27843488186,16.6606,258.565717831
 06/14  23:00:00,285.306756393,36.2046405925,124.022938808,0.0,38.286128036,48.4199368926,164.343269037,10.0819459022,8.3303,145.931023134
 06/14  24:00:00,251.110591114,33.3611701602,132.507090081,0.0,25.5240853573,30.610668775,119.080968626,0.0260803529061,3.33212,115.722768273
 06/15  01:00:00,239.568623575,33.6301752271,127.855547712,0.0,19.418418834,29.3649097162,91.3106069792,0.368390239793,3.33212,87.6100967395
 06/15  02:00:00,234.790015878,34.1681853609,129.916188707,0.0,12.7620426787,28.1191506574,91.1107246998,0.116242962762,3.33212,87.662361737
 06/15  03:00:00,234.044376,33.899180294,129.753747084,0.0,12.7620426787,28.1191506574,90.8917837376,0.252222130552,3.33212,87.307441607
 06/15  04:00:00,234.425725727,33.3611701602,124.493894935,0.0,12.7620426787,28.1191506574,124.517144779,0.0928585326126,3.33212,121.092166247
 06/15  05:00:00,262.839866992,33.5225732004,127.79396523,0.0,25.5240853573,30.610668775,206.439288122,0.106419088653,8.3303,198.002569033
 06/15  06:00:00,355.634368196,34.9752005617,133.906981197,0.0,51.0481707146,78.1489452969,365.359071548,0.156762487904,16.6606,348.54170906
 06/15  07:00:00,402.420948555,35.9506948688,121.961423243,0.0,64.3609230253,109.708623606,490.685454292,10.3366000749,24.9909,455.357954217
 06/15  08:00:00,359.202376459,35.9494291935,121.1485787,0.0,51.0481707146,80.7689615957,393.365824728,4.23193654929,33.3212,355.812688179
 06/15  09:00:00,330.273295746,36.3691332164,120.039968372,0.0,51.0481707146,71.0224615957,339.214262149,0.0,66.8089,272.405362149
 06/15  10:00:00,281.72120281,36.5922201485,120.07314313,0.0,32.1804615127,65.7244621605,292.955205961,0.0274779485715,83.4695,209.458228012
 06/15  11:00:00,282.39459178,36.6870511582,120.505217032,0.0,32.1804615127,65.7244621605,245.028998083,0.0727081989847,83.4695,161.486789884
 06/15  12:00:00,284.190146904,36.7441591929,122.72087234,0.0,32.1804615127,65.7244621605,238.072140082,0.0786148955672,83.4695,154.524025187
 06/15  13:00:00,274.539316575,36.6301773138,123.026981005,0.0,32.1804615127,55.9779621605,234.016385162,0.0746846461405,75.1392,158.802500516
 06/15  14:00:00,274.295868749,36.5895831504,123.187816904,0.0,32.1804615127,55.9779621605,223.229638623,0.0806405018234,66.8089,156.340098121
 06/15  15:00:00,276.409628763,36.7371973666,124.207351611,0.0,32.1804615127,55.9779621605,229.28560579,0.00486844890674,75.1392,154.141537341
 06/15  16:00:00,306.473764816,37.0730539052,124.667393539,0.0,32.1804615127,60.9114621605,207.719252669,0.0,91.7998,115.919452669
 06/15  17:00:00,339.872970772,36.35399255,124.696842055,0.0,32.1804615127,77.5397301883,231.901629875,3.40989507676,49.9818,178.509934798
 06/15  18:00:00,393.37422588,36.5515602476,123.486849451,0.0,77.122965704,86.2600435998,375.090845758,5.49985618353,49.9818,319.609189574
 06/15  19:00:00,398.03231573,36.6316653193,120.297711382,0.0,102.647051061,80.1663183927,275.573818285,6.35483546025,33.3212,235.897782825
 06/15  20:00:00,419.326134838,36.4953842851,117.497993727,0.0,115.40909374,92.7192997104,275.150593703,6.61320768783,33.3212,235.216186015
 06/15  21:00:00,412.575329331,36.5853355585,117.459874719,0.0,102.647051061,94.1340635361,380.361115292,7.1610189377,24.9909,348.209196354
 06/15  22:00:00,352.013363504,36.6274535509,122.212431981,0.0,77.122965704,65.871452062,283.245867672,7.47432094587,16.6606,259.110946727
 06/15  23:00:00,284.395118999,36.4514697762,122.810537327,0.0,38.286128036,48.4199368926,162.076067973,7.88023772885,8.3303,145.865530244
 06/15  24:00:00,272.852261643,34.3295884011,150.851057167,0.0,25.5240853573,30.610668775,119.016460235,0.0145629155608,3.33212,115.66977732
 06/16  01:00:00,258.163972061,33.6839762405,144.238348423,0.0,19.418418834,29.3649097162,90.6715173427,0.0686574463325,3.33212,87.2707398963
 06/16  02:00:00,244.354161364,34.0067823208,138.013742188,0.0,12.7620426787,28.1191506574,90.7549994084,0.158142978519,3.33212,87.2647364299
 06/16  03:00:00,247.104964778,33.6839762405,141.133887486,0.0,12.7620426787,28.1191506574,90.6832732282,0.0894894771269,3.33212,87.2616637511
 06/16  04:00:00,248.038579192,34.0067823208,134.207565293,0.0,12.7620426787,28.1191506574,119.143694057,0.188376170611,3.33212,115.623197887
 06/16  05:00:00,277.863803973,33.6839762405,139.570750864,0.0,25.5240853573,30.610668775,205.952632517,0.0988887830558,8.3303,197.523443734
 06/16  06:00:00,365.523816416,34.6523944814,142.374152703,0.0,51.0481707146,78.1489452969,364.858233043,0.230094186741,16.6606,347.967538856
 06/16  07:00:00,405.695562502,36.04065495,123.801153617,0.0,64.3609230253,109.708623606,489.892424513,10.7745799777,24.9909,454.126944535
 06/16  08:00:00,361.533104478,36.0287636908,122.315463465,0.0,51.0481707146,80.7689615957,393.319835742,4.29096174684,33.3212,355.707673996
 06/16  09:00:00,332.323937584,36.3422410059,122.275539128,0.0,51.0481707146,71.0224615957,336.707906345,0.0,66.8089,269.899006345
 06/16  10:00:00,282.373119283,36.5576990682,121.437346166,0.0,32.1804615127,65.7244621605,294.433759021,0.0,83.4695,210.964259021
 06/16  11:00:00,286.499166434,36.7642223562,123.824078537,0.0,32.1804615127,65.7244621605,244.84389884,0.0,83.4695,161.37439884
 06/16  12:00:00,289.22068923,36.889212434,127.120649811,0.0,32.1804615127,65.7244621605,237.910504432,0.0,83.4695,154.441004432
 06/16  13:00:00,278.162515389,36.9315355921,125.738768007,0.0,32.1804615127,55.9779621605,229.376588548,0.0,75.1392,154.237388548
 06/16  14:00:00,274.66775765,36.8084278192,122.384138955,0.0,32.1804615127,55.9779621605,220.827431385,0.0,66.8089,154.018531385
 06/16  15:00:00,271.617964198,36.6582361963,120.275810069,0.0,32.1804615127,55.9779621605,229.165402971,0.0,75.1392,154.026202971
 06/16  16:00:00,300.708787652,36.9141784478,119.898185395,0.0,32.1804615127,60.9114621605,214.120266354,0.0,91.7998,122.320466354
 06/16  17:00:00,336.813796072,36.4943231187,120.628144705,0.0,32.1804615127,77.5397301883,225.326513406,3.82108065736,49.9818,171.523632749
 06/16  18:00:00,390.141473222,36.5349814227,119.989991872,0.0,77.122965704,86.2600435998,374.602371578,5.53593014435,49.9818,319.084641433
 06/16  19:00:00,397.345515855,36.9233059223,119.53494985,0.0,102.647051061,80.1663183927,276.129843893,7.14956044492,33.3212,235.659083448
 06/16  20:00:00,420.581656658,36.6152989116,117.745577421,0.0,115.40909374,92.7192997104,275.801622983,7.49562838256,33.3212,234.9847946
 06/16  21:00:00,411.592306993,36.4464449276,116.610884459,0.0,102.647051061,94.1340635361,380.317818675,6.79299333322,24.9909,348.533925342
 06/16  22:00:00,345.977526443,36.5622152444,117.120728261,0.0,77.122965704,65.871452062,282.570960701,7.92789614767,16.6606,257.982464553
 06/16  23:00:00,282.649380286,36.4487944456,121.055974759,0.0,38.286128036,48.4199368926,162.391974868,8.27759726344,8.3303,145.784077604
 06/16  24:00:00,274.075008955,34.3295884011,152.060861481,0.0,25.5240853573,30.610668775,118.965967115,0.013238635254,3.33212,115.620608479
 06/17  01:00:00,273.129272843,33.8453792807,149.459460022,0.0,27.7269238854,30.610668775,90.6400844327,0.0639893630184,3.33212,87.2439750697
 06/17  02:00:00,253.837873391,34.3295884011,147.165790638,0.0,12.7620426787,28.1191506574,90.7291966611,0.159992183868,3.33212,87.2370844772
 06/17  03:00:00,255.631474997,33.8453792807,149.47416832,0.0,12.7620426787,28.1191506574,90.6667697396,0.100422631569,3.33212,87.2342271081
 06/17  04:00:00,256.781580286,34.1681853609,143.568061879,0.0,12.7620426787,28.1191506574,119.116107655,0.20529182723,3.33212,115.578695828
 06/17  05:00:00,265.76891548,33.6839762405,143.653190122,0.0,12.7620426787,28.1191506574,148.107745593,0.105974021204,8.3303,139.671471572
 06/17  06:00:00,334.907340916,34.6523944814,145.032674837,0.0,42.6918050922,54.3732441037,221.564569121,0.246213963694,16.6606,204.657755157
 06/17  07:00:00,357.170495153,36.1331581151,122.022514406,0.0,42.6918050922,86.1019271793,382.51852047,11.4448790845,24.9909,346.082741386
 06/17  08:00:00,397.483584396,36.1659843555,121.508183828,0.0,57.6566862989,112.030105488,527.113683593,4.53336992668,33.3212,489.259113666
 06/17  09:00:00,351.974139226,36.3083756813,123.413702813,0.0,57.6566862989,83.6599452969,419.223611736,0.0,66.8089,352.414711736
 06/17  10:00:00,299.651353927,36.8662680455,123.824078537,0.0,42.6918050922,68.9656133826,351.037334712,0.0,83.4695,267.567834712
 06/17  11:00:00,293.646146528,37.0531326394,125.847288525,0.0,34.9340096728,67.7198543238,293.266763875,0.0,83.4695,209.797263875
 06/17  12:00:00,290.670501392,37.036609358,123.686743802,0.0,34.9340096728,67.7198543238,244.993062446,0.0,83.4695,161.523562446
 06/17  13:00:00,279.748072532,36.8041802088,122.72087234,0.0,34.9340096728,57.9733543238,229.673189609,0.0,75.1392,154.533989609
 06/17  14:00:00,284.094699383,37.1891368369,126.646278215,0.0,34.9340096728,57.9733543238,227.895925054,0.0,66.8089,161.087025054
 06/17  15:00:00,285.67958674,37.7704243196,127.643367232,0.0,34.9340096728,57.9733543238,229.511645996,0.0,75.1392,154.372445996
 06/17  16:00:00,311.182484985,37.364313715,124.330021923,0.0,34.9340096728,62.9068543238,207.788504258,0.0,91.7998,115.988704258
 06/17  17:00:00,337.067275048,36.7207037635,123.18020233,0.0,34.9340096728,72.2186844194,206.859479622,3.973976573,49.9818,152.903703049
 06/17  18:00:00,402.837590646,36.9809155664,122.384138955,0.0,87.0357390804,86.2600435998,235.309157185,6.32858657904,49.9818,178.998770606
 06/17  19:00:00,395.362419706,36.6512729674,120.370247399,0.0,102.000620287,77.6748002752,273.355196673,6.73022221902,33.3212,233.303774454
 06/17  20:00:00,403.725430919,36.4683438845,117.745577421,0.0,102.000620287,88.9820225341,269.517469434,7.00042807006,33.3212,229.195841364
 06/17  21:00:00,408.229315477,36.3677671191,115.959914944,0.0,102.000620287,91.6425454185,266.600480539,6.51858617183,24.9909,235.090994367
 06/17  22:00:00,356.025787528,36.1485774316,118.17158151,0.0,87.0357390804,65.871452062,366.174286145,6.17343939639,16.6606,343.340246748
 06/17  23:00:00,281.955387067,36.2252766956,117.160458811,0.0,42.6918050922,48.4199368926,217.421729906,9.05029114707,8.3303,200.041138759
 06/17  24:00:00,274.465956039,34.5385143294,150.06925661,0.0,27.7269238854,30.610668775,118.917404373,0.0150555418926,3.33212,115.570228831
 06/18  01:00:00,283.848882613,33.884369262,150.896409759,0.0,34.4311606118,33.1021868926,90.7218656293,0.0671733450065,3.33212,87.3225722843
 06/18  02:00:00,248.652379674,33.393530139,133.653418271,0.0,19.466279405,30.610668775,90.6759515578,0.0254806038386,3.33212,87.3183509539
 06/18  03:00:00,251.066040187,33.8940020419,135.5760749,0.0,19.466279405,30.610668775,90.714316825,0.0671790082018,3.33212,87.3150178168
 06/18  04:00:00,257.589367313,34.0461825646,135.271549158,0.0,19.466279405,30.610668775,118.973148091,0.107726656858,3.33212,115.533301434
 06/18  05:00:00,266.238428688,34.0455000376,134.500344647,0.0,19.466279405,30.610668775,154.23309346,0.0857255323008,8.3303,145.817067927
 06/18  06:00:00,338.118093391,34.2259648105,148.669727115,0.0,42.6918050922,54.3732441037,222.579699572,0.24678770125,16.6606,205.672311871
 06/18  07:00:00,361.140487497,36.4963903025,116.952535221,0.0,49.3960418185,88.5934452969,374.507474894,11.1790079197,24.9909,338.337566974
 06/18  08:00:00,392.642964846,36.5356806181,115.921458254,0.0,57.6566862989,112.030105488,527.036788497,4.4859163835,33.3212,489.229672113
 06/18  09:00:00,341.21762709,37.760513472,119.340350743,0.0,50.9524495726,81.1684271793,418.377351076,0.0,66.8089,351.568451076
 06/18  10:00:00,300.63950877,38.5187160412,122.981942914,0.0,42.6918050922,68.9656133826,351.720529971,0.0,83.4695,268.251029971
 06/18  11:00:00,298.358693657,37.7888188376,125.203975571,0.0,38.286128036,68.9656133826,298.41677229,0.0,83.4695,214.94727229
 06/18  12:00:00,297.881548759,37.7100665062,125.587145106,0.0,38.286128036,68.9656133826,237.749408901,0.0,83.4695,154.279908901
 06/18  13:00:00,278.924779647,37.0609151663,126.23022206,0.0,31.5818913096,56.727595265,229.356118754,0.0,75.1392,154.216918754
 06/18  14:00:00,277.747653668,37.2522757817,124.866493956,0.0,31.5818913096,56.727595265,220.714965582,0.0,66.8089,153.906065582
 06/18  15:00:00,276.506065544,37.3309093395,123.563346972,0.0,31.5818913096,56.727595265,229.016916957,0.0,75.1392,153.877716957
 06/18  16:00:00,306.259325727,37.1950607106,124.207351611,0.0,31.5818913096,61.661095265,213.064274505,0.0,91.7998,121.264474505
 06/18  17:00:00,334.421600892,36.6750535797,125.203975571,0.0,31.5818913096,70.9729253606,200.986670095,3.82613569081,49.9818,147.178734404
