Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/18  18:00:00,396.123369997,36.8210116089,125.050683643,0.0,80.3315023541,83.7685254822,231.52222496,6.26306436684,49.9818,175.277360593
 06/18  19:00:00,398.915849492,37.0493322304,123.486849451,0.0,102.000620287,77.6748002752,271.138424064,7.05328414559,33.3212,230.763939918
 06/18  20:00:00,417.214562384,36.8938129889,121.467120079,0.0,108.704857014,91.4735406516,275.012720902,7.81154409495,33.3212,233.879976807
 06/18  21:00:00,403.118026202,36.9750224301,118.82704029,0.0,95.2963835608,89.1510273009,260.086087623,7.91035778716,24.9909,227.184829836
 06/18  22:00:00,347.031281631,36.6767164724,116.404186615,0.0,80.3315023541,63.3799339444,368.111659599,7.86573559474,16.6606,343.585324004
 06/18  23:00:00,281.512482604,36.381723854,116.500893124,0.0,42.6918050922,48.4199368926,214.235010183,7.2592307767,8.3303,198.645479406
 06/18  24:00:00,285.090894045,34.6269833901,151.411832964,0.0,34.4311606118,33.1021868926,119.016907572,0.0096621482176,3.33212,115.675125423
 06/19  01:00:00,267.519169208,34.2918144054,152.968704937,0.0,19.418418834,29.3649097162,89.1965406059,0.0314024999904,3.33212,85.8330181059
 06/19  02:00:00,255.529094814,35.1297368672,148.091082908,0.0,12.7620426787,28.1191506574,85.7685829302,0.121994081811,3.33212,82.3144688484
 06/19  03:00:00,251.14338221,34.2918144054,144.594446578,0.0,12.7620426787,28.1191506574,90.6100373606,0.0966373701168,3.33212,87.1812799905
 06/19  04:00:00,257.923659328,35.1294242605,143.844477038,0.0,12.7620426787,28.1191506574,119.07421198,0.263374031601,3.33212,115.478717948
 06/19  05:00:00,278.145068291,34.2879262487,140.166290674,0.0,25.5240853573,30.610668775,205.520728082,0.136540961906,8.3303,197.05388712
 06/19  06:00:00,360.596299297,35.1297368672,138.006451454,0.0,51.0481707146,78.1489452969,360.133652552,0.271917889699,16.6606,343.201134662
 06/19  07:00:00,427.388179165,36.2470028545,146.687028797,0.0,64.3609230253,109.708623606,491.547376233,12.330387876,24.9909,454.226088357
 06/19  08:00:00,382.001641721,36.2350831466,143.731686122,0.0,51.0481707146,80.7689615957,389.235239497,4.8342252553,33.3212,351.079814242
 06/19  09:00:00,350.194083017,36.5729068405,139.736002409,0.0,51.0481707146,71.0224615957,331.947992376,0.0,66.8089,265.139092376
 06/19  10:00:00,299.822863565,36.858573059,137.783019281,0.0,32.1804615127,65.7244621605,292.780841674,0.0,83.4695,209.311341674
 06/19  11:00:00,300.810051916,36.9621939215,137.998986334,0.0,32.1804615127,65.7244621605,237.884628067,0.0,83.4695,154.415128067
 06/19  12:00:00,297.311665032,37.0156438994,135.15184319,0.0,32.1804615127,65.7244621605,239.724955188,0.0,83.4695,156.255455188
 06/19  13:00:00,285.702718822,36.9227874431,133.337307593,0.0,32.1804615127,55.9779621605,230.22091565,0.0,75.1392,155.08171565
 06/19  14:00:00,285.047084505,36.9096557797,132.672878822,0.0,32.1804615127,55.9779621605,217.475526042,0.0,66.8089,150.666626042
 06/19  15:00:00,281.801014726,36.9922332863,129.453452778,0.0,32.1804615127,55.9779621605,228.937302506,0.0,75.1392,153.798102506
 06/19  16:00:00,306.33689849,36.8713657725,126.035237923,0.0,32.1804615127,60.9114621605,207.553160558,0.0,91.7998,115.753360558
 06/19  17:00:00,339.233353686,36.5560875512,124.744663163,0.0,32.1804615127,77.5397301883,231.919702059,3.9135698408,49.9818,178.024332218
 06/19  18:00:00,398.080952678,36.8105999723,127.680085483,0.0,77.122965704,86.2600435998,370.127934574,6.64040452377,49.9818,313.50573005
 06/19  19:00:00,409.125346109,36.9154658365,130.789815819,0.0,102.647051061,80.1663183927,272.091751479,7.36783524726,33.3212,231.402716232
 06/19  20:00:00,444.078516522,36.8269211746,140.594990764,0.0,115.40909374,92.7192997104,275.519531115,7.89761224344,33.3212,234.300718871
 06/19  21:00:00,440.142436274,36.8380972741,143.614928983,0.0,102.647051061,94.1340635361,373.510540672,8.37701648007,24.9909,340.142624192
 06/19  22:00:00,373.667536387,36.811553277,143.742489572,0.0,77.122965704,65.871452062,284.638632797,8.81155742131,16.6606,259.166475375
 06/19  23:00:00,305.479334029,36.6374290262,143.776261363,0.0,38.286128036,48.4199368926,160.017003729,9.31999285731,8.3303,142.366710872
 06/19  24:00:00,266.515226671,34.9621523748,143.953569231,0.0,25.5240853573,30.610668775,118.823008409,0.0125636069154,3.33212,115.478324802
 06/20  01:00:00,254.670970096,34.2918144054,140.200975118,0.0,19.418418834,29.3649097162,90.5348775076,0.0376914883329,3.33212,87.1650660193
 06/20  02:00:00,249.582762692,35.1297368672,142.193226531,0.0,12.7620426787,28.1191506574,90.6449283958,0.155801989475,3.33212,87.1570064064
 06/20  03:00:00,245.062615039,34.2918144054,138.544693834,0.0,12.7620426787,28.1191506574,84.3745448042,0.111835947261,3.33212,80.930588857
 06/20  04:00:00,256.006627657,35.1297368672,141.171517694,0.0,12.7620426787,28.1191506574,119.019751725,0.255118426593,3.33212,115.432513298
 06/20  05:00:00,277.52298504,34.2918144054,138.745039733,0.0,25.5240853573,30.610668775,205.366962452,0.135745981267,8.3303,196.900916471
 06/20  06:00:00,364.837064873,35.1297368672,141.319036568,0.0,51.0481707146,78.1489452969,359.352385486,0.284101115,16.6606,342.407684371
 06/20  07:00:00,418.940055813,36.1867028519,137.039989543,0.0,64.3609230253,109.708623606,491.329125677,12.984217219,24.9909,453.354008458
 06/20  08:00:00,375.95561399,36.1625458321,136.747787822,0.0,51.0481707146,80.7689615957,388.03037449,5.15799161119,33.3212,349.551182879
 06/20  09:00:00,344.78573832,36.5597795108,134.321367716,0.0,51.0481707146,71.0224615957,327.29837851,0.0,66.8089,260.48947851
 06/20  10:00:00,294.166598016,36.8249061921,132.153833477,0.0,32.1804615127,65.7244621605,297.467614726,0.0,83.4695,213.998114726
 06/20  11:00:00,293.260182183,36.9349925033,130.476674699,0.0,32.1804615127,65.7244621605,237.804109307,0.0,83.4695,154.334609307
 06/20  12:00:00,290.325499706,37.0073255419,128.182343072,0.0,32.1804615127,65.7244621605,237.589666458,0.0,83.4695,154.120166458
 06/20  13:00:00,279.541518328,36.9132530302,127.459718933,0.0,32.1804615127,55.9779621605,229.057195791,0.0,75.1392,153.917995791
 06/20  14:00:00,274.405889628,36.7220959527,123.547039466,0.0,32.1804615127,55.9779621605,220.483506437,0.0,66.8089,153.674606437
 06/20  15:00:00,270.559013784,36.8380569407,119.105212615,0.0,32.1804615127,55.9779621605,228.869389359,0.0,75.1392,153.730189359
 06/20  16:00:00,305.754187806,37.0281926599,124.179741336,0.0,32.1804615127,60.9114621605,207.491335256,0.0,91.7998,115.691535256
 06/20  17:00:00,337.070976546,36.4053328796,121.052365449,0.0,32.1804615127,77.5397301883,225.412082514,4.36924236713,49.9818,171.061040146
 06/20  18:00:00,389.825263723,36.5067940068,119.74725127,0.0,77.122965704,86.2600435998,374.314005728,7.08764508462,49.9818,317.244560643
 06/20  19:00:00,399.394188731,36.5428401563,122.067980258,0.0,102.647051061,80.1663183927,270.653915088,7.89823481049,33.3212,229.434480277
 06/20  20:00:00,424.153177335,36.5093533788,121.517870893,0.0,115.40909374,92.7192997104,273.875269496,8.48875482492,33.3212,232.065314671
 06/20  21:00:00,418.888451063,36.5725946526,123.017530754,0.0,102.647051061,94.1340635361,372.624685931,8.98946483766,24.9909,338.644321094
 06/20  22:00:00,352.12128923,36.6091217177,122.391415597,0.0,77.122965704,65.871452062,282.609872593,9.48176658031,16.6606,256.467506013
 06/20  23:00:00,282.322455315,36.4942676646,120.750798604,0.0,38.286128036,48.4199368926,163.648023656,10.1643041393,8.3303,145.153419517
 06/20  24:00:00,263.755719384,34.9621523748,141.182418556,0.0,25.5240853573,30.610668775,118.796903132,0.0350566130961,3.33212,115.429726519
 06/21  01:00:00,258.657541132,34.2918144054,144.1760334,0.0,19.418418834,29.3649097162,90.5374108264,0.0675184979015,3.33212,87.1377723285
 06/21  02:00:00,251.463428338,35.1297368672,144.058226714,0.0,12.7620426787,28.1191506574,84.4479610925,0.206467383096,3.33212,80.9093737094
 06/21  03:00:00,252.401758748,34.2918144054,145.85967323,0.0,12.7620426787,28.1191506574,90.583940523,0.122074164916,3.33212,87.1297463581
 06/21  04:00:00,260.498985511,35.1297368672,146.409509505,0.0,12.7620426787,28.1191506574,119.0131652,0.294831560608,3.33212,115.386213639
 06/21  05:00:00,286.566555287,34.2918144054,145.759541976,0.0,25.5240853573,30.610668775,205.238354444,0.157177310639,8.3303,196.750877133
 06/21  06:00:00,366.799614089,35.1297368672,144.161983859,0.0,51.0481707146,78.1489452969,353.724591414,0.337783943542,16.6606,336.72620747
 06/21  07:00:00,405.067391025,36.1412956069,124.437227932,0.0,64.3609230253,109.708623606,487.046806998,13.7127439966,24.9909,448.343163001
 06/21  08:00:00,358.222944194,36.1563888309,120.087244479,0.0,51.0481707146,80.7689615957,388.838634459,5.55794669619,33.3212,349.959487763
 06/21  09:00:00,324.27563866,36.4588513424,115.148177108,0.0,51.0481707146,71.0224615957,333.734218049,0.0,66.8089,266.925318049
 06/21  10:00:00,276.473358463,36.5896444517,115.787109841,0.0,32.1804615127,65.7244621605,290.178060345,0.0,83.4695,206.708560345
 06/21  11:00:00,279.358996119,36.6231538083,118.271830749,0.0,32.1804615127,65.7244621605,237.71996726,0.0409422255989,83.4695,154.209525034
 06/21  12:00:00,281.812176308,36.7939180199,121.252084564,0.0,32.1804615127,65.7244621605,238.172358808,0.234951069253,83.4695,154.467907739
 06/21  13:00:00,279.881662872,36.8749648927,127.785698761,0.0,32.1804615127,55.9779621605,228.637133347,0.0377631775221,75.1392,153.460170169
 06/21  14:00:00,286.73692997,36.874810968,134.403562494,0.0,32.1804615127,55.9779621605,220.45857161,0.00683525360908,66.8089,153.642836356
 06/21  15:00:00,293.199898332,36.9407778564,140.802142516,0.0,32.1804615127,55.9779621605,228.777573617,0.0,75.1392,153.638373617
 06/21  16:00:00,325.034310692,37.1212435294,143.208476623,0.0,32.1804615127,60.9114621605,207.43867621,0.0,91.7998,115.63887621
 06/21  17:00:00,364.369125094,36.5342036384,148.094237663,0.0,32.1804615127,77.5397301883,225.506193737,4.57873904341,49.9818,170.945654693
 06/21  18:00:00,421.737807296,36.6895168801,151.35422644,0.0,77.122965704,86.2600435998,374.090833343,7.3123204509,49.9818,316.796712892
 06/21  19:00:00,428.342642698,36.8295616287,150.021190689,0.0,102.647051061,80.1663183927,268.597459168,8.07602031607,33.3212,227.200238852
 06/21  20:00:00,453.819111299,36.7812936641,150.277271321,0.0,115.40909374,92.7192997104,275.796591761,8.61031907317,33.3212,233.865072688
 06/21  21:00:00,446.171857427,36.8058421795,149.608621651,0.0,102.647051061,94.1340635361,371.340653835,9.07704947057,24.9909,337.272704364
 06/21  22:00:00,379.604005682,36.7848030565,149.689673802,0.0,77.122965704,65.871452062,282.748112168,9.51657688256,16.6606,256.570935285
 06/21  23:00:00,312.554690781,36.5938912546,150.924949042,0.0,38.286128036,48.4199368926,163.824798195,10.1004763734,8.3303,145.394021822
 06/21  24:00:00,226.217843988,35.1297368672,103.540497452,0.0,25.5240853573,30.610668775,112.335659511,0.0280067437731,3.33212,108.975532767
 06/22  01:00:00,192.445069405,34.2918144054,78.0321745106,0.0,19.418418834,29.3649097162,90.5024442501,0.0573485007677,3.33212,87.1129757494
 06/22  02:00:00,176.165990854,35.1297368672,68.8428540652,0.0,12.7620426787,28.1191506574,90.6341696875,0.194731555636,3.33212,87.1073181319
 06/22  03:00:00,163.324964503,34.2918144054,56.882575968,0.0,12.7620426787,28.1191506574,86.4402331353,0.118716360902,3.33212,82.9893967744
 06/22  04:00:00,200.647622422,35.1297368672,86.8518007364,0.0,12.7620426787,28.1191506574,116.796946905,0.292164528547,3.33212,113.172662376
 06/22  05:00:00,246.638315838,34.2918144054,106.05544272,0.0,25.5240853573,30.610668775,206.648281924,1.71523764757,8.3303,196.602744276
 06/22  06:00:00,336.972559445,35.1297368672,114.586465157,0.0,51.0481707146,78.1489452969,353.343563192,0.494199282361,16.6606,336.18876391
 06/22  07:00:00,387.404867428,36.0419387947,106.967238367,0.0,64.3609230253,109.708623606,487.851635757,14.048367839,24.9909,448.812367918
 06/22  08:00:00,390.76345712,36.0546786086,152.701615919,0.0,51.0481707146,80.7689615957,387.090947788,5.69389919854,33.3212,348.07584859
 06/22  09:00:00,364.180925746,36.5482498466,153.772131337,0.0,51.0481707146,71.0224615957,333.520239517,0.0,66.8089,266.711339517
 06/22  10:00:00,314.043391539,36.7704827436,152.134765302,0.0,32.1804615127,65.7244621605,290.010027203,0.0,83.4695,206.540527203
 06/22  11:00:00,315.228667845,36.8692927188,152.554275341,0.0,32.1804615127,65.7244621605,237.655924565,0.0141536525868,83.4695,154.172270912
 06/22  12:00:00,313.638005716,36.9317340052,151.614902365,0.0,32.1804615127,65.7244621605,237.470820729,0.0393507471131,83.4695,153.961969982
 06/22  13:00:00,304.123946129,36.8503468652,151.896547075,0.0,32.1804615127,55.9779621605,228.937972405,0.0382626698535,75.1392,153.760509735
 06/22  14:00:00,304.64760999,36.8743506323,152.380733416,0.0,32.1804615127,55.9779621605,220.405992212,0.0370189874752,66.8089,153.560073224
 06/22  15:00:00,304.224014222,36.9215115879,151.913329367,0.0,32.1804615127,55.9779621605,222.020516188,0.0,75.1392,146.881316188
 06/22  16:00:00,332.37256322,37.059083095,150.682877476,0.0,32.1804615127,60.9114621605,207.400253312,0.0,91.7998,115.600453312
 06/22  17:00:00,369.204670427,36.4976198402,153.039527231,0.0,32.1804615127,77.5397301883,232.341020016,4.68835440381,49.9818,177.670865613
 06/22  18:00:00,423.285086448,36.6337253904,153.02127908,0.0,77.122965704,86.2600435998,365.742646189,7.52279303397,49.9818,308.238053155
 06/22  19:00:00,429.906636689,36.7423402315,151.767973199,0.0,102.647051061,80.1663183927,275.985441715,8.34185495738,33.3212,234.322386758
 06/22  20:00:00,455.060326453,36.7120273976,151.677988536,0.0,115.40909374,92.7192997104,268.544666921,8.8828022123,33.3212,226.340664709
 06/22  21:00:00,446.676808039,36.7387535174,150.224051228,0.0,102.647051061,94.1340635361,371.147079337,9.39314217469,24.9909,336.763037162
 06/22  22:00:00,375.882031915,36.7206725616,146.041857402,0.0,77.122965704,65.871452062,282.831225532,9.89040163539,16.6606,256.280223897
 06/22  23:00:00,308.503109597,36.5644645258,146.867324925,0.0,38.286128036,48.4199368926,164.396149922,10.7442991423,8.3303,145.32155078
 06/22  24:00:00,267.000306737,34.9621523748,144.438300124,0.0,25.5240853573,30.610668775,112.291684774,0.0273482410073,3.33212,108.932216533
 06/23  01:00:00,255.732751995,34.2918144054,141.261626376,0.0,19.418418834,29.3649097162,90.4776730462,0.0546975683718,3.33212,87.0908554778
 06/23  02:00:00,251.163859459,35.1297368672,143.770676106,0.0,12.7620426787,28.1191506574,90.6293842984,0.216069236575,3.33212,87.0811950618
 06/23  03:00:00,247.565827598,34.2918144054,141.04374706,0.0,12.7620426787,28.1191506574,84.3131575463,0.123087182923,3.33212,80.8579503634
 06/23  04:00:00,256.293875655,35.1297368672,141.464725987,0.0,12.7620426787,28.1191506574,118.926303398,0.299543650603,3.33212,115.294639748
 06/23  05:00:00,277.028814811,34.2918144054,135.485527408,0.0,25.5240853573,30.610668775,204.944437632,0.160046246502,8.3303,196.454091386
 06/23  06:00:00,361.730912063,35.1297368672,138.252421504,0.0,51.0481707146,78.1489452969,352.693206561,0.344755723021,16.6606,335.687850838
 06/23  07:00:00,428.015939455,36.0793547097,146.292034038,0.0,64.3609230253,109.708623606,485.497709991,14.3737551671,24.9909,446.133054824
 06/23  08:00:00,385.399865854,36.0637313281,146.342308828,0.0,51.0481707146,80.7689615957,387.988458433,5.80042854081,33.3212,348.866829892
 06/23  09:00:00,354.225704212,36.5471355693,143.829925574,0.0,51.0481707146,71.0224615957,325.839764348,0.0,66.8089,259.030864348
 06/23  10:00:00,305.234101538,36.7231467279,143.388630553,0.0,32.1804615127,65.7244621605,295.982142873,0.0,83.4695,212.512642873
 06/23  11:00:00,303.696156329,36.821398564,141.107675116,0.0,32.1804615127,65.7244621605,238.304862239,0.00191510604041,83.4695,154.833447133
 06/23  12:00:00,301.048858255,36.889976472,139.11762235,0.0,32.1804615127,65.7244621605,237.389722499,0.0371853107273,83.4695,153.883037189
 06/23  13:00:00,289.74195352,36.8293032743,137.586751624,0.0,32.1804615127,55.9779621605,222.203839762,0.0627217121214,75.1392,147.00191805
 06/23  14:00:00,289.24711814,36.8620168494,137.055475371,0.0,32.1804615127,55.9779621605,220.383736399,0.088419862156,66.8089,153.486416537
 06/23  15:00:00,287.964676343,36.8932338766,135.756833831,0.0,32.1804615127,55.9779621605,228.729365771,0.107731369266,75.1392,153.482434402
 06/23  16:00:00,315.430793555,36.7570463718,134.112412476,0.0,32.1804615127,60.9114621605,207.355461572,0.0,91.7998,115.555661572
 06/23  17:00:00,359.244985488,36.2112480489,143.452092606,0.0,32.1804615127,77.5397301883,225.867490358,5.15627987936,49.9818,170.729410479
 06/23  18:00:00,418.139010153,36.298839317,148.333776439,0.0,77.122965704,86.2600435998,365.918156318,8.11897087153,49.9818,307.817385446
 06/23  19:00:00,422.479423841,36.3221399657,145.484080508,0.0,102.647051061,80.1663183927,276.410917727,8.98332790767,33.3212,234.106389819
 06/23  20:00:00,446.627453581,36.2803211829,144.336794075,0.0,115.40909374,92.7192997104,269.001084228,9.54517899246,33.3212,226.134705236
 06/23  21:00:00,439.817193176,36.3359023778,144.274834702,0.0,102.647051061,94.1340635361,371.288710422,10.0759827026,24.9909,336.221827719
 06/23  22:00:00,373.594904474,36.3959716936,144.167927265,0.0,77.122965704,65.871452062,283.3311447,10.6392681231,16.6606,256.031276577
 06/23  23:00:00,304.973896888,36.3044767486,143.677861157,0.0,38.286128036,48.4199368926,162.432813801,15.4580218722,8.3303,138.644491928
 06/23  24:00:00,241.685483338,34.4429994401,119.718028711,0.0,25.5240853573,30.610668775,118.678241013,0.0534757224066,3.33212,115.29264529
 06/24  01:00:00,248.249741981,34.2639196506,124.315534961,0.0,27.7269238854,30.610668775,90.489759103,0.0942668568806,3.33212,87.0633722461
 06/24  02:00:00,232.212025805,34.9195790326,125.111135405,0.0,12.7620426787,28.1191506574,84.3903008991,0.219507677789,3.33212,80.8386732213
 06/24  03:00:00,226.269606587,34.0774793881,120.041550117,0.0,12.7620426787,28.1191506574,90.5237138154,0.139309408661,3.33212,87.0522844068
 06/24  04:00:00,224.188305158,34.4109476041,110.968660626,0.0,12.7620426787,28.1191506574,118.900269659,0.319468199872,3.33212,115.248681459
 06/24  05:00:00,236.269906355,33.7401111556,111.511014033,0.0,12.7620426787,28.1191506574,147.063584877,0.154822657668,8.3303,138.578462219
 06/24  06:00:00,307.22370973,34.5756074566,117.595066557,0.0,42.6918050922,54.3732441037,214.175666384,0.405381321208,16.6606,197.109685063
 06/24  07:00:00,376.579347138,35.9158468253,141.771251632,0.0,42.6918050922,86.1019271793,375.856613658,15.7040538436,24.9909,335.161659815
 06/24  08:00:00,416.707188081,35.8950508487,140.830685628,0.0,57.6566862989,112.030105488,521.212733081,6.63098107036,33.3212,481.26055201
 06/24  09:00:00,366.33228515,36.4132328136,136.806925236,0.0,57.6566862989,83.6599452969,408.486547373,0.315429568864,66.8089,341.362217804
 06/24  10:00:00,309.270122492,36.5342501434,133.850291488,0.0,42.6918050922,68.9656133826,351.861907497,4.15530142575,83.4695,264.237106071
 06/24  11:00:00,298.186633418,36.5843456692,131.081329639,0.0,34.9340096728,67.7198543238,296.267622386,6.01021056374,83.4695,206.787911822
 06/24  12:00:00,294.472826807,36.6575670842,128.058612291,0.0,34.9340096728,67.7198543238,244.031244807,5.82959944265,83.4695,154.732145365
 06/24  13:00:00,281.52145148,36.6710892069,124.812089545,0.0,34.9340096728,57.9733543238,236.344511661,5.89685987461,75.1392,155.308451786
 06/24  14:00:00,278.84425234,36.6972776964,122.105721428,0.0,34.9340096728,57.9733543238,224.71059607,5.91665339069,66.8089,151.98504268
 06/24  15:00:00,275.565607673,36.7293090203,118.789272959,0.0,34.9340096728,57.9733543238,234.534501332,5.58934263396,75.1392,153.805958698
 06/24  16:00:00,304.556665363,36.4508614683,118.786968406,0.0,34.9340096728,62.9068543238,212.819699192,5.37210427211,91.7998,115.64779492
 06/24  17:00:00,337.004484031,35.972519208,124.007435548,0.0,34.9340096728,72.2186844194,207.755835148,12.0543851809,49.9818,145.719649967
 06/24  18:00:00,402.983781457,36.0968508208,123.573188461,0.0,87.0357390804,86.2600435998,239.755750241,11.6134828827,49.9818,178.160467358
 06/24  19:00:00,398.479152355,35.9662162276,124.399701131,0.0,102.000620287,77.6748002752,270.699710149,11.1304490907,33.3212,226.248061058
 06/24  20:00:00,410.897635819,35.9419181594,125.581133396,0.0,102.000620287,88.9820225341,270.758170528,11.4941441816,33.3212,225.942826346
 06/24  21:00:00,418.855733976,36.0197084601,126.481273845,0.0,102.000620287,91.6425454185,267.959112342,11.8998123335,24.9909,231.068400009
 06/24  22:00:00,366.257034267,36.0014323918,127.165164522,0.0,87.0357390804,65.871452062,363.655530467,16.0510971757,16.6606,330.943833291
 06/24  23:00:00,293.098128631,35.93462339,127.641888791,0.0,42.6918050922,48.4199368926,223.251275392,20.3277408246,8.3303,194.593234568
 06/24  24:00:00,258.497874731,33.7386746895,134.958425695,0.0,27.7269238854,30.610668775,118.666297119,0.0848195273983,3.33212,115.249357592
 06/25  01:00:00,263.733434237,34.3913461095,130.350652687,0.0,34.4311606118,33.1021868926,90.6306689725,0.155020524878,3.33212,87.1435284476
 06/25  02:00:00,239.931979489,33.3977125619,125.054916502,0.0,19.466279405,30.610668775,90.5486192524,0.0804381128765,3.33212,87.1360611396
 06/25  03:00:00,216.982696328,33.2337075873,102.270377579,0.0,19.466279405,30.610668775,84.3708695209,0.12431844933,3.33212,80.9144310715
 06/25  04:00:00,224.897830901,33.5716195566,103.171490663,0.0,19.466279405,30.610668775,118.743012554,0.204769035071,3.33212,115.206123519
 06/25  05:00:00,232.333471924,33.3920343433,98.5783737733,0.0,19.466279405,30.610668775,147.378901735,0.361318596294,8.3303,138.687283139
 06/25  06:00:00,310.865561183,35.015025516,120.811582261,0.0,42.6918050922,54.3732441037,221.435651302,0.223844225452,16.6606,204.551207076
 06/25  07:00:00,338.913593935,36.071075946,94.7432511112,0.0,49.3960418185,88.5934452969,380.547800206,20.9114088821,24.9909,334.645491324
 06/25  08:00:00,333.601307356,35.8368227248,57.8170661936,0.0,57.6566862989,112.030105488,530.771696904,23.1242867532,33.3212,474.32621015
 06/25  09:00:00,260.10013567,36.338327503,39.9090455602,0.0,50.9524495726,81.1684271793,438.06042422,27.3391857743,66.8089,343.912338446
 06/25  10:00:00,215.83575979,36.4665982694,40.5161737231,0.0,42.6918050922,68.9656133826,375.497689469,27.7600001641,83.4695,264.268189305
 06/25  11:00:00,228.697091203,36.5196181339,57.0991776198,0.0,38.286128036,68.9656133826,311.017979906,18.9956394247,83.4695,208.552840481
 06/25  12:00:00,234.985772946,36.5836839271,64.1103533238,0.0,38.286128036,68.9656133826,252.033756613,14.8232122444,83.4695,153.741044368
 06/25  13:00:00,239.764193639,36.595710592,87.8295492375,0.0,31.5818913096,56.727595265,233.954388721,9.40487376542,75.1392,149.410314955
 06/25  14:00:00,270.589577072,36.6273929069,118.616504166,0.0,31.5818913096,56.727595265,226.541027899,8.75898471338,66.8089,150.973143185
 06/25  15:00:00,275.825415071,36.6529671362,123.839325991,0.0,31.5818913096,56.727595265,236.417787546,8.91561834176,75.1392,152.362969204
 06/25  16:00:00,321.709882829,36.360934077,140.741387085,0.0,31.5818913096,61.661095265,209.473701003,7.70506691246,91.7998,109.968834091
 06/25  17:00:00,356.22940404,35.8660718217,148.028520181,0.0,31.5818913096,70.9729253606,209.542449149,13.9146100786,49.9818,145.64603907
 06/25  18:00:00,419.321087626,35.9448365121,149.329549978,0.0,80.3315023541,83.7685254822,234.631375358,13.6220865944,49.9818,171.027488763
 06/25  19:00:00,422.802591321,35.8986801128,148.848875696,0.0,102.000620287,77.6748002752,276.228883591,11.9415418562,33.3212,230.966141735
 06/25  20:00:00,442.116358495,35.8810088274,147.697616901,0.0,108.704857014,91.4735406516,266.961874829,11.2425456484,33.3212,222.39812918
 06/25  21:00:00,431.135825953,35.9810557187,148.079295843,0.0,95.2963835608,89.1510273009,269.062778165,13.6050722763,24.9909,230.466805888
 06/25  22:00:00,379.651179502,35.9710146026,149.852425532,0.0,80.3315023541,63.3799339444,363.689207815,18.040005313,16.6606,328.988602502
 06/25  23:00:00,316.259171442,35.9244253087,150.849461057,0.0,42.6918050922,48.4199368926,222.324674065,21.2412048858,8.3303,192.753169179
 06/25  24:00:00,229.510615788,33.3858007109,97.1212630175,0.0,34.4311606118,33.1021868926,118.743488759,0.0638206127665,3.33212,115.347548146
 06/26  01:00:00,141.924645923,31.7609520191,29.9022684948,0.0,19.418418834,29.3649097162,84.2399157283,0.107780962139,3.33212,80.8000147661
 06/26  02:00:00,178.357457346,32.5616343478,73.4924137912,0.0,12.7620426787,28.1191506574,90.3409070445,0.0,3.33212,87.0087870445
 06/26  03:00:00,164.424018953,32.7332194014,59.4098073292,0.0,12.7620426787,28.1191506574,84.1849786881,0.0609847117612,3.33212,80.7918739763
 06/26  04:00:00,185.718818128,32.7298638805,74.2123496223,0.0,12.7620426787,28.1191506574,118.56433397,0.0680762382108,3.33212,115.164137732
 06/26  05:00:00,251.008038882,33.168543784,111.72402734,0.0,25.5240853573,30.610668775,204.567336397,0.197866291335,8.3303,196.039170106
 06/26  06:00:00,347.760564626,34.9879754731,125.620318936,0.0,51.0481707146,78.1489452969,348.479965597,0.358882591411,16.6606,331.460483006
 06/26  07:00:00,412.515929527,35.8386799648,132.296517034,0.0,64.3609230253,109.708623606,482.587380387,15.2437282664,24.9909,442.352752121
 06/26  08:00:00,389.164399959,35.8313858001,151.338580271,0.0,51.0481707146,80.7689615957,381.872562806,6.4238671041,33.3212,342.127495702
 06/26  09:00:00,356.486025574,36.3524153314,146.293726501,0.0,51.0481707146,71.0224615957,325.204442879,0.283890736153,66.8089,258.111652143
 06/26  10:00:00,299.565649168,36.5213356519,137.904669755,0.0,32.1804615127,65.7244621605,292.105402824,2.76897843137,83.4695,205.866924392
 06/26  11:00:00,296.874653101,36.6408269593,134.445728845,0.0,32.1804615127,65.7244621605,240.96591481,3.63395296629,83.4695,153.862461844
 06/26  12:00:00,294.76044996,36.6455784187,133.08098918,0.0,32.1804615127,65.7244621605,241.553929259,4.42727159995,83.4695,153.657157659
 06/26  13:00:00,290.338370993,36.6091571955,138.454661182,0.0,32.1804615127,55.9779621605,233.432869238,4.83224432429,75.1392,153.461424913
 06/26  14:00:00,292.791529082,36.6502442838,140.870029745,0.0,32.1804615127,55.9779621605,218.141537652,4.73525699193,66.8089,146.59738066
 06/26  15:00:00,289.501464873,36.670188917,137.578306682,0.0,32.1804615127,55.9779621605,233.534379899,5.13024635085,75.1392,153.264933548
 06/26  16:00:00,317.667483178,36.4397398989,136.720925427,0.0,32.1804615127,60.9114621605,202.555373831,0.274919514588,91.7998,110.480654316
 06/26  17:00:00,353.997333793,35.9399790821,138.500097595,0.0,32.1804615127,77.5397301883,225.169467363,6.21271461078,49.9818,168.974952752
 06/26  18:00:00,409.487556506,36.0081569251,139.960451648,0.0,77.122965704,86.2600435998,371.157998324,10.9374935701,49.9818,310.238704754
 06/26  19:00:00,417.884963305,36.0271322237,140.6318121,0.0,102.647051061,80.1663183927,273.202513389,9.86133572648,33.3212,230.019977662
 06/26  20:00:00,442.728611717,36.0370525675,140.169726858,0.0,115.40909374,92.7192997104,269.352324258,10.4878731907,33.3212,225.543251068
 06/26  21:00:00,430.289417374,36.0961227907,134.627558377,0.0,102.647051061,94.1340635361,370.720252079,11.0264702981,24.9909,334.702881781
 06/26  22:00:00,326.413719584,36.147692967,97.2501395361,0.0,77.122965704,65.871452062,280.452726524,15.5521724004,16.6606,248.239954124
 06/26  23:00:00,270.919908534,36.0730698579,109.86244712,0.0,38.286128036,48.4199368926,173.22912888,20.3008117865,8.3303,144.598017094
 06/26  24:00:00,181.832181123,33.2153923197,61.0762385036,0.0,25.5240853573,30.610668775,112.16616371,0.0690446617538,3.33212,108.764999049
 06/27  01:00:00,137.88075124,32.2442165794,25.4085762406,0.0,19.418418834,29.3649097162,90.4691265319,0.145439448485,3.33212,86.9915670834
 06/27  02:00:00,145.647846788,32.8871792381,40.5007948525,0.0,12.7620426787,28.1191506574,84.2682417258,0.163076013249,3.33212,80.7730457125
 06/27  03:00:00,204.912770382,32.9626146213,100.153885695,0.0,12.7620426787,28.1191506574,91.0077764078,0.694254361211,3.33212,86.9814020466
 06/27  04:00:00,220.217473615,32.9587373239,108.076950828,0.0,12.7620426787,28.1191506574,114.405271531,2.34264393781,3.33212,108.730507593
 06/27  05:00:00,243.101604989,33.6301752271,102.924532456,0.0,25.5240853573,30.610668775,208.437397696,4.20735196952,8.3303,195.899745726
 06/27  06:00:00,328.651396653,33.8453792807,108.307239084,0.0,51.0481707146,78.1489452969,358.243560054,8.94296871486,16.6606,332.639991339
 06/27  07:00:00,387.965298494,35.8547273015,108.183291158,0.0,64.3609230253,109.708623606,483.72945855,18.3269628902,24.9909,440.41159566
 06/27  08:00:00,349.49995998,35.8452475323,112.358199664,0.0,51.0481707146,80.7689615957,380.768403357,6.70727479312,33.3212,340.739928564
 06/27  09:00:00,324.034602601,36.3566574227,114.889327113,0.0,51.0481707146,71.0224615957,325.044888607,0.468367837841,66.8089,257.767620769
 06/27  10:00:00,279.187093115,36.4485323257,118.689550291,0.0,32.1804615127,65.7244621605,293.18938246,3.93717986017,83.4695,205.7827026
 06/27  11:00:00,282.059873758,36.5432043726,120.913628925,0.0,32.1804615127,65.7244621605,241.569765035,4.31691961819,83.4695,153.783345417
 06/27  12:00:00,283.61828288,36.6058759234,123.337989384,0.0,32.1804615127,65.7244621605,241.033917898,3.98888778145,83.4695,153.575530117
 06/27  13:00:00,275.066868846,36.5805882427,124.747437067,0.0,32.1804615127,55.9779621605,225.819011748,3.98811799519,75.1392,146.691693753
 06/27  14:00:00,276.472352985,36.6123153271,125.928369475,0.0,32.1804615127,55.9779621605,224.369052796,4.3750302532,66.8089,153.185122542
 06/27  15:00:00,277.826857483,36.6417800776,126.983648798,0.0,32.1804615127,55.9779621605,226.106947303,4.45874465303,75.1392,146.50900265
 06/27  16:00:00,308.061122581,36.4236753935,128.47369518,0.0,32.1804615127,60.9114621605,207.424554818,0.259786326359,91.7998,115.364968491
 06/27  17:00:00,343.282544487,35.9113684892,129.089106198,0.0,32.1804615127,77.5397301883,226.39919818,6.110692363,49.9818,170.306705817
 06/27  18:00:00,396.947140793,35.9754253234,128.450575518,0.0,77.122965704,86.2600435998,366.48548445,10.3307537181,49.9818,306.172930732
 06/27  19:00:00,404.500982554,36.001862344,128.83805656,0.0,102.647051061,80.1663183927,269.199715666,9.89376221902,33.3212,225.984753447
 06/27  20:00:00,430.376288114,35.9971865252,130.00905361,0.0,115.40909374,92.7192997104,269.1834693,10.5054565027,33.3212,225.356812797
 06/27  21:00:00,423.617937623,36.0545111133,130.744115088,0.0,102.647051061,94.1340635361,370.268093929,11.0633677109,24.9909,334.213826218
 06/27  22:00:00,360.145539735,36.1157882911,133.903058416,0.0,77.122965704,65.871452062,284.783032253,14.6787563097,16.6606,253.443675944
 06/27  23:00:00,294.943662009,36.0643191394,137.063005942,0.0,38.286128036,48.4199368926,167.483052672,19.4336120453,8.3303,139.719140627
 06/27  24:00:00,225.568330444,33.0921650933,109.548672362,0.0,25.5240853573,30.610668775,112.358791705,0.311334656747,3.33212,108.715337048
 06/28  01:00:00,223.918910625,32.5541549595,116.257587438,0.0,19.418418834,29.3649097162,90.4035669902,0.118066020672,3.33212,86.9533809695
 06/28  02:00:00,201.604564962,32.9576625599,101.565751677,0.0,12.7620426787,28.1191506574,84.8133895442,0.743589667758,3.33212,80.7376798765
 06/28  03:00:00,198.740518154,32.9576625599,98.8921457306,0.0,12.7620426787,28.1191506574,97.2034808367,6.91490306693,3.33212,86.9564577698
 06/28  04:00:00,205.966387362,32.9576625599,99.3876135866,0.0,12.7620426787,28.1191506574,116.876627953,4.86710423006,3.33212,108.677403723
 06/28  05:00:00,235.578288726,33.3611701602,100.736514784,0.0,25.5240853573,30.610668775,203.815441052,1.84863904789,8.3303,193.636502004
 06/28  06:00:00,331.382636991,34.1681853609,114.092118801,0.0,51.0481707146,78.1489452969,344.553475947,0.484290957297,16.6606,327.40858499
 06/28  07:00:00,409.196294979,35.9785329662,131.2382388,0.0,64.3609230253,109.708623606,481.143297114,15.1328253309,24.9909,441.019571783
 06/28  08:00:00,370.374417107,35.8785416503,134.283081258,0.0,51.0481707146,80.7689615957,384.082916208,6.46370089091,33.3212,344.298015318
 06/28  09:00:00,343.396949718,36.3682842631,133.834896208,0.0,51.0481707146,71.0224615957,326.44190766,0.308935191824,66.8089,259.324072468
 06/28  10:00:00,297.425301776,36.541382427,135.802565997,0.0,32.1804615127,65.7244621605,290.314435622,2.26074935345,83.4695,204.584186268
 06/28  11:00:00,300.050694102,36.6311060387,137.632624656,0.0,32.1804615127,65.7244621605,234.261969575,2.78156206579,83.4695,148.010907509
 06/28  12:00:00,298.385966795,36.6846418784,136.631132583,0.0,32.1804615127,65.7244621605,239.050902914,2.07063666148,83.4695,153.510766252
 06/28  13:00:00,287.074590307,36.6065097049,135.103228831,0.0,32.1804615127,55.9779621605,229.092418776,1.43849807611,75.1392,152.5147207
 06/28  14:00:00,286.518848733,36.6306266355,134.509494446,0.0,32.1804615127,55.9779621605,215.123125956,1.08371234453,66.8089,147.230513612
 06/28  15:00:00,286.290430574,36.662469104,134.248905134,0.0,32.1804615127,55.9779621605,222.15954142,0.580209963883,75.1392,146.440131456
 06/28  16:00:00,313.492021401,36.6916572273,132.165723124,0.0,32.1804615127,60.9114621605,207.185748585,0.0612727817988,91.7998,115.324675803
 06/28  17:00:00,346.41901951,36.1674911688,130.58657354,0.0,32.1804615127,77.5397301883,225.633744198,5.44445434979,49.9818,170.207489848
 06/28  18:00:00,397.709542868,36.2814375806,127.812047734,0.0,77.122965704,86.2600435998,364.358579335,8.58762308692,49.9818,305.789156248
 06/28  19:00:00,404.895995444,36.3532256353,127.147744807,0.0,102.647051061,80.1663183927,268.578283639,9.47218330093,33.3212,225.784900338
 06/28  20:00:00,427.915208534,36.3067240994,124.938448467,0.0,115.40909374,92.7192997104,268.600909367,10.1136906463,33.3212,225.166018721
 06/28  21:00:00,418.766196445,36.3238754145,122.774041712,0.0,102.647051061,94.1340635361,369.390059405,10.6754957466,24.9909,333.723663658
 06/28  22:00:00,354.374607455,36.3328339135,124.956433257,0.0,77.122965704,65.871452062,275.131884261,11.217133838,16.6606,247.254150423
 06/28  23:00:00,288.753948734,36.2399620234,127.448990776,0.0,38.286128036,48.4199368926,161.633540198,15.0043188567,8.3303,138.298921342
 06/28  24:00:00,239.457823261,33.8453792807,120.070550774,0.0,25.5240853573,30.610668775,118.502853285,0.0966957629725,3.33212,115.074037522
 06/29  01:00:00,225.180810688,33.899180294,113.209478597,0.0,19.418418834,29.3649097162,84.3738581246,0.314157068613,3.33212,80.727581056
 06/29  02:00:00,200.698497122,33.3611701602,98.0277307395,0.0,12.7620426787,28.1191506574,90.3209367529,0.049864261918,3.33212,86.938952491
 06/29  03:00:00,199.670438805,33.3611701602,97.0509661453,0.0,12.7620426787,28.1191506574,84.132424935,0.069509033772,3.33212,80.7307959012
 06/29  04:00:00,217.159092182,34.1681853609,106.187239769,0.0,12.7620426787,28.1191506574,112.207918515,0.231203633811,3.33212,108.644594881
 06/29  05:00:00,245.317283394,34.1681853609,106.973857134,0.0,25.5240853573,30.610668775,204.109153825,0.151122125952,8.3303,195.627731699
 06/29  06:00:00,329.19727974,34.1681853609,109.736354245,0.0,51.0481707146,78.1489452969,346.54810145,0.167753465837,16.6606,329.719747984
 06/29  07:00:00,409.111083057,36.0764477929,128.612064827,0.0,64.3609230253,109.708623606,476.950573308,15.3830176988,24.9909,436.57665561
 06/29  08:00:00,369.760169451,35.911964655,131.841443669,0.0,51.0481707146,80.7689615957,383.134616355,6.37248415395,33.3212,343.440932201
 06/29  09:00:00,341.408396872,36.370941348,131.199661357,0.0,51.0481707146,71.0224615957,324.10751177,0.0,66.8089,257.29861177
 06/29  10:00:00,292.888223177,36.5119934327,131.250469543,0.0,32.1804615127,65.7244621605,289.03391714,0.064186920139,83.4695,205.50023022
 06/29  11:00:00,295.34710832,36.6299574983,132.946670699,0.0,32.1804615127,65.7244621605,230.54591394,0.130136163048,83.4695,146.946277777
 06/29  12:00:00,295.662749954,36.6850763564,133.917738172,0.0,32.1804615127,65.7244621605,237.06251356,0.149486912016,83.4695,153.443526648
 06/29  13:00:00,283.361129447,36.6024268909,131.448689637,0.0,32.1804615127,55.9779621605,222.58339697,0.785646472092,75.1392,146.658550498
 06/29  14:00:00,283.528537411,36.6252630598,131.604417404,0.0,32.1804615127,55.9779621605,221.058907425,1.29840259719,66.8089,152.951604827
 06/29  15:00:00,281.70764851,36.656398103,129.745046114,0.0,32.1804615127,55.9779621605,221.957875364,0.436131891935,75.1392,146.382543472
 06/29  16:00:00,314.766454945,36.5353585605,133.660402368,0.0,32.1804615127,60.9114621605,207.058434161,0.0,91.7998,115.258634161
 06/29  17:00:00,354.901093622,36.039384506,139.232632781,0.0,32.1804615127,77.5397301883,223.48834162,5.71884364219,49.9818,167.787697978
 06/29  18:00:00,407.146367084,36.1590395373,137.413171944,0.0,77.122965704,86.2600435998,362.240093424,9.02112354806,49.9818,303.237169876
 06/29  19:00:00,413.973048288,36.1987145185,136.600640521,0.0,102.647051061,80.1663183927,272.328349609,9.91745601569,33.3212,229.089693593
 06/29  20:00:00,437.675292542,36.1747350127,135.550678945,0.0,115.40909374,92.7192997104,264.523485405,10.5807609548,33.3212,220.621524451
 06/29  21:00:00,428.754377195,36.2199609277,134.063579276,0.0,102.647051061,94.1340635361,367.191973342,11.1510074947,24.9909,331.050065847
 06/29  22:00:00,363.71916202,36.2517497102,135.945588301,0.0,77.122965704,65.871452062,280.21200091,11.6850548838,16.6606,251.866346026
 06/29  23:00:00,298.090978745,36.17156795,138.715884366,0.0,38.286128036,48.4199368926,165.241777237,16.3592040253,8.3303,140.552273212
 06/29  24:00:00,211.11150431,33.3611701602,94.0979250858,0.0,25.5240853573,30.610668775,112.007080616,0.032305690776,3.33212,108.642654926
 06/30  01:00:00,202.673612886,33.3611701602,93.1088382339,0.0,19.418418834,29.3649097162,84.1405464623,0.0999908209321,3.33212,80.7084356414
 06/30  02:00:00,187.736226693,33.0921650933,86.6876515249,0.0,12.7620426787,28.1191506574,90.5895476923,0.350243904031,3.33212,86.9071837883
 06/30  03:00:00,201.463986574,33.899180294,98.965649747,0.0,12.7620426787,28.1191506574,84.4736528862,0.43746832567,3.33212,80.7040645605
 06/30  04:00:00,208.438462051,33.899180294,98.644735855,0.0,12.7620426787,28.1191506574,112.800262532,0.40776016521,3.33212,109.060382367
 06/30  05:00:00,216.915555897,33.0921650933,80.8334452099,0.0,25.5240853573,30.610668775,203.730275014,0.428961707609,8.3303,194.971013307
 06/30  06:00:00,331.558548439,34.4909914412,111.720358818,0.0,51.0481707146,78.1489452969,344.174762065,0.330889086327,16.6606,327.183272979
 06/30  07:00:00,413.478828896,35.8995439756,133.551458357,0.0,64.3609230253,109.708623606,476.394768742,16.0748046723,24.9909,435.329064069
 06/30  08:00:00,373.072111721,35.8262272705,136.152870106,0.0,51.0481707146,80.7689615957,383.051775288,6.65619553801,33.3212,343.07437975
 06/30  09:00:00,344.679073134,36.3641396976,136.447849808,0.0,51.0481707146,71.0224615957,325.286042377,0.0,66.8089,258.477142377
 06/30  10:00:00,297.256329535,36.4588171815,137.310564622,0.0,32.1804615127,65.7244621605,283.116332485,0.802653812579,83.4695,198.844178673
 06/30  11:00:00,297.809894031,36.5611507986,136.522302628,0.0,32.1804615127,65.7244621605,238.533807993,1.49118002247,83.4695,153.573127971
 06/30  12:00:00,297.378724363,36.6236152501,136.534231273,0.0,32.1804615127,65.7244621605,238.091055116,1.27070317786,83.4695,153.350851938
 06/30  13:00:00,289.078176544,36.5868001564,137.747802202,0.0,32.1804615127,55.9779621605,222.383505304,0.7434803602,75.1392,146.500824944
 06/30  14:00:00,289.25329047,36.6195592617,137.511068776,0.0,32.1804615127,55.9779621605,213.355164269,0.233098595709,66.8089,146.313165673
 06/30  15:00:00,289.525560108,36.650193759,137.551513577,0.0,32.1804615127,55.9779621605,227.083228068,0.125447456779,75.1392,151.818580611
 06/30  16:00:00,319.81812853,36.5631277549,138.657563824,0.0,32.1804615127,60.9114621605,201.760605725,0.0,91.7998,109.960805725
 06/30  17:00:00,354.774981127,36.0950460759,139.02863687,0.0,32.1804615127,77.5397301883,225.872977103,5.88457611498,49.9818,170.006600988
 06/30  18:00:00,406.864269798,36.2243364199,137.036536494,0.0,77.122965704,86.2600435998,364.224759538,9.19884062621,49.9818,305.044118912
 06/30  19:00:00,414.37623024,36.2870032895,137.302648352,0.0,102.647051061,80.1663183927,268.849442963,10.0973870704,33.3212,225.430855892
 06/30  20:00:00,437.704268287,36.2616959811,135.419072942,0.0,115.40909374,92.7192997104,266.188647624,10.672788507,33.3212,222.194659117
 06/30  21:00:00,429.133665635,36.3140772698,134.03980713,0.0,102.647051061,94.1340635361,363.710071976,11.2499879105,24.9909,327.469184066
 06/30  22:00:00,362.569912271,36.3312511338,133.403693033,0.0,77.122965704,65.871452062,279.749400148,11.8289783679,16.6606,251.25982178
 06/30  23:00:00,294.635446732,36.2185047932,133.37704056,0.0,38.286128036,48.4199368926,162.854798103,15.5018222798,8.3303,139.022675823
 06/30  24:00:00,216.111742242,33.3611701602,97.9955589467,0.0,25.5240853573,30.610668775,113.713439405,0.0297024844992,3.33212,110.35161692
 07/01  01:00:00,213.477296233,33.3611701602,94.0761993587,0.0,27.7269238854,30.610668775,84.4821928527,0.4575564449,3.33212,80.6925164078
 07/01  02:00:00,203.745931909,33.899180294,101.634431367,0.0,12.7620426787,28.1191506574,90.6996759657,0.476887594463,3.33212,86.8906683712
 07/01  03:00:00,197.403062235,33.6301752271,96.0828231873,0.0,12.7620426787,28.1191506574,84.2485770312,0.241324867671,3.33212,80.6751321635
 07/01  04:00:00,189.851799498,33.0921650933,82.8945994793,0.0,12.7620426787,28.1191506574,112.321000147,0.430037884308,3.33212,108.558842262
 07/01  05:00:00,196.046232141,32.8231600264,77.2137749226,0.0,12.7620426787,28.1191506574,146.706492034,0.261701497628,8.3303,138.114490537
 07/01  06:00:00,305.102125476,34.8137975215,118.900052914,0.0,42.6918050922,54.3732441037,213.169213053,0.367541114582,16.6606,196.141071938
 07/01  07:00:00,368.580605807,35.9845103232,134.813337289,0.0,42.6918050922,86.1019271793,367.29766088,16.3066179945,24.9909,326.000142886
 07/01  08:00:00,408.997869274,35.9972974759,132.997129694,0.0,57.6566862989,112.030105488,509.9235914,6.66758641809,33.3212,469.934804981
 07/01  09:00:00,365.569015479,36.3713968271,136.018486783,0.0,57.6566862989,83.6599452969,402.656860668,0.0,66.8089,335.847960668
 07/01  10:00:00,312.18797702,36.5784780848,136.672865499,0.0,42.6918050922,68.9656133826,340.284465408,0.0,83.4695,256.814965408
 07/01  11:00:00,305.247199796,36.6869422245,137.972359379,0.0,34.9340096728,67.7198543238,289.248009176,0.0,83.4695,205.778509176
 07/01  12:00:00,304.896996581,36.7571421397,138.323156103,0.0,34.9340096728,67.7198543238,237.160097481,0.0,83.4695,153.690597481
 07/01  13:00:00,294.841250822,36.6741710703,138.055637694,0.0,34.9340096728,57.9733543238,225.436681264,0.0,75.1392,150.297481264
 07/01  14:00:00,293.767057291,36.6539188454,136.994076339,0.0,34.9340096728,57.9733543238,216.612518619,0.0,66.8089,149.803618619
 07/01  15:00:00,294.060248469,36.7000758181,137.255730296,0.0,34.9340096728,57.9733543238,226.049472622,0.0,75.1392,150.910272622
 07/01  16:00:00,326.287826326,36.5725776889,140.365069239,0.0,34.9340096728,62.9068543238,203.036568727,0.0145446782836,91.7998,111.222224049
 07/01  17:00:00,354.664821997,36.2427213019,141.379725282,0.0,34.9340096728,72.2186844194,200.90032542,5.69636583357,49.9818,145.222159586
 07/01  18:00:00,419.378906029,36.4883990946,139.537681528,0.0,87.0357390804,86.2600435998,229.561960505,8.9999359695,49.9818,170.580224536
 07/01  19:00:00,412.825780369,36.2701539213,138.388299181,0.0,102.000620287,77.6748002752,267.276838649,10.0268524921,33.3212,223.928786157
 07/01  20:00:00,424.33172935,36.1841502234,138.947035196,0.0,102.000620287,88.9820225341,262.393131704,10.7182042571,33.3212,218.353727446
 07/01  21:00:00,430.684882461,36.2288061637,138.70518172,0.0,102.000620287,91.6425454185,261.217549888,11.3089175856,24.9909,224.917732302
 07/01  22:00:00,376.375923755,36.1274453909,137.618851725,0.0,87.0357390804,65.871452062,356.655364356,11.8379208926,16.6606,328.156843464
 07/01  23:00:00,302.318369276,36.0435611261,136.938899253,0.0,42.6918050922,48.4199368926,213.982945206,14.8014009388,8.3303,190.851244267
 07/01  24:00:00,230.748932207,33.8453792807,109.309147405,0.0,27.7269238854,30.610668775,111.998806881,0.101348044574,3.33212,108.565338836
 07/02  01:00:00,233.80029315,33.6301752271,103.634752451,0.0,34.4311606118,33.1021868926,90.4957192889,0.1931959301,3.33212,86.9704033588
 07/02  02:00:00,212.23318125,32.9576625599,100.918546475,0.0,19.466279405,30.610668775,84.8920140794,0.807678739763,3.33212,80.7522153396
 07/02  03:00:00,210.272770659,32.9576625599,98.9820568425,0.0,19.466279405,30.610668775,91.1060936148,0.807759338242,3.33212,86.9662142765
 07/02  04:00:00,214.017717503,32.9576625599,96.1474137428,0.0,19.466279405,30.610668775,112.657958581,0.791999667091,3.33212,108.533838914
 07/02  05:00:00,221.105711685,32.9576625599,91.4162575074,0.0,19.466279405,30.610668775,147.335273376,0.776236379244,8.3303,138.228736997
 07/02  06:00:00,293.076713767,34.1681853609,106.372964056,0.0,42.6918050922,54.3732441037,213.486818384,0.286787811565,16.6606,196.539430572
 07/02  07:00:00,380.230190408,36.2734874564,137.300988008,0.0,49.3960418185,88.5934452969,366.467363005,16.0482778144,24.9909,325.428185191
 07/02  08:00:00,412.091857022,36.0097935109,137.88311357,0.0,57.6566862989,112.030105488,508.643561812,6.27593142348,33.3212,469.046430389
 07/02  09:00:00,357.671141234,36.4358401131,138.912497946,0.0,50.9524495726,81.1684271793,402.750947414,0.0,66.8089,335.942047414
 07/02  10:00:00,314.507375626,36.7350218298,139.952992136,0.0,42.6918050922,68.9656133826,340.422176812,0.0,83.4695,256.952676812
 07/02  11:00:00,308.936188871,36.6866655216,137.085998445,0.0,38.286128036,68.9656133826,289.108393669,0.0,83.4695,205.638893669
 07/02  12:00:00,303.649284787,36.7397078272,132.465625893,0.0,38.286128036,68.9656133826,231.289815307,0.0,83.4695,147.820315307
 07/02  13:00:00,281.925062367,36.6257860814,129.7732902,0.0,31.5818913096,56.727595265,227.121738796,0.0,75.1392,151.982538796
 07/02  14:00:00,279.382961528,36.6356775049,127.214820933,0.0,31.5818913096,56.727595265,213.030749527,0.0322166547403,66.8089,146.189632872
 07/02  15:00:00,279.252043422,36.6642752729,127.062737037,0.0,31.5818913096,56.727595265,221.384640369,0.0635135343175,75.1392,146.181926835
 07/02  16:00:00,309.998250123,36.5339225826,128.670198137,0.0,31.5818913096,61.661095265,206.957049051,0.0110459269989,91.7998,115.146203124
 07/02  17:00:00,339.148864608,36.1044099066,130.557752771,0.0,31.5818913096,70.9729253606,194.368251531,5.82981942551,49.9818,138.556632106
 07/02  18:00:00,399.139881889,36.1833906106,128.788298683,0.0,80.3315023541,83.7685254822,229.497689336,9.24705484585,49.9818,170.26883449
 07/02  19:00:00,403.457598422,36.2021589586,128.992122309,0.0,102.000620287,77.6748002752,267.937202071,10.1540565639,33.3212,224.461945507
 07/02  20:00:00,423.169352803,36.1754357034,128.239219769,0.0,108.704857014,91.4735406516,260.6499764,10.7605102928,33.3212,216.568266107
 07/02  21:00:00,405.566663301,36.3404629656,121.993705589,0.0,95.2963835608,89.1510273009,260.795491971,11.3484032094,24.9909,224.456188761
 07/02  22:00:00,349.56260537,36.2259900797,119.426683818,0.0,80.3315023541,63.3799339444,350.672665555,11.9375264024,16.6606,322.074539152
 07/02  23:00:00,285.727279825,36.1508409965,120.022187779,0.0,42.6918050922,48.4199368926,211.193479229,14.8572660643,8.3303,188.005913165
