Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  24:00:00,268.238024281,34.1681853609,136.626987774,0.0,34.4311606118,33.1021868926,118.415978916,0.0336350586182,3.33212,115.050223857
 07/03  01:00:00,245.854746353,33.6301752271,134.116827948,0.0,19.418418834,29.3649097162,84.1724911371,0.19807735203,3.33212,80.642293785
 07/03  02:00:00,232.70960126,33.3611701602,129.429809315,0.0,12.7620426787,28.1191506574,84.0324989796,0.0528575045908,3.33212,80.647521475
 07/03  03:00:00,222.108024321,33.3611701602,118.958362565,0.0,12.7620426787,28.1191506574,90.2550045169,0.0768846891977,3.33212,86.8459998277
 07/03  04:00:00,230.202127101,34.1681853609,118.774466443,0.0,12.7620426787,28.1191506574,112.065111042,0.238670666772,3.33212,108.494320375
 07/03  05:00:00,263.344808557,34.3295884011,124.030823151,0.0,25.5240853573,30.610668775,196.534229005,0.057672860113,8.3303,188.146256145
 07/03  06:00:00,348.306168817,34.0067823208,128.603977006,0.0,51.0481707146,78.1489452969,341.99471754,0.338006907576,16.6606,324.996110633
 07/03  07:00:00,402.481043748,35.9938048684,122.00878714,0.0,64.3609230253,109.708623606,475.289078039,16.6384692979,24.9909,433.659708741
 07/03  08:00:00,360.964647212,35.9716130581,122.957611581,0.0,51.0481707146,80.7689615957,375.500788728,6.63277447092,33.3212,335.546814257
 07/03  09:00:00,332.834151496,36.3768269028,122.609877281,0.0,51.0481707146,71.0224615957,323.174600152,0.0,66.8089,256.365700152
 07/03  10:00:00,282.945123521,36.5526797783,121.286607122,0.0,32.1804615127,65.7244621605,288.423557596,0.0,83.4695,204.954057596
 07/03  11:00:00,285.63922009,36.664536464,123.211240395,0.0,32.1804615127,65.7244621605,230.164535779,0.0,83.4695,146.695035779
 07/03  12:00:00,289.200133238,36.7222141329,127.387921607,0.0,32.1804615127,65.7244621605,236.634650731,0.00930435461456,83.4695,153.155846377
 07/03  13:00:00,283.666094621,36.6504557791,131.591269999,0.0,32.1804615127,55.9779621605,221.45642898,0.000930436515439,75.1392,146.316298544
 07/03  14:00:00,283.605175049,36.6425505541,131.520755006,0.0,32.1804615127,55.9779621605,212.928504058,0.0,66.8089,146.119604058
 07/03  15:00:00,281.294886826,36.7118268717,129.154002676,0.0,32.1804615127,55.9779621605,221.26974503,0.0,75.1392,146.13054503
 07/03  16:00:00,308.726749109,36.9091517026,127.135311535,0.0,32.1804615127,60.9114621605,206.887962238,0.0,91.7998,115.088162238
 07/03  17:00:00,342.192508581,36.316132376,126.160885355,0.0,32.1804615127,77.5397301883,218.50396749,5.60505405893,49.9818,162.917113431
 07/03  18:00:00,393.640032246,36.4298993871,123.576071542,0.0,77.122965704,86.2600435998,362.969314004,9.01582235721,49.9818,303.971691647
 07/03  19:00:00,400.696337111,36.5553629561,122.733739057,0.0,102.647051061,80.1663183927,267.171636924,9.93475150893,33.3212,223.915685415
 07/03  20:00:00,425.025839629,36.5327099953,121.766233544,0.0,115.40909374,92.7192997104,261.875647586,10.5819511067,33.3212,217.97249648
 07/03  21:00:00,417.163309296,36.5656979293,120.828552125,0.0,102.647051061,94.1340635361,367.65044118,11.1740287345,24.9909,331.485512446
 07/03  22:00:00,354.507816537,36.5360117658,124.837688446,0.0,77.122965704,65.871452062,274.526163073,11.7591150096,16.6606,246.106448063
 07/03  23:00:00,290.313605715,36.3747951596,128.870945733,0.0,38.286128036,48.4199368926,155.616303263,12.3612773807,8.3303,134.924725883
 07/03  24:00:00,244.621711504,34.1681853609,124.521818971,0.0,25.5240853573,30.610668775,114.800093858,0.0194002123248,3.33212,111.448573646
 07/04  01:00:00,255.939443537,33.899180294,124.976580757,0.0,34.4311606118,33.1021868926,84.3528963826,0.303810529603,3.33212,80.716965853
 07/04  02:00:00,242.96141969,33.3611701602,130.440994669,0.0,19.466279405,30.610668775,89.5146829277,0.151979013003,3.33212,86.0305839147
 07/04  03:00:00,245.337990235,33.3611701602,132.789251431,0.0,19.466279405,30.610668775,85.1361053747,0.187554454794,3.33212,81.6164309199
 07/04  04:00:00,244.939383155,33.3611701602,125.775228862,0.0,19.466279405,30.610668775,111.961340829,0.184327040381,3.33212,108.444893789
 07/04  05:00:00,253.535927212,33.3611701602,122.201912035,0.0,19.466279405,30.610668775,146.646435828,0.200503132358,8.3303,138.115632695
 07/04  06:00:00,312.660549822,34.1681853609,124.94056669,0.0,42.6918050922,54.3732441037,213.246320129,0.304002855486,16.6606,196.281717274
 07/04  07:00:00,366.358420974,36.3011808475,121.824281078,0.0,49.3960418185,88.5934452969,363.620525801,16.3703826331,24.9909,322.259243168
 07/04  08:00:00,396.400219024,36.046041914,120.283298576,0.0,57.6566862989,112.030105488,508.789128886,6.36219432098,33.3212,469.105734565
 07/04  09:00:00,340.593869508,36.4691455823,120.175767919,0.0,50.9524495726,81.1684271793,402.41830561,0.0,66.8089,335.60940561
 07/04  10:00:00,300.230783528,36.7285994892,124.580401152,0.0,42.6918050922,68.9656133826,336.660704679,0.0,83.4695,253.191204679
 07/04  11:00:00,297.887439189,36.6619511539,126.063250679,0.0,38.286128036,68.9656133826,284.928766413,0.0,83.4695,201.459266413
 07/04  12:00:00,297.59841594,36.723107854,126.463758365,0.0,38.286128036,68.9656133826,236.577867608,0.0,83.4695,153.108367608
 07/04  13:00:00,279.026058897,36.6123623954,126.911545684,0.0,31.5818913096,56.727595265,221.578052746,0.0,75.1392,146.438852746
 07/04  14:00:00,277.926059864,36.6351862933,125.770455148,0.0,31.5818913096,56.727595265,212.878599895,0.0,66.8089,146.069699895
 07/04  15:00:00,275.88522686,36.6626393049,123.709998462,0.0,31.5818913096,56.727595265,221.21442433,0.0,75.1392,146.07522433
 07/04  16:00:00,306.90675485,36.5075055359,125.638295667,0.0,31.5818913096,61.661095265,206.851128723,0.0,91.7998,115.051328723
 07/04  17:00:00,339.80756102,36.0360223282,131.304483701,0.0,31.5818913096,70.9729253606,194.423474215,6.006435679,49.9818,138.435238536
 07/04  18:00:00,404.476905881,36.1508614203,134.15522387,0.0,80.3315023541,83.7685254822,229.559172678,9.47901326406,49.9818,170.098359414
 07/04  19:00:00,408.983216402,36.1838226955,134.541274365,0.0,102.000620287,77.6748002752,260.607999832,10.4462684616,33.3212,216.84053137
 07/04  20:00:00,426.946587733,36.1850531218,132.020887001,0.0,108.704857014,91.4735406516,262.649308554,11.0660241649,33.3212,218.26208439
 07/04  21:00:00,412.110701881,36.3479137457,128.535572086,0.0,95.2963835608,89.1510273009,258.789031913,11.6623830724,24.9909,222.135748841
 07/04  22:00:00,358.938670995,36.2330271257,128.787131471,0.0,80.3315023541,63.3799339444,350.159102454,12.2595708884,16.6606,321.238931565
 07/04  23:00:00,294.733077711,36.1455545553,129.040199378,0.0,42.6918050922,48.4199368926,209.506465038,13.4008328962,8.3303,187.775332142
 07/04  24:00:00,266.922644647,34.1681853609,135.318616065,0.0,34.4311606118,33.1021868926,118.349213757,0.0423927068017,3.33212,114.97470105
 07/05  01:00:00,243.906460229,33.6301752271,132.135511851,0.0,19.418418834,29.3649097162,84.141292532,0.208706703113,3.33212,80.6004658289
 07/05  02:00:00,232.49031325,33.3611701602,129.215084453,0.0,12.7620426787,28.1191506574,83.9952443281,0.0619612015258,3.33212,80.6011631266
 07/05  03:00:00,229.358361117,33.3611701602,126.113351649,0.0,12.7620426787,28.1191506574,84.0301243816,0.0962043068492,3.33212,80.6018000748
 07/05  04:00:00,227.676125606,33.899180294,116.818569422,0.0,12.7620426787,28.1191506574,112.212604024,0.451694858106,3.33212,108.428789166
 07/05  05:00:00,255.939003448,34.1681853609,117.024877562,0.0,25.5240853573,30.610668775,196.523275799,0.291904970452,8.3303,187.901070829
 07/05  06:00:00,337.14890632,34.1681853609,117.274919015,0.0,51.0481707146,78.1489452969,346.272007064,0.172866851168,16.6606,329.438540213
 07/05  07:00:00,406.979472594,36.1340441333,126.396324127,0.0,64.3609230253,109.708623606,467.237356597,16.4405153901,24.9909,425.805941206
 07/05  08:00:00,367.131320785,35.9706175398,129.123785228,0.0,51.0481707146,80.7689615957,374.778213518,6.74992313788,33.3212,334.70709038
 07/05  09:00:00,340.238851378,36.3810440603,129.978406751,0.0,51.0481707146,71.0224615957,322.740983594,0.0,66.8089,255.932083594
 07/05  10:00:00,294.004606734,36.5824549716,132.259677113,0.0,32.1804615127,65.7244621605,284.415374678,0.0,83.4695,200.945874678
 07/05  11:00:00,295.430183046,36.6767966667,132.955101113,0.0,32.1804615127,65.7244621605,233.578152619,0.0,83.4695,150.108652619
 07/05  12:00:00,295.628363007,36.7209732264,133.812579216,0.0,32.1804615127,65.7244621605,229.836913819,0.0,83.4695,146.367413819
 07/05  13:00:00,287.510439454,36.6402775591,135.46987986,0.0,32.1804615127,55.9779621605,222.051580678,0.0,75.1392,146.912380678
 07/05  14:00:00,288.0704493,36.6418789933,136.014053985,0.0,32.1804615127,55.9779621605,213.997441761,0.0,66.8089,147.188541761
 07/05  15:00:00,287.847830665,36.6881458628,135.750896611,0.0,32.1804615127,55.9779621605,222.344312091,0.0,75.1392,147.205112091
 07/05  16:00:00,316.661013639,36.7852077126,135.216960981,0.0,32.1804615127,60.9114621605,203.867691001,0.0,91.7998,112.067891001
 07/05  17:00:00,350.946056852,36.2545672998,134.982382604,0.0,32.1804615127,77.5397301883,218.392282791,5.63627525124,49.9818,162.77420754
 07/05  18:00:00,402.683361388,36.365574396,132.662497026,0.0,77.122965704,86.2600435998,362.389920126,9.12328958277,49.9818,303.284830543
 07/05  19:00:00,410.346587077,36.4573267135,132.446036048,0.0,102.647051061,80.1663183927,263.445332693,10.0888399886,33.3212,220.035292705
 07/05  20:00:00,435.921953491,36.4400555111,132.741150327,0.0,115.40909374,92.7192997104,265.256623646,10.7612506506,33.3212,221.174172996
 07/05  21:00:00,428.760224554,36.4886678103,132.503756812,0.0,102.647051061,94.1340635361,358.910229109,11.3608794863,24.9909,322.558449622
 07/05  22:00:00,363.041255896,36.4864541196,133.402440069,0.0,77.122965704,65.871452062,274.06966936,11.8710436343,16.6606,245.538025726
 07/05  23:00:00,297.106241985,36.3502566738,135.649684998,0.0,38.286128036,48.4199368926,158.666037538,12.4638243809,8.3303,137.871913157
 07/05  24:00:00,258.383942742,34.1681853609,138.192860397,0.0,25.5240853573,30.610668775,111.769003578,0.0180707404716,3.33212,108.418812838
 07/06  01:00:00,243.066924649,33.5225732004,131.532260761,0.0,19.418418834,29.3649097162,83.9318596347,0.00328559559745,3.33212,80.5964540391
 07/06  02:00:00,228.737108591,33.6839762405,124.888880188,0.0,12.7620426787,28.1191506574,90.1579721894,0.0361471730404,3.33212,86.7897050164
 07/06  03:00:00,212.897799946,33.5225732004,109.590903813,0.0,12.7620426787,28.1191506574,83.9550136087,0.0312134543232,3.33212,80.5916801544
 07/06  04:00:00,213.39382299,33.3611701602,103.816657925,0.0,12.7620426787,28.1191506574,111.813935525,0.0919985293322,3.33212,108.389816996
 07/06  05:00:00,253.139356328,34.3295884011,114.081843284,0.0,25.5240853573,30.610668775,196.298104159,0.170858214058,8.3303,187.796945945
 07/06  06:00:00,336.978295681,34.1681853609,117.124440286,0.0,51.0481707146,78.1489452969,338.296535233,0.157719588282,16.6606,321.478215645
 07/06  07:00:00,408.582831426,36.12686019,127.989083057,0.0,64.3609230253,109.708623606,474.890584447,16.3478479084,24.9909,433.551836539
 07/06  08:00:00,368.673486332,35.9565770438,130.649763384,0.0,51.0481707146,80.7689615957,371.958245014,6.60167524208,33.3212,332.035369772
 07/06  09:00:00,340.945402309,36.3866114679,130.654375408,0.0,51.0481707146,71.0224615957,317.26568676,0.0,66.8089,250.45678676
 07/06  10:00:00,290.155926951,36.5942874334,128.364935422,0.0,32.1804615127,65.7244621605,288.056399169,0.0,83.4695,204.586899169
 07/06  11:00:00,289.733111314,36.7037352923,127.155242519,0.0,32.1804615127,65.7244621605,229.973272303,0.0,83.4695,146.503772303
 07/06  12:00:00,291.104143811,36.7632815939,129.175585866,0.0,32.1804615127,65.7244621605,229.779756401,0.0,83.4695,146.310256401
 07/06  13:00:00,280.229736043,36.6883686173,128.111395208,0.0,32.1804615127,55.9779621605,221.267406537,0.0,75.1392,146.128206537
 07/06  14:00:00,276.847176467,36.6754593582,125.050512146,0.0,32.1804615127,55.9779621605,212.763620398,0.0,66.8089,145.954720398
 07/06  15:00:00,274.450999985,36.7505105583,123.035393354,0.0,32.1804615127,55.9779621605,221.090684498,0.0,75.1392,145.951484498
 07/06  16:00:00,303.742319895,36.9715946955,123.570752023,0.0,32.1804615127,60.9114621605,206.808387123,0.0,91.7998,115.008587123
 07/06  17:00:00,344.06992296,36.4527420173,128.424506602,0.0,32.1804615127,77.5397301883,218.190671673,5.52188765094,49.9818,162.686984022
 07/06  18:00:00,402.798225999,36.6113167462,132.47207705,0.0,77.122965704,86.2600435998,359.012031908,8.94260792418,49.9818,300.087623984
 07/06  19:00:00,407.790153151,36.7060476914,129.547314421,0.0,102.647051061,80.1663183927,262.945080107,9.91565381037,33.3212,219.708226297
 07/06  20:00:00,427.083383994,36.6394837024,123.88491648,0.0,115.40909374,92.7192997104,267.346565817,10.5941674795,33.3212,223.431198338
 07/06  21:00:00,414.543816584,36.5739686024,119.469313362,0.0,102.647051061,94.1340635361,358.307644973,10.9031338397,24.9909,322.413611133
 07/06  22:00:00,347.776690406,36.6305519733,118.635522105,0.0,77.122965704,65.871452062,273.71594598,11.534440366,16.6606,245.520905614
 07/06  23:00:00,278.75955241,36.4079958006,118.001465788,0.0,38.286128036,48.4199368926,154.40447083,11.9709751512,8.3303,134.103195679
 07/06  24:00:00,274.991130087,34.4909914412,152.845220485,0.0,25.5240853573,30.610668775,115.348312985,0.0247388583412,3.33212,111.991454126
 07/07  01:00:00,270.427848563,33.8453792807,156.286911852,0.0,19.418418834,29.3649097162,84.0041832083,0.0940083095575,3.33212,80.5780548988
 07/07  02:00:00,259.531073359,34.4909914412,152.674197085,0.0,12.7620426787,28.1191506574,84.1125449451,0.206162017328,3.33212,80.5742629277
 07/07  03:00:00,256.626803623,33.8453792807,150.462821014,0.0,12.7620426787,28.1191506574,84.0415406939,0.138543741016,3.33212,80.5708769529
 07/07  04:00:00,259.88395615,34.3295884011,145.662699203,0.0,12.7620426787,28.1191506574,111.995710208,0.306782958216,3.33212,108.35680725
 07/07  05:00:00,288.043461295,34.0067823208,146.610802648,0.0,25.5240853573,30.610668775,196.164448103,0.150096655915,8.3303,187.684051447
 07/07  06:00:00,366.626902606,34.8137975215,143.33245013,0.0,51.0481707146,78.1489452969,338.098520343,0.339789700603,16.6606,321.098130642
 07/07  07:00:00,408.043023343,36.1393379381,126.144167077,0.0,64.3609230253,109.708623606,474.429798469,16.8465718733,24.9909,432.592326596
 07/07  08:00:00,360.897172224,36.1186502614,121.696095198,0.0,51.0481707146,80.7689615957,370.031308307,6.56558773916,33.3212,330.144520568
 07/07  09:00:00,324.960906758,36.3591796448,115.367206793,0.0,51.0481707146,71.0224615957,318.53232013,0.0,66.8089,251.72342013
 07/07  10:00:00,277.536515432,36.6215043279,115.921458254,0.0,32.1804615127,65.7244621605,281.901849883,0.0,83.4695,198.432349883
 07/07  11:00:00,281.734235254,36.8379453296,119.02238717,0.0,32.1804615127,65.7244621605,235.608425571,0.0,83.4695,152.138925571
 07/07  12:00:00,283.754830177,37.1145697523,121.467324931,0.0,32.1804615127,65.7244621605,229.703620975,0.0,83.4695,146.234120975
 07/07  13:00:00,276.08326213,37.1783147377,123.425491207,0.0,32.1804615127,55.9779621605,221.229421512,0.0,75.1392,146.090221512
 07/07  14:00:00,277.864091298,37.4937150983,124.86668946,0.0,32.1804615127,55.9779621605,212.718166645,0.0,66.8089,145.909266645
 07/07  15:00:00,280.155862517,38.4880747816,126.153661105,0.0,32.1804615127,55.9779621605,221.034802542,0.0,75.1392,145.895602542
 07/07  16:00:00,311.267720037,40.4514979662,126.046541914,0.0,32.1804615127,60.9114621605,200.367024984,0.0,91.7998,108.567224984
 07/07  17:00:00,343.164683292,38.3199613515,125.050683643,0.0,32.1804615127,77.5397301883,221.103875373,1.71507211521,49.9818,169.407003257
 07/07  18:00:00,394.858034511,37.6404336368,123.486849451,0.0,77.122965704,86.2600435998,351.229145855,6.6217674579,49.9818,294.625578397
 07/07  19:00:00,399.488701173,37.1223898668,121.467120079,0.0,102.647051061,80.1663183927,267.667742644,10.0956261865,33.3212,224.250916457
 07/07  20:00:00,422.77875073,36.6550492398,120.826161915,0.0,115.40909374,92.7192997104,259.820982089,10.1283538622,33.3212,216.371428226
 07/07  21:00:00,418.80804298,36.6725825583,122.90292462,0.0,102.647051061,94.1340635361,357.429549499,10.841500079,24.9909,321.59714942
 07/07  22:00:00,365.170587362,36.6018389344,135.490634141,0.0,77.122965704,65.871452062,273.401952433,11.4427219937,16.6606,245.298630439
 07/07  23:00:00,303.685956963,36.465085688,142.181521298,0.0,38.286128036,48.4199368926,158.144225225,12.0429056148,8.3303,137.77101961
 07/07  24:00:00,262.177512677,34.3295884011,140.258510512,0.0,25.5240853573,30.610668775,111.701920527,0.0132188430732,3.33212,108.356581683
 07/08  01:00:00,253.387192364,33.6839762405,129.958383238,0.0,27.7269238854,30.610668775,83.9911398328,0.0991419984631,3.33212,80.5598778344
 07/08  02:00:00,233.793875274,34.1681853609,127.360909419,0.0,12.7620426787,28.1191506574,84.1148333113,0.228030824807,3.33212,80.5546824865
 07/08  03:00:00,237.726797801,33.6839762405,131.807500679,0.0,12.7620426787,28.1191506574,84.018603949,0.132194297106,3.33212,80.5542896519
 07/08  04:00:00,239.697806548,34.0067823208,126.763008419,0.0,12.7620426787,28.1191506574,111.940723872,0.284223613822,3.33212,108.324380258
 07/08  05:00:00,257.088056203,33.6839762405,132.280449341,0.0,12.7620426787,28.1191506574,146.19947036,0.152029815935,8.3303,137.717140544
 07/08  06:00:00,325.539810238,34.6523944814,135.748810938,0.0,42.6918050922,54.3732441037,205.311641832,0.340423788626,16.6606,188.310618043
 07/08  07:00:00,368.809826485,36.0913827397,133.747721493,0.0,42.6918050922,86.1019271793,362.659224284,16.9462566536,24.9909,320.722067631
 07/08  08:00:00,411.52000603,36.1049232344,135.375060203,0.0,57.6566862989,112.030105488,501.445946153,6.63803365678,33.3212,461.486712497
 07/08  09:00:00,362.559129556,36.3582929615,133.009529811,0.0,57.6566862989,83.6599452969,395.093526363,0.0,66.8089,328.284626363
 07/08  10:00:00,306.925796947,36.6400869157,131.319007946,0.0,42.6918050922,68.9656133826,338.781010799,0.0,83.4695,255.311510799
 07/08  11:00:00,300.053564952,36.7473196608,132.698244746,0.0,34.9340096728,67.7198543238,281.279939615,0.0,83.4695,197.810439615
 07/08  12:00:00,294.613517846,36.8424482522,127.913395711,0.0,34.9340096728,67.7198543238,236.71036749,0.0,83.4695,153.24086749
 07/08  13:00:00,279.58045507,36.7311246295,122.838855403,0.0,34.9340096728,57.9733543238,221.530320926,0.0,75.1392,146.391120926
 07/08  14:00:00,279.050164774,36.7358872595,122.485754072,0.0,34.9340096728,57.9733543238,213.014344332,0.0,66.8089,146.205444332
 07/08  15:00:00,282.365417902,36.8079599384,125.586860401,0.0,34.9340096728,57.9733543238,223.300347182,0.0,75.1392,148.161147182
 07/08  16:00:00,315.790847663,36.7753803865,129.590204909,0.0,34.9340096728,62.9068543238,204.992445196,0.0,91.7998,113.192645196
 07/08  17:00:00,350.878096955,36.4129182316,137.37688236,0.0,34.9340096728,72.2186844194,193.762908276,5.56646474921,49.9818,138.214643527
 07/08  18:00:00,424.160202797,36.7012471804,144.077334536,0.0,87.0357390804,86.2600435998,228.958368842,9.02379950328,49.9818,169.952769339
 07/08  19:00:00,426.208338901,36.4789026153,151.525100031,0.0,102.000620287,77.6748002752,259.870127073,10.0440063095,33.3212,216.504920764
 07/08  20:00:00,439.250747953,36.4092964967,153.417664581,0.0,102.000620287,88.9820225341,260.249375649,10.6343817365,33.3212,216.293793912
 07/08  21:00:00,441.457648361,36.4211340369,148.668464901,0.0,102.000620287,91.6425454185,260.04965082,11.3147832291,24.9909,223.743967591
 07/08  22:00:00,378.875048777,36.2576803385,139.535596354,0.0,87.0357390804,65.871452062,348.368230091,11.9730891357,16.6606,319.734540955
 07/08  23:00:00,307.747180342,36.1311929819,142.115000889,0.0,42.6918050922,48.4199368926,208.72098535,12.5743132149,8.3303,187.816372135
 07/08  24:00:00,253.682017096,34.0564048388,129.841405914,0.0,27.7269238854,30.610668775,111.736977527,0.0811947699907,3.33212,108.323662757
 07/09  01:00:00,246.221987909,34.0472713924,113.188894171,0.0,34.4311606118,33.1021868926,84.0022294589,0.0347980282594,3.33212,80.6353114306
 07/09  02:00:00,201.379302762,32.9058796352,86.9915328073,0.0,19.466279405,30.610668775,84.0970250892,0.132567857229,3.33212,80.632337232
 07/09  03:00:00,181.293470546,33.3877167981,66.4312118608,0.0,19.466279405,30.610668775,84.8798484588,0.142510303108,3.33212,81.4052181557
 07/09  04:00:00,166.999220973,32.9031024905,45.9914888647,0.0,19.466279405,30.610668775,111.0011928,0.173998588859,3.33212,107.495074211
 07/09  05:00:00,170.087710029,32.7395475349,36.9980055974,0.0,19.466279405,30.610668775,146.229014935,0.0613146582151,8.3303,137.837400277
 07/09  06:00:00,250.162964273,34.5362481948,60.5531402424,0.0,42.6918050922,54.3732441037,212.332783222,0.291681306301,16.6606,195.380501916
 07/09  07:00:00,369.817487879,36.2644892487,125.400056274,0.0,49.3960418185,88.5934452969,362.335785044,16.6429705694,24.9909,320.701914475
 07/09  08:00:00,425.667558468,36.0886421372,149.576344884,0.0,57.6566862989,112.030105488,494.751730615,6.5039948433,33.3212,454.926535772
 07/09  09:00:00,366.504097248,36.5014102741,146.076338093,0.0,50.9524495726,81.1684271793,399.892253088,0.0,66.8089,333.083353088
 07/09  10:00:00,316.477567502,36.9246497436,140.619254048,0.0,42.6918050922,68.9656133826,335.562994032,0.0,83.4695,252.093494032
 07/09  11:00:00,307.790386633,36.869685263,135.73927851,0.0,38.286128036,68.9656133826,284.359703742,0.0,83.4695,200.890203742
 07/09  12:00:00,302.717567198,36.9356327999,131.370069069,0.0,38.286128036,68.9656133826,229.634766403,0.0,83.4695,146.165266403
 07/09  13:00:00,281.330302849,36.811780541,129.032990981,0.0,31.5818913096,56.727595265,221.289928711,0.0,75.1392,146.150728711
 07/09  14:00:00,282.216821054,36.8086745518,129.899831624,0.0,31.5818913096,56.727595265,212.602475899,0.0,66.8089,145.793575899
 07/09  15:00:00,284.526237975,36.8483891352,132.173200229,0.0,31.5818913096,56.727595265,220.927883844,0.0,75.1392,145.788683844
 07/09  16:00:00,311.775136945,36.7527180522,130.27300749,0.0,31.5818913096,61.661095265,200.318022722,0.0,91.7998,108.518222722
 07/09  17:00:00,344.936271866,36.2943806049,136.22272483,0.0,31.5818913096,70.9729253606,193.862345245,5.71947367767,49.9818,138.161071568
 07/09  18:00:00,409.650369238,36.424141774,139.108408444,0.0,80.3315023541,83.7685254822,228.899529525,9.26294846768,49.9818,169.654781057
 07/09  19:00:00,417.005501344,36.4810877444,142.355239612,0.0,102.000620287,77.6748002752,259.625317694,10.254063934,33.3212,216.05005376
 07/09  20:00:00,447.667687614,36.4311335891,152.615746668,0.0,108.704857014,91.4735406516,259.734556576,10.9145964102,33.3212,215.498760165
 07/09  21:00:00,436.28274487,36.5830457961,152.5746098,0.0,95.2963835608,89.1510273009,252.585457726,11.4896092855,24.9909,216.104948441
 07/09  22:00:00,383.099784225,36.4238992345,152.830925252,0.0,80.3315023541,63.3799339444,348.14762602,12.1050430573,16.6606,319.381982962
 07/09  23:00:00,310.440118552,36.2906314955,144.664905195,0.0,42.6918050922,48.4199368926,208.585689594,13.0301689751,8.3303,187.225220618
 07/09  24:00:00,218.316081977,34.2588779664,85.0528509705,0.0,34.4311606118,33.1021868926,111.812079012,0.0565124734964,3.33212,108.423446539
 07/10  01:00:00,203.743441189,34.9091431562,88.7071079365,0.0,19.418418834,29.3649097162,83.919395497,0.0614993809003,3.33212,80.5257761161
 07/10  02:00:00,170.926770654,33.7556216702,64.9652244213,0.0,12.7620426787,28.1191506574,83.9434011125,0.0914189878184,3.33212,80.5198621247
 07/10  03:00:00,179.293299576,34.7278907636,72.3940042184,0.0,12.7620426787,28.1191506574,84.1209707521,0.269276852231,3.33212,80.5195738999
 07/10  04:00:00,159.838748188,33.2534173571,47.7707718069,0.0,12.7620426787,28.1191506574,111.745481787,0.152926600087,3.33212,108.260435187
 07/10  05:00:00,205.02831585,34.562275487,64.0752324884,0.0,25.5240853573,30.610668775,196.015693394,0.31915978464,8.3303,187.366233609
 07/10  06:00:00,282.645079476,33.9163138716,61.3478273975,0.0,51.0481707146,78.1489452969,337.035306962,0.374030648162,16.6606,320.000676314
 07/10  07:00:00,387.416576253,35.9746257294,107.076111038,0.0,64.3609230253,109.708623606,463.434767802,17.2681911722,24.9909,421.175676629
 07/10  08:00:00,359.714986355,35.8991973835,121.882869842,0.0,51.0481707146,80.7689615957,372.935447636,6.85215372378,33.3212,332.762093912
 07/10  09:00:00,353.406230951,36.4609764202,143.176158928,0.0,51.0481707146,71.0224615957,314.872083195,0.0,66.8089,248.063183195
 07/10  10:00:00,303.100642575,36.6056996598,141.393963964,0.0,32.1804615127,65.7244621605,286.29100388,0.0,83.4695,202.82150388
 07/10  11:00:00,307.866323241,36.7342852228,145.343935561,0.0,32.1804615127,65.7244621605,230.414083942,0.0,83.4695,146.944583942
 07/10  12:00:00,311.117551525,36.849440017,149.192766655,0.0,32.1804615127,65.7244621605,229.568611063,0.0,83.4695,146.099111063
 07/10  13:00:00,302.690158081,36.7859428328,150.537786241,0.0,32.1804615127,55.9779621605,221.055940147,0.0,75.1392,145.916740147
 07/10  14:00:00,301.663077476,36.8228486372,149.464042515,0.0,32.1804615127,55.9779621605,212.543391983,0.0,66.8089,145.734491983
 07/10  15:00:00,300.104427386,36.8513104047,147.885330458,0.0,32.1804615127,55.9779621605,214.796060371,0.0,75.1392,139.656860371
 07/10  16:00:00,330.566149795,36.8317458636,149.111253181,0.0,32.1804615127,60.9114621605,206.142988053,0.0,91.7998,114.343188053
 07/10  17:00:00,368.665782931,36.3321453345,152.678582507,0.0,32.1804615127,77.5397301883,218.437347852,6.08326401563,49.9818,162.372283836
 07/10  18:00:00,422.982830611,36.499701596,152.888210745,0.0,77.122965704,86.2600435998,353.337856475,9.59266459152,49.9818,293.763391884
 07/10  19:00:00,429.210390706,36.5868033261,151.27007767,0.0,102.647051061,80.1663183927,263.6038762,10.5895551357,33.3212,219.693121064
 07/10  20:00:00,452.043038721,36.5895677547,148.791585429,0.0,115.40909374,92.7192997104,264.568877125,11.2353530376,33.3212,220.012324087
 07/10  21:00:00,442.31985137,36.6425528965,145.96797414,0.0,102.647051061,94.1340635361,357.25644505,11.7839076813,24.9909,320.481637369
 07/10  22:00:00,375.194056247,36.644733375,145.435665821,0.0,77.122965704,65.871452062,266.768487574,12.342656021,16.6606,237.765231553
 07/10  23:00:00,306.653589902,36.4820428442,145.106804505,0.0,38.286128036,48.4199368926,158.715766465,13.1717002274,8.3303,137.213766238
 07/10  24:00:00,265.356270338,34.4408541297,143.312954439,0.0,25.5240853573,30.610668775,111.640247807,0.049994381012,3.33212,108.258133426
 07/11  01:00:00,255.119652054,34.2617814451,140.689478705,0.0,19.418418834,29.3649097162,83.9440479496,0.103322761242,3.33212,80.5086051884
 07/11  02:00:00,249.527082134,35.0870018291,142.193749196,0.0,12.7620426787,28.1191506574,84.0693983761,0.233314514379,3.33212,80.5039638617
 07/11  03:00:00,244.209555735,34.247335305,137.753008863,0.0,12.7620426787,28.1191506574,83.9893512435,0.154991330679,3.33212,80.5022399128
 07/11  04:00:00,246.160819942,34.7475865307,131.746396586,0.0,12.7620426787,28.1191506574,111.890331027,0.328327504292,3.33212,108.229883523
 07/11  05:00:00,268.968729282,34.077041791,127.679046935,0.0,25.5240853573,30.610668775,195.128608387,0.183338109317,8.3303,186.614970278
 07/11  06:00:00,351.606794816,34.9135552551,128.407633293,0.0,51.0481707146,78.1489452969,335.706670976,0.408351502583,16.6606,318.637719473
 07/11  07:00:00,426.73633942,35.9847934543,145.143689411,0.0,64.3609230253,109.708623606,465.183073402,17.6454183257,24.9909,422.546755077
 07/11  08:00:00,388.488996751,36.0010332119,149.520071877,0.0,51.0481707146,80.7689615957,372.675844791,7.17866274293,33.3212,332.175982048
 07/11  09:00:00,363.476762394,36.4993588018,153.12657536,0.0,51.0481707146,71.0224615957,314.24561183,0.0,66.8089,247.43671183
 07/11  10:00:00,314.361214114,36.709251021,152.521833439,0.0,32.1804615127,65.7244621605,280.438275071,0.0,83.4695,196.968775071
 07/11  11:00:00,313.591712445,36.8316130773,150.973447412,0.0,32.1804615127,65.7244621605,229.702843458,0.0,83.4695,146.233343458
 07/11  12:00:00,306.935772028,36.8979700712,144.978044864,0.0,32.1804615127,65.7244621605,229.515188334,0.0,83.4695,146.045688334
 07/11  13:00:00,297.711120811,36.8165924828,145.546198911,0.0,32.1804615127,55.9779621605,221.002818462,0.0,75.1392,145.863618462
 07/11  14:00:00,299.723338875,36.849640997,147.509914458,0.0,32.1804615127,55.9779621605,212.495374716,0.0,66.8089,145.686474716
 07/11  15:00:00,300.391923256,36.8888272338,148.142409442,0.0,32.1804615127,55.9779621605,220.823579659,0.0,75.1392,145.684379659
 07/11  16:00:00,332.230767008,37.0019412145,150.601925115,0.0,32.1804615127,60.9114621605,200.256200351,0.0,91.7998,108.456400351
 07/11  17:00:00,369.217423851,36.4550541184,153.090697931,0.0,32.1804615127,77.5397301883,218.178579038,5.89733058886,49.9818,162.299448449
 07/11  18:00:00,422.565130361,36.5732947615,152.389356962,0.0,77.122965704,86.2600435998,352.875339612,9.41581407947,49.9818,293.477725533
 07/11  19:00:00,429.761218046,36.6571026229,152.326221548,0.0,102.647051061,80.1663183927,266.331080223,10.4230373171,33.3212,222.586842906
 07/11  20:00:00,454.800522926,36.6154634681,152.076555394,0.0,115.40909374,92.7192997104,261.192828808,11.0633484651,33.3212,216.808280343
 07/11  21:00:00,448.362546192,36.6553582517,152.428526346,0.0,102.647051061,94.1340635361,356.782075245,11.6558592106,24.9909,320.135316034
 07/11  22:00:00,381.132441812,36.6485473066,151.387679575,0.0,77.122965704,65.871452062,266.002964287,12.2078723471,16.6606,237.13449194
 07/11  23:00:00,312.566878039,36.4941065251,151.030390874,0.0,38.286128036,48.4199368926,158.949437887,13.0517081343,8.3303,137.567429753
 07/11  24:00:00,243.748738286,34.4496624166,121.716386919,0.0,25.5240853573,30.610668775,111.600152664,0.0383819952469,3.33212,108.229650669
 07/12  01:00:00,237.823399378,34.2699744182,123.412131202,0.0,19.418418834,29.3649097162,83.9093527546,0.085114688092,3.33212,80.4921180665
 07/12  02:00:00,229.487088766,35.0951234085,122.179468742,0.0,12.7620426787,28.1191506574,84.0407175202,0.220288296055,3.33212,80.4883092242
 07/12  03:00:00,223.674639027,34.2530113557,117.246606955,0.0,12.7620426787,28.1191506574,83.9639774609,0.14519620276,3.33212,80.4866612582
 07/12  04:00:00,228.368378246,34.9159346525,114.620292454,0.0,12.7620426787,28.1191506574,109.904649783,0.34713699639,3.33212,106.225392787
 07/12  05:00:00,249.966835433,34.0828709022,109.510440527,0.0,25.5240853573,30.610668775,190.907134163,0.178591226866,8.3303,182.398242936
 07/12  06:00:00,333.787493924,34.9212484315,108.702470686,0.0,51.0481707146,78.1489452969,336.374298945,0.40224071166,16.6606,319.311458233
 07/12  07:00:00,425.977988615,35.9412344476,145.643197095,0.0,64.3609230253,109.708623606,465.623655572,17.5999746788,24.9909,423.032780894
 07/12  08:00:00,383.924656992,35.9267680634,145.983401492,0.0,51.0481707146,80.7689615957,369.629612169,7.10834414972,33.3212,329.200068019
 07/12  09:00:00,357.677430999,36.4993271689,147.324323632,0.0,51.0481707146,71.0224615957,313.877146154,0.0,66.8089,247.068246154
 07/12  10:00:00,305.740804181,36.6586296741,143.948839893,0.0,32.1804615127,65.7244621605,282.233134584,0.0,83.4695,198.763634584
 07/12  11:00:00,308.105594968,36.7529039463,145.573040806,0.0,32.1804615127,65.7244621605,234.502360613,0.0,83.4695,151.032860613
 07/12  12:00:00,306.906089165,36.8206524965,145.034440876,0.0,32.1804615127,65.7244621605,229.491718267,0.027681692468,83.4695,145.994536575
 07/12  13:00:00,296.352652777,36.784936176,144.239236341,0.0,32.1804615127,55.9779621605,217.558507784,0.0609775019117,75.1392,142.358330282
 07/12  14:00:00,297.67659482,36.8148083066,145.536103491,0.0,32.1804615127,55.9779621605,209.36780269,0.0942740878567,66.8089,142.464628603
 07/12  15:00:00,289.276241271,36.8417457231,137.127107789,0.0,32.1804615127,55.9779621605,220.81431501,0.0410395794976,75.1392,145.63407543
 07/12  16:00:00,314.472160731,36.6550458325,133.259504009,0.0,32.1804615127,60.9114621605,200.223741679,0.0,91.7998,108.423941679
 07/12  17:00:00,355.143679445,36.0972639174,139.459747213,0.0,32.1804615127,77.5397301883,218.487042213,6.28211763898,49.9818,162.223124574
 07/12  18:00:00,408.352491543,36.2185287856,138.601035569,0.0,77.122965704,86.2600435998,353.015673045,9.8326562728,49.9818,293.201216773
 07/12  19:00:00,412.550247343,36.2802949005,135.000504969,0.0,102.647051061,80.1663183927,264.759324373,10.8367124636,33.3212,220.601411909
 07/12  20:00:00,437.81360665,36.2864316559,134.932900227,0.0,115.40909374,92.7192997104,263.196858018,11.4828751185,33.3212,218.3927829
 07/12  21:00:00,431.624196802,36.3601936075,135.600868042,0.0,102.647051061,94.1340635361,356.366580225,12.0068677498,24.9909,319.368812475
 07/12  22:00:00,365.029581517,36.4066694796,135.524898786,0.0,77.122965704,65.871452062,266.72472922,12.5656105716,16.6606,237.498518648
 07/12  23:00:00,295.985868334,36.3099632238,134.613251971,0.0,38.286128036,48.4199368926,160.711916842,15.751597617,8.3303,136.630019225
 07/12  24:00:00,266.733324621,34.2610046449,144.855337584,0.0,25.5240853573,30.610668775,106.126377756,0.100364767863,3.33212,102.693892988
 07/13  01:00:00,258.429291542,35.0769266738,143.179744159,0.0,19.418418834,29.3649097162,83.9102147516,0.100365986143,3.33212,80.4777287655
 07/13  02:00:00,243.170939736,33.92537733,136.987892182,0.0,12.7620426787,28.1191506574,83.9861061364,0.180661710018,3.33212,80.4733244263
 07/13  03:00:00,245.130585975,34.8974417068,138.023312392,0.0,12.7620426787,28.1191506574,84.004462685,0.202413602772,3.33212,80.4699290822
 07/13  04:00:00,234.529098177,33.5879821163,122.067465522,0.0,12.7620426787,28.1191506574,111.729711703,0.225837494984,3.33212,108.171754208
 07/13  05:00:00,272.258647842,34.7246455343,131.114391523,0.0,25.5240853573,30.610668775,195.733714442,0.329564886629,8.3303,187.073849555
 07/13  06:00:00,348.369789239,33.9145791313,124.260228667,0.0,51.0481707146,78.1489452969,334.81054048,0.428311088464,16.6606,317.721629391
 07/13  07:00:00,422.427134355,35.9563170595,142.08033877,0.0,64.3609230253,109.708623606,463.365771282,17.7974195111,24.9909,420.577451771
 07/13  08:00:00,379.137731953,35.8751706834,141.309403213,0.0,51.0481707146,80.7689615957,368.017616585,7.31505703467,33.3212,327.38135955
 07/13  09:00:00,350.9610654,36.4176641238,140.789034597,0.0,51.0481707146,71.0224615957,317.588261216,0.0,66.8089,250.779361216
 07/13  10:00:00,303.510729608,36.5424215727,141.941958612,0.0,32.1804615127,65.7244621605,281.258907137,1.02458264519,83.4695,196.764824492
 07/13  11:00:00,304.861939236,36.5975944286,142.584151855,0.0,32.1804615127,65.7244621605,232.223779949,2.62117019401,83.4695,146.133109755
 07/13  12:00:00,302.950230879,36.6412278363,141.337297138,0.0,32.1804615127,65.7244621605,232.385803342,2.97292947396,83.4695,145.943373868
 07/13  13:00:00,293.035788161,36.6766365784,141.112697835,0.0,32.1804615127,55.9779621605,224.074551966,3.17474968523,75.1392,145.760602281
 07/13  14:00:00,293.899804935,36.7152012504,141.920399873,0.0,32.1804615127,55.9779621605,208.836565076,3.05962994595,66.8089,138.96803513
 07/13  15:00:00,292.874469402,36.7520852406,140.841814086,0.0,32.1804615127,55.9779621605,223.607028691,2.88283385763,75.1392,145.584994834
 07/13  16:00:00,324.738045197,36.5110245561,143.660363477,0.0,32.1804615127,60.9114621605,200.305735833,0.108265626732,91.7998,108.397670206
 07/13  17:00:00,365.00339259,35.9927253174,149.393561235,0.0,32.1804615127,77.5397301883,218.927796737,6.79528169211,49.9818,162.150715045
 07/13  18:00:00,419.85402388,36.0739976614,150.213478842,0.0,77.122965704,86.2600435998,353.1698947,10.2574626855,49.9818,292.930632015
 07/13  19:00:00,428.045542367,36.1510634084,150.586618326,0.0,102.647051061,80.1663183927,261.15816511,11.2513461999,33.3212,216.58561891
 07/13  20:00:00,454.255373151,36.1675530316,151.492867089,0.0,115.40909374,92.7192997104,261.069144894,11.9303294939,33.3212,215.8176154
 07/13  21:00:00,446.90672011,36.223763432,151.047933732,0.0,102.647051061,94.1340635361,356.22464215,12.4465865914,24.9909,318.787155558
 07/13  22:00:00,379.728520925,36.2651878123,150.408091708,0.0,77.122965704,65.871452062,274.526367538,13.667530963,16.6606,244.198236575
 07/13  23:00:00,311.130062145,36.1766044535,149.940941814,0.0,38.286128036,48.4199368926,158.609866245,19.355393623,8.3303,130.924172622
 07/13  24:00:00,206.11120337,33.246098136,85.3064229638,0.0,25.5240853573,30.610668775,111.616475228,0.112677322004,3.33212,108.171677906
 07/14  01:00:00,197.217819673,34.060060641,82.9980813568,0.0,19.418418834,29.3649097162,83.8959457833,0.100914143181,3.33212,80.4629116402
 07/14  02:00:00,181.430468473,33.7227370703,75.4953178331,0.0,12.7620426787,28.1191506574,83.9540588365,0.166495685426,3.33212,80.4554431511
 07/14  03:00:00,171.633508686,33.3896784935,66.0239006358,0.0,12.7620426787,28.1191506574,83.9579916256,0.16818054685,3.33212,80.4576910787
 07/14  04:00:00,169.407394834,32.9043418409,56.8865801641,0.0,12.7620426787,28.1191506574,110.632369346,0.201820432448,3.33212,107.098428914
 07/14  05:00:00,206.559786861,33.2279510333,66.1117486801,0.0,25.5240853573,30.610668775,189.747712265,0.213597858675,8.3303,181.203814406
 07/14  06:00:00,311.125871913,33.8890036074,86.2106275609,0.0,51.0481707146,78.1489452969,335.730957417,0.405354508402,16.6606,318.665002909
 07/14  07:00:00,427.397394446,35.927069289,145.920710533,0.0,64.3609230253,109.708623606,461.254798116,17.8055484553,24.9909,418.458349661
 07/14  08:00:00,386.575082188,35.9302131419,147.713990798,0.0,51.0481707146,80.7689615957,371.969429331,7.27870520114,33.3212,331.36952413
 07/14  09:00:00,357.062992685,36.4215165767,146.807571201,0.0,51.0481707146,71.0224615957,313.528292693,0.0,66.8089,246.719392693
 07/14  10:00:00,310.402714233,36.6383237825,148.634180112,0.0,32.1804615127,65.7244621605,280.433927177,0.296633649069,83.4695,196.667793528
 07/14  11:00:00,314.540001093,36.7512022752,151.994599334,0.0,32.1804615127,65.7244621605,230.225692775,0.675021389751,83.4695,146.081171385
 07/14  12:00:00,314.095379345,36.8191978299,152.201551328,0.0,32.1804615127,65.7244621605,229.604599117,0.239856837448,83.4695,145.89524228
 07/14  13:00:00,304.905098859,36.7385850515,152.795218198,0.0,32.1804615127,55.9779621605,221.094448899,0.241893814516,75.1392,145.713355085
 07/14  14:00:00,304.15163694,36.7772755002,152.010787195,0.0,32.1804615127,55.9779621605,205.972146178,0.240921859164,66.8089,138.922324319
 07/14  15:00:00,304.671165495,36.8164575486,152.496631142,0.0,32.1804615127,55.9779621605,220.821786071,0.146505796237,75.1392,145.536080275
 07/14  16:00:00,333.189248259,36.7876911574,151.775635269,0.0,32.1804615127,60.9114621605,200.167455578,0.0,91.7998,108.367655578
 07/14  17:00:00,369.12361244,36.2663861741,153.210369636,0.0,32.1804615127,77.5397301883,218.239315034,6.16484631328,49.9818,162.09266872
 07/14  18:00:00,423.025545073,36.3819278539,153.072161068,0.0,77.122965704,86.2600435998,352.365400297,9.71378601419,49.9818,292.669814282
 07/14  19:00:00,429.716344075,36.4499522851,152.525428123,0.0,102.647051061,80.1663183927,260.043066621,10.7118109289,33.3212,216.010055692
 07/14  20:00:00,454.897467789,36.4330105986,152.401156507,0.0,115.40909374,92.7192997104,260.137097646,11.3584205776,33.3212,215.457477068
 07/14  21:00:00,448.306746982,36.466212582,152.602354202,0.0,102.647051061,94.1340635361,356.072232626,11.9315416229,24.9909,319.149791003
 07/14  22:00:00,381.89171204,36.462180814,152.377153675,0.0,77.122965704,65.871452062,266.195632038,12.4712331626,16.6606,237.063798875
 07/14  23:00:00,287.341886897,36.3124363394,126.031722248,0.0,38.286128036,48.4199368926,161.341839305,15.9630231141,8.3303,137.048516191
 07/14  24:00:00,185.775872549,33.9158503141,64.3210683085,0.0,25.5240853573,30.610668775,111.499736144,0.0252589593029,3.33212,108.142357185
 07/15  01:00:00,183.691634132,34.7258248275,59.2977499589,0.0,27.7269238854,30.610668775,77.8070470689,0.213865014107,3.33212,74.2610620547
 07/15  02:00:00,164.62425409,32.7507195633,59.7900547704,0.0,12.7620426787,28.1191506574,83.8035346703,0.0303115490896,3.33212,80.4411031212
 07/15  03:00:00,213.712132143,33.3911278534,108.288243149,0.0,12.7620426787,28.1191506574,90.9415278503,7.17187086954,3.33212,80.4375369808
 07/15  04:00:00,218.054809997,32.9733390603,106.484851709,0.0,12.7620426787,28.1191506574,132.782762774,21.3340723604,3.33212,108.116570414
 07/15  05:00:00,223.87741409,32.9681616395,99.9566517565,0.0,12.7620426787,28.1191506574,143.311643223,4.1514010941,8.3303,130.829942129
 07/15  06:00:00,262.937384371,34.1903679302,71.294918604,0.0,42.6918050922,54.3732441037,207.898693642,3.62542008711,16.6606,187.612673554
 07/15  07:00:00,317.720998052,35.9448221814,82.8919882608,0.0,42.6918050922,86.1019271793,360.734320511,17.3895767896,24.9909,318.353843721
 07/15  08:00:00,412.018242532,35.9867316674,136.022435681,0.0,57.6566862989,112.030105488,490.131598876,6.74230684977,33.3212,450.068092026
 07/15  09:00:00,383.304553722,36.4279087378,153.697423692,0.0,57.6566862989,83.6599452969,395.354538778,0.0,66.8089,328.545638778
 07/15  10:00:00,328.432515189,36.6985927217,152.77377795,0.0,42.6918050922,68.9656133826,331.782204928,0.0,83.4695,248.312704928
 07/15  11:00:00,319.762630246,36.8141421392,152.338239145,0.0,34.9340096728,67.7198543238,280.699313555,0.144966338068,83.4695,197.084847217
 07/15  12:00:00,318.146585136,36.8937279139,151.418071322,0.0,34.9340096728,67.7198543238,229.708900364,0.0266866404081,83.4695,146.212713723
 07/15  13:00:00,308.927853096,36.8197296946,151.980150889,0.0,34.9340096728,57.9733543238,221.177473992,0.0132487170556,75.1392,146.025025275
 07/15  14:00:00,308.831886488,36.8123237145,151.870295293,0.0,34.9340096728,57.9733543238,212.654700861,0.00227121066944,66.8089,145.84352965
 07/15  15:00:00,307.179337829,36.8741941544,150.162814026,0.0,34.9340096728,57.9733543238,220.987894262,0.00340681729828,75.1392,145.845287445
 07/15  16:00:00,337.414747008,36.7654809312,151.266218055,0.0,34.9340096728,62.9068543238,200.282568825,0.00946338845465,91.7998,108.473305437
 07/15  17:00:00,367.061530682,36.4166954581,153.57011019,0.0,34.9340096728,72.2186844194,193.583411605,5.73824323823,49.9818,137.863368366
 07/15  18:00:00,432.043880935,36.7043575459,151.960152908,0.0,87.0357390804,86.2600435998,221.774600842,9.15187503135,49.9818,162.64092581
 07/15  19:00:00,425.744777987,36.492497988,151.038562343,0.0,102.000620287,77.6748002752,259.140739723,10.2151443767,33.3212,215.604395346
 07/15  20:00:00,436.590911443,36.3993258031,150.734716043,0.0,102.000620287,88.9820225341,259.566360446,10.9298578988,33.3212,215.315302547
 07/15  21:00:00,444.102112875,36.423552338,151.280003212,0.0,102.000620287,91.6425454185,252.074824072,11.4893042849,24.9909,215.594619787
 07/15  22:00:00,390.864692448,36.2823756909,151.483587962,0.0,87.0357390804,65.871452062,346.101487256,12.0309475281,16.6606,317.409939728
 07/15  23:00:00,317.094668156,36.1586457881,151.417017713,0.0,42.6918050922,48.4199368926,203.327802815,14.7969517704,8.3303,180.200551044
 07/15  24:00:00,251.306473097,34.2523452706,127.261818737,0.0,27.7269238854,30.610668775,111.473257415,0.024572028989,3.33212,108.116565386
 07/16  01:00:00,259.550137728,34.0770748879,126.511520195,0.0,34.4311606118,33.1021868926,83.9134657072,0.0573351223654,3.33212,80.5240105848
 07/16  02:00:00,239.77083574,34.5751251781,123.715306949,0.0,19.466279405,30.610668775,84.0635745716,0.212963512028,3.33212,80.5184910596
 07/16  03:00:00,237.385066863,33.903879578,122.035303164,0.0,19.466279405,30.610668775,83.9992828887,0.149078279698,3.33212,80.518084609
 07/16  04:00:00,230.33064549,34.0756204834,108.13150301,0.0,19.466279405,30.610668775,111.728250726,0.308001552778,3.33212,108.088129173
 07/16  05:00:00,244.93603885,33.5694518228,111.048478168,0.0,19.466279405,30.610668775,139.350228558,0.0688102735651,8.3303,130.951118285
 07/16  06:00:00,291.439139332,34.3999689718,99.1320510512,0.0,42.6918050922,54.3732441037,204.92432378,0.263774654126,16.6606,187.999949126
 07/16  07:00:00,394.46912686,36.2030216549,150.07977638,0.0,49.3960418185,88.5934452969,360.105677027,17.063898909,24.9909,318.050878118
 07/16  08:00:00,428.484043789,36.0468834501,152.377119175,0.0,57.6566862989,112.030105488,489.550494742,6.8782687051,33.3212,449.351026037
 07/16  09:00:00,371.920180469,36.510251419,151.406390018,0.0,50.9524495726,81.1684271793,397.492248842,0.0,66.8089,330.683348842
 07/16  10:00:00,325.715077229,36.9266976584,149.773689625,0.0,42.6918050922,68.9656133826,330.205167782,0.0,83.4695,246.735667782
 07/16  11:00:00,322.324328086,36.8902849165,150.161754648,0.0,38.286128036,68.9656133826,280.459318614,0.0,83.4695,196.989818614
 07/16  12:00:00,320.715823285,36.9561634123,149.258546634,0.0,38.286128036,68.9656133826,229.280214069,0.0,83.4695,145.810714069
 07/16  13:00:00,301.76442781,36.86175674,149.337776917,0.0,31.5818913096,56.727595265,220.947844225,0.0100774464283,75.1392,145.798566778
 07/16  14:00:00,300.12138264,36.8513773965,147.689573161,0.0,31.5818913096,56.727595265,205.672407364,0.0290915709175,66.8089,138.834415794
 07/16  15:00:00,297.287796478,36.9071746947,144.812743871,0.0,31.5818913096,56.727595265,220.628992514,0.0441129386713,75.1392,145.445679575
 07/16  16:00:00,326.747384117,36.8337807161,145.105239416,0.0,31.5818913096,61.661095265,200.113541779,0.0,91.7998,108.313741779
 07/16  17:00:00,353.95518656,36.3821604554,145.073155406,0.0,31.5818913096,70.9729253606,191.092990792,5.80151902025,49.9818,135.309671772
 07/16  18:00:00,414.841899008,36.4954713682,144.16325865,0.0,80.3315023541,83.7685254822,224.216610156,9.27472726548,49.9818,164.960082891
 07/16  19:00:00,420.600552104,36.5419785849,145.796703648,0.0,102.000620287,77.6748002752,257.954351214,10.2528709824,33.3212,214.380280232
 07/16  20:00:00,441.619528728,36.495273183,146.389338777,0.0,108.704857014,91.4735406516,252.423241027,10.8902305724,33.3212,208.211810455
 07/16  21:00:00,430.250512082,36.6603535157,146.365942874,0.0,95.2963835608,89.1510273009,251.665181947,11.4739628837,24.9909,215.200319063
 07/16  22:00:00,374.66230603,36.5156300983,144.2380013,0.0,80.3315023541,63.3799339444,344.55782774,12.020210128,16.6606,315.877017612
 07/16  23:00:00,308.618165888,36.3808137789,142.684994208,0.0,42.6918050922,48.4199368926,203.018621704,13.983459124,8.3303,180.70486258
 07/16  24:00:00,282.212759341,34.4499173114,148.698946423,0.0,34.4311606118,33.1021868926,111.574249258,0.0296184359149,3.33212,108.212510822
 07/17  01:00:00,257.689158359,34.2703091904,143.22748625,0.0,19.418418834,29.3649097162,83.813213994,0.0658192177226,3.33212,80.4152747763
 07/17  02:00:00,251.608508251,35.0962594143,144.246295744,0.0,12.7620426787,28.1191506574,79.7941250309,0.230372302402,3.33212,76.2316327285
 07/17  03:00:00,246.865876842,34.2548033142,140.382179314,0.0,12.7620426787,28.1191506574,81.8755858001,0.138227107917,3.33212,78.4052386922
 07/17  04:00:00,255.271358796,35.0806487703,141.281104625,0.0,12.7620426787,28.1191506574,111.747377819,0.347225415799,3.33212,108.068032403
 07/17  05:00:00,274.604903297,34.24748362,133.907783653,0.0,25.5240853573,30.610668775,189.719935999,0.192544770326,8.3303,181.197091228
 07/17  06:00:00,345.339669546,35.0868600121,120.031163675,0.0,51.0481707146,78.1489452969,333.187000065,0.404855183005,16.6606,316.121544882
 07/17  07:00:00,431.723691538,36.0523498885,151.242731889,0.0,64.3609230253,109.708623606,458.78335386,17.1679751789,24.9909,416.624478682
 07/17  08:00:00,388.894172122,36.0818960504,150.766844752,0.0,51.0481707146,80.7689615957,370.037176491,6.89577482721,33.3212,329.820201664
