Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/17  09:00:00,362.332793119,36.5332286893,151.90037127,0.0,51.0481707146,71.0224615957,313.606612099,0.0,66.8089,246.797712099
 07/17  10:00:00,310.944661197,36.7853670016,148.964965563,0.0,32.1804615127,65.7244621605,275.977052011,0.0,83.4695,192.507552011
 07/17  11:00:00,306.365066856,36.9078575233,143.609374096,0.0,32.1804615127,65.7244621605,227.83786478,0.0,83.4695,144.36836478
 07/17  12:00:00,304.122007143,36.9766724646,142.010666389,0.0,32.1804615127,65.7244621605,227.833654189,0.0,83.4695,144.364154189
 07/17  13:00:00,293.886554366,36.8827336101,141.569280885,0.0,32.1804615127,55.9779621605,220.71669895,0.0,75.1392,145.57749895
 07/17  14:00:00,291.506081409,36.8790798294,139.172912816,0.0,32.1804615127,55.9779621605,208.464974783,0.0,66.8089,141.656074783
 07/17  15:00:00,288.466293157,36.9417863957,136.075478612,0.0,32.1804615127,55.9779621605,217.676017863,0.0,75.1392,142.536817863
 07/17  16:00:00,315.374982169,37.1115629859,133.560994902,0.0,32.1804615127,60.9114621605,200.087600015,0.0,91.7998,108.287800015
 07/17  17:00:00,352.289443659,36.5251949649,136.031143501,0.0,32.1804615127,77.5397301883,217.512241318,5.63767869394,49.9818,161.892762624
 07/17  18:00:00,406.088095944,36.6574284422,135.751341797,0.0,77.122965704,86.2600435998,351.01553368,9.10266046274,49.9818,291.931073217
 07/17  19:00:00,409.619364055,36.7766705628,131.358215928,0.0,102.647051061,80.1663183927,258.960803401,10.0793019559,33.3212,215.560301445
 07/17  20:00:00,433.501169676,36.7390759075,129.9849541,0.0,115.40909374,92.7192997104,257.164082857,10.7310535311,33.3212,213.111829325
 07/17  21:00:00,426.638858674,36.800002404,130.029007018,0.0,102.647051061,94.1340635361,348.451392538,11.2476824463,24.9909,312.212810092
 07/17  22:00:00,357.564192295,36.7915427698,127.591979904,0.0,77.122965704,65.871452062,270.750294705,11.8167494995,16.6606,242.272945205
 07/17  23:00:00,289.189380203,36.6242937936,127.439623968,0.0,38.286128036,48.4199368926,152.636798792,12.4085614682,8.3303,131.897937323
 07/17  24:00:00,273.50492928,34.7945678825,151.051806393,0.0,25.5240853573,30.610668775,105.068190376,0.0263885713919,3.33212,101.709681805
 07/18  01:00:00,265.576556175,34.2918144054,151.056485387,0.0,19.418418834,29.3649097162,83.7984184314,0.0593746453837,3.33212,80.4069237861
 07/18  02:00:00,256.126235194,35.1297368672,148.70028067,0.0,12.7620426787,28.1191506574,83.9744051684,0.240802099593,3.33212,80.4014830688
 07/18  03:00:00,254.544523284,34.2918144054,147.988055382,0.0,12.7620426787,28.1191506574,83.8663656947,0.136897783424,3.33212,80.3973479113
 07/18  04:00:00,262.468610029,35.1297267112,147.534876555,0.0,12.7620426787,28.1191506574,111.718294535,0.351335544159,3.33212,108.034838991
 07/18  05:00:00,286.174949439,34.2888433178,144.53016156,0.0,25.5240853573,30.610668775,188.247298311,0.184741828208,8.3303,179.732256482
 07/18  06:00:00,374.125824062,35.1297368672,147.718541848,0.0,51.0481707146,78.1489452969,334.129209898,0.384342999328,16.6606,317.084266899
 07/18  07:00:00,413.934329554,36.1262662069,132.012291245,0.0,64.3609230253,109.708623606,458.517913512,17.0130044268,24.9909,416.514009086
 07/18  08:00:00,369.70656112,36.1254897279,130.494500076,0.0,51.0481707146,80.7689615957,361.923515166,6.72679039686,33.3212,321.875524769
 07/18  09:00:00,337.067353073,36.5610648026,126.586508505,0.0,51.0481707146,71.0224615957,312.909547385,0.0,66.8089,246.100647385
 07/18  10:00:00,288.010385509,36.833609438,126.004649765,0.0,32.1804615127,65.7244621605,279.777892939,0.0,83.4695,196.308392939
 07/18  11:00:00,288.479869459,36.9318217995,126.024331593,0.0,32.1804615127,65.7244621605,229.369264722,0.0,83.4695,145.899764722
 07/18  12:00:00,282.737337132,36.7754279968,121.784865216,0.0,32.1804615127,65.7244621605,229.129231002,0.0,83.4695,145.659731002
 07/18  13:00:00,273.477767155,36.8688838753,121.161537362,0.0,32.1804615127,55.9779621605,214.047266938,0.0,75.1392,138.908066938
 07/18  14:00:00,274.510539024,36.8607512375,122.184998781,0.0,32.1804615127,55.9779621605,212.145051851,0.0,66.8089,145.336151851
 07/18  15:00:00,275.021672629,36.9192938989,122.644019023,0.0,32.1804615127,55.9779621605,213.886460093,0.0,75.1392,138.747260093
 07/18  16:00:00,303.849689596,37.1448858271,122.001486722,0.0,32.1804615127,60.9114621605,200.065731375,0.0,91.7998,108.265931375
 07/18  17:00:00,339.909533174,36.787554337,123.364485595,0.0,32.1804615127,77.5397301883,216.405592703,4.57295845973,49.9818,161.850834243
 07/18  18:00:00,394.331136364,37.1246763592,123.486849451,0.0,77.122965704,86.2600435998,348.832744157,7.14458861929,49.9818,291.706355537
 07/18  19:00:00,399.920721349,37.0213291669,122.001486722,0.0,102.647051061,80.1663183927,258.113910646,9.32484383824,33.3212,215.467866808
 07/18  20:00:00,423.418931536,36.8162374566,120.370247399,0.0,115.40909374,92.7192997104,258.868466685,10.7966686058,33.3212,214.750598079
 07/18  21:00:00,414.492828715,36.7354290096,118.373973,0.0,102.647051061,94.1340635361,345.551222711,10.6348632337,24.9909,309.925459477
 07/18  22:00:00,347.284644286,36.6346777932,118.312910675,0.0,77.122965704,65.871452062,268.837880227,10.5853517159,16.6606,241.591928511
 07/18  23:00:00,279.022109968,36.5243798158,119.449598818,0.0,38.286128036,48.4199368926,152.765307923,12.1190555017,8.3303,132.315952421
 07/18  24:00:00,270.431955382,34.9621523748,147.955087066,0.0,25.5240853573,30.610668775,105.039182038,0.0247829494926,3.33212,101.682279088
 07/19  01:00:00,268.213929027,34.2918144054,153.670743374,0.0,19.418418834,29.3649097162,83.7761646877,0.0561749989902,3.33212,80.3878696887
 07/19  02:00:00,260.309231368,35.1297368672,152.8466723,0.0,12.7620426787,28.1191506574,83.9324551043,0.211486103942,3.33212,80.3888490003
 07/19  03:00:00,258.238160746,34.2918144054,151.65133383,0.0,12.7620426787,28.1191506574,83.865074688,0.147052334786,3.33212,80.3859023532
 07/19  04:00:00,263.924705399,35.1297368672,149.793378187,0.0,12.7620426787,28.1191506574,105.34529788,0.35029301098,3.33212,101.662884869
 07/19  05:00:00,289.10768422,34.2918144054,148.275204389,0.0,25.5240853573,30.610668775,195.075918798,0.180109449267,8.3303,186.565509348
 07/19  06:00:00,372.900560824,35.1297368672,147.454028476,0.0,51.0481707146,78.1489452969,326.106505085,0.371798273709,16.6606,309.074106811
 07/19  07:00:00,410.046678054,36.2047513215,129.341078684,0.0,64.3609230253,109.708623606,460.212145041,16.900107817,24.9909,418.321137224
 07/19  08:00:00,367.744678636,36.2122991657,129.446051322,0.0,51.0481707146,80.7689615957,367.315724212,6.61230315383,33.3212,327.382221058
 07/19  09:00:00,338.982737009,36.5695570045,128.486304157,0.0,51.0481707146,71.0224615957,312.767697826,0.0,66.8089,245.958797826
 07/19  10:00:00,288.995725577,36.8573479266,127.011317782,0.0,32.1804615127,65.7244621605,272.681279683,0.0,83.4695,189.211779683
 07/19  11:00:00,291.858551065,36.9707678084,129.172658778,0.0,32.1804615127,65.7244621605,229.325709431,0.0,83.4695,145.856209431
 07/19  12:00:00,295.678411601,37.0323794077,133.476089492,0.0,32.1804615127,65.7244621605,229.140936357,0.0,83.4695,145.671436357
 07/19  13:00:00,286.542424254,36.9408820827,134.13501585,0.0,32.1804615127,55.9779621605,220.629479455,0.0,75.1392,145.490279455
 07/19  14:00:00,286.638350076,36.9234674238,134.23813637,0.0,32.1804615127,55.9779621605,205.523322203,0.0,66.8089,138.714422203
 07/19  15:00:00,285.853902498,37.0068341455,133.479509792,0.0,32.1804615127,55.9779621605,220.455594096,0.0,75.1392,145.316394096
 07/19  16:00:00,311.350333474,37.0636762095,130.55573529,0.0,32.1804615127,60.9114621605,195.002618354,0.0,91.7998,103.202818354
 07/19  17:00:00,342.112794936,36.4862004708,128.037117206,0.0,32.1804615127,77.5397301883,215.048751605,4.69508110632,49.9818,160.371870499
 07/19  18:00:00,397.394621342,36.5429486801,129.551121357,0.0,77.122965704,86.2600435998,349.056653985,7.61663338253,49.9818,291.458220603
 07/19  19:00:00,409.556533123,36.950907134,131.788603471,0.0,102.647051061,80.1663183927,258.891834654,10.1916287134,33.3212,215.37900594
 07/19  20:00:00,436.976273925,36.9315763184,133.215332947,0.0,115.40909374,92.7192997104,258.687116274,10.5759812488,33.3212,214.789935025
 07/19  21:00:00,426.170349247,36.9798115354,129.398648842,0.0,102.647051061,94.1340635361,345.592346101,11.0739456894,24.9909,309.527500412
 07/19  22:00:00,356.860467355,36.9605902396,126.796663526,0.0,77.122965704,65.871452062,267.663947839,11.617676929,16.6606,239.38567091
 07/19  23:00:00,288.702849454,36.7506927865,126.807969336,0.0,38.286128036,48.4199368926,154.632004834,12.1907912254,8.3303,134.110913609
 07/19  24:00:00,276.102258387,35.1297368672,153.28570985,0.0,25.5240853573,30.610668775,105.006542996,0.0148912900322,3.33212,101.659531706
 07/20  01:00:00,270.79789542,34.2918144054,156.239074273,0.0,19.418418834,29.3649097162,83.7530557699,0.0463286536617,3.33212,80.3746071162
 07/20  02:00:00,263.125306523,35.1297368672,155.643567823,0.0,12.7620426787,28.1191506574,83.8931945902,0.185317450449,3.33212,80.3757571397
 07/20  03:00:00,259.869948177,34.2918144054,153.268278316,0.0,12.7620426787,28.1191506574,83.8532834326,0.150573653073,3.33212,80.3705897795
 07/20  04:00:00,266.172711512,35.1297368672,152.008272739,0.0,12.7620426787,28.1191506574,105.300664856,0.329286295617,3.33212,101.639258561
 07/20  05:00:00,291.878139541,34.2918144054,151.007399058,0.0,25.5240853573,30.610668775,192.42690028,0.17374941722,8.3303,183.922850863
 07/20  06:00:00,374.607154693,35.1297368672,149.139035764,0.0,51.0481707146,78.1489452969,328.851029453,0.357438940314,16.6606,311.832990512
 07/20  07:00:00,407.092778736,36.2624030679,126.321775536,0.0,64.3609230253,109.708623606,456.753388491,16.7912461691,24.9909,414.971242322
 07/20  08:00:00,361.865314201,36.2258810211,123.577702646,0.0,51.0481707146,80.7689615957,362.277458269,6.49511814169,33.3212,322.461140127
 07/20  09:00:00,331.891760216,36.5435913073,122.120219078,0.0,51.0481707146,71.0224615957,311.585202374,0.0,66.8089,244.776302374
 07/20  10:00:00,279.354951114,36.7333810591,117.815488844,0.0,32.1804615127,65.7244621605,279.619781499,0.0,83.4695,196.150281499
 07/20  11:00:00,283.334181258,37.1257014459,120.325453863,0.0,32.1804615127,65.7244621605,229.275902607,0.0,83.4695,145.806402607
 07/20  12:00:00,286.354016783,37.7976819551,123.364485595,0.0,32.1804615127,65.7244621605,229.091028963,0.0,83.4695,145.621528963
 07/20  13:00:00,278.795042678,38.0889253852,125.203975571,0.0,32.1804615127,55.9779621605,213.965821153,0.0,75.1392,138.826621153
 07/20  14:00:00,279.521478903,37.773752045,126.23022206,0.0,32.1804615127,55.9779621605,212.080565309,0.0,66.8089,145.271665309
 07/20  15:00:00,280.732762676,37.8216874485,127.407296203,0.0,32.1804615127,55.9779621605,213.79997998,0.0,75.1392,138.66077998
 07/20  16:00:00,311.400139209,38.6992961158,127.940834339,0.0,32.1804615127,60.9114621605,199.99233997,0.0,91.7998,108.19253997
 07/20  17:00:00,342.932865634,37.1645511141,125.980431062,0.0,32.1804615127,77.5397301883,215.246022921,3.57342052272,49.9818,161.690802398
 07/20  18:00:00,395.301312076,36.9099806034,124.667393539,0.0,77.122965704,86.2600435998,345.058195226,8.65470385689,49.9818,286.421691369
 07/20  19:00:00,401.960847155,36.9288725993,123.486849451,0.0,102.647051061,80.1663183927,255.487933262,9.58507868171,33.3212,212.581654581
 07/20  20:00:00,427.915236623,36.8254337873,121.467120079,0.0,115.40909374,92.7192997104,258.114413295,10.0192404847,33.3212,214.77397281
 07/20  21:00:00,416.624535865,36.7976377418,119.989991872,0.0,102.647051061,94.1340635361,352.195646048,9.91537425123,24.9909,317.289371797
 07/20  22:00:00,348.627749919,36.7221003935,119.594271771,0.0,77.122965704,65.871452062,263.040729346,10.5041496071,16.6606,235.875979739
 07/20  23:00:00,282.292604951,36.6322217483,122.302919212,0.0,38.286128036,48.4199368926,151.188578604,12.2299990527,8.3303,130.628279551
 07/20  24:00:00,273.944919207,35.1297368672,151.253913212,0.0,25.5240853573,30.610668775,104.999039865,0.0281777822856,3.33212,101.638742083
 07/21  01:00:00,271.525409764,34.2918144054,156.960981592,0.0,19.418418834,29.3649097162,83.7563466136,0.0596709462608,3.33212,80.3645556673
 07/21  02:00:00,263.037023792,35.1297368672,155.556266034,0.0,12.7620426787,28.1191506574,83.9192208966,0.227085262106,3.33212,80.3600156345
 07/21  03:00:00,261.274042975,34.2918144054,154.664137443,0.0,12.7620426787,28.1191506574,83.845328666,0.15084118592,3.33212,80.3623674801
 07/21  04:00:00,268.325654307,35.1297368672,153.265762821,0.0,12.7620426787,28.1191506574,105.280403,0.329871122437,3.33212,101.618411878
 07/21  05:00:00,293.521707964,34.2918144054,151.739163678,0.0,25.5240853573,30.610668775,191.512201212,0.172400171478,8.3303,183.009501041
 07/21  06:00:00,376.654821633,35.1297368672,150.166718536,0.0,51.0481707146,78.1489452969,329.596273546,0.361388690819,16.6606,312.574284855
 07/21  07:00:00,406.829464625,36.292925856,124.701604832,0.0,64.3609230253,109.708623606,456.297442247,16.8466145608,24.9909,414.459927687
 07/21  08:00:00,362.539860528,36.2568565131,123.192183178,0.0,51.0481707146,80.7689615957,360.955577727,6.55568482524,33.3212,321.078692902
 07/21  09:00:00,332.364597058,36.5665139271,122.011367246,0.0,51.0481707146,71.0224615957,312.493482953,0.0,66.8089,245.684582953
 07/21  10:00:00,282.259115049,36.7763231564,120.461783195,0.0,32.1804615127,65.7244621605,279.535634286,0.0,83.4695,196.066134286
 07/21  11:00:00,278.884460352,36.7478288997,117.27403736,0.0,32.1804615127,65.7244621605,229.217686962,0.0,83.4695,145.748186962
 07/21  12:00:00,273.435485341,36.8003116968,111.87611713,0.0,32.1804615127,65.7244621605,222.420268822,0.0,83.4695,138.950768822
 07/21  13:00:00,265.466418054,36.8406627849,113.245228756,0.0,32.1804615127,55.9779621605,220.547246879,0.0,75.1392,145.408046879
 07/21  14:00:00,267.608453327,36.8975164257,115.301955329,0.0,32.1804615127,55.9779621605,205.445231328,0.0,66.8089,138.636331328
 07/21  15:00:00,269.487742394,36.9715397199,117.101045098,0.0,32.1804615127,55.9779621605,220.373974251,0.0,75.1392,145.234774251
 07/21  16:00:00,300.396907089,37.5414959636,118.177880854,0.0,32.1804615127,60.9114621605,198.137112314,0.0,91.7998,106.337312314
 07/21  17:00:00,335.767359857,36.8813101131,119.156972263,0.0,32.1804615127,77.5397301883,211.183807969,4.28873357153,49.9818,156.913274398
 07/21  18:00:00,390.138183692,36.9198828895,119.53494985,0.0,77.122965704,86.2600435998,349.304557306,8.27929186755,49.9818,291.043465439
 07/21  19:00:00,396.854322696,36.9784369147,119.00593759,0.0,102.647051061,80.1663183927,258.228605438,9.76512408952,33.3212,215.142281348
 07/21  20:00:00,423.30546762,36.934775681,117.370532184,0.0,115.40909374,92.7192997104,251.126117411,10.3556871389,33.3212,207.449230272
 07/21  21:00:00,410.541516964,36.9573974803,114.228992286,0.0,102.647051061,94.1340635361,353.233821429,11.095276453,24.9909,317.147644976
 07/21  22:00:00,339.968563138,36.8712020202,109.952701179,0.0,77.122965704,65.871452062,264.508728115,12.2243921562,16.6606,235.623735959
 07/21  23:00:00,269.695269314,36.5371401277,108.08422285,0.0,38.286128036,48.4199368926,150.921132305,12.0017800265,8.3303,130.589052279
 07/21  24:00:00,260.712725899,35.1297368672,138.134070521,0.0,25.5240853573,30.610668775,111.329975434,0.031521754594,3.33212,107.966333679
 07/22  01:00:00,270.170163341,34.2918144054,146.101614224,0.0,27.7269238854,30.610668775,77.569855857,0.0647029522254,3.33212,74.1730329048
 07/22  02:00:00,253.062427807,35.1297368672,145.643191241,0.0,12.7620426787,28.1191506574,83.9093157777,0.228953103528,3.33212,80.3482426741
 07/22  03:00:00,251.529715395,34.2918144054,144.982406525,0.0,12.7620426787,28.1191506574,83.8223985384,0.14102502544,3.33212,80.349253513
 07/22  04:00:00,258.680282628,35.1297368672,144.590648097,0.0,12.7620426787,28.1191506574,105.247300778,0.316900247578,3.33212,101.598280531
 07/22  05:00:00,270.003493942,34.2918144054,144.550470729,0.0,12.7620426787,28.1191506574,139.083168034,0.175876492763,8.3303,130.576991541
 07/22  06:00:00,337.677846336,35.1297368672,144.573916651,0.0,42.6918050922,54.3732441037,204.091674113,0.379971872228,16.6606,187.051102241
 07/22  07:00:00,349.765190465,36.1935533523,115.377194588,0.0,42.6918050922,86.1019271793,352.025746992,17.174697173,24.9909,309.860149819
 07/22  08:00:00,385.185204365,36.1250340814,109.571447143,0.0,57.6566862989,112.030105488,485.753902465,5.4980632435,33.3212,446.934639222
 07/22  09:00:00,340.383154323,36.6822000173,110.465419947,0.0,57.6566862989,83.6599452969,389.084424504,0.0,66.8089,322.275524504
 07/22  10:00:00,285.701131284,36.9514107205,109.763277627,0.0,42.6918050922,68.9656133826,324.811740613,0.0,83.4695,241.342240613
 07/22  11:00:00,277.636208717,36.9710045186,110.059973836,0.0,34.9340096728,67.7198543238,279.889140898,0.0,83.4695,196.419640898
 07/22  12:00:00,280.577322796,37.1497551311,113.571960603,0.0,34.9340096728,67.7198543238,229.367558423,0.0,83.4695,145.898058423
 07/22  13:00:00,270.960113431,36.9515794266,113.86554454,0.0,34.9340096728,57.9733543238,220.858412888,0.0,75.1392,145.719212888
 07/22  14:00:00,269.30318105,37.0118327294,112.154602649,0.0,34.9340096728,57.9733543238,212.350677558,0.0,66.8089,145.541777558
 07/22  15:00:00,273.838631162,37.9288799295,115.743527117,0.0,34.9340096728,57.9733543238,214.060556215,0.0,75.1392,138.921356215
 07/22  16:00:00,311.309241031,40.3277354993,121.500215865,0.0,34.9340096728,62.9068543238,200.079338471,0.0,91.7998,108.279538471
 07/22  17:00:00,340.508175955,39.5228006108,123.79135556,0.0,34.9340096728,72.2186844194,187.55105745,0.0,49.9818,137.56925745
 07/22  18:00:00,408.09953316,39.4832220808,125.110526919,0.0,87.0357390804,86.2600435998,213.327154152,1.16059656587,49.9818,162.184757586
 07/22  19:00:00,401.097587666,38.2934233607,124.406687471,0.0,102.000620287,77.6748002752,251.598032841,3.51479594948,33.3212,214.762036891
 07/22  20:00:00,413.334499676,37.8709125205,123.026981005,0.0,102.000620287,88.9820225341,245.618265645,4.89879471712,33.3212,207.398270928
 07/22  21:00:00,415.352311535,37.9532092446,120.827600767,0.0,102.000620287,91.6425454185,245.330590741,5.51964955192,24.9909,214.820041189
 07/22  22:00:00,359.598403174,37.3657329624,119.00593759,0.0,87.0357390804,65.871452062,331.486602377,7.41667294461,16.6606,307.409329433
 07/22  23:00:00,285.109500798,36.8271162653,118.628741813,0.0,42.6918050922,48.4199368926,204.377005438,9.46314518745,8.3303,186.583560251
 07/22  24:00:00,264.251576673,35.1297368672,139.866065721,0.0,27.7269238854,30.610668775,104.955404232,0.0265158272959,3.33212,101.596768405
 07/23  01:00:00,288.050822418,34.2918144054,154.68147242,0.0,34.4311606118,33.1021868926,83.8253257446,0.0646327092123,3.33212,80.4285730354
 07/23  02:00:00,267.828826701,35.1297368672,151.136901086,0.0,19.466279405,30.610668775,84.004750824,0.241963025718,3.33212,80.4306677983
 07/23  03:00:00,265.342563456,34.2918144054,149.529661157,0.0,19.466279405,30.610668775,83.8854923366,0.122641593049,3.33212,80.4307307435
 07/23  04:00:00,272.519404316,35.1297368672,149.149954052,0.0,19.466279405,30.610668775,105.183420428,0.273464365021,3.33212,101.577836063
 07/23  05:00:00,283.91449988,34.2918144054,149.181812519,0.0,19.466279405,30.610668775,139.185528761,0.155795953043,8.3303,130.699432807
 07/23  06:00:00,341.024007235,35.1297368672,147.889792419,0.0,42.6918050922,54.3732441037,204.46160152,0.348065396802,16.6606,187.452936123
 07/23  07:00:00,363.802137991,36.4737433636,119.291788903,0.0,49.3960418185,88.5934452969,356.757586158,16.9126766721,24.9909,314.854009486
 07/23  08:00:00,395.555527954,36.2573513496,119.433532303,0.0,57.6566862989,112.030105488,486.003444907,6.61359248827,33.3212,446.068652419
 07/23  09:00:00,343.074843498,36.683543276,122.396805597,0.0,50.9524495726,81.1684271793,387.798913436,0.0,66.8089,320.990013436
 07/23  10:00:00,302.597913397,37.1004614379,126.49829443,0.0,42.6918050922,68.9656133826,329.23799894,0.0,83.4695,245.76849894
 07/23  11:00:00,309.746141256,36.9957871123,137.502395362,0.0,38.286128036,68.9656133826,274.994251077,0.0,83.4695,191.524751077
 07/23  12:00:00,316.802208804,37.0736576788,145.252700535,0.0,38.286128036,68.9656133826,226.990389579,0.0,83.4695,143.520889579
 07/23  13:00:00,302.992196897,36.9072686894,150.542393872,0.0,31.5818913096,56.727595265,220.654910198,0.0,75.1392,145.515710198
 07/23  14:00:00,303.828787149,36.8895897027,151.394344332,0.0,31.5818913096,56.727595265,205.379464143,0.0,66.8089,138.570564143
 07/23  15:00:00,303.840982932,36.9202022693,151.387157269,0.0,31.5818913096,56.727595265,213.705002619,0.0,75.1392,138.565802619
 07/23  16:00:00,332.452222262,36.8442138453,150.827383537,0.0,31.5818913096,61.661095265,199.944745326,0.0,91.7998,108.144945326
 07/23  17:00:00,362.123653504,36.3746584877,153.280038664,0.0,31.5818913096,70.9729253606,193.223118301,5.69882179072,49.9818,137.54249651
 07/23  18:00:00,423.899003537,36.4695495217,153.276622159,0.0,80.3315023541,83.7685254822,221.039138004,9.24404821647,49.9818,161.813289787
 07/23  19:00:00,427.660598598,36.5492354603,152.880214762,0.0,102.000620287,77.6748002752,251.028599602,10.2208473194,33.3212,207.486552283
 07/23  20:00:00,450.503085503,36.4919117978,152.510875647,0.0,108.704857014,91.4735406516,253.974527803,10.8824824715,33.3212,209.770845332
 07/23  21:00:00,435.821811772,36.6471945626,151.978476678,0.0,95.2963835608,89.1510273009,247.875412975,11.4638407252,24.9909,211.42067225
 07/23  22:00:00,382.789841686,36.5125184137,152.390225545,0.0,80.3315023541,63.3799339444,335.85967402,12.0005418668,16.6606,307.198532153
 07/23  23:00:00,318.784535715,36.3926867429,152.868889134,0.0,42.6918050922,48.4199368926,200.071788761,12.5943507783,8.3303,179.147137982
 07/23  24:00:00,273.608986135,35.1297368672,139.460251462,0.0,34.4311606118,33.1021868926,111.423805152,0.0430719425921,3.33212,108.048613209
 07/24  01:00:00,232.742233632,34.2918144054,118.300763789,0.0,19.418418834,29.3649097162,83.745718807,0.0845060204352,3.33212,80.3290927866
 07/24  02:00:00,207.679822317,35.1297368672,100.33289402,0.0,12.7620426787,28.1191506574,80.0525686032,0.218679365609,3.33212,76.5017692376
 07/24  03:00:00,192.430111813,34.2918144054,85.963472303,0.0,12.7620426787,28.1191506574,81.4548215023,0.149103339745,3.33212,77.9735981625
 07/24  04:00:00,187.466508905,35.1297368672,73.5161308128,0.0,12.7620426787,28.1191506574,111.565332055,0.328038177309,3.33212,107.905173878
 07/24  05:00:00,205.505121014,34.2918144054,64.8506340432,0.0,25.5240853573,30.610668775,187.825518861,0.180593065674,8.3303,179.314625795
 07/24  06:00:00,288.776567413,35.1297368672,60.7060427916,0.0,51.0481707146,78.1489452969,324.939412861,0.394345480815,16.6606,307.88446738
 07/24  07:00:00,392.792114736,36.0369674062,112.373237287,0.0,64.3609230253,109.708623606,455.407265778,17.3710251313,24.9909,413.045340647
 07/24  08:00:00,389.677802264,36.05003874,151.635686707,0.0,51.0481707146,80.7689615957,360.680948981,6.99432507011,33.3212,320.365423911
 07/24  09:00:00,359.610746318,36.5487079329,149.214796252,0.0,51.0481707146,71.0224615957,312.122174365,0.0,66.8089,245.313274365
 07/24  10:00:00,312.695518519,36.7521642588,150.799305607,0.0,32.1804615127,65.7244621605,279.315641419,0.0,83.4695,195.846141419
 07/24  11:00:00,314.993454408,36.8717725065,152.32015969,0.0,32.1804615127,65.7244621605,222.514856739,0.0,83.4695,139.045356739
 07/24  12:00:00,313.655465749,36.9296432829,151.64538086,0.0,32.1804615127,65.7244621605,228.952724829,0.0,83.4695,145.483224829
 07/24  13:00:00,304.033604395,36.8512191155,151.810275722,0.0,32.1804615127,55.9779621605,215.472616364,0.0,75.1392,140.333416364
 07/24  14:00:00,304.288348817,36.8800235438,152.01889553,0.0,32.1804615127,55.9779621605,210.312641362,0.0,66.8089,143.503741362
 07/24  15:00:00,303.697947467,36.9134757244,151.404296582,0.0,32.1804615127,55.9779621605,213.674971741,0.0,75.1392,138.535771741
 07/24  16:00:00,331.673626189,36.9213925749,150.131698153,0.0,32.1804615127,60.9114621605,199.92617572,0.0,91.7998,108.12637572
 07/24  17:00:00,368.669315749,36.3559854764,152.661622451,0.0,32.1804615127,77.5397301883,211.287144993,5.72391990498,49.9818,155.581425088
 07/24  18:00:00,422.921385908,36.4548393873,152.874919928,0.0,77.122965704,86.2600435998,348.780820831,9.25373656068,49.9818,289.54528427
 07/24  19:00:00,430.662500928,36.5097471987,152.796839717,0.0,102.647051061,80.1663183927,258.442438489,10.2594904773,33.3212,214.861748012
 07/24  20:00:00,458.594665231,36.4864784483,152.667500693,0.0,115.40909374,92.7192997104,251.435006831,10.9051113722,33.3212,207.208695459
 07/24  21:00:00,448.806348578,36.5499441698,152.560837052,0.0,102.647051061,94.1340635361,352.445655154,11.4945407121,24.9909,315.960214442
 07/24  22:00:00,382.136435009,36.5699213222,152.459523624,0.0,77.122965704,65.871452062,261.852243293,12.0739591398,16.6606,233.117684153
 07/24  23:00:00,314.520471372,36.4499631817,153.009140234,0.0,38.286128036,48.4199368926,152.140513319,12.6807062074,8.3303,131.129507112
 07/24  24:00:00,259.364779092,35.1297368672,136.656730872,0.0,25.5240853573,30.610668775,106.561300598,0.0431345317662,3.33212,103.186046066
 07/25  01:00:00,228.918540594,34.2918144054,114.483908919,0.0,19.418418834,29.3649097162,83.7398486228,0.0879394218509,3.33212,80.3197892009
 07/25  02:00:00,205.579114573,35.1297368672,98.2371764666,0.0,12.7620426787,28.1191506574,77.6962165305,0.225633671285,3.33212,74.1384628592
 07/25  03:00:00,190.20927599,34.2918144054,83.7459182311,0.0,12.7620426787,28.1191506574,83.7920179824,0.144342988277,3.33212,80.3155549941
 07/25  04:00:00,188.117778656,35.1297368672,73.4191858034,0.0,12.7620426787,28.1191506574,107.726355655,0.360040252187,3.33212,104.034195403
 07/25  05:00:00,206.78145001,34.2918144054,65.3614333372,0.0,25.5240853573,30.610668775,191.961873641,0.189152635617,8.3303,183.442421005
 07/25  06:00:00,294.1397624,35.1297368672,65.2022417633,0.0,51.0481707146,78.1489452969,324.752632448,0.418144264717,16.6606,307.673888183
 07/25  07:00:00,389.102394931,35.9821150053,107.584526147,0.0,64.3609230253,109.708623606,455.093341425,17.488699462,24.9909,412.613741963
 07/25  08:00:00,385.88771581,35.9816020256,147.014108317,0.0,51.0481707146,80.7689615957,360.538302545,7.07224231521,33.3212,320.14486023
 07/25  09:00:00,361.402917884,36.5443225126,151.046991152,0.0,51.0481707146,71.0224615957,312.016280956,0.0,66.8089,245.207380956
 07/25  10:00:00,312.20408894,36.7186651297,150.378725233,0.0,32.1804615127,65.7244621605,272.26139995,0.00154013061774,83.4695,188.790359819
 07/25  11:00:00,313.023470007,36.8306201602,150.417874547,0.0,32.1804615127,65.7244621605,229.152228742,0.0502469411442,83.4695,145.6324818
 07/25  12:00:00,313.478289035,36.8908038732,151.522296433,0.0,32.1804615127,65.7244621605,228.872788512,0.0644936370463,83.4695,145.338794875
 07/25  13:00:00,304.543912466,36.8324800783,152.355316166,0.0,32.1804615127,55.9779621605,213.972529645,0.0500550489462,75.1392,138.783274596
 07/25  14:00:00,304.356724447,36.8685246608,152.128136238,0.0,32.1804615127,55.9779621605,205.349801924,0.0379264911365,66.8089,138.502975433
 07/25  15:00:00,304.147749188,36.9043759799,151.888211045,0.0,32.1804615127,55.9779621605,220.23726206,0.0,75.1392,145.09806206
 07/25  16:00:00,332.351242041,36.9057316748,150.846440694,0.0,32.1804615127,60.9114621605,193.547800708,0.0,91.7998,101.748000708
 07/25  17:00:00,369.162306242,36.3678168905,153.162676012,0.0,32.1804615127,77.5397301883,217.379504999,5.92990000758,49.9818,161.467804991
 07/25  18:00:00,422.425219336,36.4899839734,152.364798907,0.0,77.122965704,86.2600435998,341.846900519,9.41383668847,49.9818,282.45126383
 07/25  19:00:00,429.369641781,36.5642502067,152.055514685,0.0,102.647051061,80.1663183927,258.589447899,10.4053279456,33.3212,214.862919954
 07/25  20:00:00,457.62220734,36.5210279348,152.225827565,0.0,115.40909374,92.7192997104,258.294271122,11.0962233434,33.3212,213.876847779
 07/25  21:00:00,448.24313461,36.5685657891,152.427357341,0.0,102.647051061,94.1340635361,345.153363155,11.6382580256,24.9909,308.524205129
 07/25  22:00:00,381.956083033,36.5727612961,152.324811987,0.0,77.122965704,65.871452062,264.043817268,12.2164439138,16.6606,235.166773354
 07/25  23:00:00,293.188929484,36.4354686297,131.747219403,0.0,38.286128036,48.4199368926,152.419881099,13.6161989082,8.3303,130.47338219
 07/25  24:00:00,217.017174426,35.1297368672,94.3659481697,0.0,25.5240853573,30.610668775,104.926034702,0.0548865840975,3.33212,101.539028118
 07/26  01:00:00,181.574760361,34.2918144054,67.1917710695,0.0,19.418418834,29.3649097162,83.7357208547,0.0948051678937,3.33212,80.3087956868
 07/26  02:00:00,194.67713237,35.1297368672,87.5296734874,0.0,12.7620426787,28.1191506574,84.9024273789,1.26244303222,3.33212,80.3078643467
 07/26  03:00:00,214.186361673,34.2918144054,107.831478471,0.0,12.7620426787,28.1191506574,82.1542805252,4.69349424603,3.33212,74.1286662791
 07/26  04:00:00,223.194121981,35.1297368672,109.365709233,0.0,12.7620426787,28.1191506574,121.269708104,10.0697366937,3.33212,107.867851411
 07/26  05:00:00,236.309531723,34.2918144054,95.7628755397,0.0,25.5240853573,30.610668775,201.55301621,14.0266945568,8.3303,179.196021653
 07/26  06:00:00,335.214074783,35.1297368672,107.265870068,0.0,51.0481707146,78.1489452969,338.004733648,13.8677164772,16.6606,307.47641717
 07/26  07:00:00,341.69186556,35.9744919384,61.3880245003,0.0,64.3609230253,109.708623606,455.318020394,18.1253580405,24.9909,412.201762353
 07/26  08:00:00,339.155222802,36.0114825472,101.193816932,0.0,51.0481707146,80.7689615957,360.256913017,6.99722775089,33.3212,319.938485266
 07/26  09:00:00,360.1697605,36.5369668131,149.837067445,0.0,51.0481707146,71.0224615957,311.905397931,0.0,66.8089,245.096497931
 07/26  10:00:00,313.968250314,36.6983147518,152.175273064,0.0,32.1804615127,65.7244621605,272.289693139,0.0956438583994,83.4695,188.72454928
 07/26  11:00:00,314.915427792,36.798475001,152.37541835,0.0,32.1804615127,65.7244621605,229.594341209,0.523467204209,83.4695,145.601374005
 07/26  12:00:00,313.980727306,36.8581706788,152.102621476,0.0,32.1804615127,65.7244621605,229.275431164,0.390440488586,83.4695,145.415490676
 07/26  13:00:00,304.376697892,36.832209439,152.223978679,0.0,32.1804615127,55.9779621605,213.937842253,0.157552260267,75.1392,138.641089993
 07/26  14:00:00,303.306360558,36.8692410331,151.119021852,0.0,32.1804615127,55.9779621605,205.443822704,0.16145306311,66.8089,138.473469641
 07/26  15:00:00,303.859385363,36.9009199848,151.655206821,0.0,32.1804615127,55.9779621605,219.731875117,0.103369144865,75.1392,144.489305972
 07/26  16:00:00,333.031348297,36.7311203746,151.74160906,0.0,32.1804615127,60.9114621605,194.089135968,0.0,91.7998,102.289335968
 07/26  17:00:00,369.465010919,36.1834786315,153.694577999,0.0,32.1804615127,77.5397301883,217.273066815,5.86787969388,49.9818,161.423387121
 07/26  18:00:00,423.227071993,36.2965347079,153.402490786,0.0,77.122965704,86.2600435998,341.545632016,9.27751309537,49.9818,282.286318921
 07/26  19:00:00,430.828916905,36.3380274571,153.24446073,0.0,102.647051061,80.1663183927,258.348721332,10.2752771006,33.3212,214.752244231
 07/26  20:00:00,459.020435668,36.321085892,153.361986726,0.0,115.40909374,92.7192997104,251.988408584,10.9268757053,33.3212,207.740332879
 07/26  21:00:00,439.694351268,36.3762204989,143.716965401,0.0,102.647051061,94.1340635361,351.667349798,11.4770064534,24.9909,315.199443345
 07/26  22:00:00,354.348699294,36.4125203246,124.895247252,0.0,77.122965704,65.871452062,262.857986135,12.0058276748,16.6606,234.19155846
 07/26  23:00:00,267.390134202,36.3228330387,106.069616866,0.0,38.286128036,48.4199368926,152.807390218,16.3072301455,8.3303,128.169860073
 07/26  24:00:00,183.581648869,34.4442779516,61.6123126917,0.0,25.5240853573,30.610668775,107.868293466,0.0531406179478,3.33212,104.483032848
 07/27  01:00:00,170.834075519,34.2622321888,56.4887445885,0.0,19.418418834,29.3649097162,83.7286752627,0.0966206841457,3.33212,80.2999345786
 07/27  02:00:00,194.109298356,35.0809782343,87.0509534832,0.0,12.7620426787,28.1191506574,77.691249899,0.236730272156,3.33212,74.1223996268
 07/27  03:00:00,213.323479702,33.9060860129,107.422010111,0.0,12.7620426787,28.1191506574,85.676852899,2.04876858096,3.33212,80.2959643181
 07/27  04:00:00,221.086660876,33.3040030585,109.150658798,0.0,12.7620426787,28.1191506574,120.616598452,15.7746910385,3.33212,101.509787414
 07/27  05:00:00,240.945742748,33.3938176277,101.41536842,0.0,25.5240853573,30.610668775,211.622006388,24.1588628693,8.3303,179.132843519
 07/27  06:00:00,326.34615439,35.0131623151,98.5740857913,0.0,51.0481707146,78.1489452969,365.244716077,36.3078839052,16.6606,312.276232172
 07/27  07:00:00,381.468677364,35.8311253613,101.43689748,0.0,64.3609230253,109.708623606,460.852267326,26.3981540241,24.9909,409.463213302
 07/27  08:00:00,344.647759428,35.8897885216,107.009994453,0.0,51.0481707146,80.7689615957,358.940644819,6.54203688502,33.3212,319.077407934
 07/27  09:00:00,321.019971894,36.4023744275,110.95898394,0.0,51.0481707146,71.0224615957,309.733589588,0.0749179846492,66.8089,242.849771603
 07/27  10:00:00,276.572091922,36.5192506272,115.010398341,0.0,32.1804615127,65.7244621605,280.401401292,1.2647534449,83.4695,195.667147847
 07/27  11:00:00,280.472131614,36.6072391343,118.135295454,0.0,32.1804615127,65.7244621605,224.430128843,2.02158956604,83.4695,138.939039277
 07/27  12:00:00,282.156023737,36.6558085448,120.489413289,0.0,32.1804615127,65.7244621605,230.210963528,1.35830611214,83.4695,145.383157416
 07/27  13:00:00,273.910491635,36.6259982769,121.986391629,0.0,32.1804615127,55.9779621605,214.112066029,0.375272677405,75.1392,138.597593352
 07/27  14:00:00,275.701196776,36.6631654628,123.729765799,0.0,32.1804615127,55.9779621605,205.452876163,0.204714234991,66.8089,138.439261928
 07/27  15:00:00,276.772195868,36.6932464663,124.9668659,0.0,32.1804615127,55.9779621605,220.287274995,0.119566423085,75.1392,145.028508572
 07/27  16:00:00,307.80976713,36.5635805698,126.922362191,0.0,32.1804615127,60.9114621605,193.49583796,0.0,91.7998,101.69603796
 07/27  17:00:00,343.885960468,36.0573888161,128.331303318,0.0,32.1804615127,77.5397301883,216.731611901,5.37217779204,49.9818,161.377634109
 07/27  18:00:00,397.634728194,36.2088294581,127.893442208,0.0,77.122965704,86.2600435998,340.626916916,8.52289079538,49.9818,282.122226121
 07/27  19:00:00,406.073522306,36.2808125093,128.622805229,0.0,102.647051061,80.1663183927,257.388607506,9.39733496536,33.3212,214.67007254
 07/27  20:00:00,434.312827815,36.26311319,128.942259299,0.0,115.40909374,92.7192997104,250.248969395,9.99225294263,33.3212,206.935516452
 07/27  21:00:00,424.51250371,36.2981897456,129.61120398,0.0,102.647051061,94.1340635361,351.378623234,10.5524898174,24.9909,315.835233417
 07/27  22:00:00,359.439965959,36.2961126176,131.878423995,0.0,77.122965704,65.871452062,257.173798101,11.1152167385,16.6606,229.397981362
 07/27  23:00:00,294.131587652,36.1854259822,135.30419065,0.0,38.286128036,48.4199368926,151.581289873,14.4282445774,8.3303,128.822745296
 07/27  24:00:00,240.211213108,33.3611701602,123.336472536,0.0,25.5240853573,30.610668775,111.190991864,0.0150612058751,3.33212,107.843810658
 07/28  01:00:00,229.451637254,33.0921650933,120.518066212,0.0,19.418418834,29.3649097162,77.7447871948,0.30425016413,3.33212,74.1084170307
 07/28  02:00:00,217.895090291,33.6301752271,116.366585306,0.0,12.7620426787,28.1191506574,83.839354424,0.227953848139,3.33212,80.2792805759
 07/28  03:00:00,215.451917778,33.6301752271,114.060497564,0.0,12.7620426787,28.1191506574,83.8094068537,0.200852586399,3.33212,80.2764342673
 07/28  04:00:00,206.671005574,32.8231600264,99.2671629597,0.0,12.7620426787,28.1191506574,105.027480847,0.209400933179,3.33212,101.485959914
 07/28  05:00:00,235.662031863,32.8231600264,100.792980752,0.0,25.5240853573,30.610668775,187.649836048,0.218955156065,8.3303,179.100580891
 07/28  06:00:00,350.829268074,34.8137975215,126.649840783,0.0,51.0481707146,78.1489452969,324.041001711,0.283279795919,16.6606,307.097121915
 07/28  07:00:00,412.060635194,35.8636218791,134.044901335,0.0,64.3609230253,109.708623606,451.820465685,15.4058112388,24.9909,411.423754447
 07/28  08:00:00,373.220167284,35.8409869822,137.451028666,0.0,51.0481707146,80.7689615957,359.087439487,6.24776111679,33.3212,319.51847837
 07/28  09:00:00,345.790649249,36.3797805927,138.129452971,0.0,51.0481707146,71.0224615957,311.703489832,0.0,66.8089,244.894589832
 07/28  10:00:00,299.618409244,36.4972293098,139.737873419,0.0,32.1804615127,65.7244621605,272.096406428,0.007013227006,83.4695,188.619893201
 07/28  11:00:00,302.184976682,36.605169944,140.192390699,0.0,32.1804615127,65.7244621605,229.074488219,0.068379768544,83.4695,145.53660845
 07/28  12:00:00,303.157976535,36.6618382777,141.494296718,0.0,32.1804615127,65.7244621605,222.290914513,0.0859235294701,83.4695,138.735490984
 07/28  13:00:00,293.416029631,36.6178320502,141.500698422,0.0,32.1804615127,55.9779621605,220.390769434,0.0771501886088,75.1392,145.174419246
 07/28  14:00:00,293.416357214,36.6483094025,141.459600653,0.0,32.1804615127,55.9779621605,205.297892371,0.06838466684,66.8089,138.420607704
 07/28  15:00:00,292.962238748,36.6787839662,140.9836055,0.0,32.1804615127,55.9779621605,213.53179067,0.0,75.1392,138.39259067
 07/28  16:00:00,321.856832101,36.6023082326,140.705121252,0.0,32.1804615127,60.9114621605,199.834912849,0.0,91.7998,108.035112849
 07/28  17:00:00,356.433460799,36.09517625,140.815431964,0.0,32.1804615127,77.5397301883,209.965277758,5.38566004113,49.9818,154.597817717
 07/28  18:00:00,409.104621553,36.2010396481,139.361522624,0.0,77.122965704,86.2600435998,348.436169144,8.6310642612,49.9818,289.823304882
 07/28  19:00:00,416.225192208,36.2467140437,139.367412047,0.0,102.647051061,80.1663183927,250.30273544,9.55770027115,33.3212,207.423835169
 07/28  20:00:00,443.269388973,36.2199107213,139.132729714,0.0,115.40909374,92.7192997104,257.519437252,10.1763573866,33.3212,214.021879865
 07/28  21:00:00,431.012381925,36.2757260017,137.198305593,0.0,102.647051061,94.1340635361,343.261655391,10.7441331147,24.9909,307.526622276
 07/28  22:00:00,366.336407275,36.3052236441,139.202564062,0.0,77.122965704,65.871452062,262.846278751,11.3140531375,16.6606,234.871625613
 07/28  23:00:00,297.908341507,36.1968767856,138.275536245,0.0,38.286128036,48.4199368926,152.134685707,13.4081309377,8.3303,130.396254769
 07/28  24:00:00,217.965805753,33.3611701602,100.539037477,0.0,25.5240853573,30.610668775,104.844533061,0.0214453948972,3.33212,101.490967666
 07/29  01:00:00,216.191967515,33.3611701602,97.0557766314,0.0,27.7269238854,30.610668775,84.0000466524,0.388599948038,3.33212,80.2793267044
 07/29  02:00:00,205.805341835,33.899180294,103.331767118,0.0,12.7620426787,28.1191506574,77.8479198705,0.418123474375,3.33212,74.0976763961
 07/29  03:00:00,206.276981381,33.899180294,103.509045802,0.0,12.7620426787,28.1191506574,83.9646682086,0.35943078155,3.33212,80.273117427
 07/29  04:00:00,201.195610403,33.0921650933,92.6751722281,0.0,12.7620426787,28.1191506574,105.188666064,0.382450330074,3.33212,101.474095734
 07/29  05:00:00,218.662786425,33.0921650933,97.7401457472,0.0,12.7620426787,28.1191506574,139.097408106,0.405476339706,8.3303,130.361631766
 07/29  06:00:00,313.957475496,34.8137975215,120.166353027,0.0,42.6918050922,54.3732441037,201.921792571,0.320325035779,16.6606,184.940867536
 07/29  07:00:00,370.281360271,35.9822179509,136.240027052,0.0,42.6918050922,86.1019271793,349.695917416,15.7990013891,24.9909,308.906016027
 07/29  08:00:00,409.75878177,35.9686385328,134.467905134,0.0,57.6566862989,112.030105488,481.789949764,6.36815167325,33.3212,442.10059809
 07/29  09:00:00,363.195454901,36.3751290283,134.090619161,0.0,57.6566862989,83.6599452969,382.265075062,0.0,66.8089,315.456175062
 07/29  10:00:00,309.149442886,36.5415158187,133.691571296,0.0,42.6918050922,68.9656133826,323.912446218,0.0,83.4695,240.442946218
 07/29  11:00:00,300.079335209,36.6513199206,132.874183246,0.0,34.9340096728,67.7198543238,279.518195101,0.0,83.4695,196.048695101
 07/29  12:00:00,298.307827467,36.7101661805,131.819540047,0.0,34.9340096728,67.7198543238,229.150638341,0.0,83.4695,145.681138341
 07/29  13:00:00,288.754519564,36.6179775741,132.047792537,0.0,34.9340096728,57.9733543238,214.010117305,0.0,75.1392,138.870917305
 07/29  14:00:00,289.006586298,36.6321016357,132.288038239,0.0,34.9340096728,57.9733543238,212.154803819,0.0231745134949,66.8089,145.322729305
 07/29  15:00:00,289.958496999,36.659869829,133.32022732,0.0,34.9340096728,57.9733543238,214.259478937,0.412168388794,75.1392,138.708110548
 07/29  16:00:00,320.053004362,36.4595320873,135.471567475,0.0,34.9340096728,62.9068543238,200.890348759,0.946935881863,91.7998,108.143612877
 07/29  17:00:00,346.791375449,35.9772487331,134.913733938,0.0,34.9340096728,72.2186844194,188.32919854,7.53148294932,49.9818,130.815915591
 07/29  18:00:00,412.513865394,36.1829049735,133.910057635,0.0,87.0357390804,86.2600435998,220.95831097,9.05836179484,49.9818,161.918149175
 07/29  19:00:00,405.140022463,35.9741988899,132.194720995,0.0,102.000620287,77.6748002752,255.907218939,10.1001060772,33.3212,212.485912862
 07/29  20:00:00,417.317419094,35.923605302,130.054625767,0.0,102.000620287,88.9820225341,252.645581622,10.774280527,33.3212,208.550101095
 07/29  21:00:00,420.568804657,35.9866065131,128.507771107,0.0,102.000620287,91.6425454185,243.434114708,11.3887340516,24.9909,207.054480657
 07/29  22:00:00,368.189310845,35.9458285207,129.527955738,0.0,87.0357390804,65.871452062,336.19811028,12.938155803,16.6606,306.599354477
 07/29  23:00:00,297.25704442,35.8861198544,132.560862552,0.0,42.6918050922,48.4199368926,211.238793035,17.9711943602,8.3303,184.937298675
 07/29  24:00:00,207.68587152,33.3611701602,88.0295291792,0.0,27.7269238854,30.610668775,105.527040162,0.0451879641329,3.33212,102.149732198
 07/30  01:00:00,221.886316633,33.3611701602,93.3349662148,0.0,34.4311606118,33.1021868926,83.7936347936,0.11219301255,3.33212,80.3493217811
 07/30  02:00:00,151.547775404,30.9401245581,45.0109740515,0.0,19.466279405,30.610668775,77.5066266856,0.0,3.33212,74.1745066856
 07/30  03:00:00,201.141565164,33.3611701602,90.1596528215,0.0,19.466279405,30.610668775,83.8982632568,0.216606213034,3.33212,80.3495370437
 07/30  04:00:00,189.467595235,32.5541549595,73.206013038,0.0,19.466279405,30.610668775,109.675070205,0.208822398539,3.33212,106.134127807
 07/30  05:00:00,187.375615357,31.7471397588,60.4449924673,0.0,19.466279405,30.610668775,139.250753108,0.0,8.3303,130.920453108
 07/30  06:00:00,309.876971354,34.9752005617,116.506866937,0.0,42.6918050922,54.3732441037,198.517986939,0.380301255073,16.6606,181.477085684
 07/30  07:00:00,377.173197898,36.2073832799,134.361405099,0.0,49.3960418185,88.5934452969,347.369926271,15.6248341115,24.9909,306.754192159
 07/30  08:00:00,406.404677338,35.9342592638,131.791684828,0.0,57.6566862989,112.030105488,481.175498,6.17636674548,33.3212,441.677931254
 07/30  09:00:00,351.768064704,36.3901765738,132.776741609,0.0,50.9524495726,81.1684271793,385.929641528,0.0,66.8089,319.120741528
 07/30  10:00:00,310.125682321,36.6612477005,136.015826911,0.0,42.6918050922,68.9656133826,328.514540503,0.0,83.4695,245.045040503
 07/30  11:00:00,309.085051119,36.6640716988,138.921792478,0.0,38.286128036,68.9656133826,273.539900084,0.0,83.4695,190.070400084
 07/30  12:00:00,310.453704862,36.7100469566,140.726293786,0.0,38.286128036,68.9656133826,227.762399652,0.0,83.4695,144.292899652
 07/30  13:00:00,293.421759555,36.6064270493,141.972036499,0.0,31.5818913096,56.727595265,213.944553663,0.124112210023,75.1392,138.681241453
 07/30  14:00:00,294.32150061,36.6323797421,142.701200708,0.0,31.5818913096,56.727595265,211.188279622,0.155825053206,66.8089,144.223554569
 07/30  15:00:00,294.477841968,36.661293621,142.910703154,0.0,31.5818913096,56.727595265,214.400503317,0.1775752585,75.1392,139.083728059
 07/30  16:00:00,324.266376615,36.4750401043,143.679769793,0.0,31.5818913096,61.661095265,193.575777299,0.127297192794,91.7998,101.648680106
 07/30  17:00:00,351.48529343,35.9657649648,143.770165295,0.0,31.5818913096,70.9729253606,193.639090781,6.32586100785,49.9818,137.331429773
 07/30  18:00:00,412.039156133,36.0401259634,142.451893099,0.0,80.3315023541,83.7685254822,214.135718095,9.22250049174,49.9818,154.931417603
 07/30  19:00:00,414.610776267,36.0661125467,140.885847498,0.0,102.000620287,77.6748002752,257.378403475,10.1843415247,33.3212,213.872861951
 07/30  20:00:00,436.463652623,36.0400667964,139.514707799,0.0,108.704857014,91.4735406516,250.33570524,10.7879967335,33.3212,206.226508507
 07/30  21:00:00,420.448062714,36.1727264827,138.305620272,0.0,95.2963835608,89.1510273009,243.130516482,11.3696939974,24.9909,206.769922485
 07/30  22:00:00,366.602418732,36.1059488645,138.271262709,0.0,80.3315023541,63.3799339444,335.258897063,12.7218114933,16.6606,305.87648557
 07/30  23:00:00,303.498845093,36.0468812896,139.911506737,0.0,42.6918050922,48.4199368926,204.076217695,16.9774843585,8.3303,178.768433336
 07/30  24:00:00,225.458176395,33.3611701602,97.0911525021,0.0,34.4311606118,33.1021868926,104.930107341,0.0252807166972,3.33212,101.572706624
 07/31  01:00:00,193.127120303,32.8231600264,84.7341095919,0.0,19.418418834,29.3649097162,83.7605495571,0.174852735508,3.33212,80.2535768216
 07/31  02:00:00,191.558861092,33.3611701602,90.3020703239,0.0,12.7620426787,28.1191506574,83.7354173299,0.142199993171,3.33212,80.2610973367
 07/31  03:00:00,178.682462334,32.9576625599,78.3452383116,0.0,12.7620426787,28.1191506574,78.1812281492,0.770300795914,3.33212,74.0788073533
 07/31  04:00:00,179.437580399,32.8231600264,72.8551626247,0.0,12.7620426787,28.1191506574,109.559016275,1.3225986349,3.33212,104.904297641
 07/31  05:00:00,227.261444213,33.6301752271,92.0020300769,0.0,25.5240853573,30.610668775,190.38048903,4.5486923588,8.3303,177.501496671
 07/31  06:00:00,345.51447978,34.9752005617,121.56934926,0.0,51.0481707146,78.1489452969,331.512023181,4.46532988638,16.6606,310.386093294
 07/31  07:00:00,413.347607958,35.853252609,136.07535403,0.0,64.3609230253,109.708623606,447.400042368,16.3437136627,24.9909,406.065428705
 07/31  08:00:00,373.146352768,35.8470228496,137.009198242,0.0,51.0481707146,80.7689615957,356.25157331,6.59894676226,33.3212,316.331426548
 07/31  09:00:00,348.242665939,36.3715255195,138.986721373,0.0,51.0481707146,71.0224615957,311.435370405,0.0,66.8089,244.626470405
 07/31  10:00:00,302.341063069,36.5246919256,141.145705595,0.0,32.1804615127,65.7244621605,271.962311772,0.0318629164443,83.4695,188.460948855
 07/31  11:00:00,303.333770607,36.6269308298,141.043182393,0.0,32.1804615127,65.7244621605,229.024997079,0.0983214178119,83.4695,145.457175662
 07/31  12:00:00,302.689948239,36.6792728926,140.946240705,0.0,32.1804615127,65.7244621605,222.228044684,0.0974133443306,83.4695,138.661131339
 07/31  13:00:00,294.237741426,36.6079143747,142.263536468,0.0,32.1804615127,55.9779621605,220.317755599,0.0728339201249,75.1392,145.105721679
 07/31  14:00:00,295.428687961,36.6351739582,143.41229041,0.0,32.1804615127,55.9779621605,205.193317697,0.0555367454716,66.8089,138.328880951
 07/31  15:00:00,295.843534786,36.6672268301,143.78429602,0.0,32.1804615127,55.9779621605,213.487979142,0.0,75.1392,138.348779142
 07/31  16:00:00,324.376891396,36.705415621,143.016655865,0.0,32.1804615127,60.9114621605,198.203389729,0.0,91.7998,106.403589729
 07/31  17:00:00,357.770323463,36.2015861135,141.87515846,0.0,32.1804615127,77.5397301883,211.790179126,5.5903614166,49.9818,156.218017709
