Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  18:00:00,407.612738434,36.3166989442,137.656383868,0.0,77.122965704,86.2600435998,340.535162751,8.95841609521,49.9818,281.594946656
 07/31  19:00:00,414.215823276,36.415426316,136.371517138,0.0,102.647051061,80.1663183927,257.590563797,9.88416785696,33.3212,214.38519594
 07/31  20:00:00,443.428566433,36.363802091,134.776227962,0.0,115.40909374,92.7192997104,250.566425036,10.5524028064,33.3212,206.69282223
 07/31  21:00:00,427.278667945,36.4146443385,131.133632185,0.0,102.647051061,94.1340635361,343.179974186,11.1355692523,24.9909,307.053504933
 07/31  22:00:00,363.766199797,36.4195537717,134.219029358,0.0,77.122965704,65.871452062,262.938281192,11.6648129877,16.6606,234.612868205
 07/31  23:00:00,303.428259795,36.2888022437,142.692823457,0.0,38.286128036,48.4199368926,151.259101167,12.6119871756,8.3303,130.316813992
 07/31  24:00:00,234.896616985,34.0067823208,116.351988482,0.0,25.5240853573,30.610668775,104.86576677,0.0855906008968,3.33212,101.44805617
 08/01  01:00:00,222.014436355,33.899180294,110.413996866,0.0,19.418418834,29.3649097162,83.8878114296,0.307114116826,3.33212,80.2485773128
 08/01  02:00:00,199.077236309,33.3611701602,96.2513684965,0.0,12.7620426787,28.1191506574,77.4564024664,0.0427986117469,3.33212,74.0814838547
 08/01  03:00:00,183.972883215,33.0921650933,82.3106620345,0.0,12.7620426787,28.1191506574,83.9475174333,0.369885615353,3.33212,80.245511818
 08/01  04:00:00,197.286446079,33.6301752271,87.936188211,0.0,12.7620426787,28.1191506574,105.463305613,0.697579707725,3.33212,101.433605905
 08/01  05:00:00,232.198331935,33.899180294,95.3469920815,0.0,25.5240853573,30.610668775,194.779855357,7.54794368905,8.3303,178.901611668
 08/01  06:00:00,329.127413481,34.1681853609,105.322926252,0.0,51.0481707146,78.1489452969,336.674782132,13.5419629703,16.6606,306.472219162
 08/01  07:00:00,410.607568591,36.0252089556,131.463640052,0.0,64.3609230253,109.708623606,452.044196069,16.9299449321,24.9909,410.123351137
 08/01  08:00:00,370.608468213,35.8759302027,133.250546637,0.0,51.0481707146,80.7689615957,358.668349668,6.45126685305,33.3212,318.895882815
 08/01  09:00:00,342.995381465,36.3757938263,133.318978883,0.0,51.0481707146,71.0224615957,305.524550425,0.0,66.8089,238.715650425
 08/01  10:00:00,296.880789721,36.4906510208,135.844347039,0.0,32.1804615127,65.7244621605,277.380454947,0.0,83.4695,193.910954947
 08/01  11:00:00,298.799290964,36.6070525753,136.716013942,0.0,32.1804615127,65.7244621605,222.281596548,0.0,83.4695,138.812096548
 08/01  12:00:00,298.575984847,36.6672511367,136.913460772,0.0,32.1804615127,65.7244621605,228.72061696,0.0,83.4695,145.25111696
 08/01  13:00:00,288.824105939,36.6083526128,136.883756004,0.0,32.1804615127,55.9779621605,213.625129664,0.0,75.1392,138.485929664
 08/01  14:00:00,288.428235857,36.6354835061,136.46271051,0.0,32.1804615127,55.9779621605,205.106258787,0.00090290672343,66.8089,138.29645588
 08/01  15:00:00,288.28449972,36.6656007056,136.304099743,0.0,32.1804615127,55.9779621605,213.4529061,0.0,75.1392,138.3137061
 08/01  16:00:00,317.675535822,36.6178154708,136.479378515,0.0,32.1804615127,60.9114621605,199.782954615,0.0,91.7998,107.983154615
 08/01  17:00:00,354.776984194,36.119135643,139.025152529,0.0,32.1804615127,77.5397301883,210.066710018,5.61751617119,49.9818,154.467393847
 08/01  18:00:00,405.828671716,36.2191162685,136.049960849,0.0,77.122965704,86.2600435998,345.419636863,8.90871297812,49.9818,286.529123885
 08/01  19:00:00,410.909861869,36.2560383794,133.921247327,0.0,102.647051061,80.1663183927,252.958389758,9.86710058951,33.3212,209.770089168
 08/01  20:00:00,441.529444776,36.2290875436,133.668866161,0.0,115.40909374,92.7192997104,250.409946939,10.4684652453,33.3212,206.620281694
 08/01  21:00:00,428.314263985,36.2969967089,132.844491863,0.0,102.647051061,94.1340635361,346.035042651,11.0481978743,24.9909,309.995944777
 08/01  22:00:00,363.389175618,36.3202259905,134.420154581,0.0,77.122965704,65.871452062,260.02174575,11.6295364653,16.6606,231.731609285
 08/01  23:00:00,297.345916125,36.2073730624,137.159142195,0.0,38.286128036,48.4199368926,151.823823431,13.1929727912,8.3303,130.300550639
 08/01  24:00:00,212.919001696,33.3611701602,95.4098024533,0.0,25.5240853573,30.610668775,104.785124028,0.0220276069767,3.33212,101.430976421
 08/02  01:00:00,198.528303594,33.0921650933,88.9900142775,0.0,19.418418834,29.3649097162,83.9075870097,0.332507175476,3.33212,80.2429598343
 08/02  02:00:00,200.990461812,33.899180294,97.9830541644,0.0,12.7620426787,28.1191506574,77.7972748122,0.391266527352,3.33212,74.0738882849
 08/02  03:00:00,193.09219381,33.6301752271,90.9669866566,0.0,12.7620426787,28.1191506574,83.7972896266,0.219250682743,3.33212,80.2459189439
 08/02  04:00:00,178.418267562,32.8231600264,71.2162038132,0.0,12.7620426787,28.1191506574,104.988650508,0.230797804736,3.33212,101.425732704
 08/02  05:00:00,214.588404401,33.0921650933,79.2840297707,0.0,25.5240853573,30.610668775,187.625205295,0.415070364755,8.3303,178.87983493
 08/02  06:00:00,339.852432783,34.8137975215,114.72873102,0.0,51.0481707146,78.1489452969,323.311902333,0.311626678161,16.6606,306.339675655
 08/02  07:00:00,410.99541208,35.8911709798,132.291102095,0.0,64.3609230253,109.708623606,450.940504284,16.0978837924,24.9909,409.851720491
 08/02  08:00:00,369.948024324,35.8594818537,132.529659526,0.0,51.0481707146,80.7689615957,358.611429413,6.51931442168,33.3212,318.770914992
 08/02  09:00:00,341.931871919,36.3780918656,131.730610872,0.0,51.0481707146,71.0224615957,303.875626917,0.0,66.8089,237.066726917
 08/02  10:00:00,293.884445233,36.5059046664,132.273252981,0.0,32.1804615127,65.7244621605,278.837154382,0.0,83.4695,195.367654382
 08/02  11:00:00,294.980706377,36.6099852505,132.61376754,0.0,32.1804615127,65.7244621605,222.265087938,0.0,83.4695,138.795587938
 08/02  12:00:00,293.999974819,36.6784518567,132.273465268,0.0,32.1804615127,65.7244621605,228.703392153,0.0,83.4695,145.233892153
 08/02  13:00:00,281.848264048,36.610169707,129.916936996,0.0,32.1804615127,55.9779621605,213.5956701,0.0,75.1392,138.4564701
 08/02  14:00:00,281.14738665,36.635868852,129.172914321,0.0,32.1804615127,55.9779621605,205.119736176,0.0,66.8089,138.310836176
 08/02  15:00:00,283.355603764,36.6667014045,131.347678317,0.0,32.1804615127,55.9779621605,213.417131251,0.0,75.1392,138.277931251
 08/02  16:00:00,313.252467197,36.6833008587,131.991966153,0.0,32.1804615127,60.9114621605,199.765409592,0.0,91.7998,107.965609592
 08/02  17:00:00,346.797600432,36.1523028301,131.045571221,0.0,32.1804615127,77.5397301883,210.142583302,5.69937549406,49.9818,154.461407808
 08/02  18:00:00,399.556766849,36.2527675454,129.754055407,0.0,77.122965704,86.2600435998,340.429757725,9.05402426775,49.9818,281.393933457
 08/02  19:00:00,405.735541936,36.2971796202,128.141631837,0.0,102.647051061,80.1663183927,257.580657595,9.99143267167,33.3212,214.268024924
 08/02  20:00:00,435.010301435,36.2578388521,126.582181637,0.0,115.40909374,92.7192997104,250.503382057,10.5987540719,33.3212,206.583427985
 08/02  21:00:00,421.506920888,36.3218055388,125.539313546,0.0,102.647051061,94.1340635361,342.954937779,11.1838181907,24.9909,306.780219588
 08/02  22:00:00,356.27394352,36.3405870448,126.857271788,0.0,77.122965704,65.871452062,262.905498341,11.7702475208,16.6606,234.47465082
 08/02  23:00:00,292.162494148,36.2260998115,130.897307,0.0,38.286128036,48.4199368926,151.46026226,12.8467587071,8.3303,130.283203553
 08/02  24:00:00,223.590054621,33.6839762405,104.713713462,0.0,25.5240853573,30.610668775,104.756201211,0.0,3.33212,101.424081211
 08/03  01:00:00,214.647602195,33.6301752271,103.276406235,0.0,19.418418834,29.3649097162,83.7644133456,0.192592187971,3.33212,80.2397011577
 08/03  02:00:00,195.841412934,33.0921650933,93.5755530753,0.0,12.7620426787,28.1191506574,77.7416309061,0.338252556263,3.33212,74.0712583498
 08/03  03:00:00,192.353891877,33.0921650933,90.1348727759,0.0,12.7620426787,28.1191506574,83.9482980601,0.374094238352,3.33212,80.2420838218
 08/03  04:00:00,202.282775712,33.6301752271,92.403510926,0.0,12.7620426787,28.1191506574,105.445907551,0.700500073576,3.33212,101.413287477
 08/03  05:00:00,235.268783514,33.899180294,97.3062371665,0.0,25.5240853573,30.610668775,187.726661813,0.559269276561,8.3303,178.837092536
 08/03  06:00:00,332.087134643,34.1681853609,104.050081966,0.0,51.0481707146,78.1489452969,323.047569314,0.156066904414,16.6606,306.23090241
 08/03  07:00:00,405.797716229,36.0327089947,125.375703196,0.0,64.3609230253,109.708623606,450.638264868,16.0243852835,24.9909,409.622979585
 08/03  08:00:00,365.54494041,35.8274345793,127.743762644,0.0,51.0481707146,80.7689615957,353.442475884,6.59425524081,33.3212,313.527020644
 08/03  09:00:00,336.048246386,36.3773435874,125.853933291,0.0,51.0481707146,71.0224615957,308.405188878,0.0,66.8089,241.596288878
 08/03  10:00:00,286.62120415,36.4956520517,124.993910453,0.0,32.1804615127,65.7244621605,271.803408182,0.0,83.4695,188.333908182
 08/03  11:00:00,288.07723488,36.6135602609,125.684313695,0.0,32.1804615127,65.7244621605,228.862415519,0.0,83.4695,145.392915519
 08/03  12:00:00,290.271396909,36.6738936734,128.533497667,0.0,32.1804615127,65.7244621605,222.071106162,0.0,83.4695,138.601606162
 08/03  13:00:00,279.934184164,36.607727801,127.979619721,0.0,32.1804615127,55.9779621605,215.271832643,0.0,75.1392,140.132632643
 08/03  14:00:00,276.741706558,36.6318674463,124.765751472,0.0,32.1804615127,55.9779621605,209.98652133,0.0,66.8089,143.17762133
 08/03  15:00:00,277.615202882,36.6618958522,125.628068837,0.0,32.1804615127,55.9779621605,213.39927118,0.0,75.1392,138.26007118
 08/03  16:00:00,311.325172057,36.6465159903,130.099213789,0.0,32.1804615127,60.9114621605,193.413095409,0.0,91.7998,101.613295409
 08/03  17:00:00,347.082797437,36.1349812771,131.314253087,0.0,32.1804615127,77.5397301883,215.527953937,5.79311346196,49.9818,159.753040475
 08/03  18:00:00,397.363149503,36.2228438871,127.551567938,0.0,77.122965704,86.2600435998,341.958204902,9.21227656973,49.9818,282.764128332
 08/03  19:00:00,404.165246315,36.2711079924,126.545692992,0.0,102.647051061,80.1663183927,250.545221638,10.1669955345,33.3212,207.057026103
 08/03  20:00:00,433.854141755,36.2428095962,125.404819908,0.0,115.40909374,92.7192997104,255.177714671,10.8116902476,33.3212,211.044824423
 08/03  21:00:00,420.282661051,36.2980095879,124.329825622,0.0,102.647051061,94.1340635361,346.008491851,11.4016485458,24.9909,309.615943305
 08/03  22:00:00,356.359425426,36.3186608517,126.965361454,0.0,77.122965704,65.871452062,255.711387897,11.9847100817,16.6606,227.066077815
 08/03  23:00:00,289.913733376,36.2096301316,128.665726886,0.0,38.286128036,48.4199368926,151.669990721,13.0852833823,8.3303,130.254407339
 08/03  24:00:00,225.290163846,33.3611701602,107.019071803,0.0,25.5240853573,30.610668775,104.770917015,0.0289497092519,3.33212,101.409847306
 08/04  01:00:00,209.477295585,33.3611701602,98.6716570662,0.0,19.418418834,29.3649097162,84.0027441846,0.443383368341,3.33212,80.2272408162
 08/04  02:00:00,205.521712167,33.899180294,101.56254638,0.0,12.7620426787,28.1191506574,80.039026701,0.46445938493,3.33212,76.242447316
 08/04  03:00:00,198.260500595,33.6301752271,95.0323275638,0.0,12.7620426787,28.1191506574,81.6130080522,0.232715562705,3.33212,78.0481724895
 08/04  04:00:00,189.32186997,33.0921650933,79.9685744561,0.0,12.7620426787,28.1191506574,105.153116914,0.417612792043,3.33212,101.403384122
 08/04  05:00:00,216.729659042,33.0921650933,80.0790565951,0.0,25.5240853573,30.610668775,187.578308399,0.439747420723,8.3303,178.808260978
 08/04  06:00:00,342.451590921,34.8137975215,113.158139183,0.0,51.0481707146,78.1489452969,323.100794456,0.337879157925,16.6606,306.102315298
 08/04  07:00:00,408.205365554,35.8864216429,126.88116977,0.0,64.3609230253,109.708623606,450.862172355,16.4937849396,24.9909,409.377487415
 08/04  08:00:00,363.222225779,35.8452085099,124.427605356,0.0,51.0481707146,80.7689615957,358.516333819,6.67745393064,33.3212,318.517679888
 08/04  09:00:00,332.859805047,36.3760164731,122.63716226,0.0,51.0481707146,71.0224615957,303.763228046,0.0,66.8089,236.954328046
 08/04  10:00:00,286.114861046,36.5357888563,124.447760783,0.0,32.1804615127,65.7244621605,272.237889735,0.0,83.4695,188.768389735
 08/04  11:00:00,287.140702077,36.6424175256,124.696698983,0.0,32.1804615127,65.7244621605,228.417554404,0.0,83.4695,144.948054404
 08/04  12:00:00,286.091944681,36.6925546389,124.312915349,0.0,32.1804615127,65.7244621605,222.048202133,0.0,83.4695,138.578702133
 08/04  13:00:00,276.580580566,36.6148150239,124.584468125,0.0,32.1804615127,55.9779621605,219.871405093,0.0,75.1392,144.732205093
 08/04  14:00:00,275.952139385,36.6371660318,123.93131163,0.0,32.1804615127,55.9779621605,205.346102577,0.0,66.8089,138.537202577
 08/04  15:00:00,271.809551665,36.6715598177,119.783086543,0.0,32.1804615127,55.9779621605,213.391707336,0.0,75.1392,138.252507336
 08/04  16:00:00,302.215885234,36.7285715653,120.890860242,0.0,32.1804615127,60.9114621605,193.39225349,0.0,91.7998,101.59245349
 08/04  17:00:00,344.909354786,36.1946978994,129.026698239,0.0,32.1804615127,77.5397301883,216.80045531,5.71771129171,49.9818,161.100944018
 08/04  18:00:00,397.152019442,36.2930606107,127.230660584,0.0,77.122965704,86.2600435998,340.178545585,9.11864270284,49.9818,281.078102882
 08/04  19:00:00,402.265083428,36.3753758226,125.083381792,0.0,102.647051061,80.1663183927,250.408594627,10.0895274083,33.3212,206.997867219
 08/04  20:00:00,430.833661547,36.338234276,122.778865693,0.0,115.40909374,92.7192997104,255.156133862,10.7228433655,33.3212,211.112090497
 08/04  21:00:00,416.387871426,36.4013665725,120.685216637,0.0,102.647051061,94.1340635361,345.682286714,11.3168626007,24.9909,309.374524113
 08/04  22:00:00,349.660015184,36.4007210884,120.146113601,0.0,77.122965704,65.871452062,255.580282041,11.9118544889,16.6606,227.007827552
 08/04  23:00:00,282.700073579,36.2747874287,121.3675657,0.0,38.286128036,48.4199368926,151.079137036,12.5077304538,8.3303,130.241106582
 08/04  24:00:00,248.71488094,34.0067823208,128.876443335,0.0,25.5240853573,30.610668775,104.822761904,0.0876453909055,3.33212,101.402996513
 08/05  01:00:00,248.761704349,33.899180294,126.975027013,0.0,27.7269238854,30.610668775,83.8878279344,0.328681619524,3.33212,80.2270263149
 08/05  02:00:00,226.644966091,33.3611701602,123.462597593,0.0,12.7620426787,28.1191506574,77.4384905656,0.0454488425146,3.33212,74.0609217231
 08/05  03:00:00,212.971285246,33.3611701602,109.972636269,0.0,12.7620426787,28.1191506574,83.6278371151,0.0730436053654,3.33212,80.2226735097
 08/05  04:00:00,219.120791935,33.899180294,108.412313013,0.0,12.7620426787,28.1191506574,105.147468676,0.420428613385,3.33212,101.394920062
 08/05  05:00:00,231.963654114,33.899180294,109.044809304,0.0,12.7620426787,28.1191506574,139.158333666,0.582396245476,8.3303,130.245637421
 08/05  06:00:00,307.6059687,34.1681853609,111.747398495,0.0,42.6918050922,54.3732441037,196.274794201,0.168854378326,16.6606,179.445339822
 08/05  07:00:00,357.428773407,36.1283530528,122.343107718,0.0,42.6918050922,86.1019271793,347.364593181,16.3836198887,24.9909,305.990073293
 08/05  08:00:00,394.437045456,36.0224967669,118.372490062,0.0,57.6566862989,112.030105488,479.870112091,6.71215720894,33.3212,439.836754882
 08/05  09:00:00,347.964735938,36.3846059514,118.359742762,0.0,57.6566862989,83.6599452969,384.716832076,0.0,66.8089,317.907932076
 08/05  10:00:00,297.654826841,36.603920683,122.052187322,0.0,42.6918050922,68.9656133826,320.367851195,0.0,83.4695,236.898351195
 08/05  11:00:00,291.205462296,36.7065390388,123.866392229,0.0,34.9340096728,67.7198543238,279.221513533,0.0,83.4695,195.752013533
 08/05  12:00:00,291.262620911,36.7724749683,124.616622287,0.0,34.9340096728,67.7198543238,222.375091274,0.0,83.4695,138.905591274
 08/05  13:00:00,284.058499057,36.6922315936,127.194018879,0.0,34.9340096728,57.9733543238,220.48675108,0.0,75.1392,145.34755108
 08/05  14:00:00,286.389003235,36.6758543908,129.532129944,0.0,34.9340096728,57.9733543238,205.382354336,0.0,66.8089,138.573454336
 08/05  15:00:00,286.50732509,36.7298685676,129.598966905,0.0,34.9340096728,57.9733543238,214.431232286,0.0,75.1392,139.292032286
 08/05  16:00:00,315.544040697,36.6245372035,129.501961365,0.0,34.9340096728,62.9068543238,199.165330143,0.0,91.7998,107.365530143
 08/05  17:00:00,344.500792377,36.3095804568,131.087299732,0.0,34.9340096728,72.2186844194,186.25663502,5.60682975935,49.9818,130.668005261
 08/05  18:00:00,407.61918254,36.5658001329,127.644496202,0.0,87.0357390804,86.2600435998,220.717382953,9.02688405457,49.9818,161.708698899
 08/05  19:00:00,399.442479908,36.3310530982,124.860565686,0.0,102.000620287,77.6748002752,250.109246512,10.0946246785,33.3212,206.693421834
 08/05  20:00:00,414.168816789,36.2394069414,122.866795399,0.0,102.000620287,88.9820225341,254.819714328,10.8055486209,33.3212,210.692965707
 08/05  21:00:00,413.979090087,36.2891817906,121.267308148,0.0,102.000620287,91.6425454185,246.005423938,11.4114911023,24.9909,209.603032836
 08/05  22:00:00,361.641374762,36.16837141,122.346347411,0.0,87.0357390804,65.871452062,333.775074609,11.985569856,16.6606,305.128904753
 08/05  23:00:00,289.858109112,36.0617938645,124.259410962,0.0,42.6918050922,48.4199368926,199.888728674,12.5703739644,8.3303,178.98805471
 08/05  24:00:00,257.651227712,34.1681853609,135.276084135,0.0,27.7269238854,30.610668775,104.748536141,0.0196340986966,3.33212,101.396782042
 08/06  01:00:00,265.349968443,33.899180294,134.244062244,0.0,34.4311606118,33.1021868926,83.9651043897,0.321107880303,3.33212,80.3118765094
 08/06  02:00:00,245.977570651,32.9576625599,134.204662408,0.0,19.466279405,30.610668775,78.3082194754,0.84270299811,3.33212,74.1333964773
 08/06  03:00:00,246.305563308,32.9576625599,134.574358699,0.0,19.466279405,30.610668775,84.4755126351,0.842759539465,3.33212,80.3006330956
 08/06  04:00:00,252.421707771,32.9576625599,133.99859807,0.0,19.466279405,30.610668775,105.568410284,0.842816027502,3.33212,101.393474256
 08/06  05:00:00,265.077283485,33.3611701602,133.621634125,0.0,19.466279405,30.610668775,138.920395247,0.211123911001,8.3303,130.378971336
 08/06  06:00:00,328.213223559,34.1681853609,132.062402385,0.0,42.6918050922,54.3732441037,200.985201871,0.29460400739,16.6606,184.029997864
 08/06  07:00:00,362.918344268,36.3078999993,118.360267377,0.0,49.3960418185,88.5934452969,347.548525764,16.3711493632,24.9909,306.186476401
 08/06  08:00:00,391.228475176,36.0773489788,115.146458316,0.0,57.6566862989,112.030105488,475.26128554,6.28224480249,33.3212,435.657840737
 08/06  09:00:00,333.871904375,36.5193070163,113.718950381,0.0,50.9524495726,81.1684271793,383.156782445,0.0,66.8089,316.347882445
 08/06  10:00:00,292.089599257,37.1127354206,116.067763194,0.0,42.6918050922,68.9656133826,328.037378097,0.0,83.4695,244.567878097
 08/06  11:00:00,291.359319939,37.4519610977,118.599474114,0.0,38.286128036,68.9656133826,272.18853832,0.0,83.4695,188.71903832
 08/06  12:00:00,293.418356689,38.4561862884,120.415733287,0.0,38.286128036,68.9656133826,228.643727173,0.0,83.4695,145.174227173
 08/06  13:00:00,276.768117512,38.8913506822,122.246386151,0.0,31.5818913096,56.727595265,213.699639831,0.0,75.1392,138.560439831
 08/06  14:00:00,279.508698456,39.773840786,124.084701826,0.0,31.5818913096,56.727595265,205.051523862,0.0,66.8089,138.242623862
 08/06  15:00:00,280.894456981,41.675330294,123.568240177,0.0,31.5818913096,56.727595265,213.356165953,0.0,75.1392,138.216965953
 08/06  16:00:00,312.220753774,44.8957965069,122.418572247,0.0,31.5818913096,61.661095265,199.717885792,0.0,91.7998,107.918085792
 08/06  17:00:00,335.199884334,40.2071515383,122.418572247,0.0,31.5818913096,70.9729253606,180.839510908,0.188460968857,49.9818,130.669249939
 08/06  18:00:00,394.866386552,38.6771049292,121.94056274,0.0,80.3315023541,83.7685254822,207.789656415,3.08096067373,49.9818,154.726895741
 08/06  19:00:00,396.310171218,37.8540986575,120.111842926,0.0,102.000620287,77.6748002752,249.198734265,6.35066459882,33.3212,209.526869666
 08/06  20:00:00,419.64382729,36.9472825745,118.29863296,0.0,108.704857014,91.4735406516,247.496306099,10.0970197074,33.3212,204.078086391
 08/06  21:00:00,400.841101636,37.0455458942,116.507591855,0.0,95.2963835608,89.1510273009,248.645410194,11.4433469391,24.9909,212.211163255
 08/06  22:00:00,345.593502555,36.888155724,114.745307334,0.0,80.3315023541,63.3799339444,330.183498233,12.1908831214,16.6606,301.332015112
 08/06  23:00:00,279.078984798,36.4622315664,113.018287757,0.0,42.6918050922,48.4199368926,196.79582434,13.6762731615,8.3303,174.789251179
 08/06  24:00:00,276.260410479,34.3295884011,142.908812827,0.0,34.4311606118,33.1021868926,111.180321692,0.00164001341164,3.33212,107.846561679
 08/07  01:00:00,260.780970831,33.5225732004,146.987820712,0.0,19.418418834,29.3649097162,77.3875218683,0.0,3.33212,74.0554018683
 08/07  02:00:00,251.973677568,34.0067823208,145.610679814,0.0,12.7620426787,28.1191506574,83.7694091604,0.214844262265,3.33212,80.2224448981
 08/07  03:00:00,252.492413045,33.8453792807,146.343726677,0.0,12.7620426787,28.1191506574,77.5065050674,0.123004714804,3.33212,74.0513803526
 08/07  04:00:00,257.444038445,34.1681853609,144.244067866,0.0,12.7620426787,28.1191506574,104.985727382,0.272256161275,3.33212,101.38135122
 08/07  05:00:00,286.481770786,33.8453792807,146.06532297,0.0,25.5240853573,30.610668775,187.201030705,0.147612221571,8.3303,178.723118483
 08/07  06:00:00,376.131807467,34.6523944814,145.542464188,0.0,51.0481707146,78.1489452969,322.803002092,0.309993719008,16.6606,305.832408373
 08/07  07:00:00,393.967132827,35.9967015624,114.248117271,0.0,64.3609230253,109.708623606,449.760905809,15.9439985756,24.9909,408.826007233
 08/07  08:00:00,350.387769912,35.8925369145,113.406602366,0.0,51.0481707146,80.7689615957,354.72316129,5.24950785357,33.3212,316.152453436
 08/07  09:00:00,325.365182767,36.4684226161,115.036747197,0.0,51.0481707146,71.0224615957,305.447818583,0.0,66.8089,238.638918583
 08/07  10:00:00,280.420644596,37.3397444513,117.851431453,0.0,32.1804615127,65.7244621605,271.694528044,0.0,83.4695,188.225028044
 08/07  11:00:00,284.933242866,38.6130740502,120.415733287,0.0,32.1804615127,65.7244621605,228.800807923,0.0,83.4695,145.331307923
 08/07  12:00:00,287.178485208,39.7185503669,122.246386151,0.0,32.1804615127,65.7244621605,222.018995772,0.0,83.4695,138.549495772
 08/07  13:00:00,279.731998847,40.1309011879,124.084701826,0.0,32.1804615127,55.9779621605,213.50900037,0.0,75.1392,138.36980037
 08/07  14:00:00,280.626702807,41.373803489,123.737365527,0.0,32.1804615127,55.9779621605,205.032684517,0.0,66.8089,138.223784517
 08/07  15:00:00,281.758893427,42.4973657368,123.742744906,0.0,32.1804615127,55.9779621605,213.369474758,0.0,75.1392,138.230274758
 08/07  16:00:00,320.227312371,50.8915277162,124.533022261,0.0,32.1804615127,60.9114621605,199.722081801,0.0,91.7998,107.922281801
 08/07  17:00:00,346.471757328,43.3745571715,123.298259859,0.0,32.1804615127,77.5397301883,204.315364353,0.0,49.9818,154.333564353
 08/07  18:00:00,397.688930719,41.5377352873,122.418572247,0.0,77.122965704,86.2600435998,331.176668774,0.205012784699,49.9818,280.989855989
 08/07  19:00:00,404.065634143,41.0442396221,121.472008984,0.0,102.647051061,80.1663183927,249.242288978,1.86968742811,33.3212,214.05140155
 08/07  20:00:00,431.689490465,39.1620828887,120.111842926,0.0,115.40909374,92.7192997104,243.814385169,4.11644628644,33.3212,206.376738882
 08/07  21:00:00,415.98812784,37.8493497414,118.29863296,0.0,102.647051061,94.1340635361,338.99631813,7.74916927775,24.9909,306.256248852
 08/07  22:00:00,344.38589346,36.7102244462,114.860108724,0.0,77.122965704,65.871452062,260.043004295,10.9580997046,16.6606,232.42430459
 08/07  23:00:00,276.766494105,36.5000741087,116.107602726,0.0,38.286128036,48.4199368926,145.298267041,11.6764951194,8.3303,125.291471921
 08/07  24:00:00,272.998854452,34.3295884011,150.996739427,0.0,25.5240853573,30.610668775,108.160638918,0.00984551569729,3.33212,104.818673402
 08/08  01:00:00,264.168542107,33.8453792807,150.068439468,0.0,19.418418834,29.3649097162,80.2826480027,0.0804054957964,3.33212,76.8701225069
 08/08  02:00:00,253.89849222,34.3295884011,147.227122724,0.0,12.7620426787,28.1191506574,82.1390160958,0.214965406866,3.33212,78.5919306889
 08/08  03:00:00,253.712605043,33.8453792807,147.566909689,0.0,12.7620426787,28.1191506574,79.1258045627,0.118151238567,3.33212,75.6755333242
 08/08  04:00:00,260.223767404,34.3295884011,145.998465797,0.0,12.7620426787,28.1191506574,104.965537168,0.260922995845,3.33212,101.372494172
 08/08  05:00:00,289.4504562,34.0067823208,147.981819919,0.0,25.5240853573,30.610668775,187.150804035,0.119797523328,8.3303,178.700706512
 08/08  06:00:00,378.755015594,34.8149840947,147.03705598,0.0,51.0481707146,78.1489452969,322.705389385,0.285552509898,16.6606,305.759236875
 08/08  07:00:00,404.770522488,36.0785488476,122.892997003,0.0,64.3609230253,109.708623606,450.007391931,16.3445757884,24.9909,408.671916143
 08/08  08:00:00,355.93589332,35.9912786567,116.907825922,0.0,51.0481707146,80.7689615957,351.196808354,6.23696114776,33.3212,311.638647206
 08/08  09:00:00,321.974233319,36.3348140384,112.443296274,0.0,51.0481707146,71.0224615957,309.464475872,0.0,66.8089,242.655575872
 08/08  10:00:00,271.339826036,36.480116085,110.037502676,0.0,32.1804615127,65.7244621605,271.687111773,0.0,83.4695,188.217611773
 08/08  11:00:00,275.141007862,36.7256359859,112.598057754,0.0,32.1804615127,65.7244621605,227.556221129,0.0,83.4695,144.086721129
 08/08  12:00:00,275.980818712,36.856419384,114.019521802,0.0,32.1804615127,65.7244621605,223.211311564,0.0,83.4695,139.741811564
 08/08  13:00:00,267.115355104,36.6811539249,115.036747197,0.0,32.1804615127,55.9779621605,213.518272835,0.0,75.1392,138.379072835
 08/08  14:00:00,271.746643678,36.6688907977,120.351456583,0.0,32.1804615127,55.9779621605,205.021249001,0.0,66.8089,138.212349001
 08/08  15:00:00,286.371036914,36.7950021885,134.140184535,0.0,32.1804615127,55.9779621605,213.360244013,0.0,75.1392,138.221044013
 08/08  16:00:00,315.647705358,36.8708542405,134.091566448,0.0,32.1804615127,60.9114621605,199.726725296,0.0,91.7998,107.926925296
 08/08  17:00:00,353.014385054,36.2985491061,136.994767913,0.0,32.1804615127,77.5397301883,209.831841036,5.51549707868,49.9818,154.334543957
 08/08  18:00:00,408.024821976,36.4988330801,137.862343203,0.0,77.122965704,86.2600435998,339.840064283,8.98129775457,49.9818,280.876966528
 08/08  19:00:00,417.097564042,36.5913768269,139.66342008,0.0,102.647051061,80.1663183927,254.03241056,10.0245027545,33.3212,210.686707805
 08/08  20:00:00,452.855724371,36.5371693384,141.773960493,0.0,115.40909374,92.7192997104,253.666757037,10.7154462464,33.3212,209.63011079
 08/08  21:00:00,441.132332353,36.5929855225,145.214124907,0.0,102.647051061,94.1340635361,342.489268481,11.2972754005,24.9909,306.201093081
 08/08  22:00:00,377.155002188,36.5891189312,147.426242588,0.0,77.122965704,65.871452062,255.39039993,11.8897977444,16.6606,226.840002186
 08/08  23:00:00,307.723895154,36.4284804423,146.218063519,0.0,38.286128036,48.4199368926,151.022454224,12.4878221138,8.3303,130.20433211
 08/08  24:00:00,256.376995036,33.9096474216,134.856765142,0.0,25.5240853573,30.610668775,104.806588766,0.102033335752,3.33212,101.37243543
 08/09  01:00:00,239.868307272,33.5681594689,126.123977617,0.0,19.418418834,29.3649097162,83.5538584202,0.00493817478934,3.33212,80.2168002454
 08/09  02:00:00,211.713058421,33.3968579232,106.055868834,0.0,12.7620426787,28.1191506574,77.4347151733,0.0543081400744,3.33212,74.0482870332
 08/09  03:00:00,210.634755015,33.893627776,104.498670281,0.0,12.7620426787,28.1191506574,83.679670769,0.131660440957,3.33212,80.2158903281
 08/09  04:00:00,224.184926582,34.042982276,111.287949096,0.0,12.7620426787,28.1191506574,104.894702546,0.192554289743,3.33212,101.370028256
 08/09  05:00:00,249.735362397,34.0416784385,109.282235413,0.0,25.5240853573,30.610668775,187.165092098,0.15635469833,8.3303,178.6784374
 08/09  06:00:00,345.238846262,33.8913656365,115.594565744,0.0,51.0481707146,78.1489452969,322.692176935,0.335755554105,16.6606,305.69582138
 08/09  07:00:00,422.262342896,36.0441080916,141.817420604,0.0,64.3609230253,109.708623606,446.746925368,16.9624318721,24.9909,404.793593496
 08/09  08:00:00,378.897055045,36.047622465,140.863641324,0.0,51.0481707146,80.7689615957,353.23381439,6.71373526621,33.3212,313.198879124
 08/09  09:00:00,352.425528497,36.4647280855,142.128111577,0.0,51.0481707146,71.0224615957,310.94126637,0.0,66.8089,244.13236637
 08/09  10:00:00,309.36598429,36.7049095981,147.531555568,0.0,32.1804615127,65.7244621605,271.656342388,0.0,83.4695,188.186842388
 08/09  11:00:00,313.109857301,36.8149936537,150.515782654,0.0,32.1804615127,65.7244621605,222.175388109,0.0,83.4695,138.705888109
 08/09  12:00:00,310.55983554,36.8777213929,148.613843724,0.0,32.1804615127,65.7244621605,228.601281015,0.0,83.4695,145.131781015
 08/09  13:00:00,300.340513232,36.7790795334,148.201213453,0.0,32.1804615127,55.9779621605,213.511320607,0.0,75.1392,138.372120607
 08/09  14:00:00,303.485237444,36.807658372,151.315217048,0.0,32.1804615127,55.9779621605,205.015590152,0.0,66.8089,138.206690152
 08/09  15:00:00,303.460296341,36.8461021421,151.26059145,0.0,32.1804615127,55.9779621605,213.344682166,0.0,75.1392,138.205482166
 08/09  16:00:00,327.754910514,36.8314566772,146.317972958,0.0,32.1804615127,60.9114621605,193.37221315,0.0,91.7998,101.57241315
 08/09  17:00:00,365.634275382,36.2879724719,149.704290773,0.0,32.1804615127,77.5397301883,216.65378525,5.64505123258,49.9818,161.026934017
 08/09  18:00:00,417.240609524,36.420214218,147.248337849,0.0,77.122965704,86.2600435998,339.954098758,9.14753511097,49.9818,280.824763647
 08/09  19:00:00,421.981000544,36.5062069661,144.160109368,0.0,102.647051061,80.1663183927,250.319700528,10.1548471632,33.3212,206.843653365
 08/09  20:00:00,455.575571202,36.4792352483,144.120426712,0.0,115.40909374,92.7192997104,250.468142017,10.8383353785,33.3212,206.308606638
 08/09  21:00:00,437.776858369,36.5393026444,141.601770062,0.0,102.647051061,94.1340635361,342.533953306,11.4115443424,24.9909,306.131508964
 08/09  22:00:00,373.262565081,36.5359779557,143.662436245,0.0,77.122965704,65.871452062,262.719934092,11.9391292371,16.6606,234.120204855
 08/09  23:00:00,307.271770498,36.3746611891,145.883790682,0.0,38.286128036,48.4199368926,151.091554565,12.5667009553,8.3303,130.19455361
 08/09  24:00:00,246.234946024,34.0905215752,124.570233719,0.0,25.5240853573,30.610668775,104.733000264,0.0330526807149,3.33212,101.367827584
 08/10  01:00:00,249.553066305,34.9024601661,134.515684821,0.0,19.418418834,29.3649097162,77.4513931098,0.0743723482311,3.33212,74.0449007616
 08/10  02:00:00,217.255035447,33.5901592249,111.445326206,0.0,12.7620426787,28.1191506574,83.6800158047,0.133870042171,3.33212,80.2140257625
 08/10  03:00:00,235.886855655,34.7251689777,128.968542448,0.0,12.7620426787,28.1191506574,77.6443358583,0.266090398784,3.33212,74.0461254595
 08/10  04:00:00,210.103537767,33.0849312605,98.1683190659,0.0,12.7620426787,28.1191506574,107.942630022,0.150401906985,3.33212,104.460108115
 08/10  05:00:00,247.566086211,34.5612370903,106.605024504,0.0,25.5240853573,30.610668775,183.861169272,0.218171320235,8.3303,175.312697951
 08/10  06:00:00,314.902687405,33.9086970535,85.2591144759,0.0,51.0481707146,78.1489452969,322.668406917,0.368594637143,16.6606,305.63921228
 08/10  07:00:00,423.377729314,35.958497977,143.05512079,0.0,64.3609230253,109.708623606,450.670773472,17.2564623266,24.9909,408.423411145
 08/10  08:00:00,379.750425973,35.93232967,141.87649745,0.0,51.0481707146,80.7689615957,355.90597951,6.93308489987,33.3212,315.65169461
 08/10  09:00:00,358.237668063,36.4557161866,147.998934671,0.0,51.0481707146,71.0224615957,305.64648587,0.0,66.8089,238.83758587
 08/10  10:00:00,308.699204635,36.6396068269,146.964137291,0.0,32.1804615127,65.7244621605,271.636727725,0.0,83.4695,188.167227725
 08/10  11:00:00,306.613842868,36.7435821506,144.11005704,0.0,32.1804615127,65.7244621605,228.769617412,0.0,83.4695,145.300117412
 08/10  12:00:00,303.481515935,36.8079871065,141.639373494,0.0,32.1804615127,65.7244621605,221.997663531,0.0,83.4695,138.528163531
 08/10  13:00:00,292.207405047,36.7746431482,140.122693264,0.0,32.1804615127,55.9779621605,213.501834011,0.0,75.1392,138.362634011
 08/10  14:00:00,293.890062127,36.8123711185,141.767878715,0.0,32.1804615127,55.9779621605,205.008333325,0.0,66.8089,138.199433325
 08/10  15:00:00,295.649049672,36.8464028332,143.501221478,0.0,32.1804615127,55.9779621605,213.336695897,0.0,75.1392,138.197495897
 08/10  16:00:00,323.246367685,36.7676436229,141.912667081,0.0,32.1804615127,60.9114621605,199.714348146,0.0,91.7998,107.914548146
 08/10  17:00:00,359.533816593,36.251365423,143.672159136,0.0,32.1804615127,77.5397301883,210.244454374,5.95445682706,49.9818,154.308197547
 08/10  18:00:00,414.916887458,36.4014099866,144.966083699,0.0,77.122965704,86.2600435998,340.218425927,9.45660809777,49.9818,280.78001783
 08/10  19:00:00,422.555473615,36.4751112557,144.791766998,0.0,102.647051061,80.1663183927,252.161534214,10.4584600085,33.3212,208.381874205
 08/10  20:00:00,454.580620748,36.4394693964,143.191018146,0.0,115.40909374,92.7192997104,255.46158898,11.1263213814,33.3212,211.014067598
 08/10  21:00:00,438.254766215,36.4886918964,142.152574153,0.0,102.647051061,94.1340635361,343.678875456,11.6868721983,24.9909,307.001103258
 08/10  22:00:00,371.955306106,36.4870529658,142.419915963,0.0,77.122965704,65.871452062,255.711418396,12.2808643857,16.6606,226.76995401
 08/10  23:00:00,304.672438,36.3316234347,143.343511698,0.0,38.286128036,48.4199368926,151.633759828,13.1137132449,8.3303,130.189746583
 08/10  24:00:00,230.619557982,34.0862056693,108.993783868,0.0,25.5240853573,30.610668775,104.749952896,0.054771097085,3.33212,101.363061799
 08/11  01:00:00,216.18438123,34.7334650937,101.351075153,0.0,19.418418834,29.3649097162,83.6704230119,0.129452403615,3.33212,80.2088506083
 08/11  02:00:00,182.416743113,33.4196748433,76.8097016969,0.0,12.7620426787,28.1191506574,77.5003165942,0.126132963927,3.33212,74.0420636303
 08/11  03:00:00,217.656061301,34.3900879591,111.352433517,0.0,12.7620426787,28.1191506574,83.7380163957,0.195841816737,3.33212,80.210054579
 08/11  04:00:00,222.886869373,32.5729711296,110.953975103,0.0,12.7620426787,28.1191506574,104.972802259,0.288801009231,3.33212,101.35188125
 08/11  05:00:00,251.840771659,32.9791937034,112.0875396,0.0,25.5240853573,30.610668775,195.233700763,8.25725040206,8.3303,178.646150361
 08/11  06:00:00,347.428767694,34.1896943443,117.419070937,0.0,51.0481707146,78.1489452969,335.14494034,14.1400511362,16.6606,304.344289204
 08/11  07:00:00,382.632436557,36.0147716391,101.185848236,0.0,64.3609230253,109.708623606,445.652412894,19.9284672859,24.9909,400.733045608
 08/11  08:00:00,348.505330334,35.8598410666,109.856156374,0.0,51.0481707146,80.7689615957,357.853621565,6.7673373623,33.3212,317.765084203
 08/11  09:00:00,355.910082202,36.4021921596,145.765285069,0.0,51.0481707146,71.0224615957,305.751972557,0.0,66.8089,238.943072557
 08/11  10:00:00,307.81473283,36.5313917045,146.244379443,0.0,32.1804615127,65.7244621605,276.465644637,0.0,83.4695,192.996144637
 08/11  11:00:00,309.497381969,36.5984790611,147.188430959,0.0,32.1804615127,65.7244621605,222.19055417,0.0293816921515,83.4695,138.691672477
 08/11  12:00:00,310.126084901,36.6672522783,148.444703753,0.0,32.1804615127,65.7244621605,222.07698818,0.0888993661899,83.4695,138.518588814
 08/11  13:00:00,301.373640955,36.6861952122,149.375384776,0.0,32.1804615127,55.9779621605,220.200660856,0.119225159605,75.1392,144.942235696
 08/11  14:00:00,299.50589517,36.7243903939,147.464440814,0.0,32.1804615127,55.9779621605,205.140872229,0.140888302625,66.8089,138.191083927
 08/11  15:00:00,295.947789966,36.7525457636,143.88756056,0.0,32.1804615127,55.9779621605,213.416129557,0.0858906772583,75.1392,138.19103888
 08/11  16:00:00,325.67515477,36.5440809133,144.56109131,0.0,32.1804615127,60.9114621605,193.36444205,0.0,91.7998,101.56464205
 08/11  17:00:00,363.721501979,36.0046679216,148.11861887,0.0,32.1804615127,77.5397301883,210.473004365,6.1962229009,49.9818,154.294981464
 08/11  18:00:00,419.346761516,36.0938819709,149.723397371,0.0,77.122965704,86.2600435998,341.282976296,9.66113766387,49.9818,281.640038632
 08/11  19:00:00,425.344295155,36.1599644872,148.468152581,0.0,102.647051061,80.1663183927,257.106292643,10.6532758048,33.3212,213.131816838
 08/11  20:00:00,457.024455572,36.1623514702,146.428453804,0.0,115.40909374,92.7192997104,250.889889321,11.2865761935,33.3212,206.282113128
 08/11  21:00:00,441.61693907,36.2286893203,146.15675313,0.0,102.647051061,94.1340635361,342.898150162,11.8701000945,24.9909,306.037150068
 08/11  22:00:00,374.228646604,36.2685488063,144.90707403,0.0,77.122965704,65.871452062,257.916303573,12.3872916542,16.6606,228.868411919
 08/11  23:00:00,304.655219305,36.1806128981,143.462270833,0.0,38.286128036,48.4199368926,153.087148747,16.4449570489,8.3303,128.311891698
 08/11  24:00:00,230.167002147,33.2320982071,109.373644036,0.0,25.5240853573,30.610668775,104.722918512,0.0310367435167,3.33212,101.359761768
 08/12  01:00:00,210.658005854,33.2378774034,87.6665824514,0.0,27.7269238854,30.610668775,83.6637822657,0.120873046302,3.33212,80.2107892194
 08/12  02:00:00,182.304617992,32.7416468193,77.2990987106,0.0,12.7620426787,28.1191506574,77.4096849913,0.0359361522888,3.33212,74.041628839
 08/12  03:00:00,189.966961445,33.2318348645,84.4691539721,0.0,12.7620426787,28.1191506574,83.6846641562,0.142109498129,3.33212,80.210434658
 08/12  04:00:00,197.379447141,33.2222012742,85.2731717889,0.0,12.7620426787,28.1191506574,104.85842014,0.169882184357,3.33212,101.356417956
 08/12  05:00:00,221.672931284,33.5448571991,97.0296556896,0.0,12.7620426787,28.1191506574,138.653058518,0.148650548968,8.3303,130.174107969
 08/12  06:00:00,326.755443109,34.1909523726,129.131453519,0.0,42.6918050922,54.3732441037,196.125701581,0.163368462953,16.6606,179.301733118
 08/12  07:00:00,376.377602385,36.0842167575,141.375344066,0.0,42.6918050922,86.1019271793,347.167097171,16.6154676146,24.9909,305.560729556
 08/12  08:00:00,416.211599331,35.9332937527,140.287044034,0.0,57.6566862989,112.030105488,478.968003172,6.86940752462,33.3212,438.777395647
 08/12  09:00:00,363.857798061,36.3981492563,134.310492377,0.0,57.6566862989,83.6599452969,376.092362282,0.0,66.8089,309.283462282
 08/12  10:00:00,303.333121258,36.6255601999,127.76078213,0.0,42.6918050922,68.9656133826,327.527414526,0.0,83.4695,244.057914526
 08/12  11:00:00,291.385981105,36.7334569277,124.063993375,0.0,34.9340096728,67.7198543238,272.152606932,0.0669034041104,83.4695,188.616203528
 08/12  12:00:00,294.073763314,36.8010673214,127.44997529,0.0,34.9340096728,67.7198543238,229.167987621,0.239348434245,83.4695,145.459139187
 08/12  13:00:00,289.01748935,36.7286753227,132.17353993,0.0,34.9340096728,57.9733543238,213.91384528,0.0951719742851,75.1392,138.679473306
 08/12  14:00:00,287.062318837,36.7421570846,130.199296981,0.0,34.9340096728,57.9733543238,205.426474337,0.106738110687,66.8089,138.510836226
 08/12  15:00:00,284.510042763,36.7735863477,127.618468747,0.0,34.9340096728,57.9733543238,220.373382921,0.127405077238,75.1392,145.106777843
 08/12  16:00:00,313.909643101,36.6013850625,127.948446789,0.0,34.9340096728,62.9068543238,193.717349992,0.239619067186,91.7998,101.677930925
 08/12  17:00:00,344.230941169,36.1558119509,131.031092603,0.0,34.9340096728,72.2186844194,187.450209137,6.84061734679,49.9818,130.627791791
 08/12  18:00:00,407.063795542,36.4131640917,127.2942761,0.0,87.0357390804,86.2600435998,221.155998497,9.5820132556,49.9818,161.592185242
 08/12  19:00:00,404.151043837,36.21212693,129.778847111,0.0,102.000620287,77.6748002752,250.497759889,10.660733376,33.3212,206.515826513
 08/12  20:00:00,429.347928237,36.1436665182,135.43505364,0.0,102.000620287,88.9820225341,251.175467423,11.3515098772,33.3212,206.502757546
 08/12  21:00:00,430.206436492,36.1979201579,137.650213545,0.0,102.000620287,91.6425454185,250.323142247,11.9318363136,24.9909,213.400405933
 08/12  22:00:00,379.224441703,36.1229635772,140.030195832,0.0,87.0357390804,65.871452062,328.875272245,12.531089605,16.6606,299.68358264
 08/12  23:00:00,306.164918285,36.0227162973,140.651970475,0.0,42.6918050922,48.4199368926,202.326217457,17.7361608406,8.3303,176.259756616
 08/12  24:00:00,246.012634027,33.5690328,122.667227138,0.0,27.7269238854,30.610668775,111.068463489,0.0475995287177,3.33212,107.68874396
 08/13  01:00:00,257.537048659,34.3925614063,124.165458198,0.0,34.4311606118,33.1021868926,77.4710422908,0.016414825759,3.33212,74.1225074651
 08/13  02:00:00,229.348445452,33.3972223363,114.487980504,0.0,19.466279405,30.610668775,83.7006375094,0.0738645650348,3.33212,80.2946529443
 08/13  03:00:00,206.957983638,33.0721749689,92.4060457777,0.0,19.466279405,30.610668775,83.7809350583,0.152658361886,3.33212,80.2961566965
 08/13  04:00:00,207.113049986,33.0756295288,85.89770792,0.0,19.466279405,30.610668775,104.855091061,0.169068163965,3.33212,101.353902897
 08/13  05:00:00,231.591276756,33.3980550696,97.8145442714,0.0,19.466279405,30.610668775,138.967438466,0.306958613198,8.3303,130.330179853
 08/13  06:00:00,337.736417824,35.0185231586,136.479689947,0.0,42.6918050922,54.3732441037,196.575224007,0.174003825762,16.6606,179.740620182
 08/13  07:00:00,383.665892173,36.1594121577,139.3550085,0.0,49.3960418185,88.5934452969,347.719327855,17.1933769699,24.9909,305.535050885
 08/13  08:00:00,413.209762338,36.0401651918,137.149975268,0.0,57.6566862989,112.030105488,478.990118738,6.96175228038,33.3212,438.707166457
 08/13  09:00:00,354.379255349,36.4918642775,133.914478997,0.0,50.9524495726,81.1684271793,377.935885256,0.0,66.8089,311.126985256
 08/13  10:00:00,305.233709844,36.8447929744,129.377490324,0.0,42.6918050922,68.9656133826,326.537412368,0.0,83.4695,243.067912368
 08/13  11:00:00,296.820327026,36.8681829189,124.734499688,0.0,38.286128036,68.9656133826,272.070149318,0.0,83.4695,188.600649318
 08/13  12:00:00,293.086294547,36.9166663631,122.32801586,0.0,38.286128036,68.9656133826,228.584170978,0.0,83.4695,145.114670978
 08/13  13:00:00,271.619375487,36.5891422199,121.010858698,0.0,31.5818913096,56.727595265,213.761135184,0.150925782473,75.1392,138.471009401
 08/13  14:00:00,271.540550888,36.61483214,120.405513981,0.0,31.5818913096,56.727595265,205.213082348,0.223776239651,66.8089,138.180406109
 08/13  15:00:00,270.916208319,36.7045637479,119.071834236,0.0,31.5818913096,56.727595265,213.586413943,0.246637696666,75.1392,138.200576246
 08/13  16:00:00,299.014873871,36.4280336552,119.302372193,0.0,31.5818913096,61.661095265,194.621101052,0.922416805942,91.7998,101.898884246
 08/13  17:00:00,323.218026103,36.0690088067,115.514702277,0.0,31.5818913096,70.9729253606,195.533511389,8.7511052211,49.9818,136.800606168
 08/13  18:00:00,386.739682611,36.1709166727,116.58674535,0.0,80.3315023541,83.7685254822,214.168304291,9.5164761481,49.9818,154.670028143
 08/13  19:00:00,390.895497307,36.234655911,116.699047362,0.0,102.000620287,77.6748002752,250.052338272,10.4811376793,33.3212,206.250000593
 08/13  20:00:00,426.393790009,36.2018360285,123.230930044,0.0,108.704857014,91.4735406516,250.16537578,11.1134253883,33.3212,205.730750391
 08/13  21:00:00,410.212493273,36.3369916082,126.768857759,0.0,95.2963835608,89.1510273009,242.935800003,11.6952803112,24.9909,206.249619692
 08/13  22:00:00,364.096125478,36.2536574128,134.011511347,0.0,80.3315023541,63.3799339444,334.694119851,13.3790663381,16.6606,304.654453513
 08/13  23:00:00,302.460675222,36.1731644973,136.797977307,0.0,42.6918050922,48.4199368926,204.389856386,17.6520685146,8.3303,178.407487872
 08/13  24:00:00,266.891443473,34.0847090882,133.802881862,0.0,34.4311606118,33.1021868926,104.838209155,0.0362506040068,3.33212,101.469838551
 08/14  01:00:00,245.929423158,34.7297985753,131.066125498,0.0,19.418418834,29.3649097162,77.4968034833,0.126874680877,3.33212,74.0378088024
 08/14  02:00:00,215.051830883,33.2538954889,109.572247052,0.0,12.7620426787,28.1191506574,83.6661919184,0.125228890062,3.33212,80.2088430283
 08/14  03:00:00,229.974678711,34.3931816239,123.368199647,0.0,12.7620426787,28.1191506574,77.5436678227,0.173016675021,3.33212,74.0385311477
 08/14  04:00:00,210.787683244,32.7500936216,99.1750520193,0.0,12.7620426787,28.1191506574,110.886319356,0.0461384487673,3.33212,107.508060908
 08/14  05:00:00,256.075438667,34.3932057565,115.252967371,0.0,25.5240853573,30.610668775,180.48394389,0.201047468603,8.3303,171.952596422
 08/14  06:00:00,362.246181358,34.2218100053,129.480995919,0.0,51.0481707146,78.1489452969,322.353188359,0.174683820746,16.6606,305.517904539
 08/14  07:00:00,420.412046256,36.0417950225,139.975522018,0.0,64.3609230253,109.708623606,449.934538259,16.7692490116,24.9909,408.174389247
 08/14  08:00:00,377.870747292,35.9137817152,139.965095649,0.0,51.0481707146,80.7689615957,355.550104423,6.9310964651,33.3212,315.297807958
 08/14  09:00:00,350.625771473,36.4567625147,140.330674719,0.0,51.0481707146,71.0224615957,305.789024425,0.0,66.8089,238.980124425
 08/14  10:00:00,292.627262013,36.59471341,130.901335368,0.0,32.1804615127,65.7244621605,271.885852228,0.285836862862,83.4695,188.130515365
 08/14  11:00:00,280.505927184,36.7367153042,118.266571871,0.0,32.1804615127,65.7244621605,228.884496892,0.210617808265,83.4695,145.204379084
 08/14  12:00:00,275.404119473,36.5578533956,114.990229358,0.0,32.1804615127,65.7244621605,222.431390977,0.399134962509,83.4695,138.562756015
 08/14  13:00:00,266.747121967,36.5697918726,116.100326295,0.0,32.1804615127,55.9779621605,213.719721242,0.253897830789,75.1392,138.326623411
 08/14  14:00:00,267.976790768,36.6132137117,117.30740816,0.0,32.1804615127,55.9779621605,205.206195775,0.22277576566,66.8089,138.174520009
 08/14  15:00:00,268.272152918,36.7040809888,116.848550131,0.0,32.1804615127,55.9779621605,213.454866703,0.13767614837,75.1392,138.177990554
 08/14  16:00:00,297.758507141,36.6869497586,116.507591855,0.0,32.1804615127,60.9114621605,196.382508734,0.00350567524411,91.7998,104.579203059
 08/14  17:00:00,336.026732659,36.1722184694,121.101788338,0.0,32.1804615127,77.5397301883,213.833147336,6.05792974939,49.9818,157.793417587
 08/14  18:00:00,392.850193608,36.315301182,123.101413237,0.0,77.122965704,86.2600435998,340.165619841,9.50205311623,49.9818,280.681766724
 08/14  19:00:00,398.200571054,36.4068929744,120.91669539,0.0,102.647051061,80.1663183927,250.602368579,10.5143125101,33.3212,206.766856069
 08/14  20:00:00,437.214143385,36.3926221438,125.737947024,0.0,115.40909374,92.7192997104,250.697354273,11.1374780081,33.3212,206.238676265
 08/14  21:00:00,424.029019644,36.4813668216,127.790700385,0.0,102.647051061,94.1340635361,342.678500303,11.7329928227,24.9909,305.95460748
 08/14  22:00:00,355.158824145,36.5167340463,125.48949134,0.0,77.122965704,65.871452062,262.991548446,12.3000179793,16.6606,234.030930467
 08/14  23:00:00,286.177410284,36.3898445934,124.670434144,0.0,38.286128036,48.4199368926,151.015892415,14.7866570918,8.3303,127.898935323
 08/14  24:00:00,272.398066187,34.4331983218,150.313922984,0.0,25.5240853573,30.610668775,106.944560335,0.0528203627195,3.33212,103.559619972
 08/15  01:00:00,264.529275872,34.2545829367,150.059113222,0.0,19.418418834,29.3649097162,77.4705855105,0.100689871661,3.33212,74.0377756388
 08/15  02:00:00,254.897085363,34.9167260656,147.686771066,0.0,12.7620426787,28.1191506574,83.7539678664,0.216240217445,3.33212,80.205607649
 08/15  03:00:00,250.507317177,34.0785540606,144.176617276,0.0,12.7620426787,28.1191506574,77.507294883,0.138661103395,3.33212,74.0365137796
