Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  04:00:00,251.58623311,34.5768357796,137.253475969,0.0,12.7620426787,28.1191506574,105.019462989,0.335107520551,3.33212,101.352235469
 08/15  05:00:00,277.698964007,33.9092303253,136.467827672,0.0,25.5240853573,30.610668775,187.14218583,0.183241203621,8.3303,178.628644626
 08/15  06:00:00,369.494285259,34.7420079837,135.198612966,0.0,51.0481707146,78.1489452969,322.579508362,0.406114743614,16.6606,305.512793618
 08/15  07:00:00,411.680613179,36.0059427222,130.018749177,0.0,64.3609230253,109.708623606,450.648113412,17.4922931574,24.9909,408.164920255
 08/15  08:00:00,368.321966621,36.0107781754,129.327548156,0.0,51.0481707146,80.7689615957,350.175947565,7.12185768575,33.3212,309.732889879
 08/15  09:00:00,336.239059033,36.4797648619,125.896816645,0.0,51.0481707146,71.0224615957,310.837767216,0.0,66.8089,244.028867216
 08/15  10:00:00,287.467100271,36.7203719031,125.585446423,0.0,32.1804615127,65.7244621605,271.636259784,0.0365614102587,83.4695,188.130198374
 08/15  11:00:00,291.242106075,36.8551934345,128.563257384,0.0,32.1804615127,65.7244621605,222.229041966,0.0836515478525,83.4695,138.675890418
 08/15  12:00:00,294.525746271,36.9246480563,132.494448533,0.0,32.1804615127,65.7244621605,228.640035617,0.0685297988221,83.4695,145.102005818
 08/15  13:00:00,289.635717237,36.8367692237,137.39717356,0.0,32.1804615127,55.9779621605,213.540292448,0.0570448033709,75.1392,138.344047645
 08/15  14:00:00,289.613844895,36.869709365,137.329271967,0.0,32.1804615127,55.9779621605,205.014692413,0.0262254356947,66.8089,138.179566977
 08/15  15:00:00,289.335354263,36.9116325688,137.017390801,0.0,32.1804615127,55.9779621605,213.319186228,0.0,75.1392,138.179986228
 08/15  16:00:00,318.261089441,36.9763658126,136.630353439,0.0,32.1804615127,60.9114621605,193.355919736,0.0,91.7998,101.556119736
 08/15  17:00:00,352.806404269,36.4015855498,136.732007002,0.0,32.1804615127,77.5397301883,213.476128654,5.88012817825,49.9818,157.614200476
 08/15  18:00:00,408.822151165,36.4988067612,138.723687556,0.0,77.122965704,86.2600435998,343.366856824,9.35962914379,49.9818,284.02542768
 08/15  19:00:00,417.825394768,36.5758032248,140.472063781,0.0,102.647051061,80.1663183927,250.990457702,10.3485826936,33.3212,207.320675008
 08/15  20:00:00,451.497134092,36.5260401377,140.492702304,0.0,115.40909374,92.7192997104,250.587171389,11.0208954682,33.3212,206.245075921
 08/15  21:00:00,436.693634533,36.588607734,140.840093339,0.0,102.647051061,94.1340635361,342.505234599,11.5614844717,24.9909,305.952850127
 08/15  22:00:00,371.068216445,36.5976820258,141.390764199,0.0,77.122965704,65.871452062,260.872509886,12.1422255488,16.6606,232.069684337
 08/15  23:00:00,302.141836734,36.4385396571,140.662317367,0.0,38.286128036,48.4199368926,146.932262951,13.1853905851,8.3303,125.416572366
 08/15  24:00:00,262.957676308,34.4390561432,140.941385107,0.0,25.5240853573,30.610668775,104.724892192,0.0397457720646,3.33212,101.35302642
 08/16  01:00:00,250.938005825,34.2590581884,136.538332038,0.0,19.418418834,29.3649097162,83.6230464745,0.0861003012995,3.33212,80.2048261732
 08/16  02:00:00,244.956821854,35.0824530718,137.659336819,0.0,12.7620426787,28.1191506574,77.5863920728,0.216916767276,3.33212,74.0373553055
 08/16  03:00:00,234.675130119,34.0810865636,128.411524595,0.0,12.7620426787,28.1191506574,83.6664771455,0.125866123907,3.33212,80.2084910216
 08/16  04:00:00,232.432606521,34.5794321142,119.013521437,0.0,12.7620426787,28.1191506574,105.017487514,0.332847068563,3.33212,101.352520445
 08/16  05:00:00,256.719978729,33.911025513,116.424604034,0.0,25.5240853573,30.610668775,187.139515513,0.180501956482,8.3303,178.628713557
 08/16  06:00:00,354.824751577,34.9072112481,121.385422383,0.0,51.0481707146,78.1489452969,322.578112872,0.400776667334,16.6606,305.516736205
 08/16  07:00:00,425.568043541,35.938969578,145.274598146,0.0,64.3609230253,109.708623606,446.306992291,17.4642386112,24.9909,403.851853679
 08/16  08:00:00,382.903742532,35.950264309,144.993307368,0.0,51.0481707146,80.7689615957,353.956698838,7.11108180679,33.3212,313.524417031
 08/16  09:00:00,354.517227716,36.4773361138,144.24536734,0.0,51.0481707146,71.0224615957,310.296915195,0.0,66.8089,243.488015195
 08/16  10:00:00,305.082571143,36.611534521,143.387338517,0.0,32.1804615127,65.7244621605,272.133430784,0.0126804287926,83.4695,188.651250355
 08/16  11:00:00,305.422671661,36.6889250823,143.001945711,0.0,32.1804615127,65.7244621605,222.370249145,0.222300635802,83.4695,138.678448509
 08/16  12:00:00,306.636367386,36.7461535637,144.878000465,0.0,32.1804615127,65.7244621605,225.243249442,0.646610802033,83.4695,141.12713864
 08/16  13:00:00,296.512156753,36.7388205431,144.494412411,0.0,32.1804615127,55.9779621605,218.393277826,0.941182291525,75.1392,142.312895535
 08/16  14:00:00,296.453131411,36.7695953126,144.413723881,0.0,32.1804615127,55.9779621605,206.230762663,1.2411935502,66.8089,138.180669113
 08/16  15:00:00,294.725462509,36.8035537917,142.642995154,0.0,32.1804615127,55.9779621605,214.491446922,1.17266771747,75.1392,138.179579204
 08/16  16:00:00,323.608154175,36.6047455031,142.449345264,0.0,32.1804615127,60.9114621605,193.356764878,0.0,91.7998,101.556964878
 08/16  17:00:00,362.270922629,36.0701840107,146.59997637,0.0,32.1804615127,77.5397301883,210.531965677,6.27206300594,49.9818,154.278102671
 08/16  18:00:00,415.708138029,36.1584537242,146.003988486,0.0,77.122965704,86.2600435998,341.690477631,9.79088784098,49.9818,281.91778979
 08/16  19:00:00,421.56115745,36.2311004908,144.060469887,0.0,102.647051061,80.1663183927,256.913456972,10.8065539373,33.3212,212.785703035
 08/16  20:00:00,456.761924283,36.2250953516,142.808513719,0.0,115.40909374,92.7192997104,251.048532896,11.4773057963,33.3212,206.2500271
 08/16  21:00:00,438.787006799,36.2848388825,142.891273495,0.0,102.647051061,94.1340635361,342.961958956,12.0122650696,24.9909,305.958793887
 08/16  22:00:00,372.400428208,36.3127482359,143.052221877,0.0,77.122965704,65.871452062,256.473791816,12.6073808878,16.6606,227.205810929
 08/16  23:00:00,305.28440265,36.2118000825,144.089149351,0.0,38.286128036,48.4199368926,155.789371273,17.7161311405,8.3303,129.742940132
 08/16  24:00:00,222.099561271,33.7518462344,100.816361597,0.0,25.5240853573,30.610668775,104.717766985,0.0332851080267,3.33212,101.352361877
 08/17  01:00:00,228.499117377,34.5580402242,113.834656309,0.0,19.418418834,29.3649097162,83.7731796836,0.234649040041,3.33212,80.2064106435
 08/17  02:00:00,193.662769671,32.749934957,88.7616542442,0.0,12.7620426787,28.1191506574,77.4043015223,0.0349471627925,3.33212,74.0372343595
 08/17  03:00:00,188.766419052,33.3911328834,83.3680860089,0.0,12.7620426787,28.1191506574,83.6599830718,0.119831545884,3.33212,80.2080315259
 08/17  04:00:00,217.481350081,33.2305699182,105.555773901,0.0,12.7620426787,28.1191506574,104.871791792,0.186398825572,3.33212,101.353272966
 08/17  05:00:00,251.599280345,32.9773918449,112.429576882,0.0,25.5240853573,30.610668775,187.819782556,0.857108354344,8.3303,178.632374202
 08/17  06:00:00,354.032966345,34.1945273194,121.618051854,0.0,51.0481707146,78.1489452969,322.544677134,0.352856605862,16.6606,305.531220528
 08/17  07:00:00,425.21678092,35.8585523768,144.997535029,0.0,64.3609230253,109.708623606,445.064724792,17.31882538,24.9909,402.754999412
 08/17  08:00:00,383.180306485,35.8582923399,145.362531462,0.0,51.0481707146,80.7689615957,354.857024282,7.01166824346,33.3212,314.524156038
 08/17  09:00:00,354.693567508,36.4062568617,144.472907155,0.0,51.0481707146,71.0224615957,309.157128085,0.0,66.8089,242.348228085
 08/17  10:00:00,307.863830419,36.5582191411,146.189072232,0.0,32.1804615127,65.7244621605,273.303508205,0.0978925168636,83.4695,189.736115688
 08/17  11:00:00,310.095076707,36.6975753651,147.621944169,0.0,32.1804615127,65.7244621605,222.321435835,0.167018578329,83.4695,138.684917257
 08/17  12:00:00,309.163987554,36.7846109081,147.311035368,0.0,32.1804615127,65.7244621605,223.577329176,0.14307874517,83.4695,139.964750431
 08/17  13:00:00,295.472455271,36.747630318,143.366515101,0.0,32.1804615127,55.9779621605,218.714683968,0.0980905197312,75.1392,143.477393449
 08/17  14:00:00,291.904702101,36.788984287,139.746514802,0.0,32.1804615127,55.9779621605,205.060104796,0.0681620128007,66.8089,138.183042783
 08/17  15:00:00,293.220592418,36.8230327887,141.028753466,0.0,32.1804615127,55.9779621605,213.322031458,0.0,75.1392,138.182831458
 08/17  16:00:00,324.255730566,36.7874815531,142.846782532,0.0,32.1804615127,60.9114621605,193.358722656,0.0,91.7998,101.558922656
 08/17  17:00:00,359.389336625,36.2805484768,143.449813422,0.0,32.1804615127,77.5397301883,210.319245733,6.05629006017,49.9818,154.281155672
 08/17  18:00:00,411.001726944,36.4219176598,140.989751372,0.0,77.122965704,86.2600435998,341.217873236,9.59746596438,49.9818,281.638607272
 08/17  19:00:00,418.607399232,36.5180250722,140.762446574,0.0,102.647051061,80.1663183927,256.988145612,10.6108867768,33.3212,213.056058835
 08/17  20:00:00,455.121331314,36.4728784003,140.86407921,0.0,115.40909374,92.7192997104,250.831488612,11.2545872182,33.3212,206.255701394
 08/17  21:00:00,435.640464305,36.5220989243,139.459664107,0.0,102.647051061,94.1340635361,342.821737494,11.8584055999,24.9909,305.972431894
 08/17  22:00:00,367.793572578,36.5106593458,138.203147672,0.0,77.122965704,65.871452062,256.363819197,12.4003234593,16.6606,227.302895738
 08/17  23:00:00,300.516956887,36.3436561621,139.143624448,0.0,38.286128036,48.4199368926,152.177198066,14.1823551968,8.3303,129.66454287
 08/17  24:00:00,251.707250476,33.9154548524,130.21235665,0.0,25.5240853573,30.610668775,104.715625115,0.0300440500066,3.33212,101.353461065
 08/18  01:00:00,243.005691973,34.5609938284,128.295936011,0.0,19.418418834,29.3649097162,83.7617200367,0.221997147502,3.33212,80.2076028892
 08/18  02:00:00,205.090392366,32.9186695324,99.9437247479,0.0,12.7620426787,28.1191506574,77.396423338,0.0267065543467,3.33212,74.0375967837
 08/18  03:00:00,217.98470643,34.2223306086,111.552057075,0.0,12.7620426787,28.1191506574,83.6872986365,0.146890726312,3.33212,80.2082879102
 08/18  04:00:00,215.734384286,33.8873726623,102.287782863,0.0,12.7620426787,28.1191506574,104.866532461,0.176936346567,3.33212,101.357476115
 08/18  05:00:00,232.901006216,33.0712260392,92.7962471185,0.0,25.5240853573,30.610668775,187.157524336,0.190296170879,8.3303,178.636928165
 08/18  06:00:00,348.328820235,34.0478155857,115.325925389,0.0,51.0481707146,78.1489452969,322.59427112,0.378933897973,16.6606,305.554737222
 08/18  07:00:00,425.544925751,35.9017983711,144.143884163,0.0,64.3609230253,109.708623606,445.697216535,17.452983477,24.9909,403.253333058
 08/18  08:00:00,382.534231822,35.9444479148,143.702064594,0.0,51.0481707146,80.7689615957,354.516724018,7.04345265574,33.3212,314.152071362
 08/18  09:00:00,349.264475478,36.4422579594,138.984200811,0.0,51.0481707146,71.0224615957,309.971605335,0.0,66.8089,243.162705335
 08/18  10:00:00,298.720665283,36.6649233993,136.901862837,0.0,32.1804615127,65.7244621605,272.457606398,0.0,83.4695,188.988106398
 08/18  11:00:00,300.352784995,36.7892736666,137.740587221,0.0,32.1804615127,65.7244621605,222.153710964,0.0,83.4695,138.684210964
 08/18  12:00:00,301.038041816,36.861387396,139.070420517,0.0,32.1804615127,65.7244621605,224.947570714,0.0,83.4695,141.478070714
 08/18  13:00:00,291.824569303,36.7880148629,139.635248049,0.0,32.1804615127,55.9779621605,217.113697992,0.0,75.1392,141.974497992
 08/18  14:00:00,291.731698065,36.8296754902,139.489443277,0.0,32.1804615127,55.9779621605,204.994432928,0.0,66.8089,138.185532928
 08/18  15:00:00,291.473856176,36.8836642273,139.184381832,0.0,32.1804615127,55.9779621605,213.323854431,0.0,75.1392,138.184654431
 08/18  16:00:00,318.230562868,36.9912780498,136.584726242,0.0,32.1804615127,60.9114621605,193.360157122,0.0,91.7998,101.560357122
 08/18  17:00:00,352.943540171,36.4074331512,136.85399301,0.0,32.1804615127,77.5397301883,210.071621906,5.80387008875,49.9818,154.285951818
 08/18  18:00:00,404.59267744,36.5242661532,134.452117016,0.0,77.122965704,86.2600435998,342.244601516,9.3386242352,49.9818,282.924177281
 08/18  19:00:00,411.077129804,36.6270539659,133.655366273,0.0,102.647051061,80.1663183927,255.577257606,10.3448096462,33.3212,211.911247959
 08/18  20:00:00,451.663213382,36.5739829458,137.801507808,0.0,115.40909374,92.7192997104,250.597976465,11.0123308827,33.3212,206.264445582
 08/18  21:00:00,434.401692784,36.6198216142,138.501455226,0.0,102.647051061,94.1340635361,342.571160784,11.5851606089,24.9909,305.995100175
 08/18  22:00:00,364.922314161,36.6055666904,135.221141782,0.0,77.122965704,65.871452062,257.743593078,12.1726508704,16.6606,228.910342208
 08/18  23:00:00,297.980912335,36.4265926725,136.521026225,0.0,38.286128036,48.4199368926,149.439539413,12.8598543877,8.3303,128.249385025
 08/18  24:00:00,256.162032118,34.2573615028,134.338314404,0.0,25.5240853573,30.610668775,104.71293347,0.0250900755692,3.33212,101.355723395
 08/19  01:00:00,253.175732166,34.0796774646,129.392569475,0.0,27.7269238854,30.610668775,83.6010437749,0.0568763193192,3.33212,80.2120474556
 08/19  02:00:00,230.082056196,34.5753894953,123.294658344,0.0,12.7620426787,28.1191506574,77.5791673366,0.205728200846,3.33212,74.0413191358
 08/19  03:00:00,220.667934384,33.7386085848,114.754862947,0.0,12.7620426787,28.1191506574,83.6865711412,0.143843529745,3.33212,80.2106076115
 08/19  04:00:00,211.399207657,33.9083928128,98.6583863681,0.0,12.7620426787,28.1191506574,104.896494987,0.205738164144,3.33212,101.358636823
 08/19  05:00:00,231.990753203,33.567351642,107.388777476,0.0,12.7620426787,28.1191506574,138.569891717,0.0618902627675,8.3303,130.177701454
 08/19  06:00:00,315.713792427,34.3956045468,115.078715604,0.0,42.6918050922,54.3732441037,196.224324665,0.25424618444,16.6606,179.30947848
 08/19  07:00:00,372.017572884,35.9612148573,137.155463344,0.0,42.6918050922,86.1019271793,348.080662531,17.5028481215,24.9909,305.58691441
 08/19  08:00:00,406.686996839,35.9769264698,130.700553264,0.0,57.6566862989,112.030105488,479.187700118,7.02532675515,33.3212,438.841173363
 08/19  09:00:00,352.096479201,36.4603733606,122.455843907,0.0,57.6566862989,83.6599452969,376.118406992,0.0,66.8089,309.309506992
 08/19  10:00:00,297.715815072,36.6503264729,122.087578104,0.0,42.6918050922,68.9656133826,327.540524117,0.0,83.4695,244.071024117
 08/19  11:00:00,292.511992541,36.7969014922,125.082540143,0.0,34.9340096728,67.7198543238,272.09324992,0.0,83.4695,188.62374992
 08/19  12:00:00,297.566291505,36.8804022195,130.82599334,0.0,34.9340096728,67.7198543238,228.933356725,0.0,83.4695,145.463856725
 08/19  13:00:00,292.408017604,36.8068788879,135.45503168,0.0,34.9340096728,57.9733543238,213.826873922,0.0,75.1392,138.687673922
 08/19  14:00:00,292.377649713,36.8212974406,135.413654585,0.0,34.9340096728,57.9733543238,206.417154936,0.0,66.8089,139.608254936
 08/19  15:00:00,288.371971169,36.8455257917,131.411786306,0.0,34.9340096728,57.9733543238,219.158147996,0.0,75.1392,144.018947996
 08/19  16:00:00,311.830150335,36.6867862433,125.790324244,0.0,34.9340096728,62.9068543238,193.477155996,0.0,91.7998,101.677355996
 08/19  17:00:00,338.782896615,36.2256359318,125.505084353,0.0,34.9340096728,72.2186844194,188.936767844,6.14085815335,49.9818,132.814109691
 08/19  18:00:00,403.979232068,36.4967545072,124.110300135,0.0,87.0357390804,86.2600435998,218.952707876,9.61977883674,49.9818,159.35112904
 08/19  19:00:00,401.704798989,36.3026127259,127.201465585,0.0,102.000620287,77.6748002752,250.551468753,10.7078777256,33.3212,206.522391028
 08/19  20:00:00,424.923414399,36.2479133982,128.063123706,0.0,102.000620287,88.9820225341,253.706439843,11.3944491829,33.3212,208.99079066
 08/19  21:00:00,416.280864081,36.3112194268,123.566884966,0.0,102.000620287,91.6425454185,247.912502095,11.9796351465,24.9909,210.941966949
 08/19  22:00:00,359.543954964,36.2260821434,120.214517574,0.0,87.0357390804,65.871452062,330.790108277,12.5066147933,16.6606,301.622893484
 08/19  23:00:00,284.944545018,36.1216449206,119.291380992,0.0,42.6918050922,48.4199368926,199.283211935,15.3444608474,8.3303,175.608451088
 08/19  24:00:00,268.704799986,34.4299984015,144.459885499,0.0,27.7269238854,30.610668775,110.166857308,0.0485063417368,3.33212,106.786230966
 08/20  01:00:00,278.534821735,34.2554839601,145.287949989,0.0,34.4311606118,33.1021868926,77.5396364369,0.0836322863529,3.33212,74.1238841505
 08/20  02:00:00,262.617463206,35.0811961457,146.031308671,0.0,19.466279405,30.610668775,83.8611425835,0.229156676777,3.33212,80.2998659067
 08/20  03:00:00,260.954974808,34.0830637322,145.384793321,0.0,19.466279405,30.610668775,83.7792805815,0.147198701476,3.33212,80.29996188
 08/20  04:00:00,268.362916131,34.7488956372,145.405864503,0.0,19.466279405,30.610668775,105.012416993,0.317823664281,3.33212,101.362473328
 08/20  05:00:00,280.936860025,34.0772897497,146.450516375,0.0,19.466279405,30.610668775,138.852922697,0.180662622606,8.3303,130.341960075
 08/20  06:00:00,346.299819226,34.9084411191,145.042637507,0.0,42.6918050922,54.3732441037,196.847132127,0.41988683202,16.6606,179.766645295
 08/20  07:00:00,364.855253069,36.206924452,120.43680583,0.0,49.3960418185,88.5934452969,348.258103992,17.6395724806,24.9909,305.627631512
 08/20  08:00:00,394.823397914,36.0301053544,118.735431397,0.0,57.6566862989,112.030105488,479.387529031,7.14947736013,33.3212,438.916851671
 08/20  09:00:00,336.668157429,36.4822293704,116.369214199,0.0,50.9524495726,81.1684271793,381.449629997,0.0,66.8089,314.640729997
 08/20  10:00:00,287.993308403,36.7183688851,112.833175804,0.0,42.6918050922,68.9656133826,323.458992957,0.0,83.4695,239.989492957
 08/20  11:00:00,288.203421247,37.5847403085,115.339865454,0.0,38.286128036,68.9656133826,275.052597651,0.0,83.4695,191.583097651
 08/20  12:00:00,294.797059165,40.585915758,119.658913592,0.0,38.286128036,68.9656133826,225.816764926,0.0,83.4695,142.347264926
 08/20  13:00:00,278.356564005,41.0624427702,121.653209789,0.0,31.5818913096,56.727595265,213.652860926,0.0,75.1392,138.513660926
 08/20  14:00:00,281.112016017,41.8075490715,123.650668194,0.0,31.5818913096,56.727595265,204.981374656,0.0,66.8089,138.172474656
 08/20  15:00:00,281.244912567,42.2943223795,123.298259859,0.0,31.5818913096,56.727595265,213.314731145,0.0,75.1392,138.175531145
 08/20  16:00:00,298.063800915,40.133995557,113.089840189,0.0,31.5818913096,61.661095265,199.701182816,0.0,91.7998,107.901382816
 08/20  17:00:00,316.281415236,36.404681092,107.467869958,0.0,31.5818913096,70.9729253606,185.916585021,5.29890917254,49.9818,130.635875849
 08/20  18:00:00,377.474247383,36.1966420104,107.467869958,0.0,80.3315023541,83.7685254822,212.995967634,8.35190202005,49.9818,154.662265614
 08/20  19:00:00,384.245233286,36.1755372938,111.967196635,0.0,102.000620287,77.6748002752,250.275532239,9.46678437568,33.3212,207.487547863
 08/20  20:00:00,417.146186242,36.1467811903,113.253904793,0.0,108.704857014,91.4735406516,248.212082409,10.3094460288,33.3212,204.58143638
 08/20  21:00:00,394.129525323,36.2795700668,112.713528927,0.0,95.2963835608,89.1510273009,244.501065849,10.9716663072,24.9909,208.538499541
 08/20  22:00:00,340.255050245,36.3256678663,111.159084463,0.0,80.3315023541,63.3799339444,331.419684837,12.5395630958,16.6606,302.219521741
 08/20  23:00:00,281.022516736,36.2811548783,115.346734839,0.0,42.6918050922,48.4199368926,200.152929216,13.3791700339,8.3303,178.443459182
 08/20  24:00:00,276.195327926,34.4438199275,142.716359658,0.0,34.4311606118,33.1021868926,104.859476267,0.0535164608158,3.33212,101.473839806
 08/21  01:00:00,251.360853065,34.2632572476,136.933851664,0.0,19.418418834,29.3649097162,83.6489723164,0.103689030635,3.33212,80.2131632857
 08/21  02:00:00,243.274625092,35.0884051335,135.935511827,0.0,12.7620426787,28.1191506574,77.6101281996,0.234140479835,3.33212,74.0438677198
 08/21  03:00:00,247.194026994,34.2488309585,140.718707783,0.0,12.7620426787,28.1191506574,83.7020619875,0.155538920581,3.33212,80.2144030669
 08/21  04:00:00,249.964876989,34.749882743,136.302392647,0.0,12.7620426787,28.1191506574,105.02439811,0.324465732344,3.33212,101.367812377
 08/21  05:00:00,277.406825611,34.0802762137,136.872619636,0.0,25.5240853573,30.610668775,187.185993539,0.180635191043,8.3303,178.675058348
 08/21  06:00:00,370.187868494,34.9167806564,136.658302537,0.0,51.0481707146,78.1489452969,322.748665956,0.406441328406,16.6606,305.681624628
 08/21  07:00:00,409.002673706,35.9792868119,128.60213366,0.0,64.3609230253,109.708623606,447.783665733,17.6198913623,24.9909,405.172874371
 08/21  08:00:00,365.993275252,35.9271378214,128.060359604,0.0,51.0481707146,80.7689615957,353.283539514,7.13312543455,33.3212,312.829214079
 08/21  09:00:00,334.399863386,36.4822065684,124.070920303,0.0,51.0481707146,71.0224615957,310.933331649,0.0,66.8089,244.124431649
 08/21  10:00:00,282.739868991,36.6508351882,120.973216036,0.0,32.1804615127,65.7244621605,271.652179658,0.0,83.4695,188.182679658
 08/21  11:00:00,285.149098347,36.7756685784,122.615164108,0.0,32.1804615127,65.7244621605,222.173226779,0.000581610697152,83.4695,138.703145168
 08/21  12:00:00,286.420667139,36.8825557198,124.465036764,0.0,32.1804615127,65.7244621605,228.600271521,0.00116322150147,83.4695,145.129608299
 08/21  13:00:00,276.331948548,36.8162503016,124.266503542,0.0,32.1804615127,55.9779621605,213.509413194,0.0,75.1392,138.370213194
 08/21  14:00:00,281.874165395,36.8652857909,129.611948758,0.0,32.1804615127,55.9779621605,205.013425267,0.0,66.8089,138.204525267
 08/21  15:00:00,280.179299967,36.899330057,127.905665946,0.0,32.1804615127,55.9779621605,213.34269645,0.0,75.1392,138.20349645
 08/21  16:00:00,305.077917523,36.8762216449,123.722318054,0.0,32.1804615127,60.9114621605,193.370974349,0.0,91.7998,101.571174349
 08/21  17:00:00,344.48751276,36.3095312538,128.499469915,0.0,32.1804615127,77.5397301883,217.085854049,6.08011207402,49.9818,161.023941974
 08/21  18:00:00,400.420038537,36.4527988631,130.342349066,0.0,77.122965704,86.2600435998,340.42906553,9.63344722223,49.9818,280.813818308
 08/21  19:00:00,409.895380464,36.4877840207,132.019107764,0.0,102.647051061,80.1663183927,250.822079026,10.6618166278,33.3212,206.839062398
 08/21  20:00:00,447.295805014,36.4310868968,133.030284577,0.0,115.40909374,92.7192997104,251.012507268,11.3875355779,33.3212,206.30377169
 08/21  21:00:00,428.964919507,36.5056804912,132.757377801,0.0,102.647051061,94.1340635361,343.07155546,11.9625836829,24.9909,306.118071777
 08/21  22:00:00,358.492346416,36.536054476,128.847562024,0.0,77.122965704,65.871452062,263.275036715,12.5003639606,16.6606,234.114072754
 08/21  23:00:00,284.922054227,36.3932741473,123.459101171,0.0,38.286128036,48.4199368926,152.045575176,13.5226241484,8.3303,130.192651028
 08/21  24:00:00,265.707792397,34.4384882871,143.664522166,0.0,25.5240853573,30.610668775,104.764168337,0.0652451961534,3.33212,101.366803141
 08/22  01:00:00,255.115908784,34.2597069377,140.687675194,0.0,19.418418834,29.3649097162,77.482231717,0.100378213606,3.33212,74.0497335034
 08/22  02:00:00,244.111792987,35.0823022376,136.786359921,0.0,12.7620426787,28.1191506574,83.8103050239,0.2593153892,3.33212,80.2188696347
 08/22  03:00:00,243.676883261,34.0812192459,137.385219423,0.0,12.7620426787,28.1191506574,77.5371294074,0.153919595896,3.33212,74.0510898115
 08/22  04:00:00,251.208085215,34.7436118434,136.772735938,0.0,12.7620426787,28.1191506574,108.859186668,0.346359045263,3.33212,105.180707622
 08/22  05:00:00,278.532022482,34.0751677773,137.185682864,0.0,25.5240853573,30.610668775,183.091426671,0.192410265793,8.3303,174.568716405
 08/22  06:00:00,373.076335874,34.909731389,135.845897522,0.0,51.0481707146,78.1489452969,322.84849965,0.445067584006,16.6606,305.742832066
 08/22  07:00:00,405.60302876,35.93819259,124.015592367,0.0,64.3609230253,109.708623606,451.44811387,17.822092926,24.9909,408.635120944
 08/22  08:00:00,357.339214831,35.9613944981,118.466445505,0.0,51.0481707146,80.7689615957,358.613478999,7.29271202283,33.3212,317.999566976
 08/22  09:00:00,322.341894661,36.4547961707,112.54732092,0.0,51.0481707146,71.0224615957,303.648859341,0.0,66.8089,236.839959341
 08/22  10:00:00,276.624427804,37.117321173,114.314476466,0.0,32.1804615127,65.7244621605,271.669490134,0.0,83.4695,188.199990134
 08/22  11:00:00,280.283313961,37.6184869993,116.804278689,0.0,32.1804615127,65.7244621605,228.786740429,0.0,83.4695,145.317240429
 08/22  12:00:00,283.381503984,38.5491845669,119.658913592,0.0,32.1804615127,65.7244621605,222.005853319,0.0,83.4695,138.536353319
 08/22  13:00:00,275.360776312,38.7013021545,121.176671072,0.0,32.1804615127,55.9779621605,213.494963741,0.0,75.1392,138.355763741
 08/22  14:00:00,275.433981739,38.7691379411,121.176671072,0.0,32.1804615127,55.9779621605,205.01729299,0.0,66.8089,138.20839299
 08/22  15:00:00,274.56895222,38.9808517135,120.111842926,0.0,32.1804615127,55.9779621605,213.352646501,0.0,75.1392,138.213446501
 08/22  16:00:00,303.103910246,39.0428789693,119.35332891,0.0,32.1804615127,60.9114621605,199.713580393,0.0,91.7998,107.913780393
 08/22  17:00:00,332.750306336,37.8382946985,115.203265755,0.0,32.1804615127,77.5397301883,205.383233725,1.08680955839,49.9818,154.314624167
 08/22  18:00:00,384.456028882,37.5150069524,113.303401752,0.0,77.122965704,86.2600435998,335.712567545,4.83206176583,49.9818,280.898705779
 08/22  19:00:00,392.276726598,37.4251527586,114.019521802,0.0,102.647051061,80.1663183927,254.277209459,6.95527469823,33.3212,214.000734761
 08/22  20:00:00,431.527086811,37.3656256118,114.019521802,0.0,115.40909374,92.7192997104,247.265694458,7.59841884547,33.3212,206.346075612
 08/22  21:00:00,409.681498776,37.3163806319,113.018287757,0.0,102.647051061,94.1340635361,339.803028465,8.64231672669,24.9909,306.169811738
 08/22  22:00:00,341.327745338,36.8375485938,111.332954813,0.0,77.122965704,65.871452062,256.403709113,11.7258268984,16.6606,228.017282214
 08/22  23:00:00,272.228359562,36.4805069596,110.6424929,0.0,38.286128036,48.4199368926,149.62079863,12.1528128956,8.3303,129.137685735
 08/22  24:00:00,262.561910151,34.6269833901,140.427547656,0.0,25.5240853573,30.610668775,104.747198211,0.0417940084824,3.33212,101.373284202
 08/23  01:00:00,260.644609413,34.2888845031,146.15236182,0.0,19.418418834,29.3649097162,83.6340353357,0.0835886340049,3.33212,80.2183267017
 08/23  02:00:00,252.941853497,35.1194439383,145.53440048,0.0,12.7620426787,28.1191506574,77.5967862011,0.213990540175,3.33212,74.050675661
 08/23  03:00:00,252.449154061,34.2746229559,145.914773616,0.0,12.7620426787,28.1191506574,83.6967165495,0.143777767702,3.33212,80.2208187818
 08/23  04:00:00,259.551933611,35.1035799494,145.487995198,0.0,12.7620426787,28.1191506574,105.029578863,0.321008843502,3.33212,101.37645002
 08/23  05:00:00,285.614613148,34.2649839104,144.848066186,0.0,25.5240853573,30.610668775,187.223078757,0.177223865792,8.3303,178.715554892
 08/23  06:00:00,379.557647778,35.1057278145,143.016355309,0.0,51.0481707146,78.1489452969,322.853884412,0.377865987778,16.6606,305.815418425
 08/23  07:00:00,402.264365488,36.0906321632,121.739022241,0.0,64.3609230253,109.708623606,451.099865909,17.3210054664,24.9909,408.787960442
 08/23  08:00:00,356.076764794,36.0420416855,118.070807931,0.0,51.0481707146,80.7689615957,351.418604113,6.906625819,33.3212,311.190778294
 08/23  09:00:00,323.964365727,36.5142947901,114.023283433,0.0,51.0481707146,71.0224615957,309.951836708,0.0,66.8089,243.142936708
 08/23  10:00:00,276.974870998,36.6600784511,115.397617655,0.0,32.1804615127,65.7244621605,271.691271493,0.0,83.4695,188.221771493
 08/23  11:00:00,277.94834427,36.7646973412,115.594576236,0.0,32.1804615127,65.7244621605,228.799751516,0.0,83.4695,145.330251516
 08/23  12:00:00,276.029009048,36.8210259977,114.456801395,0.0,32.1804615127,65.7244621605,222.023641158,0.0,83.4695,138.554141158
 08/23  13:00:00,268.809058299,36.7866671448,116.825608508,0.0,32.1804615127,55.9779621605,213.529086146,0.0,75.1392,138.389886146
 08/23  14:00:00,273.756015613,36.8275093115,121.604180188,0.0,32.1804615127,55.9779621605,205.034250104,0.0,66.8089,138.225350104
 08/23  15:00:00,281.446202445,36.8734777833,129.228478557,0.0,32.1804615127,55.9779621605,213.362359587,0.0,75.1392,138.223159587
 08/23  16:00:00,314.803932927,36.7761367591,133.407807577,0.0,32.1804615127,60.9114621605,199.730490225,0.0,91.7998,107.930690225
 08/23  17:00:00,350.205921732,36.1730015811,134.384866264,0.0,32.1804615127,77.5397301883,210.433834003,6.10796824492,49.9818,154.344065758
 08/23  18:00:00,404.245864895,36.27893186,134.385839364,0.0,77.122965704,86.2600435998,340.582656761,9.67831838715,49.9818,280.922538374
 08/23  19:00:00,407.332374034,36.3490441304,129.673912331,0.0,102.647051061,80.1663183927,257.429002969,10.7085459428,33.3212,213.399257026
 08/23  20:00:00,445.698206038,36.3142176557,128.83549543,0.0,115.40909374,92.7192997104,251.6897153,11.3872141601,33.3212,206.98130114
 08/23  21:00:00,426.942015311,36.3744141169,130.919820467,0.0,102.647051061,94.1340635361,343.241407878,11.9909135416,24.9909,306.259594336
 08/23  22:00:00,362.27003138,36.415575717,132.778084488,0.0,77.122965704,65.871452062,256.128680425,12.591060612,16.6606,226.877019813
 08/23  23:00:00,295.251118756,36.300912796,133.924799048,0.0,38.286128036,48.4199368926,152.364210658,13.8208042654,8.3303,130.213106392
 08/23  24:00:00,260.83098491,34.2582624528,138.996973967,0.0,25.5240853573,30.610668775,104.833635505,0.122133448647,3.33212,101.379382056
 08/24  01:00:00,249.42322254,34.9066394403,134.397856117,0.0,19.418418834,29.3649097162,83.6329895449,0.0786401389746,3.33212,80.222229406
 08/24  02:00:00,220.848919439,33.7530487986,114.90950891,0.0,12.7620426787,28.1191506574,77.5259497509,0.138861048393,3.33212,74.0549687025
 08/24  03:00:00,221.9323221,34.3918186972,115.369849666,0.0,12.7620426787,28.1191506574,83.7380221198,0.179016939103,3.33212,80.2268851807
 08/24  04:00:00,215.760439357,33.4017664253,103.548795913,0.0,12.7620426787,28.1191506574,104.880789603,0.165635922317,3.33212,101.38303368
 08/24  05:00:00,234.405613522,33.7430381601,94.253271542,0.0,25.5240853573,30.610668775,187.210488052,0.140542181472,8.3303,178.739645871
 08/24  06:00:00,353.416443738,34.0609105844,118.060485848,0.0,51.0481707146,78.1489452969,322.748469862,0.190743206598,16.6606,305.897126655
 08/24  07:00:00,412.058679316,36.0323807349,131.846415883,0.0,64.3609230253,109.708623606,451.264651756,17.3190113792,24.9909,408.954740376
 08/24  08:00:00,376.340734525,35.9570393015,138.406016757,0.0,51.0481707146,80.7689615957,353.900706284,7.30631669001,33.3212,313.273189594
 08/24  09:00:00,345.852013316,36.4505162238,135.592982378,0.0,51.0481707146,71.0224615957,308.179552764,0.0,66.8089,241.370652764
 08/24  10:00:00,300.579007079,36.6480934679,138.815440901,0.0,32.1804615127,65.7244621605,271.765782252,0.0506453500266,83.4695,188.245636902
 08/24  11:00:00,306.046177993,36.7763125001,143.477866653,0.0,32.1804615127,65.7244621605,228.920414037,0.109441546315,83.4695,145.341472491
 08/24  12:00:00,303.254422221,36.8494148643,141.320727197,0.0,32.1804615127,65.7244621605,222.111959884,0.0764546622912,83.4695,138.566005221
 08/24  13:00:00,291.677058084,36.8063281471,139.48699664,0.0,32.1804615127,55.9779621605,213.559798688,0.0197929409652,75.1392,138.400805747
 08/24  14:00:00,289.731381658,36.8540392066,137.475841331,0.0,32.1804615127,55.9779621605,205.046172189,0.0,66.8089,138.237272189
 08/24  15:00:00,288.995056267,36.898917899,136.685855146,0.0,32.1804615127,55.9779621605,213.376566811,0.0,75.1392,138.237366811
 08/24  16:00:00,317.37867568,36.9026367727,135.807901352,0.0,32.1804615127,60.9114621605,199.738838271,0.0,91.7998,107.939038271
 08/24  17:00:00,352.651950558,36.3466505747,136.608896447,0.0,32.1804615127,77.5397301883,210.351381009,6.00717481088,49.9818,154.362406198
 08/24  18:00:00,407.123737144,36.4878676582,136.995021913,0.0,77.122965704,86.2600435998,340.52226778,9.54926447267,49.9818,280.991203307
 08/24  19:00:00,407.21748963,36.5986328488,129.203799933,0.0,102.647051061,80.1663183927,257.946553706,10.5518139308,33.3212,214.073539775
 08/24  20:00:00,434.79719709,36.4785326318,118.486032736,0.0,115.40909374,92.7192997104,250.722182021,11.0046551986,33.3212,206.396326823
 08/24  21:00:00,403.49850455,36.375841493,109.384313204,0.0,102.647051061,94.1340635361,342.0847459,10.7711954623,24.9909,306.322650438
 08/24  22:00:00,337.00848003,36.3886956025,109.549523666,0.0,77.122965704,65.871452062,262.202887314,11.304416208,16.6606,234.237871106
 08/24  23:00:00,269.422250757,36.2485192372,110.226428358,0.0,38.286128036,48.4199368926,145.496685454,13.4618938628,8.3303,123.704491592
 08/24  24:00:00,260.866954148,34.4403948584,138.959445323,0.0,25.5240853573,30.610668775,111.118603748,0.0653327160418,3.33212,107.721151032
 08/25  01:00:00,251.313887109,34.2604517335,136.890724003,0.0,19.418418834,29.3649097162,77.4922386873,0.100512763089,3.33212,74.0596059242
 08/25  02:00:00,242.578382131,35.0847486073,135.253909421,0.0,12.7620426787,28.1191506574,83.8124649465,0.252961625859,3.33212,80.2273833206
 08/25  03:00:00,242.268975068,34.2453728089,135.821736002,0.0,12.7620426787,28.1191506574,77.5602619239,0.167527803736,3.33212,74.0606141201
 08/25  04:00:00,247.165409923,34.7432321756,132.812911887,0.0,12.7620426787,28.1191506574,105.065933884,0.340106880195,3.33212,101.393707004
 08/25  05:00:00,262.265915738,33.9094366661,121.219759031,0.0,25.5240853573,30.610668775,187.286648569,0.189317138141,8.3303,178.767031431
 08/25  06:00:00,354.603731806,34.7410375666,117.69232218,0.0,51.0481707146,78.1489452969,323.06848496,0.420540481366,16.6606,305.987344479
 08/25  07:00:00,426.717914783,35.9076797091,145.294575902,0.0,64.3609230253,109.708623606,451.925699326,17.7973157783,24.9909,409.137483548
 08/25  08:00:00,383.757126119,35.9471695791,144.913833021,0.0,51.0481707146,80.7689615957,358.966169848,7.27766401596,33.3212,318.367305832
 08/25  09:00:00,351.092440439,36.4842923139,140.773885179,0.0,51.0481707146,71.0224615957,303.701811033,0.0,66.8089,236.892911033
 08/25  10:00:00,298.215728702,36.6865833571,136.384961299,0.0,32.1804615127,65.7244621605,271.740307329,0.0,83.4695,188.270807329
 08/25  11:00:00,295.892002108,36.8252074723,133.246169667,0.0,32.1804615127,65.7244621605,228.831471036,0.0,83.4695,145.361971036
 08/25  12:00:00,294.570546232,36.9071893658,132.55675579,0.0,32.1804615127,65.7244621605,222.049768901,0.0,83.4695,138.580268901
 08/25  13:00:00,287.60979902,36.8549036467,135.354273273,0.0,32.1804615127,55.9779621605,214.265510364,0.0,75.1392,139.126310364
 08/25  14:00:00,286.873774868,36.9294846037,134.525077257,0.0,32.1804615127,55.9779621605,208.803689326,0.0,66.8089,141.994789326
 08/25  15:00:00,286.321558412,36.9727074227,133.921082761,0.0,32.1804615127,55.9779621605,215.51719916,0.0,75.1392,140.37799916
 08/25  16:00:00,315.32687831,37.0009705761,133.641895869,0.0,32.1804615127,60.9114621605,193.399784217,0.0,91.7998,101.599984217
 08/25  17:00:00,349.972669041,36.4125547579,133.848182061,0.0,32.1804615127,77.5397301883,210.259731666,5.89783941208,49.9818,154.380092254
 08/25  18:00:00,401.655228858,36.5382179981,131.460072607,0.0,77.122965704,86.2600435998,345.719505204,9.45059212803,49.9818,286.287113076
 08/25  19:00:00,397.061346192,36.6193903441,120.128779334,0.0,102.647051061,80.1663183927,252.818288971,10.1483928364,33.3212,209.348696135
 08/25  20:00:00,429.320572896,37.1675251569,112.035219604,0.0,115.40909374,92.7192997104,248.846473735,9.09254494538,33.3212,206.43272879
 08/25  21:00:00,405.21812028,37.1369582101,108.772218391,0.0,102.647051061,94.1340635361,341.291245239,9.88702336179,24.9909,306.413321878
 08/25  22:00:00,337.324934232,36.7352533422,107.467869958,0.0,77.122965704,65.871452062,263.454734964,12.5163739178,16.6606,234.277761047
 08/25  23:00:00,267.839111754,36.3755856401,107.024990477,0.0,38.286128036,48.4199368926,150.578185249,12.0223667911,8.3303,130.225518458
 08/25  24:00:00,259.957181558,34.6269833901,137.872831,0.0,25.5240853573,30.610668775,104.772848617,0.0469180680435,3.33212,101.393810548
 08/26  01:00:00,260.756305825,34.2873879313,136.733199724,0.0,27.7269238854,30.610668775,77.4849666655,0.0921611738236,3.33212,74.0606854917
 08/26  02:00:00,242.408858124,35.1141641733,135.053220604,0.0,12.7620426787,28.1191506574,83.7978160616,0.229568833701,3.33212,80.2361272279
 08/26  03:00:00,241.912759453,34.2671918171,135.450452933,0.0,12.7620426787,28.1191506574,77.5462727547,0.150814595529,3.33212,74.0633381592
 08/26  04:00:00,250.795183789,35.0930602718,136.854269756,0.0,12.7620426787,28.1191506574,111.425008664,0.355282705608,3.33212,107.737605958
 08/26  05:00:00,258.942704821,34.2520591957,133.653257164,0.0,12.7620426787,28.1191506574,132.940051518,0.191046931602,8.3303,124.418704587
 08/26  06:00:00,338.878140276,35.084654611,134.780888641,0.0,42.6918050922,54.3732441037,202.737802857,0.437403079831,16.6606,185.639799778
 08/26  07:00:00,369.733031285,36.0163755284,134.809342346,0.0,42.6918050922,86.1019271793,348.783819572,17.7030500607,24.9909,306.089869511
 08/26  08:00:00,404.227936491,36.0832500618,128.136230596,0.0,57.6566862989,112.030105488,479.505626082,7.14159399069,33.3212,439.042832091
 08/26  09:00:00,354.258917381,36.5256117036,124.570196081,0.0,57.6566862989,83.6599452969,377.469404438,0.0,66.8089,310.660504438
 08/26  10:00:00,300.146459681,36.7905881542,124.388825996,0.0,42.6918050922,68.9656133826,327.809290575,0.0,83.4695,244.339790575
 08/26  11:00:00,296.197586628,36.9151017136,128.64944377,0.0,34.9340096728,67.7198543238,272.243469289,0.0,83.4695,188.773969289
 08/26  12:00:00,297.819094744,36.9803871709,130.97874242,0.0,34.9340096728,67.7198543238,229.018573164,0.0,83.4695,145.549073164
 08/26  13:00:00,287.650146864,36.88596665,130.617700289,0.0,34.9340096728,57.9733543238,218.385759668,0.0,75.1392,143.246559668
 08/26  14:00:00,290.445247882,36.8839346336,133.387630441,0.0,34.9340096728,57.9733543238,207.517574799,0.0,66.8089,140.708674799
 08/26  15:00:00,291.437892396,36.9414000676,134.321539617,0.0,34.9340096728,57.9733543238,213.733400943,0.0,75.1392,138.594200943
 08/26  16:00:00,318.082611823,36.7948864118,131.88122419,0.0,34.9340096728,62.9068543238,199.879859466,0.0,91.7998,108.080059466
 08/26  17:00:00,343.638757692,36.3894693897,130.167408841,0.0,34.9340096728,72.2186844194,186.570255691,5.88357880557,49.9818,130.704876885
 08/26  18:00:00,407.525395326,36.683359494,127.442955433,0.0,87.0357390804,86.2600435998,221.076427837,9.38391585527,49.9818,161.710711982
 08/26  19:00:00,392.475288475,36.3874043143,118.426744636,0.0,102.000620287,77.6748002752,250.095212473,10.0276520365,33.3212,206.746360437
 08/26  20:00:00,411.313742726,36.548680915,111.332954813,0.0,102.000620287,88.9820225341,250.883049702,10.8392030561,33.3212,206.722646646
 08/26  21:00:00,402.653555658,36.5301322063,109.695636861,0.0,102.000620287,91.6425454185,250.686714776,12.0742795791,24.9909,213.621535197
 08/26  22:00:00,347.502374063,36.2734379585,108.112562883,0.0,87.0357390804,65.871452062,333.808476379,12.048874837,16.6606,305.099001542
 08/26  23:00:00,272.888387922,36.1025143698,108.473169896,0.0,42.6918050922,48.4199368926,200.688736629,13.2601567763,8.3303,179.098279853
 08/26  24:00:00,262.257647551,34.6269833901,137.978857727,0.0,27.7269238854,30.610668775,104.780495195,0.0469358275507,3.33212,101.401439368
 08/27  01:00:00,269.986737094,34.2912312803,136.725158828,0.0,34.4311606118,33.1021868926,81.4779844239,0.0938723572611,3.33212,78.0519920667
 08/27  02:00:00,252.54314759,35.1219167726,135.952037662,0.0,19.466279405,30.610668775,79.9829927424,0.224626817091,3.33212,76.4262459253
 08/27  03:00:00,252.243257433,34.2752268423,136.535086298,0.0,19.466279405,30.610668775,83.8113577034,0.150871761668,3.33212,80.3283659417
 08/27  04:00:00,260.493877823,35.1057012831,137.282674726,0.0,19.466279405,30.610668775,105.080994565,0.33863194564,3.33212,101.410242619
 08/27  05:00:00,270.572348081,34.2641011092,136.012794437,0.0,19.466279405,30.610668775,138.930456768,0.186088936913,8.3303,130.414067832
 08/27  06:00:00,340.919850186,35.0988144974,136.78093517,0.0,42.6918050922,54.3732441037,203.93749464,0.422488260374,16.6606,186.854406379
 08/27  07:00:00,376.054644315,36.1875978115,131.715134165,0.0,49.3960418185,88.5934452969,348.778709172,17.58830429,24.9909,306.199504882
 08/27  08:00:00,404.088355901,35.9668270199,128.115426571,0.0,57.6566862989,112.030105488,479.562102239,7.11876212531,33.3212,439.122140113
 08/27  09:00:00,343.754522624,36.4924465206,123.334323316,0.0,50.9524495726,81.1684271793,379.566845176,0.0,66.8089,312.757945176
 08/27  10:00:00,296.97020195,36.7050290773,121.322296342,0.0,42.6918050922,68.9656133826,326.939667242,0.0,83.4695,243.470167242
 08/27  11:00:00,292.770815232,36.7558218463,120.850052039,0.0,38.286128036,68.9656133826,279.197775203,0.414714046089,83.4695,195.313561157
 08/27  12:00:00,292.913649401,36.8221910673,121.69337896,0.0,38.286128036,68.9656133826,223.006725084,0.457113017187,83.4695,139.080112067
 08/27  13:00:00,277.631941117,36.7695026052,125.383917238,0.0,31.5818913096,56.727595265,215.376610222,1.62771535093,75.1392,138.609694871
 08/27  14:00:00,277.400689263,36.8044292961,125.117809556,0.0,31.5818913096,56.727595265,206.828203789,1.67887111461,66.8089,138.340432674
 08/27  15:00:00,273.251655737,36.8486165649,120.980236034,0.0,31.5818913096,56.727595265,219.368938382,0.859240791996,75.1392,143.37049759
 08/27  16:00:00,298.342207939,36.6001213329,117.39094993,0.0,31.5818913096,61.661095265,195.887349936,1.08160470516,91.7998,103.005945231
 08/27  17:00:00,328.195053927,36.0579048671,119.899162031,0.0,31.5818913096,70.9729253606,189.992482893,9.29947585843,49.9818,130.711207034
 08/27  18:00:00,396.678472734,36.1070125235,126.511505088,0.0,80.3315023541,83.7685254822,221.720990338,10.1965203668,49.9818,161.542669971
 08/27  19:00:00,402.070160741,36.1075094071,127.887340019,0.0,102.000620287,77.6748002752,250.990143417,11.1482854319,33.3212,206.520657985
 08/27  20:00:00,439.424528285,36.0920561827,130.829371103,0.0,108.704857014,91.4735406516,251.147395832,11.8328136882,33.3212,205.993382144
 08/27  21:00:00,415.913565617,36.2409874339,132.5978989,0.0,95.2963835608,89.1510273009,243.850220552,12.351512263,24.9909,206.507808289
 08/27  22:00:00,364.778259031,36.1862270935,134.776871162,0.0,80.3315023541,63.3799339444,337.346051203,15.37442615,16.6606,305.311025053
 08/27  23:00:00,304.9398857,36.1088888189,139.370978445,0.0,42.6918050922,48.4199368926,206.691441603,19.7543630237,8.3303,178.606778579
 08/27  24:00:00,254.091303817,33.9263664751,121.176329382,0.0,34.4311606118,33.1021868926,104.940524715,0.0823532737004,3.33212,101.526051442
 08/28  01:00:00,248.57292464,34.9005771182,133.549073519,0.0,19.418418834,29.3649097162,83.6961188554,0.119329712462,3.33212,80.2446691429
 08/28  02:00:00,215.145317635,33.5888670566,109.352543587,0.0,12.7620426787,28.1191506574,83.7550294071,0.176479298504,3.33212,80.2464301086
 08/28  03:00:00,226.218990338,34.5579369578,119.483878367,0.0,12.7620426787,28.1191506574,77.7016122213,0.294134442497,3.33212,74.0753577788
 08/28  04:00:00,203.026543335,33.083990873,91.1079445662,0.0,12.7620426787,28.1191506574,104.926548079,0.171445679075,3.33212,101.4229824
 08/28  05:00:00,255.263290652,34.5609028452,114.294260963,0.0,25.5240853573,30.610668775,187.452577268,0.258864287675,8.3303,178.86341298
 08/28  06:00:00,342.31707785,33.7460503039,107.225150727,0.0,51.0481707146,78.1489452969,323.412210327,0.431989351149,16.6606,306.319620976
 08/28  07:00:00,422.943387376,35.8968716882,142.669785883,0.0,64.3609230253,109.708623606,452.872019111,18.0588810333,24.9909,409.822238077
 08/28  08:00:00,378.130702468,35.8657480691,140.301998191,0.0,51.0481707146,80.7689615957,359.52766776,7.47310195486,33.3212,318.733365805
 08/28  09:00:00,346.861955123,36.4103774952,136.674988945,0.0,51.0481707146,71.0224615957,304.348242693,0.0250520452215,66.8089,237.514290648
 08/28  10:00:00,294.744435888,36.5422361726,133.141667437,0.0,32.1804615127,65.7244621605,280.363089218,1.96081786742,83.4695,194.932771351
 08/28  11:00:00,291.979204286,36.6498239594,129.574390178,0.0,32.1804615127,65.7244621605,224.031285421,1.75826968419,83.4695,138.803515737
 08/28  12:00:00,289.821723663,36.7322135009,128.034700229,0.0,32.1804615127,65.7244621605,229.901290568,1.20049380354,83.4695,145.231296764
 08/28  13:00:00,280.231921899,36.717755947,128.176415031,0.0,32.1804615127,55.9779621605,215.583248501,1.97822141253,75.1392,138.465827088
 08/28  14:00:00,280.237282737,36.7473768348,128.144235897,0.0,32.1804615127,55.9779621605,207.300254856,2.19006590735,66.8089,138.301288949
 08/28  15:00:00,279.56853093,36.7804185339,127.435000662,0.0,32.1804615127,55.9779621605,215.483525678,2.0434100389,75.1392,138.300915639
 08/28  16:00:00,306.430143421,36.5797953706,125.250003313,0.0,32.1804615127,60.9114621605,199.858382265,0.079991828294,91.7998,107.978590437
 08/28  17:00:00,344.936825897,36.0610800972,129.250574028,0.0,32.1804615127,77.5397301883,211.185811395,6.75166496672,49.9818,154.452346428
 08/28  18:00:00,400.848149663,36.1890127288,131.08472782,0.0,77.122965704,86.2600435998,341.538844165,10.2181299337,49.9818,281.338914232
 08/28  19:00:00,408.14516016,36.2567852487,130.548568694,0.0,102.647051061,80.1663183927,258.802304094,11.2185474816,33.3212,214.262556612
 08/28  20:00:00,446.932105425,36.2572096891,130.074644182,0.0,115.40909374,92.7192997104,251.76103558,11.8665261771,33.3212,206.573309403
 08/28  21:00:00,425.944614815,36.3196126414,129.958007368,0.0,102.647051061,94.1340635361,344.149776412,12.3930080737,24.9909,306.765868338
 08/28  22:00:00,360.627921041,36.3421040187,131.208681528,0.0,77.122965704,65.871452062,264.179337136,13.0660702646,16.6606,234.452666871
 08/28  23:00:00,293.586286736,36.2439239582,132.311541096,0.0,38.286128036,48.4199368926,157.139075884,18.5264912491,8.3303,130.282284635
 08/28  24:00:00,250.369882794,33.7435775293,129.060090213,0.0,25.5240853573,30.610668775,104.798478237,0.0420971318493,3.33212,101.424261106
 08/29  01:00:00,238.534961324,34.3930629512,123.996887756,0.0,19.418418834,29.3649097162,83.734656903,0.151544141604,3.33212,80.2509927614
 08/29  02:00:00,216.031927955,33.3980918961,110.433413114,0.0,12.7620426787,28.1191506574,77.5042394306,0.0909268245312,3.33212,74.081192606
 08/29  03:00:00,189.010281382,33.0719272016,83.7282261818,0.0,12.7620426787,28.1191506574,83.7531330614,0.168385256657,3.33212,80.2526278048
 08/29  04:00:00,207.450104964,32.7437387983,95.1437591737,0.0,12.7620426787,28.1191506574,104.839569484,0.0724064988597,3.33212,101.435042985
 08/29  05:00:00,248.238298185,33.1846018504,108.209195723,0.0,25.5240853573,30.610668775,187.481729769,0.257637318205,8.3303,178.893792451
 08/29  06:00:00,358.474259747,34.8497796229,121.53124456,0.0,51.0481707146,78.1489452969,323.532348013,0.421002162688,16.6606,306.45074585
 08/29  07:00:00,424.001514038,35.8770199857,142.64719384,0.0,64.3609230253,109.708623606,452.804800044,17.7256297013,24.9909,410.088270343
 08/29  08:00:00,379.789517173,35.8769188534,141.08999606,0.0,51.0481707146,80.7689615957,359.484821753,7.29547241427,33.3212,318.868149339
 08/29  09:00:00,345.954889173,36.4029901153,135.748129108,0.0,51.0481707146,71.0224615957,303.929775764,0.000819199663923,66.8089,237.120056564
 08/29  10:00:00,297.942698373,36.5749768311,136.230393701,0.0,32.1804615127,65.7244621605,276.847846885,0.186891604788,83.4695,193.19145528
 08/29  11:00:00,304.399979778,36.6867967405,141.905265492,0.0,32.1804615127,65.7244621605,224.771522078,0.394996981953,83.4695,140.907025096
