Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  12:00:00,304.792580348,36.779212665,142.931394583,0.0,32.1804615127,65.7244621605,225.76874414,0.207982502309,83.4695,142.091261638
 08/29  13:00:00,295.810913612,36.7443675475,143.688812959,0.0,32.1804615127,55.9779621605,216.954308722,0.175372559605,75.1392,141.639736162
 08/29  14:00:00,295.522593965,36.7855348634,143.34542982,0.0,32.1804615127,55.9779621605,205.276130908,0.147252803122,66.8089,138.319978105
 08/29  15:00:00,293.044895088,36.8165303312,140.863481095,0.0,32.1804615127,55.9779621605,213.51775873,0.0578080721031,75.1392,138.320750658
 08/29  16:00:00,321.150292007,36.7084667924,139.827650931,0.0,32.1804615127,60.9114621605,199.790345831,0.0,91.7998,107.990545831
 08/29  17:00:00,357.788441795,36.2038063788,141.935201361,0.0,32.1804615127,77.5397301883,210.766443931,6.30206023906,49.9818,154.482583692
 08/29  18:00:00,409.732450847,36.3215167828,139.827807747,0.0,77.122965704,86.2600435998,341.292603177,9.86574828796,49.9818,281.445054889
 08/29  19:00:00,412.730689546,36.3703549543,135.609335852,0.0,102.647051061,80.1663183927,258.518702091,10.8870853737,33.3212,214.310416717
 08/29  20:00:00,453.855884311,36.340494193,134.684325762,0.0,115.40909374,92.7192997104,251.527373326,11.5794517585,33.3212,206.626721568
 08/29  21:00:00,434.116023785,36.40521106,138.460697072,0.0,102.647051061,94.1340635361,343.985512442,12.0983922291,24.9909,306.896220212
 08/29  22:00:00,371.870320359,36.4140226343,142.392830433,0.0,77.122965704,65.871452062,263.870413195,12.690674328,16.6606,234.519138867
 08/29  23:00:00,302.880618518,36.2756087281,141.589912802,0.0,38.286128036,48.4199368926,154.784862097,16.158538143,8.3303,130.296023954
 08/29  24:00:00,239.936939696,33.7409720706,118.64226786,0.0,25.5240853573,30.610668775,104.808171661,0.0421750133884,3.33212,101.433876648
 08/30  01:00:00,233.887304452,34.3896650752,119.356975546,0.0,19.418418834,29.3649097162,83.7261583589,0.136639770551,3.33212,80.2573985883
 08/30  02:00:00,212.847822282,33.3965026613,107.248687662,0.0,12.7620426787,28.1191506574,77.4949198385,0.0759140894379,3.33212,74.086885749
 08/30  03:00:00,182.820415407,32.9084764105,77.6925302346,0.0,12.7620426787,28.1191506574,83.7589382455,0.167008013996,3.33212,80.2598102315
 08/30  04:00:00,196.039826883,33.3908853815,83.7997378179,0.0,12.7620426787,28.1191506574,104.982499849,0.204128830745,3.33212,101.446251018
 08/30  05:00:00,223.606597176,33.2294037043,84.028780114,0.0,25.5240853573,30.610668775,187.479758814,0.210882078943,8.3303,178.938576735
 08/30  06:00:00,355.082133907,34.6909266451,119.3414234,0.0,51.0481707146,78.1489452969,323.642863452,0.391408577941,16.6606,306.590854874
 08/30  07:00:00,421.336777806,35.8826468632,141.099686462,0.0,64.3609230253,109.708623606,452.979046912,17.6139886387,24.9909,410.374158273
 08/30  08:00:00,381.391618843,35.9128164564,143.52624834,0.0,51.0481707146,80.7689615957,359.511035661,7.17615673132,33.3212,319.01367893
 08/30  09:00:00,343.832657107,36.4192789499,133.607883834,0.0,51.0481707146,71.0224615957,305.397253853,0.0,66.8089,238.588353853
 08/30  10:00:00,288.08366179,36.6305451111,126.339178552,0.0,32.1804615127,65.7244621605,277.647590519,0.0367817262741,83.4695,194.141308793
 08/30  11:00:00,289.002534365,36.7638640057,126.448939818,0.0,32.1804615127,65.7244621605,222.392520916,0.0784550413158,83.4695,138.844565875
 08/30  12:00:00,291.354137477,36.8434919534,129.434746054,0.0,32.1804615127,65.7244621605,228.787214107,0.0432385538962,83.4695,145.274475553
 08/30  13:00:00,283.982597241,36.7734063163,131.848587439,0.0,32.1804615127,55.9779621605,213.664023026,0.0185867652515,75.1392,138.50623626
 08/30  14:00:00,285.479255468,36.8171666222,133.299114009,0.0,32.1804615127,55.9779621605,205.149739647,0.000586951056783,66.8089,138.340252696
 08/30  15:00:00,290.70954782,36.8906211995,138.454100801,0.0,32.1804615127,55.9779621605,213.480089561,0.0,75.1392,138.340889561
 08/30  16:00:00,323.909590384,36.8606979012,142.427101007,0.0,32.1804615127,60.9114621605,199.804117215,0.0,91.7998,108.004317215
 08/30  17:00:00,359.109302959,36.3042364866,143.146108534,0.0,32.1804615127,77.5397301883,210.499170835,6.01127279546,49.9818,154.506098039
 08/30  18:00:00,410.771381908,36.4462187879,140.7251306,0.0,77.122965704,86.2600435998,348.948437881,9.58104598114,49.9818,289.3855919
 08/30  19:00:00,411.662086275,36.5408775412,133.783121338,0.0,102.647051061,80.1663183927,251.165370384,10.610729492,33.3212,207.233440892
 08/30  20:00:00,450.708422095,36.4807631204,130.873451085,0.0,115.40909374,92.7192997104,253.082607981,11.2951493411,33.3212,208.46625864
 08/30  21:00:00,432.093496855,36.5353614246,135.907855033,0.0,102.647051061,94.1340635361,349.698762112,11.8870671832,24.9909,312.820794929
 08/30  22:00:00,367.58502627,36.5292160569,137.975554975,0.0,77.122965704,65.871452062,256.553940054,12.4117181421,16.6606,227.481621912
 08/30  23:00:00,300.319316521,36.3642508403,138.925520675,0.0,38.286128036,48.4199368926,152.327681068,13.6777274335,8.3303,130.319653635
 08/30  24:00:00,255.539110676,34.0852441092,133.873573999,0.0,25.5240853573,30.610668775,108.496457842,0.0456029051447,3.33212,105.118734937
 08/31  01:00:00,246.839806292,34.7318956305,131.969647303,0.0,19.418418834,29.3649097162,80.1604815792,0.138502766469,3.33212,76.6898588128
 08/31  02:00:00,225.672741254,33.418044212,120.034951166,0.0,12.7620426787,28.1191506574,83.7286533293,0.130055563059,3.33212,80.2664777662
 08/31  03:00:00,230.365695114,34.3922951265,123.769103677,0.0,12.7620426787,28.1191506574,77.6242720673,0.197620950554,3.33212,74.0945311167
 08/31  04:00:00,208.28908402,32.748676307,96.7024330118,0.0,12.7620426787,28.1191506574,111.191149934,0.0591176923794,3.33212,107.799912242
 08/31  05:00:00,246.313823251,34.2234141318,105.674392666,0.0,25.5240853573,30.610668775,187.64435326,0.332755474724,8.3303,178.981297785
 08/31  06:00:00,364.335481667,35.0361996278,128.00416086,0.0,51.0481707146,78.1489452969,323.589113537,0.190880979846,16.6606,306.737632557
 08/31  07:00:00,423.023633137,35.8771462319,142.805952936,0.0,64.3609230253,109.708623606,453.436881349,17.7594226994,24.9909,410.686558649
 08/31  08:00:00,373.332273293,35.8826296132,135.470824013,0.0,51.0481707146,80.7689615957,356.638598399,7.17859948365,33.3212,316.138798915
 08/31  09:00:00,338.67887897,36.4456363363,128.395854907,0.0,51.0481707146,71.0224615957,306.817523654,0.0,66.8089,240.008623654
 08/31  10:00:00,290.202944666,36.6244337031,128.444074893,0.0,32.1804615127,65.7244621605,276.375966134,0.0,83.4695,192.906466134
 08/31  11:00:00,290.585229559,36.7416497082,128.050761672,0.0,32.1804615127,65.7244621605,224.775760324,0.0,83.4695,141.306260324
 08/31  12:00:00,291.35554945,36.8258404779,129.45385974,0.0,32.1804615127,65.7244621605,228.768874171,0.0,83.4695,145.299374171
 08/31  13:00:00,283.711774685,36.7870767936,131.556506592,0.0,32.1804615127,55.9779621605,213.668547549,0.0,75.1392,138.529347549
 08/31  14:00:00,283.051368727,36.8175237765,130.848402974,0.0,32.1804615127,55.9779621605,205.172692367,0.0,66.8089,138.363792367
 08/31  15:00:00,282.463821463,36.850800834,130.227717547,0.0,32.1804615127,55.9779621605,213.501477927,0.0,75.1392,138.362277927
 08/31  16:00:00,311.573535518,36.8209366763,130.123918045,0.0,32.1804615127,60.9114621605,199.818812127,0.0,91.7998,108.019012127
 08/31  17:00:00,346.919965621,36.2817615599,130.978795739,0.0,32.1804615127,77.5397301883,210.657304145,6.13507177571,49.9818,154.540432369
 08/31  18:00:00,398.78958723,36.3986626739,128.790742264,0.0,77.122965704,86.2600435998,347.258324709,9.72206724385,49.9818,287.554457465
 08/31  19:00:00,410.390104806,36.4577969526,132.594704592,0.0,102.647051061,80.1663183927,253.148325832,10.7328665904,33.3212,209.094259242
 08/31  20:00:00,455.324666717,36.4176495918,135.538698017,0.0,115.40909374,92.7192997104,252.406291989,11.4046238101,33.3212,207.680468179
 08/31  21:00:00,432.114243998,36.4855776565,135.969606018,0.0,102.647051061,94.1340635361,350.671855952,11.9798916813,24.9909,313.701064271
 08/31  22:00:00,366.68515515,36.4925605838,137.107869977,0.0,77.122965704,65.871452062,256.948650532,12.5214641816,16.6606,227.76658635
 08/31  23:00:00,296.757201914,36.3453838888,135.36598707,0.0,38.286128036,48.4199368926,152.574732794,13.8993023622,8.3303,130.345130432
 08/31  24:00:00,261.0939616,34.0894254357,139.409246658,0.0,25.5240853573,30.610668775,111.181385784,0.0506977502922,3.33212,107.798568034
 09/01  01:00:00,254.00655978,34.9009858909,138.953675036,0.0,19.418418834,29.3649097162,77.5262668226,0.0946470408604,3.33212,74.0994997817
 09/01  02:00:00,202.430342645,33.5899438538,96.6040031937,0.0,12.7620426787,28.1191506574,83.7601892299,0.153789568996,3.33212,80.2742796609
 09/01  03:00:00,207.261309841,34.5608977233,100.489925914,0.0,12.7620426787,28.1191506574,77.7126719953,0.278851899206,3.33212,74.1017000961
 09/01  04:00:00,183.761836656,33.2525136238,70.8589947589,0.0,12.7620426787,28.1191506574,111.309151345,0.162242834393,3.33212,107.814788511
 09/01  05:00:00,224.205688704,34.5578093078,82.4280507947,0.0,25.5240853573,30.610668775,187.69806549,0.33970261364,8.3303,179.028062877
 09/01  06:00:00,303.685234645,33.9068406957,64.7696200176,0.0,51.0481707146,78.1489452969,323.971656688,0.41238934302,16.6606,306.898667345
 09/01  07:00:00,379.488848895,35.9336260207,98.020999138,0.0,64.3609230253,109.708623606,453.84921194,17.8469652301,24.9909,411.01134671
 09/01  08:00:00,360.642811193,35.9240381266,121.841369376,0.0,51.0481707146,80.7689615957,359.917765598,7.26212462018,33.3212,319.334440978
 09/01  09:00:00,361.795450723,36.453949016,151.541404818,0.0,51.0481707146,71.0224615957,304.169379664,0.0,66.8089,237.360479664
 09/01  10:00:00,314.208012649,36.6452639126,152.478605721,0.0,32.1804615127,65.7244621605,279.009626161,0.0,83.4695,195.540126161
 09/01  11:00:00,314.070592811,36.7416061278,151.600081337,0.0,32.1804615127,65.7244621605,222.397439555,0.0346851595374,83.4695,138.893254395
 09/01  12:00:00,313.525849653,36.8062050995,151.701828824,0.0,32.1804615127,65.7244621605,228.865431921,0.0715262445026,83.4695,145.324405677
 09/01  13:00:00,303.064879313,36.7846287621,150.994307577,0.0,32.1804615127,55.9779621605,213.730360275,0.0399765130546,75.1392,138.551183762
 09/01  14:00:00,297.02510856,36.8015758048,144.97956726,0.0,32.1804615127,55.9779621605,205.247649432,0.0524873779165,66.8089,138.386262054
 09/01  15:00:00,303.596123572,36.8430643489,151.484650692,0.0,32.1804615127,55.9779621605,219.07493484,0.000195964932004,75.1392,143.935538875
 09/01  16:00:00,333.205344794,36.7001119069,151.966576758,0.0,32.1804615127,60.9114621605,194.480623484,0.0,91.7998,102.680823484
 09/01  17:00:00,369.199247719,36.1558915683,153.473726172,0.0,32.1804615127,77.5397301883,217.474728664,6.20001296726,49.9818,161.292915696
 09/01  18:00:00,423.06605745,36.2747894306,153.27620687,0.0,77.122965704,86.2600435998,341.616151896,9.82421086612,49.9818,281.81014103
 09/01  19:00:00,428.952030179,36.3159923045,151.94279923,0.0,102.647051061,80.1663183927,258.678347822,10.9097262032,33.3212,214.447421619
 09/01  20:00:00,449.050944139,36.2860048681,129.991134049,0.0,115.40909374,92.7192997104,251.763711574,11.6188383629,33.3212,206.823673211
 09/01  21:00:00,401.838103357,36.3327246079,106.308414934,0.0,102.647051061,94.1340635361,344.501745537,12.1627457489,24.9909,307.348099788
 09/01  22:00:00,313.057188365,36.3471441402,83.7020098469,0.0,77.122965704,65.871452062,264.157158164,12.7409013571,16.6606,234.755656807
 09/01  23:00:00,232.610649523,36.2282352371,71.4071758626,0.0,38.286128036,48.4199368926,155.635144429,16.9392635676,8.3303,130.365580861
 09/01  24:00:00,167.484397617,33.9158992813,46.0454918347,0.0,25.5240853573,30.610668775,104.839021202,0.0355673103158,3.33212,101.471333892
 09/02  01:00:00,218.080758985,34.5576026724,94.0568520927,0.0,27.7269238854,30.610668775,88.9237041385,5.31106399871,3.33212,80.2805201397
 09/02  02:00:00,213.853179029,32.7815273669,109.007429074,0.0,12.7620426787,28.1191506574,100.513602025,20.8490249988,3.33212,76.3324570264
 09/02  03:00:00,199.640176741,30.9401245581,96.5302112766,0.0,12.7620426787,28.1191506574,112.41676686,31.0449133438,3.33212,78.0397335157
 09/02  04:00:00,211.166822199,33.3731084072,99.4978437743,0.0,12.7620426787,28.1191506574,156.147387945,49.0134090445,3.33212,103.8018589
 09/02  05:00:00,227.761062166,33.3678745371,104.783767065,0.0,12.7620426787,28.1191506574,193.628673431,57.29397473,8.3303,128.004398701
 09/02  06:00:00,312.568663774,34.0135114427,109.307018005,0.0,42.6918050922,54.3732441037,265.693449278,62.3730384755,16.6606,186.659810802
 09/02  07:00:00,341.923196159,35.8580861379,109.742247918,0.0,42.6918050922,86.1019271793,386.66750983,54.6247581845,24.9909,307.051851646
 09/02  08:00:00,383.737917633,35.8403318904,109.471536358,0.0,57.6566862989,112.030105488,484.363356702,8.63671784167,33.3212,442.40543886
 09/02  09:00:00,341.978126519,36.3708573362,113.02574936,0.0,57.6566862989,83.6599452969,385.846791862,0.0265284063727,66.8089,319.011363456
 09/02  10:00:00,293.11470111,36.5448098184,117.651895831,0.0,42.6918050922,68.9656133826,323.587733578,0.486765884601,83.4695,239.631467694
 09/02  11:00:00,287.200200861,36.6421257887,120.00798319,0.0,34.9340096728,67.7198543238,278.047308463,0.560455601219,83.4695,194.017352862
 09/02  12:00:00,288.362136847,36.7240166874,121.866438229,0.0,34.9340096728,67.7198543238,229.188847703,0.014145471162,83.4695,145.705202231
 09/02  13:00:00,279.9189985,36.6824651339,123.173413225,0.0,34.9340096728,57.9733543238,220.292428291,0.0,75.1392,145.153228291
 09/02  14:00:00,281.512751545,36.7186994119,124.715173807,0.0,34.9340096728,57.9733543238,205.897368244,0.0,66.8089,139.088468244
 09/02  15:00:00,283.507871017,36.7081317767,126.712416005,0.0,34.9340096728,57.9733543238,219.484590544,0.0,75.1392,144.345390544
 09/02  16:00:00,314.627744677,36.5421390059,128.75261009,0.0,34.9340096728,62.9068543238,194.545648319,0.0,91.7998,102.745848319
 09/02  17:00:00,343.468933309,36.1379200267,130.328268646,0.0,34.9340096728,72.2186844194,192.030158911,4.67312473381,49.9818,137.375234178
 09/02  18:00:00,409.053146118,36.3590419577,129.455770189,0.0,87.0357390804,86.2600435998,217.85226771,7.4376599743,49.9818,160.432807735
 09/02  19:00:00,403.934531348,36.1211456907,130.219370418,0.0,102.000620287,77.6748002752,250.352699566,8.34205335987,33.3212,208.689446207
 09/02  20:00:00,431.294314953,36.0489796487,130.442322412,0.0,102.000620287,88.9820225341,250.332730862,8.93673667141,33.3212,208.074794191
 09/02  21:00:00,421.378044066,36.0952170187,130.684458396,0.0,102.000620287,91.6425454185,247.517300214,9.4458271651,24.9909,213.080573049
 09/02  22:00:00,367.998617203,36.0154844582,131.215348381,0.0,87.0357390804,65.871452062,332.977685635,10.1616771274,16.6606,306.155408508
 09/02  23:00:00,295.44272006,35.9410561866,131.696153349,0.0,42.6918050922,48.4199368926,202.094085008,14.4598568061,8.3303,179.303928202
 09/02  24:00:00,241.256133219,33.3611701602,121.317168731,0.0,27.7269238854,30.610668775,110.409964468,0.0185372540726,3.33212,107.059307213
 09/03  01:00:00,252.385495541,32.8231600264,124.249103821,0.0,34.4311606118,33.1021868926,78.4217334545,0.152277476843,3.33212,74.9373359777
 09/03  02:00:00,236.069648526,33.3611701602,123.997712585,0.0,19.466279405,30.610668775,83.8243830198,0.112561382756,3.33212,80.379701637
 09/03  03:00:00,251.589990807,31.7471397588,142.746180635,0.0,19.466279405,30.610668775,83.8238356186,0.124488127037,3.33212,80.3672274916
 09/03  04:00:00,225.667157668,32.5541549595,108.90250305,0.0,19.466279405,30.610668775,104.816624074,0.0,3.33212,101.484504074
 09/03  05:00:00,237.156292323,33.3611701602,107.506983484,0.0,19.466279405,30.610668775,139.13579412,0.223841684446,8.3303,130.581652435
 09/03  06:00:00,324.621185609,34.6523944814,122.270921648,0.0,42.6918050922,54.3732441037,204.109170604,0.254332039562,16.6606,187.194238564
 09/03  07:00:00,379.119326685,36.1734845205,138.286006756,0.0,49.3960418185,88.5934452969,345.569368234,13.3575792406,24.9909,307.220888993
 09/03  08:00:00,408.337380548,35.9689580637,134.992626891,0.0,57.6566862989,112.030105488,481.500622949,5.35452624016,33.3212,442.824896709
 09/03  09:00:00,354.140085603,36.4204464388,135.263395659,0.0,50.9524495726,81.1684271793,386.432776155,0.0,66.8089,319.623876155
 09/03  10:00:00,311.378732969,36.7424882553,135.80768349,0.0,42.6918050922,68.9656133826,328.74640516,0.0,83.4695,245.27690516
 09/03  11:00:00,307.149345585,36.7228030032,135.208575117,0.0,38.286128036,68.9656133826,279.616793995,0.0,83.4695,196.147293995
 09/03  12:00:00,306.020673492,36.773860981,134.802703433,0.0,38.286128036,68.9656133826,222.235265796,0.0,83.4695,138.765765796
 09/03  13:00:00,287.201774319,36.6937070106,135.000681279,0.0,31.5818913096,56.727595265,220.512678676,0.0,75.1392,145.373478676
 09/03  14:00:00,287.164031034,36.6544332877,134.990442799,0.0,31.5818913096,56.727595265,205.249068022,0.0,66.8089,138.440168022
 09/03  15:00:00,285.575615526,36.6722090371,133.408606958,0.0,31.5818913096,56.727595265,213.572234737,0.0193431927026,75.1392,138.413691544
 09/03  16:00:00,316.058676143,36.5270919796,134.784443405,0.0,31.5818913096,61.661095265,199.848254034,0.0,91.7998,108.048454034
 09/03  17:00:00,345.638671315,36.0138066701,137.181579843,0.0,31.5818913096,70.9729253606,185.636388206,4.79545893535,49.9818,130.859129271
 09/03  18:00:00,403.529975162,36.0965270063,133.328258038,0.0,80.3315023541,83.7685254822,219.489574366,7.71800535794,49.9818,161.789769008
 09/03  19:00:00,402.106852783,36.0975517994,127.892431011,0.0,102.000620287,77.6748002752,250.153884083,8.55823640839,33.3212,208.274447675
 09/03  20:00:00,437.423464071,36.0533767573,126.040290998,0.0,108.704857014,91.4735406516,254.608923039,9.10866553266,33.3212,212.179057507
 09/03  21:00:00,410.114077216,36.2036069485,126.869034232,0.0,95.2963835608,89.1510273009,241.58082866,9.62980306206,24.9909,206.960125598
 09/03  22:00:00,359.387208274,36.1099394979,130.049376924,0.0,80.3315023541,63.3799339444,333.759307359,10.7582830306,16.6606,306.340424329
 09/03  23:00:00,297.552019751,36.0478950864,133.18735517,0.0,42.6918050922,48.4199368926,201.777022971,14.5351516186,8.3303,178.911571352
 09/03  24:00:00,222.076848113,33.3611701602,93.402369456,0.0,34.4311606118,33.1021868926,111.312502107,0.013701353692,3.33212,107.966680753
 09/04  01:00:00,209.569516056,32.8231600264,82.1433895046,0.0,34.4311606118,33.1021868926,77.6850717213,0.150268331707,3.33212,74.2026833895
 09/04  02:00:00,207.67069532,33.3611701602,96.8773191843,0.0,19.466279405,30.610668775,83.831280571,0.123328349256,3.33212,80.3758322217
 09/04  03:00:00,149.012127856,30.9401245581,42.53488453,0.0,19.466279405,30.610668775,83.7051656511,0.0,3.33212,80.3730456511
 09/04  04:00:00,206.314895593,33.3611701602,89.3547180282,0.0,19.466279405,30.610668775,108.598846328,1.77626435228,3.33212,103.490461976
 09/04  05:00:00,184.307588453,31.7471397588,57.7374042047,0.0,19.466279405,30.610668775,147.337188398,3.93070776583,8.3303,135.076180632
 09/04  06:00:00,323.77295842,34.9752005617,121.1247674,0.0,42.6918050922,54.3732441037,205.29840082,8.31823263118,16.6606,180.319568189
 09/04  07:00:00,379.03696243,36.142856014,138.369178378,0.0,49.3960418185,88.5934452969,356.768742567,18.7822254664,24.9909,312.9956171
 09/04  08:00:00,406.669677017,35.9469073381,132.764734296,0.0,57.6566862989,112.030105488,481.525011246,5.33265144418,33.3212,442.871159801
 09/04  09:00:00,353.132513211,36.4081679572,133.63569789,0.0,50.9524495726,81.1684271793,386.512665847,0.0,66.8089,319.703765847
 09/04  10:00:00,312.181128323,36.7041071555,136.969105576,0.0,42.6918050922,68.9656133826,324.178222578,0.0,83.4695,240.708722578
 09/04  11:00:00,310.508400622,36.7176038952,138.606449108,0.0,38.286128036,68.9656133826,279.669518318,0.0,83.4695,196.200018318
 09/04  12:00:00,306.955847236,36.7996456873,135.741259124,0.0,38.286128036,68.9656133826,228.881188109,0.0,83.4695,145.411688109
 09/04  13:00:00,286.710614493,36.739917843,134.48344729,0.0,31.5818913096,56.727595265,213.934355725,0.0,75.1392,138.795155725
 09/04  14:00:00,287.321469618,36.7635695168,135.053124551,0.0,31.5818913096,56.727595265,206.679813488,0.0,66.8089,139.870913488
 09/04  15:00:00,288.133846741,36.7342192003,135.901866368,0.0,31.5818913096,56.727595265,218.779754534,0.0,75.1392,143.640554534
 09/04  16:00:00,317.99568804,36.553749488,136.697471171,0.0,31.5818913096,61.661095265,193.508112143,0.0,91.7998,101.708312143
 09/04  17:00:00,346.579950183,36.0318958211,138.121678241,0.0,31.5818913096,70.9729253606,192.193154387,4.78013342686,49.9818,137.43122096
 09/04  18:00:00,407.458891666,36.1181461037,137.236917376,0.0,80.3315023541,83.7685254822,219.360443293,7.75023076983,49.9818,161.628412524
 09/04  19:00:00,413.322931898,36.1305214261,136.260109449,0.0,102.000620287,77.6748002752,249.116405425,8.60681986316,33.3212,207.188385562
 09/04  20:00:00,444.932676891,36.0841183532,133.48183189,0.0,108.704857014,91.4735406516,248.945807264,9.14878955516,33.3212,206.475817709
 09/04  21:00:00,413.269068503,36.2527882527,129.897289044,0.0,95.2963835608,89.1510273009,248.820986195,9.67438959742,24.9909,214.155696597
 09/04  22:00:00,359.495471324,36.1465235421,129.506826353,0.0,80.3315023541,63.3799339444,333.420174065,10.241395861,16.6606,306.518178204
 09/04  23:00:00,297.613664969,36.0693794199,132.047049561,0.0,42.6918050922,48.4199368926,201.03092768,13.7423640281,8.3303,178.958263652
 09/04  24:00:00,231.134398055,33.3611701602,101.562356207,0.0,34.4311606118,33.1021868926,104.982226458,0.0124769689037,3.33212,101.637629489
 09/05  01:00:00,204.532580434,33.0921650933,94.5969899541,0.0,19.418418834,29.3649097162,83.870729378,0.24319943764,3.33212,80.2954099403
 09/05  02:00:00,186.931261454,32.9576625599,85.4234687846,0.0,12.7620426787,28.1191506574,84.3261445124,0.686395655697,3.33212,80.3076288567
 09/05  03:00:00,189.700831077,33.3611701602,87.677977321,0.0,12.7620426787,28.1191506574,77.5778617207,0.115109033637,3.33212,74.1306326871
 09/05  04:00:00,196.787580305,33.3611701602,87.4645251384,0.0,12.7620426787,28.1191506574,111.360766385,0.15256668824,3.33212,107.876079696
 09/05  05:00:00,231.896257462,33.6301752271,94.5815583126,0.0,25.5240853573,30.610668775,187.85787244,0.304707140971,8.3303,179.222865299
 09/05  06:00:00,358.867383834,34.9752005617,121.934817498,0.0,51.0481707146,78.1489452969,324.477575071,0.188665674459,16.6606,307.628309397
 09/05  07:00:00,416.359335791,35.8521917225,137.506158887,0.0,64.3609230253,109.708623606,451.858750921,14.3802219408,24.9909,412.487628981
 09/05  08:00:00,377.090926102,35.8430087908,140.588510907,0.0,51.0481707146,80.7689615957,359.167391422,5.76454611803,33.3212,320.081645304
 09/05  09:00:00,349.774206948,36.3767528707,140.456810099,0.0,51.0481707146,71.0224615957,311.969577677,0.0,66.8089,245.160677677
 09/05  10:00:00,303.312146242,36.5351649838,141.64175589,0.0,32.1804615127,65.7244621605,277.667718855,0.00161829790815,83.4695,194.196600558
 09/05  11:00:00,305.387352726,36.6408385891,142.933674526,0.0,32.1804615127,65.7244621605,223.956640611,0.00970981389479,83.4695,140.477430797
 09/05  12:00:00,303.58573396,36.7202970253,141.757594531,0.0,32.1804615127,65.7244621605,228.908130151,0.0,83.4695,145.438630151
 09/05  13:00:00,291.464381923,36.7451481587,139.30912013,0.0,32.1804615127,55.9779621605,213.786800763,0.0,75.1392,138.647600763
 09/05  14:00:00,290.899354202,36.7371555033,138.735426801,0.0,32.1804615127,55.9779621605,210.022026815,0.0,66.8089,143.213126815
 09/05  15:00:00,291.167383485,36.7514297312,138.988428757,0.0,32.1804615127,55.9779621605,215.500592912,0.0,75.1392,140.361392912
 09/05  16:00:00,323.197663668,36.8032861765,141.713895331,0.0,32.1804615127,60.9114621605,197.942817119,0.0,91.7998,106.143017119
 09/05  17:00:00,360.185197388,36.2261628704,144.243572201,0.0,32.1804615127,77.5397301883,211.65643374,4.86441874902,49.9818,156.810214991
 09/05  18:00:00,412.145446023,36.3299231077,142.15515092,0.0,77.122965704,86.2600435998,345.821228642,7.82721080796,49.9818,288.012217834
 09/05  19:00:00,421.433526387,36.4131016311,141.415315994,0.0,102.647051061,80.1663183927,251.767925667,8.68457552792,33.3212,209.76215014
 09/05  20:00:00,455.518217624,36.3571445029,136.255634216,0.0,115.40909374,92.7192997104,256.874960834,9.31545832947,33.3212,214.238302504
 09/05  21:00:00,424.45558698,36.4023757645,128.754581095,0.0,102.647051061,94.1340635361,342.927538929,9.87288875612,24.9909,308.063750173
 09/05  22:00:00,359.122561661,36.3998569361,129.618039206,0.0,77.122965704,65.871452062,262.221588568,10.4127469489,16.6606,235.148241619
 09/05  23:00:00,293.231070124,36.2729314226,131.897152149,0.0,38.286128036,48.4199368926,150.216229807,11.4189659774,8.3303,130.466963829
 09/05  24:00:00,236.322806709,33.8453792807,116.94748763,0.0,25.5240853573,30.610668775,106.564276324,0.0825621327212,3.33212,103.149594191
 09/06  01:00:00,223.352122794,33.6301752271,111.891905008,0.0,19.418418834,29.3649097162,82.2303660717,0.155167047731,3.33212,78.7430790239
 09/06  02:00:00,200.795574236,33.0921650933,98.4693552781,0.0,12.7620426787,28.1191506574,83.9290456998,0.28651854999,3.33212,80.3104071498
 09/06  03:00:00,193.547222602,33.0921650933,91.3576736345,0.0,12.7620426787,28.1191506574,83.9562908012,0.304939385631,3.33212,80.3192314156
 09/06  04:00:00,203.140191963,33.3611701602,94.0076844312,0.0,12.7620426787,28.1191506574,105.359421084,0.471126077013,3.33212,101.556175007
 09/06  05:00:00,239.58180799,33.899180294,101.737080598,0.0,25.5240853573,30.610668775,188.050742919,0.424918116916,8.3303,179.295524802
 09/06  06:00:00,344.380315951,34.1681853609,108.195303916,0.0,51.0481707146,78.1489452969,329.053055734,0.132475143487,16.6606,312.25998059
 09/06  07:00:00,408.357669553,36.030984415,128.053725934,0.0,64.3609230253,109.708623606,451.505700871,14.2739586406,24.9909,412.24084223
 09/06  08:00:00,368.589180294,35.8753888953,130.722166051,0.0,51.0481707146,80.7689615957,361.293565576,5.82904410583,33.3212,322.14332147
 09/06  09:00:00,340.305518646,36.380604068,130.062879428,0.0,51.0481707146,71.0224615957,306.926524592,0.0,66.8089,240.117624592
 09/06  10:00:00,294.307574192,36.5502697102,132.585316988,0.0,32.1804615127,65.7244621605,279.310803381,0.0,83.4695,195.841303381
 09/06  11:00:00,297.644845099,36.6634226504,135.140647822,0.0,32.1804615127,65.7244621605,229.117672897,0.0,83.4695,145.648172897
 09/06  12:00:00,298.730734443,36.7471123969,136.850159391,0.0,32.1804615127,65.7244621605,222.318787935,0.0,83.4695,138.849287935
 09/06  13:00:00,288.736705613,36.7645097108,136.545353041,0.0,32.1804615127,55.9779621605,220.431800076,0.0,75.1392,145.292600076
 09/06  14:00:00,288.032289623,36.7369415011,135.85781507,0.0,32.1804615127,55.9779621605,205.334159048,0.0,66.8089,138.525259048
 09/06  15:00:00,287.976765176,36.7879699818,135.772019998,0.0,32.1804615127,55.9779621605,213.643578731,0.0,75.1392,138.504378731
 09/06  16:00:00,318.969824641,36.8142229604,137.494997877,0.0,32.1804615127,60.9114621605,199.908638551,0.0,91.7998,108.108838551
 09/06  17:00:00,354.817384394,36.2117336083,138.908538948,0.0,32.1804615127,77.5397301883,216.390938638,4.93412168368,49.9818,161.475016955
 09/06  18:00:00,405.912928066,36.2891693313,135.994648996,0.0,77.122965704,86.2600435998,340.544506667,8.02001720124,49.9818,282.542689466
 09/06  19:00:00,415.361808142,36.3631751938,134.806517883,0.0,102.647051061,80.1663183927,257.134529818,8.90363134256,33.3212,214.909698475
 09/06  20:00:00,451.7345293,36.3208549817,131.976655049,0.0,115.40909374,92.7192997104,253.997038651,9.482194248,33.3212,211.193644403
 09/06  21:00:00,423.43163046,36.3870108183,127.326692023,0.0,102.647051061,94.1340635361,346.812160182,10.0279540615,24.9909,311.79330612
 09/06  22:00:00,359.784274879,36.4111563129,130.237516062,0.0,77.122965704,65.871452062,262.483688817,10.5768241189,16.6606,235.246264698
 09/06  23:00:00,299.582497546,36.3042288619,138.170160943,0.0,38.286128036,48.4199368926,149.942314424,11.1287458762,8.3303,130.483268548
 09/06  24:00:00,259.479130447,34.1681853609,139.284785504,0.0,25.5240853573,30.610668775,104.90134728,0.0160233924482,3.33212,101.553203888
 09/07  01:00:00,250.004197418,34.1681853609,137.157914406,0.0,19.418418834,29.3649097162,83.6801754516,0.0218502405057,3.33212,80.3262052111
 09/07  02:00:00,228.822774382,32.8769610398,126.549933806,0.0,12.7620426787,28.1191506574,83.6750352978,0.0101968417597,3.33212,80.332718456
 09/07  03:00:00,236.765293333,34.3295884011,131.605466217,0.0,12.7620426787,28.1191506574,77.5312601885,0.0451579194408,3.33212,74.1539822691
 09/07  04:00:00,221.793333844,32.8769610398,113.009913871,0.0,12.7620426787,28.1191506574,111.285969799,0.0335072092879,3.33212,107.92034259
 09/07  05:00:00,264.139915609,34.3295884011,124.813554283,0.0,25.5240853573,30.610668775,187.775617031,0.0844969214427,8.3303,179.36082011
 09/07  06:00:00,358.722096249,34.0067823208,122.356678009,0.0,51.0481707146,78.1489452969,329.107541259,0.291372255556,16.6606,312.155569003
 09/07  07:00:00,413.539676894,35.9790870077,133.115332351,0.0,64.3609230253,109.708623606,453.392710544,15.0648219256,24.9909,413.336988618
 09/07  08:00:00,373.366862027,35.8976995696,135.651155317,0.0,51.0481707146,80.7689615957,362.629994436,5.97308832291,33.3212,323.335706113
 09/07  09:00:00,343.50522719,36.3780997123,133.711207569,0.0,51.0481707146,71.0224615957,306.529440814,0.0,66.8089,239.720540814
 09/07  10:00:00,293.057134955,36.4733606949,131.577688868,0.0,32.1804615127,65.7244621605,278.833614516,0.0,83.4695,195.364114516
 09/07  11:00:00,292.838554921,36.5546101756,130.577777909,0.0,32.1804615127,65.7244621605,229.150068583,0.00339395841474,83.4695,145.677174625
 09/07  12:00:00,291.808051228,36.6177801571,130.194571065,0.0,32.1804615127,65.7244621605,222.385727341,0.0356368269924,83.4695,138.880590514
 09/07  13:00:00,282.053094928,36.5955923963,130.165228793,0.0,32.1804615127,55.9779621605,220.52659133,0.0619413341214,75.1392,145.325449996
 09/07  14:00:00,284.826518088,36.6239545378,133.943667125,0.0,32.1804615127,55.9779621605,205.632590671,0.279115268241,66.8089,138.544575403
 09/07  15:00:00,289.406983164,36.6492972289,140.960621445,0.0,32.1804615127,55.9779621605,221.083144522,1.31856089788,75.1392,144.625383624
 09/07  16:00:00,320.012104156,36.4025519662,143.53004669,0.0,32.1804615127,60.9114621605,195.890013463,1.80815181269,91.7998,102.282061651
 09/07  17:00:00,349.604823183,35.8831463098,139.015244326,0.0,32.1804615127,77.5397301883,229.736582491,18.2022340881,49.9818,161.552548403
 09/07  18:00:00,405.474120878,35.9221458847,141.08129574,0.0,77.122965704,86.2600435998,370.379030085,34.1878514412,49.9818,286.209378644
 09/07  19:00:00,412.186422674,35.9051183813,137.556215311,0.0,102.647051061,80.1663183927,289.925334821,44.6973565146,33.3212,211.906778307
 09/07  20:00:00,455.105494858,35.8943433559,141.244362568,0.0,115.40909374,92.7192997104,296.220934397,48.4763588168,33.3212,214.42337558
 09/07  21:00:00,422.586053185,35.9669029564,132.485514289,0.0,102.647051061,94.1340635361,393.842947216,60.3667920617,24.9909,308.485255154
 09/07  22:00:00,334.906868355,36.037482721,111.542125983,0.0,77.122965704,65.871452062,319.638543691,67.6158614761,16.6606,235.362082215
 09/07  23:00:00,249.49273107,35.9847702792,94.3390648897,0.0,38.286128036,48.4199368926,206.295497073,67.4417553768,8.3303,130.523441696
 09/07  24:00:00,180.209812712,30.9401245581,67.6403807526,0.0,25.5240853573,30.610668775,164.574997738,53.3320562585,3.33212,107.91082148
 09/08  01:00:00,177.009354136,33.3611701602,69.4561473561,0.0,19.418418834,29.3649097162,138.733559018,55.065092773,3.33212,80.336346245
 09/08  02:00:00,160.632727213,31.7471397588,62.5787605233,0.0,12.7620426787,28.1191506574,131.968120404,54.4947114118,3.33212,74.1412889922
 09/08  03:00:00,160.868299565,32.5541549595,62.1112625202,0.0,12.7620426787,28.1191506574,133.585380514,49.9151491464,3.33212,80.3381113679
 09/08  04:00:00,170.319819946,33.3611701602,63.4965615688,0.0,12.7620426787,28.1191506574,168.469412181,57.2034353803,3.33212,107.933856801
 09/08  05:00:00,201.672496273,32.5541549595,67.980980966,0.0,25.5240853573,30.610668775,253.293343875,65.5456852397,8.3303,179.417358635
 09/08  06:00:00,332.769598177,33.9664315608,99.7828344118,0.0,51.0481707146,78.1489452969,390.646952897,65.7072614528,16.6606,308.279091444
 09/08  07:00:00,404.917121114,35.9075271588,129.288405517,0.0,64.3609230253,109.708623606,518.378816649,79.5462673786,24.9909,413.84164927
 09/08  08:00:00,333.540134578,35.7822157624,100.857404761,0.0,51.0481707146,80.7689615957,428.407452847,71.5154911978,33.3212,323.570761649
 09/08  09:00:00,295.378476644,36.3692064734,91.1396753425,0.0,51.0481707146,71.0224615957,367.777464971,57.9384253561,66.8089,243.030139615
 09/08  10:00:00,227.839050252,36.4545172874,72.3444945206,0.0,32.1804615127,65.7244621605,331.30682224,51.8541935979,83.4695,195.983128642
 09/08  11:00:00,227.576973627,36.5062045413,71.4143213745,0.0,32.1804615127,65.7244621605,268.468546922,39.2857821614,83.4695,145.71326476
 09/08  12:00:00,268.642966293,36.542696765,112.88723153,0.0,32.1804615127,65.7244621605,248.803288779,26.4199437328,83.4695,138.913845046
 09/08  13:00:00,272.333992195,36.5748499676,125.851975774,0.0,32.1804615127,55.9779621605,238.181155674,17.681542649,75.1392,145.360413025
 09/08  14:00:00,277.297081595,36.6042661152,130.287413529,0.0,32.1804615127,55.9779621605,214.020522907,8.63732505523,66.8089,138.574297852
 09/08  15:00:00,283.762020734,36.6313256989,136.387650542,0.0,32.1804615127,55.9779621605,224.246344237,3.9173971432,75.1392,145.189747094
 09/08  16:00:00,321.595604025,36.3341757687,144.61892768,0.0,32.1804615127,60.9114621605,193.700629103,0.115490885718,91.7998,101.785338217
 09/08  17:00:00,355.878045056,35.8231977914,144.044016966,0.0,32.1804615127,77.5397301883,214.485406781,2.88527284769,49.9818,161.618333933
 09/08  18:00:00,408.077709277,35.8757129968,142.249349948,0.0,77.122965704,86.2600435998,345.8603162,5.03791135431,49.9818,290.840604845
 09/08  19:00:00,418.028765783,35.8145492463,142.765236926,0.0,102.647051061,80.1663183927,248.616456697,5.92699764307,33.3212,209.368259054
 09/08  20:00:00,455.654680178,35.8039136638,141.658860936,0.0,115.40909374,92.7192997104,260.123202878,13.7428410608,33.3212,213.059161818
 09/08  21:00:00,431.572560615,35.8733407609,141.346320296,0.0,102.647051061,94.1340635361,359.078153642,20.6088258379,24.9909,313.478427804
 09/08  22:00:00,341.466856288,35.951361906,117.718912508,0.0,77.122965704,65.871452062,279.34826612,27.0324925472,16.6606,235.655173573
 09/08  23:00:00,217.630717423,35.9005231318,62.5536764589,0.0,38.286128036,48.4199368926,180.34669996,38.9225017772,8.3303,133.093898183
 09/08  24:00:00,163.813981395,30.9401245581,51.2366839196,0.0,25.5240853573,30.610668775,150.06804662,45.152209395,3.33212,101.583717225
 09/09  01:00:00,167.753899256,30.9401245581,52.9744617845,0.0,27.7269238854,30.610668775,130.576358093,46.9044791896,3.33212,80.3397589033
 09/09  02:00:00,151.215099279,32.5541549595,52.3159106375,0.0,12.7620426787,28.1191506574,129.901667046,46.2251388912,3.33212,80.3444081553
 09/09  03:00:00,149.165521584,31.7471397588,51.0750684957,0.0,12.7620426787,28.1191506574,124.507228334,47.0123731399,3.33212,74.1627351939
 09/09  04:00:00,159.19392943,33.3611701602,52.9294819686,0.0,12.7620426787,28.1191506574,152.815467311,41.52709069,3.33212,107.956256621
 09/09  05:00:00,171.650363906,30.9401245581,55.6063746348,0.0,12.7620426787,28.1191506574,174.235746451,35.3228785315,8.3303,130.58256792
 09/09  06:00:00,266.859872639,34.8137975215,66.1798548229,0.0,42.6918050922,54.3732441037,236.139557464,32.3881672451,16.6606,187.090790219
 09/09  07:00:00,324.202850747,35.8145915028,95.339186739,0.0,42.6918050922,86.1019271793,367.566796416,34.067997966,24.9909,308.50789845
 09/09  08:00:00,403.667594926,35.7854575828,133.607143054,0.0,57.6566862989,112.030105488,502.43107351,23.1788532537,33.3212,445.931020257
 09/09  09:00:00,360.232153366,36.3622717654,135.321595801,0.0,57.6566862989,83.6599452969,394.203416162,6.91358748932,66.8089,320.480928672
 09/09  10:00:00,313.921830782,36.4723863538,141.935112104,0.0,42.6918050922,68.9656133826,330.503997144,1.36385100998,83.4695,245.670646134
 09/09  11:00:00,307.485078814,36.5678565191,142.420189643,0.0,34.9340096728,67.7198543238,281.182239481,1.16774077518,83.4695,196.544998706
 09/09  12:00:00,307.974846629,36.6274565328,144.645339281,0.0,34.9340096728,67.7198543238,230.074278527,0.676480547601,83.4695,145.928297979
 09/09  13:00:00,295.572047534,36.5954218733,142.055484373,0.0,34.9340096728,57.9733543238,221.199866375,0.302849691021,75.1392,145.757816684
 09/09  14:00:00,294.608141701,36.6296111456,140.287772545,0.0,34.9340096728,57.9733543238,212.509356744,0.129791135539,66.8089,145.570665608
 09/09  15:00:00,296.884476753,36.6579470224,142.221984156,0.0,34.9340096728,57.9733543238,214.313162403,0.22862035044,75.1392,138.945342052
 09/09  16:00:00,328.117585362,36.4396842973,142.406247901,0.0,34.9340096728,62.9068543238,200.612558645,0.521823160836,91.7998,108.290935484
 09/09  17:00:00,356.336139113,35.9499851779,143.421682172,0.0,34.9340096728,72.2186844194,189.981190552,2.40214793925,49.9818,137.597242613
 09/09  18:00:00,421.545090975,36.1330121772,143.783652181,0.0,87.0357390804,86.2600435998,214.736733257,2.52138588228,49.9818,162.233547374
 09/09  19:00:00,415.258683577,35.9395421395,141.563276289,0.0,102.000620287,77.6748002752,250.986875112,2.81354632844,33.3212,214.852128783
 09/09  20:00:00,438.446739065,35.88400257,139.346577285,0.0,102.000620287,88.9820225341,243.873742328,3.11136454816,33.3212,207.44117778
 09/09  21:00:00,429.337735357,35.9302005242,140.786982085,0.0,102.000620287,91.6425454185,243.339677368,3.424446672,24.9909,214.924330696
 09/09  22:00:00,376.3597227,35.8839204478,141.728158696,0.0,87.0357390804,65.871452062,332.083527697,7.45340785665,16.6606,307.96951984
 09/09  23:00:00,297.128745502,35.8170886777,136.617181348,0.0,42.6918050922,48.4199368926,207.525303779,12.8772342502,8.3303,186.317769529
 09/09  24:00:00,198.306395021,32.9576625599,81.1853223548,0.0,27.7269238854,30.610668775,114.810509497,9.86893338193,3.33212,101.609456116
 09/10  01:00:00,174.777212152,30.9401245581,50.7807610678,0.0,34.4311606118,33.1021868926,97.0222706476,13.2545237058,3.33212,80.4356269417
 09/10  02:00:00,164.122795265,30.9401245581,57.6291414859,0.0,19.466279405,30.610668775,100.595734897,16.8215191755,3.33212,80.4420957218
 09/10  03:00:00,182.431784818,33.3611701602,73.4403335816,0.0,19.466279405,30.610668775,104.342939747,20.5605001004,3.33212,80.450319647
 09/10  04:00:00,170.725622472,30.9401245581,57.6573735315,0.0,19.466279405,30.610668775,132.831372161,21.5245234189,3.33212,107.974728742
 09/10  05:00:00,202.316496,33.3611701602,74.5214495197,0.0,19.466279405,30.610668775,159.467044127,20.3620256268,8.3303,130.7747185
 09/10  06:00:00,269.486774059,34.0067823208,69.6107637854,0.0,42.6918050922,54.3732441037,234.955841086,30.6521170772,16.6606,187.643124009
 09/10  07:00:00,341.504802784,36.0712625165,100.272407004,0.0,49.3960418185,88.5934452969,377.312280424,40.4365980702,24.9909,311.884782353
 09/10  08:00:00,407.30842324,35.8463187472,137.13512242,0.0,57.6566862989,112.030105488,510.226224414,27.9392530706,33.3212,448.965771344
 09/10  09:00:00,354.023120364,36.3839552389,139.18687995,0.0,50.9524495726,81.1684271793,406.701794856,15.6405103394,66.8089,324.252384517
 09/10  10:00:00,311.473660582,36.6011300225,141.23579606,0.0,42.6918050922,68.9656133826,339.728919323,10.1304417876,83.4695,246.128977535
 09/10  11:00:00,308.263455201,36.640653135,141.366061451,0.0,38.286128036,68.9656133826,284.129817024,4.01524038556,83.4695,196.645076638
 09/10  12:00:00,307.961484344,36.6780991231,141.388253444,0.0,38.286128036,68.9656133826,222.60343355,0.140771400467,83.4695,138.99316215
 09/10  13:00:00,288.697562093,36.607333613,140.723566368,0.0,31.5818913096,56.727595265,220.799307881,0.0472681679443,75.1392,145.612839713
 09/10  14:00:00,288.789050294,36.6394457502,140.615543486,0.0,31.5818913096,56.727595265,210.423338666,0.0472121314809,66.8089,143.567226535
 09/10  15:00:00,288.938247637,36.6679360812,140.758021758,0.0,31.5818913096,56.727595265,215.677284639,0.187660254298,75.1392,140.350424385
 09/10  16:00:00,318.75454243,36.4143824575,141.512825751,0.0,31.5818913096,61.661095265,200.593491521,0.600053131561,91.7998,108.193638389
 09/10  17:00:00,346.363038412,35.8995136679,142.069076657,0.0,31.5818913096,70.9729253606,183.770516,2.7132989568,49.9818,131.075417043
 09/10  18:00:00,407.176591534,35.9353810533,141.35875856,0.0,80.3315023541,83.7685254822,215.238621424,3.09622601568,49.9818,162.160595409
 09/10  19:00:00,416.209586941,35.864178954,141.268198268,0.0,102.000620287,77.6748002752,252.079396261,4.02792106753,33.3212,214.730275193
 09/10  20:00:00,447.332690974,35.8342679513,141.129388675,0.0,108.704857014,91.4735406516,251.412514278,10.0727566282,33.3212,208.01855765
 09/10  21:00:00,417.753947816,35.964173722,139.954646038,0.0,95.2963835608,89.1510273009,256.227165644,17.530207629,24.9909,213.706058015
 09/10  22:00:00,360.317315206,35.9313699686,135.945443396,0.0,80.3315023541,63.3799339444,348.865366011,22.1309760865,16.6606,310.073789925
 09/10  23:00:00,247.879370554,35.8758560669,88.2952017233,0.0,42.6918050922,48.4199368926,226.423934502,33.7748252229,8.3303,184.318809279
 09/10  24:00:00,202.790527834,33.3611701602,76.2836390034,0.0,34.4311606118,33.1021868926,144.299347994,39.2224954606,3.33212,101.744732534
 09/11  01:00:00,174.246671049,30.9401245581,68.9717110708,0.0,19.418418834,29.3649097162,128.388749847,44.6940719688,3.33212,80.3625578778
 09/11  02:00:00,162.639034415,30.9401245581,65.2613166651,0.0,12.7620426787,28.1191506574,124.04103727,40.3473083935,3.33212,80.361608877
 09/11  03:00:00,161.377592704,33.3611701602,61.5944249817,0.0,12.7620426787,28.1191506574,122.582571492,38.8774878934,3.33212,80.3729635987
 09/11  04:00:00,164.596456536,30.9401245581,60.6723739446,0.0,12.7620426787,28.1191506574,141.846787991,36.875207045,3.33212,101.639460946
 09/11  05:00:00,202.461082718,32.9576625599,68.9683955319,0.0,25.5240853573,30.610668775,227.30171993,32.4097715934,8.3303,186.561648337
 09/11  06:00:00,333.898573052,34.4909914412,100.990341563,0.0,51.0481707146,78.1489452969,355.272157151,29.6119095362,16.6606,308.999647615
 09/11  07:00:00,408.151119189,35.7894356412,130.767046882,0.0,64.3609230253,109.708623606,480.501920969,39.1378375788,24.9909,416.37318339
 09/11  08:00:00,351.291136004,35.7952444917,119.211225291,0.0,51.0481707146,80.7689615957,386.901989119,25.1283354407,33.3212,328.452453678
 09/11  09:00:00,343.413240665,36.3755622595,137.450721975,0.0,51.0481707146,71.0224615957,316.017702716,3.72331406599,66.8089,245.48548865
 09/11  10:00:00,301.164281034,36.4675619979,142.25950695,0.0,32.1804615127,65.7244621605,274.206778225,0.754514191777,83.4695,189.982764033
 09/11  11:00:00,303.425653361,36.5471891574,142.860792699,0.0,32.1804615127,65.7244621605,229.860763325,0.560779706498,83.4695,145.830483619
 09/11  12:00:00,302.305944651,36.5977047282,141.980900882,0.0,32.1804615127,65.7244621605,229.243423537,0.114683707868,83.4695,145.659239829
 09/11  13:00:00,292.167841766,36.6140709165,141.157366999,0.0,32.1804615127,55.9779621605,220.278009146,0.0345999647297,75.1392,145.104209181
 09/11  14:00:00,292.266854254,36.6709845805,141.078351071,0.0,32.1804615127,55.9779621605,205.894670825,0.0283845190613,66.8089,139.057386306
 09/11  15:00:00,292.25404796,36.6959471973,140.690622764,0.0,32.1804615127,55.9779621605,216.126119753,0.0134942068651,75.1392,140.973425546
 09/11  16:00:00,322.81917521,36.4924300549,143.537205059,0.0,32.1804615127,60.9114621605,197.809828774,0.0,91.7998,106.010028774
 09/11  17:00:00,354.950546835,35.938944085,142.119265942,0.0,32.1804615127,77.5397301883,213.057515188,1.29723170421,49.9818,161.778483484
 09/11  18:00:00,407.237267924,36.0055928758,140.613512932,0.0,77.122965704,86.2600435998,343.549003266,2.13804633864,49.9818,291.429156927
 09/11  19:00:00,420.159398916,36.0271287216,140.877060395,0.0,102.647051061,80.1663183927,251.11198666,2.45455531919,33.3212,215.336231341
 09/11  20:00:00,455.829066161,36.0028615351,140.605480711,0.0,115.40909374,92.7192997104,246.503141839,2.722750256,33.3212,210.459191583
 09/11  21:00:00,431.117278418,36.0522234548,139.894642404,0.0,102.647051061,94.1340635361,343.27928167,3.93832122748,24.9909,314.350060442
 09/11  22:00:00,365.07221077,36.0932422818,140.621868516,0.0,77.122965704,65.871452062,260.576732718,8.05235285428,16.6606,235.863779863
 09/11  23:00:00,269.667132949,36.0188223367,113.479682685,0.0,38.286128036,48.4199368926,155.683378188,16.6937428453,8.3303,130.659335343
 09/11  24:00:00,172.361898683,32.9576625599,57.6753909223,0.0,25.5240853573,30.610668775,131.544108629,20.2071012657,3.33212,108.004887363
 09/12  01:00:00,161.359964316,30.9401245581,56.1137876383,0.0,19.418418834,29.3649097162,107.205313983,23.4947909891,3.33212,80.3784029936
 09/12  02:00:00,159.681218314,33.3611701602,59.9685172606,0.0,12.7620426787,28.1191506574,110.639741909,26.9208744824,3.33212,80.3867474268
 09/12  03:00:00,159.031941133,31.7471397588,60.9475357012,0.0,12.7620426787,28.1191506574,104.948626839,24.1072107622,3.33212,77.5092960767
 09/12  04:00:00,169.167285711,32.5541549595,63.1247693619,0.0,12.7620426787,28.1191506574,131.247976418,23.2886752239,3.33212,104.627181194
 09/12  05:00:00,207.376612454,33.3611701602,72.8707066367,0.0,25.5240853573,30.610668775,213.028824321,20.9912924476,8.3303,183.707231874
 09/12  06:00:00,346.402732853,34.1681853609,113.114120786,0.0,51.0481707146,78.1489452969,345.619906144,16.2659807101,16.6606,312.693325434
 09/12  07:00:00,417.357986251,35.8040994507,138.730944696,0.0,64.3609230253,109.708623606,456.810981414,15.9228937165,24.9909,415.897187697
 09/12  08:00:00,373.864535653,35.7845978529,140.366207312,0.0,51.0481707146,80.7689615957,370.332889994,8.69799138503,33.3212,328.313698608
 09/12  09:00:00,346.489074457,36.3704051599,140.308938415,0.0,51.0481707146,71.0224615957,314.513919386,0.697791897904,66.8089,247.007227488
 09/12  10:00:00,297.253926992,36.461391343,137.36006473,0.0,32.1804615127,65.7244621605,273.743763283,0.397966814026,83.4695,189.876296469
 09/12  11:00:00,297.927521106,36.5522562778,135.736679854,0.0,32.1804615127,65.7244621605,229.606060176,0.25610490509,83.4695,145.880455271
 09/12  12:00:00,297.28137399,36.6172475932,135.619846754,0.0,32.1804615127,65.7244621605,229.216556806,0.0497052091993,83.4695,145.697351597
 09/12  13:00:00,287.038769239,36.5938823562,135.109453665,0.0,32.1804615127,55.9779621605,220.679632288,0.0266420960308,75.1392,145.513790192
 09/12  14:00:00,285.762831128,36.6262364712,133.801711027,0.0,32.1804615127,55.9779621605,205.565789831,0.0281846616488,66.8089,138.728705169
 09/12  15:00:00,283.281158878,36.6552284574,131.300234712,0.0,32.1804615127,55.9779621605,220.526251103,0.0461651193064,75.1392,145.340885983
 09/12  16:00:00,311.149923049,36.4929206995,130.067452274,0.0,32.1804615127,60.9114621605,200.035854496,0.0,91.7998,108.236054496
 09/12  17:00:00,344.54248911,35.9789000965,128.936482614,0.0,32.1804615127,77.5397301883,206.320467469,1.26609271787,49.9818,155.072574751
 09/12  18:00:00,395.790565164,36.0644637782,126.14700173,0.0,77.122965704,86.2600435998,343.652106387,2.05920042839,49.9818,291.611105959
