Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  19:00:00,407.882809497,36.0986231466,125.435157325,0.0,102.647051061,80.1663183927,251.197760041,2.36866428699,33.3212,215.507895754
 09/12  20:00:00,442.857346297,36.0851723991,123.922522624,0.0,115.40909374,92.7192997104,250.875412093,2.62776603905,33.3212,214.926446054
 09/12  21:00:00,417.287779952,36.17174022,121.843820653,0.0,102.647051061,94.1340635361,344.010886445,2.89072794626,24.9909,316.129258499
 09/12  22:00:00,352.507593223,36.2253221645,123.185345686,0.0,77.122965704,65.871452062,257.44503184,3.18692302449,16.6606,237.597508815
 09/12  23:00:00,288.141398662,36.1417146974,126.929610097,0.0,38.286128036,48.4199368926,143.743220933,4.72004539873,8.3303,130.692875534
 09/12  24:00:00,236.594933101,33.3611701602,118.182994304,0.0,25.5240853573,30.610668775,110.029799267,0.0107870820296,3.33212,106.686892185
 09/13  01:00:00,222.466464475,33.3611701602,111.500784362,0.0,19.418418834,29.3649097162,78.9859316714,0.14020785571,3.33212,75.5136038157
 09/13  02:00:00,219.355045822,33.899180294,115.206616205,0.0,12.7620426787,28.1191506574,83.8475117709,0.120873706231,3.33212,80.3945180647
 09/13  03:00:00,219.053781911,33.899180294,114.940852248,0.0,12.7620426787,28.1191506574,83.8500256745,0.114884391444,3.33212,80.4030212831
 09/13  04:00:00,216.274213901,33.0921650933,107.17631584,0.0,12.7620426787,28.1191506574,111.502579636,0.12258604832,3.33212,108.047873588
 09/13  05:00:00,247.24343425,33.5225732004,109.692009369,0.0,25.5240853573,30.610668775,188.169391806,0.0447877968654,8.3303,179.794304009
 09/13  06:00:00,360.626546402,34.9752005617,122.312985373,0.0,51.0481707146,78.1489452969,334.436235283,0.0715384695229,16.6606,317.704096813
 09/13  07:00:00,409.665763348,35.8812591153,126.581510205,0.0,64.3609230253,109.708623606,446.379414531,4.90564429889,24.9909,416.482870232
 09/13  08:00:00,367.932606915,35.820494527,130.12326784,0.0,51.0481707146,80.7689615957,357.463571286,2.07500794994,33.3212,322.067363336
 09/13  09:00:00,340.765330908,36.3646203723,130.583377701,0.0,51.0481707146,71.0224615957,315.085051813,0.0,66.8089,248.276151813
 09/13  10:00:00,293.374720544,36.4570485557,131.817269738,0.0,32.1804615127,65.7244621605,278.231755193,0.312353023196,83.4695,194.44990217
 09/13  11:00:00,295.270633457,36.5558131692,132.971012261,0.0,32.1804615127,65.7244621605,229.817047728,0.432263381297,83.4695,145.915284346
 09/13  12:00:00,295.502896323,36.6270323752,133.839836811,0.0,32.1804615127,65.7244621605,229.317907633,0.104961711597,83.4695,145.743445921
 09/13  13:00:00,286.422060665,36.5892837416,134.48983559,0.0,32.1804615127,55.9779621605,220.739560057,0.0452222972054,75.1392,145.55513776
 09/13  14:00:00,287.537049668,36.621014179,135.561521227,0.0,32.1804615127,55.9779621605,205.614348315,0.0386977058377,66.8089,138.766750609
 09/13  15:00:00,289.803970068,36.6502890371,137.799723618,0.0,32.1804615127,55.9779621605,220.548813925,0.0222013709699,75.1392,145.387412554
 09/13  16:00:00,320.086107013,36.4905543587,138.981864978,0.0,32.1804615127,60.9114621605,200.063621853,0.0,91.7998,108.263821853
 09/13  17:00:00,355.200843666,35.9796372702,139.571355717,0.0,32.1804615127,77.5397301883,213.364475499,1.91502920602,49.9818,161.467646293
 09/13  18:00:00,406.678324646,36.0791747538,137.004207102,0.0,77.122965704,86.2600435998,340.287400671,3.04170922346,49.9818,287.263891448
 09/13  19:00:00,419.436285512,36.1074902484,136.395456577,0.0,102.647051061,80.1663183927,253.688379872,3.43651534334,33.3212,216.930664529
 09/13  20:00:00,454.052346246,36.0922170377,134.572126632,0.0,115.40909374,92.7192997104,248.214095231,3.7467789136,33.3212,211.146116318
 09/13  21:00:00,428.213946936,36.165615631,132.367050783,0.0,102.647051061,94.1340635361,347.188535789,4.05346930144,24.9909,318.144166488
 09/13  22:00:00,363.126065134,36.2194867077,133.807589431,0.0,77.122965704,65.871452062,257.175034316,4.36566683329,16.6606,236.148767482
 09/13  23:00:00,297.789361398,36.1413593249,136.591416206,0.0,38.286128036,48.4199368926,147.52242635,6.30093303276,8.3303,132.891193317
 09/13  24:00:00,229.981673561,33.3611701602,111.689798106,0.0,25.5240853573,30.610668775,109.303408794,0.0149566043252,3.33212,105.956332189
 09/14  01:00:00,212.443298301,32.8231600264,102.695339056,0.0,19.418418834,29.3649097162,83.8223070154,0.0785848716011,3.33212,80.4116021438
 09/14  02:00:00,206.622384869,33.6301752271,103.377641548,0.0,12.7620426787,28.1191506574,83.8720464715,0.115759272588,3.33212,80.4241671989
 09/14  03:00:00,205.841894748,33.899180294,102.513573305,0.0,12.7620426787,28.1191506574,83.9306080867,0.182088022422,3.33212,80.4164000643
 09/14  04:00:00,211.912376785,33.899180294,102.296698468,0.0,12.7620426787,28.1191506574,105.215397235,0.170498908183,3.33212,101.712778327
 09/14  05:00:00,218.64183905,33.0921650933,83.7888854767,0.0,25.5240853573,30.610668775,195.304063787,0.177939006758,8.3303,186.79582478
 09/14  06:00:00,346.298593781,34.3295884011,112.162656468,0.0,51.0481707146,78.1489452969,333.35956036,0.0985869147418,16.6606,316.600373445
 09/14  07:00:00,418.753687469,35.8641173614,139.564199416,0.0,64.3609230253,109.708623606,450.068348402,6.40596937193,24.9909,418.67147903
 09/14  08:00:00,374.930731049,35.8187218082,141.005861119,0.0,51.0481707146,80.7689615957,358.415605816,2.73183814357,33.3212,322.362567673
 09/14  09:00:00,348.924288337,36.3618999414,142.514569752,0.0,51.0481707146,71.0224615957,313.177158104,0.0,66.8089,246.368258104
 09/14  10:00:00,301.18756254,36.4588548821,143.236568045,0.0,32.1804615127,65.7244621605,280.39320481,0.467986717693,83.4695,196.455718092
 09/14  11:00:00,302.069398827,36.5622509885,142.727161404,0.0,32.1804615127,65.7244621605,229.653848247,0.227746036073,83.4695,145.956602211
 09/14  12:00:00,301.525498264,36.6161204466,142.180283343,0.0,32.1804615127,65.7244621605,229.321042511,0.0671732353247,83.4695,145.784369276
 09/14  13:00:00,292.992776536,36.5916040222,142.355564377,0.0,32.1804615127,55.9779621605,220.803104066,0.0660968247811,75.1392,145.597807241
 09/14  14:00:00,293.787755149,36.6282401374,142.739135108,0.0,32.1804615127,55.9779621605,205.682970216,0.065753997584,66.8089,138.808316218
 09/14  15:00:00,293.278152094,36.6601752398,141.895752888,0.0,32.1804615127,55.9779621605,220.588256691,0.0236994584813,75.1392,145.425357232
 09/14  16:00:00,323.400849152,36.4912598715,142.467720945,0.0,32.1804615127,60.9114621605,200.088647041,0.0,91.7998,108.288847041
 09/14  17:00:00,358.18383569,35.9654221953,142.877861022,0.0,32.1804615127,77.5397301883,214.29945542,2.40653002795,49.9818,161.911125392
 09/14  18:00:00,410.191754949,36.0669259653,141.011713988,0.0,77.122965704,86.2600435998,345.94715494,3.84455657085,49.9818,292.120798369
 09/14  19:00:00,422.461581303,36.0904450141,141.529744279,0.0,102.647051061,80.1663183927,253.297396079,4.31456003768,33.3212,215.661636041
 09/14  20:00:00,456.41114655,36.0487397427,140.812653603,0.0,115.40909374,92.7192997104,253.291997555,4.88406375953,33.3212,215.086733795
 09/14  21:00:00,431.04323416,36.09164204,139.927257968,0.0,102.647051061,94.1340635361,350.823095849,13.1812413271,24.9909,312.650954522
 09/14  22:00:00,364.181974617,36.1351378507,140.027026609,0.0,77.122965704,65.871452062,280.750542971,22.575280006,16.6606,241.514662965
 09/14  23:00:00,263.982461193,36.0635493393,108.30436585,0.0,38.286128036,48.4199368926,168.431622601,29.3325095212,8.3303,130.76881308
 09/14  24:00:00,177.500747379,32.9576625599,62.8786684193,0.0,25.5240853573,30.610668775,141.064449794,29.665655376,3.33212,108.066674418
 09/15  01:00:00,163.437925171,30.9401245581,58.2240463319,0.0,19.418418834,29.3649097162,121.676976308,38.737566622,3.33212,79.6072896855
 09/15  02:00:00,160.372676646,33.3611701602,60.7131981605,0.0,12.7620426787,28.1191506574,123.879659145,45.4874219427,3.33212,75.0601172021
 09/15  03:00:00,160.731536626,33.3611701602,61.0482450469,0.0,12.7620426787,28.1191506574,131.933506801,48.1827678981,3.33212,80.4186189026
 09/15  04:00:00,167.715545395,31.7471397588,62.4334213545,0.0,12.7620426787,28.1191506574,158.602561831,47.1676974876,3.33212,108.102744344
 09/15  05:00:00,204.531792174,32.5541549595,70.8498153131,0.0,25.5240853573,30.610668775,237.959864853,43.76379021,8.3303,185.865774643
 09/15  06:00:00,338.415232218,34.8137975215,104.50903978,0.0,51.0481707146,78.1489452969,366.903333261,38.9371307776,16.6606,311.305602484
 09/15  07:00:00,413.325834216,35.8055785021,135.043830327,0.0,64.3609230253,109.708623606,486.083018013,37.6881364205,24.9909,423.403981593
 09/15  08:00:00,362.555102902,35.7903856625,129.370002043,0.0,51.0481707146,80.7689615957,376.893560374,17.604282672,33.3212,325.968077702
 09/15  09:00:00,345.777384798,36.3771270056,140.46095471,0.0,51.0481707146,71.0224615957,317.012806215,3.70554366991,66.8089,246.498362545
 09/15  10:00:00,300.372307918,36.4692494727,143.56142907,0.0,32.1804615127,65.7244621605,280.590249493,0.55518635864,83.4695,196.565563134
 09/15  11:00:00,301.126613284,36.540362902,143.389264201,0.0,32.1804615127,65.7244621605,229.84487926,0.352685829682,83.4695,146.02269343
 09/15  12:00:00,299.83761452,36.5900358426,142.536677569,0.0,32.1804615127,65.7244621605,229.366002303,0.0658558060763,83.4695,145.830646497
 09/15  13:00:00,289.500102199,36.6054960243,141.672647313,0.0,32.1804615127,55.9779621605,220.816191887,0.0322000943346,75.1392,145.644791792
 09/15  14:00:00,289.405902789,36.6390140088,141.225316505,0.0,32.1804615127,55.9779621605,205.688087103,0.0285433024157,66.8089,138.8506438
 09/15  15:00:00,289.603976938,36.6683319716,141.235641926,0.0,32.1804615127,55.9779621605,220.625031958,0.0119285317503,75.1392,145.473903426
 09/15  16:00:00,319.226958057,36.4462275059,141.838628872,0.0,32.1804615127,60.9114621605,200.114773999,0.0,91.7998,108.314973999
 09/15  17:00:00,353.887838354,35.9132919138,141.959887019,0.0,32.1804615127,77.5397301883,213.385434814,1.42528800004,49.9818,161.978346814
 09/15  18:00:00,405.660387479,35.9649765183,139.544175083,0.0,77.122965704,86.2600435998,344.655455604,2.31811017045,49.9818,292.355545433
 09/15  19:00:00,423.111601615,35.9649423386,140.874633269,0.0,102.647051061,80.1663183927,251.797899023,2.66887977343,33.3212,215.807819249
 09/15  20:00:00,456.201651812,35.9452014298,140.995612928,0.0,115.40909374,92.7192997104,251.723055206,3.16164030435,33.3212,215.240214902
 09/15  21:00:00,431.928566345,36.0027370839,140.879219666,0.0,102.647051061,94.1340635361,352.18609048,8.43755674146,24.9909,318.757633739
 09/15  22:00:00,366.423033961,36.0596203221,142.072060178,0.0,77.122965704,65.871452062,265.739930484,12.6441935499,16.6606,236.435136934
 09/15  23:00:00,280.076536728,35.999484381,124.026732897,0.0,38.286128036,48.4199368926,153.436721248,14.2901971332,8.3303,130.816224115
 09/15  24:00:00,195.836237511,33.3611701602,80.5123857738,0.0,25.5240853573,30.610668775,124.030788997,12.5989986043,3.33212,108.099670393
 09/16  01:00:00,162.081187557,30.9401245581,47.3338772841,0.0,27.7269238854,30.610668775,102.508373314,18.7455931763,3.33212,80.4306601376
 09/16  02:00:00,153.480306016,32.5541549595,54.5828539164,0.0,12.7620426787,28.1191506574,107.70923815,23.9356278142,3.33212,80.4414903357
 09/16  03:00:00,155.841576103,31.7471397588,57.8234014672,0.0,12.7620426787,28.1191506574,102.914820889,19.1457838878,3.33212,80.4369170013
 09/16  04:00:00,191.23331979,33.3611701602,84.8925395538,0.0,12.7620426787,28.1191506574,122.856446084,15.0332453841,3.33212,104.4910807
 09/16  05:00:00,181.323022237,32.5541549595,63.6184450489,0.0,12.7620426787,28.1191506574,159.726794531,16.8024369238,8.3303,134.594057607
 09/16  06:00:00,289.454243388,34.1681853609,89.3487409871,0.0,42.6918050922,54.3732441037,219.782137167,15.4341173791,16.6606,187.687419788
 09/16  07:00:00,345.061722799,35.9406396759,113.06968311,0.0,42.6918050922,86.1019271793,362.227057749,19.3180535464,24.9909,317.918104203
 09/16  08:00:00,408.699169185,35.7990839737,137.923281986,0.0,57.6566862989,112.030105488,494.600171079,9.81906039212,33.3212,451.459910687
 09/16  09:00:00,364.257229134,36.3690227861,138.469698371,0.0,57.6566862989,83.6599452969,389.474865581,0.219113182669,66.8089,322.446852398
 09/16  10:00:00,313.795206786,36.4740852564,140.705053335,0.0,42.6918050922,68.9656133826,336.411926661,0.537422133114,83.4695,252.405004528
 09/16  11:00:00,306.603956691,36.5857682664,140.836349596,0.0,34.9340096728,67.7198543238,282.75929883,0.468541279474,83.4695,198.821257551
 09/16  12:00:00,307.839671153,36.6544276162,141.822738928,0.0,34.9340096728,67.7198543238,229.772553534,0.059192109829,83.4695,146.243861424
 09/16  13:00:00,298.607868056,36.6424651201,142.145720732,0.0,34.9340096728,57.9733543238,221.196712718,0.00944159273919,75.1392,146.048071125
 09/16  14:00:00,298.379606363,36.7176871694,141.702560528,0.0,34.9340096728,57.9733543238,212.677291309,0.000658779640332,66.8089,145.867732529
 09/16  15:00:00,297.271347971,36.7120832777,140.449018463,0.0,34.9340096728,57.9733543238,221.002815542,0.00241559689733,75.1392,145.861199945
 09/16  16:00:00,326.083940935,36.4627834935,140.262479589,0.0,34.9340096728,62.9068543238,200.28623316,0.0125189759163,91.7998,108.473914184
 09/16  17:00:00,353.19233833,35.9741719173,140.177122392,0.0,34.9340096728,72.2186844194,189.581008462,1.69529785506,49.9818,137.903910607
 09/16  18:00:00,416.420147721,36.1844408244,136.896310729,0.0,87.0357390804,86.2600435998,215.028821683,2.37184724891,49.9818,162.675174435
 09/16  19:00:00,418.30253682,35.9860680937,135.79486283,0.0,102.000620287,77.6748002752,251.778950598,2.73807461414,33.3212,215.719675983
 09/16  20:00:00,434.587857541,35.9401438704,132.508945447,0.0,102.000620287,88.9820225341,251.783561027,3.02681325553,33.3212,215.435547771
 09/16  21:00:00,421.631308119,35.9993663608,129.289361089,0.0,102.000620287,91.6425454185,244.019215572,3.30707009528,24.9909,215.721245476
 09/16  22:00:00,369.022943688,35.9476395037,130.012426672,0.0,87.0357390804,65.871452062,338.234009708,3.94621864687,16.6606,317.627191062
 09/16  23:00:00,298.358896355,35.8851265349,133.025317761,0.0,42.6918050922,48.4199368926,198.438896556,5.77520155983,8.3303,184.333394996
 09/16  24:00:00,219.982627345,33.3611701602,99.7325679111,0.0,27.7269238854,30.610668775,107.740334198,0.0170566728706,3.33212,104.391157525
 09/17  01:00:00,228.941064159,32.5541549595,101.17353201,0.0,34.4311606118,33.1021868926,83.9089143191,0.0396455264193,3.33212,80.5371487927
 09/17  02:00:00,187.615264611,31.7471397588,79.1000551373,0.0,19.466279405,30.610668775,86.4559685151,0.0,3.33212,83.1238485151
 09/17  03:00:00,213.461176662,33.3611701602,101.767675293,0.0,19.466279405,30.610668775,87.5764601422,0.0677798399714,3.33212,84.1765603022
 09/17  04:00:00,198.756388701,32.5541549595,82.1407972618,0.0,19.466279405,30.610668775,105.192440861,0.0612915841252,3.33212,101.799029277
 09/17  05:00:00,189.942079281,31.7471397588,62.8690523855,0.0,19.466279405,30.610668775,145.942110517,0.0,8.3303,137.611810517
 09/17  06:00:00,320.803507877,34.9752005617,115.941913024,0.0,42.6918050922,54.3732441037,205.045374353,0.120687595139,16.6606,188.264086758
 09/17  07:00:00,382.271739549,36.1923748698,137.834077272,0.0,49.3960418185,88.5934452969,349.242155764,5.37311298755,24.9909,318.878142776
 09/17  08:00:00,410.650660702,35.9035994909,138.6363616,0.0,57.6566862989,112.030105488,489.467177326,4.76161979897,33.3212,451.384357527
 09/17  09:00:00,357.252813633,36.3737151475,141.59100327,0.0,50.9524495726,81.1684271793,402.921307617,4.55600451856,66.8089,331.556403099
 09/17  10:00:00,313.550535728,36.5379611562,142.66632825,0.0,42.6918050922,68.9656133826,333.352431204,2.70403428542,83.4695,247.178896918
 09/17  11:00:00,311.180410499,36.57122444,143.830144926,0.0,38.286128036,68.9656133826,284.740613369,1.20866575568,83.4695,200.062447613
 09/17  12:00:00,311.0879464,36.613706444,144.075492159,0.0,38.286128036,68.9656133826,229.021712231,1.22705375153,83.4695,144.325158479
 09/17  13:00:00,292.587913384,36.5883921581,144.05332831,0.0,31.5818913096,56.727595265,221.909117157,1.87825105925,75.1392,144.891666098
 09/17  14:00:00,293.02924646,36.6195138641,144.318345889,0.0,31.5818913096,56.727595265,214.337220491,1.9570638272,66.8089,145.571256664
 09/17  15:00:00,291.831817896,36.6490170004,142.866304791,0.0,31.5818913096,56.727595265,222.037848731,1.33802556384,75.1392,145.560623168
 09/17  16:00:00,321.204385673,36.3504348658,143.314742319,0.0,31.5818913096,61.661095265,201.814338053,1.63195087707,91.7998,108.382587176
 09/17  17:00:00,348.39501103,35.8356895993,143.253477463,0.0,31.5818913096,70.9729253606,192.526296985,4.6072367542,49.9818,137.937260231
 09/17  18:00:00,409.820423094,35.8722404534,142.753011699,0.0,80.3315023541,83.7685254822,217.602493069,5.10771805797,49.9818,162.512975011
 09/17  19:00:00,421.287609145,35.798288481,142.626831268,0.0,102.000620287,77.6748002752,254.746502211,5.91260696778,33.3212,215.512695244
 09/17  20:00:00,448.823509838,35.7822157624,142.085602584,0.0,108.704857014,91.4735406516,261.928672197,13.6871555561,33.3212,214.92031664
 09/17  21:00:00,411.931502654,35.8497104676,133.928263672,0.0,95.2963835608,89.1510273009,263.881540774,23.4145143062,24.9909,215.476126468
 09/17  22:00:00,334.310699982,35.8441392711,110.139990734,0.0,80.3315023541,63.3799339444,358.924784503,29.536601605,16.6606,312.727582898
 09/17  23:00:00,274.637781888,35.8159782148,114.873921354,0.0,42.6918050922,48.4199368926,220.68881843,28.0725571907,8.3303,184.28596124
 09/17  24:00:00,182.297992152,30.9401245581,58.2831709394,0.0,34.4311606118,33.1021868926,133.137899951,21.5241872292,3.33212,108.281592722
 09/18  01:00:00,179.915532899,33.3611701602,72.2742875211,0.0,19.418418834,29.3649097162,109.986953989,26.1779477788,3.33212,80.4768862101
 09/18  02:00:00,152.356819865,30.9401245581,55.0992921812,0.0,12.7620426787,28.1191506574,114.20783581,30.4144006371,3.33212,80.4613151732
 09/18  03:00:00,156.132380666,33.3611701602,56.5064166294,0.0,12.7620426787,28.1191506574,114.328938971,30.5299526929,3.33212,80.4668662777
 09/18  04:00:00,164.6842091,31.7471397588,60.0629345008,0.0,12.7620426787,28.1191506574,139.867944965,28.3486735871,3.33212,108.187151378
 09/18  05:00:00,203.859707816,32.5541549595,70.8966647029,0.0,25.5240853573,30.610668775,214.955797331,26.3961789782,8.3303,180.229318353
 09/18  06:00:00,337.222220194,34.8137975215,104.080289639,0.0,51.0481707146,78.1489452969,370.470043165,34.5610037753,16.6606,319.248439389
 09/18  07:00:00,409.636356067,35.8018603872,132.324338494,0.0,64.3609230253,109.708623606,496.689705401,46.7560746011,24.9909,424.9427308
 09/18  08:00:00,343.929773365,35.8044555323,111.976740232,0.0,51.0481707146,80.7689615957,392.97010615,32.3363503638,33.3212,327.312555786
 09/18  09:00:00,342.763616335,36.3682773831,137.562972039,0.0,51.0481707146,71.0224615957,327.889284607,12.5188833,66.8089,248.561501307
 09/18  10:00:00,298.060442972,36.4631968081,140.886267778,0.0,32.1804615127,65.7244621605,288.577511226,6.64518489702,83.4695,198.462826329
 09/18  11:00:00,301.661844021,36.5322189154,142.9227421,0.0,32.1804615127,65.7244621605,235.412810168,2.04754223247,83.4695,149.895767936
 09/18  12:00:00,298.633413785,36.5790123517,141.271014252,0.0,32.1804615127,65.7244621605,230.388979723,0.949944854208,83.4695,145.969534868
 09/18  13:00:00,290.16590808,36.5959454502,141.910177503,0.0,32.1804615127,55.9779621605,218.29946337,0.941511846687,75.1392,142.218751523
 09/18  14:00:00,291.519635547,36.6276569551,141.438955631,0.0,32.1804615127,55.9779621605,209.690204643,0.326982538715,66.8089,142.554322105
 09/18  15:00:00,292.12043866,36.6597873315,141.364243945,0.0,32.1804615127,55.9779621605,220.972662075,0.212407429213,75.1392,145.621054646
 09/18  16:00:00,321.423163482,36.4305839647,141.645704158,0.0,32.1804615127,60.9114621605,200.221569798,0.0172175117153,91.7998,108.404552286
 09/18  17:00:00,356.349760179,35.9084340381,143.76844895,0.0,32.1804615127,77.5397301883,213.984675358,1.79609673222,49.9818,162.206778626
 09/18  18:00:00,406.451201039,35.9580396842,140.940689579,0.0,77.122965704,86.2600435998,346.013526154,2.90354343849,49.9818,293.128182715
 09/18  19:00:00,422.475208419,35.9543841864,141.401604198,0.0,102.647051061,80.1663183927,255.022573523,3.37727001281,33.3212,218.32410351
 09/18  20:00:00,454.684674776,35.9480103856,139.833424462,0.0,115.40909374,92.7192997104,255.252086667,4.28325751864,33.3212,217.647629149
 09/18  21:00:00,431.512267601,36.0045002591,139.76477822,0.0,102.647051061,94.1340635361,353.844593911,9.90689372594,24.9909,318.946800185
 09/18  22:00:00,348.552334634,36.055950033,124.34622816,0.0,77.122965704,65.871452062,277.222859123,19.6903762185,16.6606,240.871882904
 09/18  23:00:00,237.469621605,35.9905405341,82.04784991,0.0,38.286128036,48.4199368926,168.196165514,28.9208686411,8.3303,130.944996873
 09/18  24:00:00,171.614071774,33.3611701602,56.6007043433,0.0,25.5240853573,30.610668775,144.035898837,32.5100687817,3.33212,108.193710056
 09/19  01:00:00,166.7505688,30.9401245581,61.5889308635,0.0,19.418418834,29.3649097162,101.297218668,17.4865480054,3.33212,80.478550663
 09/19  02:00:00,160.099161113,32.5541549595,61.1944162468,0.0,12.7620426787,28.1191506574,111.575413541,27.7587544179,3.33212,80.4845391235
 09/19  03:00:00,156.693950529,31.7471397588,58.6087306917,0.0,12.7620426787,28.1191506574,127.091443727,43.2660278418,3.33212,80.4932958851
 09/19  04:00:00,166.374071991,33.3611701602,59.4953598421,0.0,12.7620426787,28.1191506574,151.227339786,39.6766816244,3.33212,108.218538162
 09/19  05:00:00,201.176551944,31.7471397588,68.2186650783,0.0,25.5240853573,30.610668775,231.526040007,35.9485882089,8.3303,187.247151798
 09/19  06:00:00,335.619784839,34.9752005617,101.557835786,0.0,51.0481707146,78.1489452969,368.01382093,31.7597383236,16.6606,319.593482607
 09/19  07:00:00,411.753017589,35.7891477655,133.468413872,0.0,64.3609230253,109.708623606,470.335308447,25.053709749,24.9909,420.290698698
 09/19  08:00:00,370.189041596,35.8034519975,136.356618621,0.0,51.0481707146,80.7689615957,374.062903515,8.42818116656,33.3212,332.313522348
 09/19  09:00:00,348.55121327,36.3731383336,141.634787965,0.0,51.0481707146,71.0224615957,314.466936341,0.473491029714,66.8089,247.184545311
 09/19  10:00:00,302.659353302,36.4643267072,144.445162096,0.0,32.1804615127,65.7244621605,280.917658459,0.508628716921,83.4695,196.939529742
 09/19  11:00:00,302.276579081,36.5314866586,142.721683252,0.0,32.1804615127,65.7244621605,235.76737334,0.369040688173,83.4695,151.928832651
 09/19  12:00:00,301.668193462,36.5917215201,143.314754596,0.0,32.1804615127,65.7244621605,230.532243313,0.111865831459,83.4695,146.950877482
 09/19  13:00:00,290.466351114,36.6166516851,141.557719979,0.0,32.1804615127,55.9779621605,217.154076765,0.0298166719924,75.1392,141.985060093
 09/19  14:00:00,289.997867855,36.6827036953,140.989969491,0.0,32.1804615127,55.9779621605,209.711515385,0.0206442284425,66.8089,142.881971157
 09/19  15:00:00,291.425805149,36.6690147166,142.538599645,0.0,32.1804615127,55.9779621605,221.009131836,0.196774573691,75.1392,145.673157262
 09/19  16:00:00,321.40144737,36.4497264391,143.628464226,0.0,32.1804615127,60.9114621605,200.235876281,0.00538013650836,91.7998,108.430696144
 09/19  17:00:00,355.590829049,35.9179280811,143.471539253,0.0,32.1804615127,77.5397301883,213.568171654,1.29277870628,49.9818,162.293592947
 09/19  18:00:00,407.436589227,35.9670737851,140.111418352,0.0,77.122965704,86.2600435998,345.469182096,2.074425366,49.9818,293.41295673
 09/19  19:00:00,424.38350579,35.9575573659,141.919055607,0.0,102.647051061,80.1663183927,259.289291887,2.40384007494,33.3212,223.564251812
 09/19  20:00:00,456.525870932,35.9471258886,140.702163578,0.0,115.40909374,92.7192997104,251.725424382,2.6692219208,33.3212,215.735002461
 09/19  21:00:00,432.16182658,36.0162177745,140.091841044,0.0,102.647051061,94.1340635361,348.001550593,2.93486427142,24.9909,320.075786322
 09/19  22:00:00,367.06565218,36.0754636111,141.585311887,0.0,77.122965704,65.871452062,258.566900453,3.8412539058,16.6606,238.065046547
 09/19  23:00:00,301.145283411,36.0220593234,144.029623573,0.0,38.286128036,48.4199368926,150.600641456,5.59068001054,8.3303,136.679661446
 09/19  24:00:00,207.5469199,33.3611701602,91.5587400699,0.0,25.5240853573,30.610668775,111.564322869,0.0262285240388,3.33212,108.205974345
 09/20  01:00:00,149.967451101,30.9401245581,44.7825258838,0.0,19.418418834,29.3649097162,84.1525828083,0.319271767238,3.33212,80.5011910411
 09/20  02:00:00,189.058671152,33.3611701602,88.8067017289,0.0,12.7620426787,28.1191506574,86.6411768828,2.7987241971,3.33212,80.5103326857
 09/20  03:00:00,181.997983891,33.3611701602,82.0013549692,0.0,12.7620426787,28.1191506574,93.2277771981,9.38162067543,3.33212,80.5140365227
 09/20  04:00:00,179.150513941,33.3611701602,72.7189091137,0.0,12.7620426787,28.1191506574,125.046410561,13.4775363595,3.33212,108.236754201
 09/20  05:00:00,214.261056365,32.9576625599,80.642499508,0.0,25.5240853573,30.610668775,206.394278628,11.0555823981,8.3303,187.008396229
 09/20  06:00:00,347.050574846,34.1681853609,114.208346214,0.0,51.0481707146,78.1489452969,347.982976583,11.2663427476,16.6606,320.056033835
 09/20  07:00:00,419.492792774,35.8192514685,139.053296501,0.0,64.3609230253,109.708623606,464.945582042,18.6772882716,24.9909,421.277393771
 09/20  08:00:00,348.284470252,35.7822157624,116.100702316,0.0,51.0481707146,80.7689615957,383.708424791,17.7155876636,33.3212,332.671637128
 09/20  09:00:00,333.363303747,36.3631464105,128.592979677,0.0,51.0481707146,71.0224615957,326.141644955,11.9598430622,66.8089,247.372901893
 09/20  10:00:00,290.000943961,36.4490386047,133.4667433,0.0,32.1804615127,65.7244621605,290.226213372,9.71217895538,83.4695,197.044534416
 09/20  11:00:00,275.278715795,36.5007206872,117.980121707,0.0,32.1804615127,65.7244621605,246.695595025,10.3053708444,83.4695,152.920724181
 09/20  12:00:00,289.175718841,36.5388193259,132.251804241,0.0,32.1804615127,65.7244621605,238.524166699,8.97830570509,83.4695,146.076360994
 09/20  13:00:00,290.674374145,36.572354464,142.961677078,0.0,32.1804615127,55.9779621605,225.72213483,4.68528235536,75.1392,145.897652475
 09/20  14:00:00,290.872665035,36.6018989052,142.599652933,0.0,32.1804615127,55.9779621605,208.744446035,2.61657534209,66.8089,139.318970693
 09/20  15:00:00,291.807499158,36.629650866,143.159246397,0.0,32.1804615127,55.9779621605,222.964706728,2.34525626154,75.1392,145.480250466
 09/20  16:00:00,322.086344521,36.3348070658,144.648011986,0.0,32.1804615127,60.9114621605,200.842597996,0.588780385692,91.7998,108.45401761
 09/20  17:00:00,357.019821394,35.8246404428,145.519155585,0.0,32.1804615127,77.5397301883,220.633749935,2.89980888567,49.9818,167.75214105
 09/20  18:00:00,408.814836039,35.8747393424,143.347598272,0.0,77.122965704,86.2600435998,349.90693483,4.62298538304,49.9818,295.302149447
 09/20  19:00:00,424.763028169,35.8144467684,143.410076172,0.0,102.647051061,80.1663183927,254.029749907,4.21202810558,33.3212,216.496521801
 09/20  20:00:00,456.777256355,35.8065337272,141.835549888,0.0,115.40909374,92.7192997104,253.59556713,4.29600280549,33.3212,215.978364324
 09/20  21:00:00,431.319864795,35.8720082484,139.879148205,0.0,102.647051061,94.1340635361,351.09064734,5.1656943245,24.9909,320.934053016
 09/20  22:00:00,366.135653389,35.9608790061,141.230431565,0.0,77.122965704,65.871452062,268.301936242,7.41671791362,16.6606,244.224618329
 09/20  23:00:00,293.623775587,35.9231324558,137.163118517,0.0,38.286128036,48.4199368926,154.064768154,10.8852368625,8.3303,134.849231292
 09/20  24:00:00,164.366628107,31.7471397588,50.7983547811,0.0,25.5240853573,30.610668775,113.217405421,5.34469929874,3.33212,104.540586122
 09/21  01:00:00,173.981169033,32.5541549595,66.8526304125,0.0,19.418418834,29.3649097162,90.3512272637,5.29537037987,3.33212,81.7237368838
 09/21  02:00:00,171.114707717,32.5541549595,71.9337707665,0.0,12.7620426787,28.1191506574,94.0784927752,5.24208630522,3.33212,85.50428647
 09/21  03:00:00,146.92793779,31.7471397588,48.844342661,0.0,12.7620426787,28.1191506574,91.3760636874,7.52073770319,3.33212,80.5232059843
 09/21  04:00:00,185.532434967,33.3611701602,78.9965630777,0.0,12.7620426787,28.1191506574,122.898150804,11.293969554,3.33212,108.27206125
 09/21  05:00:00,211.47740256,33.3611701602,77.4424164498,0.0,25.5240853573,30.610668775,205.017817434,15.4349886566,8.3303,181.252528777
 09/21  06:00:00,340.457667686,34.6523944814,107.255064583,0.0,51.0481707146,78.1489452969,358.093720542,19.5532701399,16.6606,321.879850402
 09/21  07:00:00,416.857304976,35.8059014021,136.495919045,0.0,64.3609230253,109.708623606,479.576887132,26.1734588647,24.9909,428.412528267
 09/21  08:00:00,335.475832132,35.7859468265,103.380514883,0.0,51.0481707146,80.7689615957,390.571722842,25.9247450083,33.3212,331.325777834
 09/21  09:00:00,293.260647801,36.3583946237,88.9435754242,0.0,51.0481707146,71.0224615957,342.15628178,26.2375945974,66.8089,249.109787182
 09/21  10:00:00,234.750776655,36.4486161844,79.1487363518,0.0,32.1804615127,65.7244621605,307.600184647,26.9697948178,83.4695,197.160889829
 09/21  11:00:00,230.390177327,36.5009682016,74.1153827282,0.0,32.1804615127,65.7244621605,262.187107518,27.4617226497,83.4695,151.255884868
 09/21  12:00:00,251.772537008,36.5416092347,95.9633393808,0.0,32.1804615127,65.7244621605,255.37063081,24.0572740416,83.4695,147.843856768
 09/21  13:00:00,258.961419685,36.5755775582,112.416845499,0.0,32.1804615127,55.9779621605,237.618327414,16.5283838865,75.1392,145.950743527
 09/21  14:00:00,248.083152579,36.6040779182,101.334027903,0.0,32.1804615127,55.9779621605,221.561723063,13.4596174085,66.8089,141.293205654
 09/21  15:00:00,232.209485689,36.6314352388,85.6075410794,0.0,32.1804615127,55.9779621605,234.739801299,15.9910290895,75.1392,143.60957221
 09/21  16:00:00,247.847856335,36.3323298304,72.5368316845,0.0,32.1804615127,60.9114621605,224.154964914,18.3482222087,91.7998,114.006942705
 09/21  17:00:00,264.150859663,35.7964520928,54.6761393557,0.0,32.1804615127,77.5397301883,241.023776475,27.7399781147,49.9818,163.30199836
 09/21  18:00:00,340.903524369,35.8407577409,77.4501882229,0.0,77.122965704,86.2600435998,378.843095941,34.9004909609,49.9818,293.96080498
 09/21  19:00:00,372.664575514,35.7859202693,90.4594418156,0.0,102.647051061,80.1663183927,298.256289753,43.619528927,33.3212,221.315560826
 09/21  20:00:00,418.06273142,35.7822157624,104.906763025,0.0,115.40909374,92.7192997104,303.482336939,51.558426979,33.3212,218.60270996
 09/21  21:00:00,407.679538988,35.7986442488,118.084344535,0.0,102.647051061,94.1340635361,404.579844081,58.8187973207,24.9909,320.77014676
 09/21  22:00:00,316.040117717,35.8354549299,93.0115244619,0.0,77.122965704,65.871452062,327.37670755,67.1171533821,16.6606,243.598954168
 09/21  23:00:00,223.217511801,35.8182212747,68.3437108633,0.0,38.286128036,48.4199368926,215.368771607,74.8256195562,8.3303,132.212852051
 09/21  24:00:00,169.732012875,30.9401245581,57.1610768135,0.0,25.5240853573,30.610668775,176.285845535,64.6799947263,3.33212,108.273730809
 09/22  01:00:00,155.864353425,30.9401245581,50.6696995427,0.0,19.418418834,29.3649097162,140.892735381,57.0354184365,3.33212,80.525196944
 09/22  02:00:00,147.654042509,30.9401245581,50.3718961912,0.0,12.7620426787,28.1191506574,133.728769253,49.8669640857,3.33212,80.5296851673
 09/22  03:00:00,147.044736505,32.5541549595,48.1539579691,0.0,12.7620426787,28.1191506574,128.398183029,44.5284441118,3.33212,80.5376189168
 09/22  04:00:00,153.486533465,31.7471397588,48.1808386805,0.0,12.7620426787,28.1191506574,154.039380502,42.3990390286,3.33212,108.308221474
 09/22  05:00:00,191.38427977,33.3611701602,56.8613690453,0.0,25.5240853573,30.610668775,232.565356153,36.6816277523,8.3303,187.553428401
 09/22  06:00:00,321.108463144,34.0067823208,88.0385736052,0.0,51.0481707146,78.1489452969,369.508995981,32.2216690574,16.6606,320.626726923
 09/22  07:00:00,395.071140398,35.7919336781,113.897588791,0.0,64.3609230253,109.708623606,516.025918864,58.9534339632,24.9909,432.081584901
 09/22  08:00:00,319.298543409,35.7822157624,86.5164002989,0.0,51.0481707146,80.7689615957,436.58286859,75.1977138921,33.3212,328.063954698
 09/22  09:00:00,281.829328236,36.3621574803,77.4958247842,0.0,51.0481707146,71.0224615957,396.255233001,76.8815459513,66.8089,252.56478705
 09/22  10:00:00,223.242332758,36.4520025467,67.6904319844,0.0,32.1804615127,65.7244621605,343.080906206,62.3379237099,83.4695,197.273482496
 09/22  11:00:00,220.831788884,36.5040329945,64.6368939101,0.0,32.1804615127,65.7244621605,292.24264795,55.7354300171,83.4695,153.037717933
 09/22  12:00:00,237.380465203,36.545101667,81.8362950066,0.0,32.1804615127,65.7244621605,267.032986135,37.3781488191,83.4695,146.185337316
 09/22  13:00:00,221.598781835,36.5793658173,75.7546246255,0.0,32.1804615127,55.9779621605,264.153353719,42.9987038001,75.1392,146.015449919
 09/22  14:00:00,230.97852633,36.6074065013,85.0739052385,0.0,32.1804615127,55.9779621605,251.373526471,38.7349897458,66.8089,145.829636725
 09/22  15:00:00,258.817258535,36.6395588176,112.709478137,0.0,32.1804615127,55.9779621605,242.691737639,23.668082738,75.1392,143.884454901
 09/22  16:00:00,267.160386065,36.3429654544,92.1022317026,0.0,32.1804615127,60.9114621605,224.863344679,22.6636735228,91.7998,110.399871156
 09/22  17:00:00,292.747255568,35.8004931229,83.2741939267,0.0,32.1804615127,77.5397301883,241.6175406,29.1468260909,49.9818,162.488914509
 09/22  18:00:00,368.272581969,35.8445365649,104.68031656,0.0,77.122965704,86.2600435998,391.312915578,46.9781570945,49.9818,294.352958483
 09/22  19:00:00,383.100654568,35.7861705701,101.201650491,0.0,102.647051061,80.1663183927,322.007150788,64.7528587239,33.3212,223.933092064
 09/22  20:00:00,418.998283262,35.7822157624,106.040772048,0.0,115.40909374,92.7192997104,349.123236704,99.5837931861,33.3212,216.218243518
 09/22  21:00:00,408.133505077,35.7932844381,118.553960045,0.0,102.647051061,94.1340635361,467.945877436,121.288424146,24.9909,321.66655329
 09/22  22:00:00,317.742284265,35.8319069475,94.4012468562,0.0,77.122965704,65.871452062,395.167841721,133.928876473,16.6606,244.578365248
 09/22  23:00:00,221.409457691,35.8063490298,66.1751808521,0.0,38.286128036,48.4199368926,301.392505708,155.360366915,8.3303,137.701838793
 09/22  24:00:00,167.247043309,30.9401245581,54.5485724055,0.0,25.5240853573,30.610668775,192.299259289,80.6588241662,3.33212,108.308315123
 09/23  01:00:00,163.195805886,30.9401245581,48.281696905,0.0,27.7269238854,30.610668775,151.059375979,67.1841267786,3.33212,80.5431292004
 09/23  02:00:00,141.013205172,30.9401245581,43.5910656079,0.0,12.7620426787,28.1191506574,140.211389635,56.3350693827,3.33212,80.5442002525
 09/23  03:00:00,138.488435521,30.9401245581,41.062402216,0.0,12.7620426787,28.1191506574,131.155107872,47.2761136522,3.33212,80.5468742201
 09/23  04:00:00,145.740801913,30.9401245581,41.7170194657,0.0,12.7620426787,28.1191506574,152.063720817,40.3994738618,3.33212,108.332126955
 09/23  05:00:00,159.664328059,30.9401245581,43.393218967,0.0,12.7620426787,28.1191506574,180.271133285,34.1837934063,8.3303,137.757039878
 09/23  06:00:00,253.376986487,34.8137975215,52.5112172315,0.0,42.6918050922,54.3732441037,235.248804355,30.1896643189,16.6606,188.398540036
 09/23  07:00:00,312.819866465,35.7928584106,76.8712415127,0.0,42.6918050922,86.1019271793,492.575297479,146.609517066,24.9909,320.974880413
 09/23  08:00:00,382.046092198,35.7822157624,111.086737183,0.0,57.6566862989,112.030105488,614.524771501,116.661986742,33.3212,464.541584758
 09/23  09:00:00,324.79924956,36.3734155298,100.827286686,0.0,57.6566862989,83.6599452969,458.67526581,64.8536027864,66.8089,327.012763024
 09/23  10:00:00,262.432935058,36.4661870188,92.8603990234,0.0,42.6918050922,68.9656133826,377.434328699,38.8328317392,83.4695,255.131996959
 09/23  11:00:00,261.170020635,36.5246941128,99.9201474267,0.0,34.9340096728,67.7198543238,314.709253068,28.690659717,83.4695,202.549093351
 09/23  12:00:00,291.148830277,36.5766121133,130.384395263,0.0,34.9340096728,67.7198543238,249.443356966,17.0808801322,83.4695,148.892976834
 09/23  13:00:00,293.159401855,36.6033474678,141.7087719,0.0,34.9340096728,57.9733543238,231.645753546,10.0900982252,75.1392,146.416455321
 09/23  14:00:00,288.577726455,36.640406695,137.069111613,0.0,34.9340096728,57.9733543238,226.827263964,7.1231450845,66.8089,152.895218879
 09/23  15:00:00,294.076093256,36.6670454041,142.551894476,0.0,34.9340096728,57.9733543238,225.880761684,4.49779892228,75.1392,146.243762762
 09/23  16:00:00,316.455500417,36.3614821827,136.103833271,0.0,34.9340096728,62.9068543238,207.107727675,6.61350262425,91.7998,108.69442505
 09/23  17:00:00,324.821254657,35.8566661895,117.525579074,0.0,34.9340096728,72.2186844194,201.062618931,12.8350482399,49.9818,138.245770691
 09/23  18:00:00,369.51118354,35.9278329789,96.1088149211,0.0,87.0357390804,86.2600435998,239.381071962,19.3893983829,49.9818,170.009873579
 09/23  19:00:00,362.454485276,35.8104944364,83.5201727075,0.0,102.000620287,77.6748002752,282.817007116,29.8938275715,33.3212,219.601979544
 09/23  20:00:00,399.626886206,35.7823499135,103.806270585,0.0,102.000620287,88.9820225341,302.73518625,48.7812668336,33.3212,220.632719416
 09/23  21:00:00,396.365878014,35.7834093408,110.225008743,0.0,102.000620287,91.6425454185,310.520386111,68.8720417534,24.9909,216.657444358
 09/23  22:00:00,363.345514305,35.7822157624,130.080370917,0.0,87.0357390804,65.871452062,422.309377495,85.6308263487,16.6606,320.017951146
 09/23  23:00:00,261.011693135,35.7822157624,101.401484128,0.0,42.6918050922,48.4199368926,297.010289158,100.7589397,8.3303,187.921049458
 09/23  24:00:00,187.461054382,30.9401245581,72.4944125498,0.0,27.7269238854,30.610668775,189.233281657,77.5734541868,3.33212,108.327707471
 09/24  01:00:00,184.353952985,30.9401245581,60.182564585,0.0,34.4311606118,33.1021868926,156.2471901,66.0602325046,3.33212,86.8548375954
 09/24  02:00:00,160.150824628,30.9401245581,53.5008144224,0.0,19.466279405,30.610668775,137.680446077,53.6891417666,3.33212,80.6591843104
 09/24  03:00:00,156.177128519,30.9401245581,49.5412020183,0.0,19.466279405,30.610668775,130.068765032,46.0761152591,3.33212,80.6605297726
 09/24  04:00:00,162.653482964,30.9401245581,49.4412451467,0.0,19.466279405,30.610668775,152.993383314,39.4884167045,3.33212,110.17284661
 09/24  05:00:00,175.772653243,30.9401245581,50.3188766761,0.0,19.466279405,30.610668775,179.023629698,34.5656377785,8.3303,136.12769192
 09/24  06:00:00,260.803604285,34.6523944814,60.1432250418,0.0,42.6918050922,54.3732441037,243.189143225,30.5345410076,16.6606,195.994002218
 09/24  07:00:00,330.791149332,35.9381163286,86.456859105,0.0,49.3960418185,88.5934452969,421.737581125,75.3801047773,24.9909,321.366576348
 09/24  08:00:00,389.791919533,35.7829423592,119.273570802,0.0,57.6566862989,112.030105488,581.866622723,83.6005827614,33.3212,464.944839961
 09/24  09:00:00,322.279980766,36.3840298918,107.552116946,0.0,50.9524495726,81.1684271793,449.614491476,51.4452623363,66.8089,331.36032914
 09/24  10:00:00,287.722379797,36.5236684274,117.87658925,0.0,42.6918050922,68.9656133826,356.595677456,20.1544814899,83.4695,252.971695966
 09/24  11:00:00,308.075879376,36.5771804936,141.540682368,0.0,38.286128036,68.9656133826,298.282981795,9.71968913181,83.4695,205.093792663
 09/24  12:00:00,307.89778407,36.614885494,141.848626619,0.0,38.286128036,68.9656133826,235.039073441,5.26095776439,83.4695,146.308615677
 09/24  13:00:00,289.231388042,36.608908415,142.071612314,0.0,31.5818913096,56.727595265,226.170833999,4.74171398628,75.1392,146.289920012
 09/24  14:00:00,288.662592531,36.6496424949,141.3194348,0.0,31.5818913096,56.727595265,215.677559868,2.92932335075,66.8089,145.939336517
 09/24  15:00:00,289.020781792,36.6663606796,141.545010431,0.0,31.5818913096,56.727595265,222.1576363,1.08408043464,75.1392,145.934355865
 09/24  16:00:00,318.475318498,36.3655031536,141.866819937,0.0,31.5818913096,61.661095265,207.624219358,0.841651418326,91.7998,114.982767939
 09/24  17:00:00,346.872951481,35.8412515625,143.177581835,0.0,31.5818913096,70.9729253606,191.467305885,3.17750828332,49.9818,138.307997602
 09/24  18:00:00,405.703915751,35.8777438432,140.668870992,0.0,80.3315023541,83.7685254822,221.444610577,7.65931735385,49.9818,163.803493223
 09/24  19:00:00,390.036902703,35.7991598016,110.518750239,0.0,102.000620287,77.6748002752,277.053180163,20.7803003638,33.3212,222.9516798
 09/24  20:00:00,422.172515721,35.7822157624,116.773389485,0.0,108.704857014,91.4735406516,282.235002958,33.0092003156,33.3212,215.904602642
 09/24  21:00:00,403.290580781,35.8207397942,126.016109093,0.0,95.2963835608,89.1510273009,287.739175119,46.19584042,24.9909,216.552434699
 09/24  22:00:00,346.177852018,35.8117524129,122.109712924,0.0,80.3315023541,63.3799339444,399.383854134,60.2474933127,16.6606,322.475760821
 09/24  23:00:00,250.930243719,35.7896230083,91.3621263568,0.0,42.6918050922,48.4199368926,272.570703826,78.4447909585,8.3303,185.795612867
 09/24  24:00:00,197.09126472,30.9401245581,72.9005900641,0.0,34.4311606118,33.1021868926,185.432672923,67.2299566235,3.33212,114.870596299
 09/25  01:00:00,168.014120966,30.9401245581,62.6692235985,0.0,19.418418834,29.3649097162,140.068469156,56.1639891051,3.33212,80.5723600509
 09/25  02:00:00,155.829232604,30.9401245581,58.437287314,0.0,12.7620426787,28.1191506574,129.4558085,45.5459010186,3.33212,80.5777874814
 09/25  03:00:00,154.860750901,32.5541549595,55.8816741365,0.0,12.7620426787,28.1191506574,121.989149807,38.0668432895,3.33212,80.5901865176
 09/25  04:00:00,160.459238376,31.7471397588,55.7284553545,0.0,12.7620426787,28.1191506574,145.066872785,33.3358184927,3.33212,108.398934293
 09/25  05:00:00,197.536251645,33.3611701602,63.5677298999,0.0,25.5240853573,30.610668775,226.98422008,30.7769486688,8.3303,187.876971411
 09/25  06:00:00,328.488303003,34.0067823208,96.0681472814,0.0,51.0481707146,78.1489452969,370.345477295,27.089085703,16.6606,326.595791592
 09/25  07:00:00,404.025499921,35.7922170368,123.866170097,0.0,64.3609230253,109.708623606,487.636973689,33.8128841962,24.9909,428.833189493
 09/25  08:00:00,330.905550481,35.7822157624,98.9426459509,0.0,51.0481707146,80.7689615957,403.642409403,35.7093052019,33.3212,334.611904201
 09/25  09:00:00,315.17778593,36.3717802872,110.751444663,0.0,51.0481707146,71.0224615957,343.337319502,20.6484549703,66.8089,255.879964531
 09/25  10:00:00,287.010247697,36.4591525827,130.688589919,0.0,32.1804615127,65.7244621605,294.304410028,13.2215535339,83.4695,197.613356494
 09/25  11:00:00,271.305513905,36.5113522261,113.742641891,0.0,32.1804615127,65.7244621605,246.004522679,9.31693666033,83.4695,153.218086019
 09/25  12:00:00,269.022575184,36.550433041,112.343785782,0.0,32.1804615127,65.7244621605,233.265967075,3.43391448156,83.4695,146.362552593
 09/25  13:00:00,293.144257613,36.5893429845,145.855661713,0.0,32.1804615127,55.9779621605,223.962593358,2.64689805086,75.1392,146.176495307
 09/25  14:00:00,293.625669823,36.6185494331,146.197134275,0.0,32.1804615127,55.9779621605,215.32888027,2.53341288829,66.8089,145.986567381
 09/25  15:00:00,292.995895242,36.6452513355,145.09321936,0.0,32.1804615127,55.9779621605,222.899972267,1.77920239667,75.1392,145.98156987
 09/25  16:00:00,321.955644633,36.3527334746,145.156796331,0.0,32.1804615127,60.9114621605,207.027547769,0.213380406932,91.7998,115.014367362
 09/25  17:00:00,355.67334864,35.8318923548,144.50165526,0.0,32.1804615127,77.5397301883,215.077732427,2.37371918066,49.9818,162.722213246
 09/25  18:00:00,407.381930224,35.879878701,142.076088233,0.0,77.122965704,86.2600435998,354.642968105,4.15694878481,49.9818,300.504219321
 09/25  19:00:00,420.780470786,35.8130481967,136.534076754,0.0,102.647051061,80.1663183927,261.216979199,8.20000533069,33.3212,219.695773868
 09/25  20:00:00,425.946020108,35.794733493,111.91996572,0.0,115.40909374,92.7192997104,273.34003879,16.0992480803,33.3212,223.919590709
 09/25  21:00:00,396.985644553,35.8386482385,107.086821636,0.0,102.647051061,94.1340635361,373.549667814,26.2949576452,24.9909,322.263810169
 09/25  22:00:00,316.661300722,35.9077131127,93.4839126414,0.0,77.122965704,65.871452062,297.386628403,35.0868332058,16.6606,245.639195197
 09/25  23:00:00,228.457892939,35.8602365048,73.4960722487,0.0,38.286128036,48.4199368926,193.157468691,46.9559087701,8.3303,137.871259921
 09/25  24:00:00,176.465608899,30.9401245581,63.8278548689,0.0,25.5240853573,30.610668775,162.020372214,50.2803103903,3.33212,108.407941823
 09/26  01:00:00,162.758777509,30.9401245581,57.5049841241,0.0,19.418418834,29.3649097162,130.995461818,47.0627755542,3.33212,80.6005662641
 09/26  02:00:00,151.693507823,30.9401245581,54.3929035386,0.0,12.7620426787,28.1191506574,121.409832898,37.4728560951,3.33212,80.6048568034
 09/26  03:00:00,152.397040607,33.3611701602,52.7358287454,0.0,12.7620426787,28.1191506574,114.930516177,25.3291444163,3.33212,86.2692517604
 09/26  04:00:00,159.297866901,30.9401245581,54.8279561917,0.0,12.7620426787,28.1191506574,128.108517257,15.7686399071,3.33212,109.00775735
 09/26  05:00:00,226.4276747,33.3611701602,91.6892861874,0.0,25.5240853573,30.610668775,208.737423971,12.414826227,8.3303,187.992297744
 09/26  06:00:00,326.0779037,34.6523944814,92.2772137899,0.0,51.0481707146,78.1489452969,354.56658122,15.7269621002,16.6606,322.17901912
 09/26  07:00:00,393.396625247,35.7923224436,112.366853432,0.0,64.3609230253,109.708623606,485.56661757,25.2400537903,24.9909,435.33566378
 09/26  08:00:00,326.556393558,35.7822157624,93.9165111267,0.0,51.0481707146,80.7689615957,392.994188464,24.6529821909,33.3212,335.020006273
 09/26  09:00:00,326.987670239,36.367483697,122.50977584,0.0,51.0481707146,71.0224615957,338.813783375,17.5094181425,66.8089,254.495465232
 09/26  10:00:00,298.496571861,36.4553212348,141.793488822,0.0,32.1804615127,65.7244621605,290.650694145,7.94050363726,83.4695,199.240690508
 09/26  11:00:00,302.576730174,36.5070968471,143.904436965,0.0,32.1804615127,65.7244621605,235.97783073,1.4067531532,83.4695,151.101577577
 09/26  12:00:00,302.553321047,36.5497796684,143.259305499,0.0,32.1804615127,65.7244621605,232.83535928,0.770670616745,83.4695,148.595188663
 09/26  13:00:00,293.398306257,36.5884062336,144.046048761,0.0,32.1804615127,55.9779621605,221.583557141,0.213880516891,75.1392,146.230476624
 09/26  14:00:00,291.167989433,36.6265260254,142.044704676,0.0,32.1804615127,55.9779621605,212.934404769,0.0654975262475,66.8089,146.060007243
 09/26  15:00:00,291.539382514,36.6671489193,142.124149804,0.0,32.1804615127,55.9779621605,221.284041753,0.0982137096598,75.1392,146.046628043
 09/26  16:00:00,321.854157417,36.4165557288,143.510671708,0.0,32.1804615127,60.9114621605,206.867572667,0.0149162029197,91.7998,115.052856464
 09/26  17:00:00,356.197584185,35.9002622037,143.577526071,0.0,32.1804615127,77.5397301883,214.39126037,1.5961076231,49.9818,162.813352747
 09/26  18:00:00,408.326411773,35.9417927863,142.02951124,0.0,77.122965704,86.2600435998,356.182294732,2.64388948221,49.9818,303.55660525
 09/26  19:00:00,426.255447141,35.9062013471,142.06151946,0.0,102.647051061,80.1663183927,253.970681154,2.86562245435,33.3212,217.7838587
 09/26  20:00:00,456.417961344,35.8949051277,141.633554145,0.0,115.40909374,92.7192997104,260.147132977,3.14669694773,33.3212,223.67923603
 09/26  21:00:00,431.506841343,35.9631448611,140.382604664,0.0,102.647051061,94.1340635361,352.053801314,3.43329664451,24.9909,323.629604669
 09/26  22:00:00,366.687656171,36.03373491,141.880200318,0.0,77.122965704,65.871452062,266.512558892,4.8337584356,16.6606,245.018200457
