Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  23:00:00,294.050936804,35.9788654932,137.802793931,0.0,38.286128036,48.4199368926,153.760114631,7.50204750806,8.3303,137.927767123
 09/26  24:00:00,207.650471387,33.3611701602,92.2049251297,0.0,25.5240853573,30.610668775,116.175915282,4.39855831256,3.33212,108.445236969
 09/27  01:00:00,149.76177995,30.9401245581,44.6215264678,0.0,19.418418834,29.3649097162,98.2789930836,8.11359661466,3.33212,86.8332764689
 09/27  02:00:00,183.356288782,33.3611701602,83.4499728016,0.0,12.7620426787,28.1191506574,97.1980339221,13.2493542764,3.33212,80.6165596457
 09/27  03:00:00,143.179846306,30.9401245581,46.0055310156,0.0,12.7620426787,28.1191506574,98.5740221902,14.6202219139,3.33212,80.6216802763
 09/27  04:00:00,180.935899131,33.3611701602,74.5888962732,0.0,12.7620426787,28.1191506574,128.103557314,16.2791816964,3.33212,108.492255617
 09/27  05:00:00,198.072452597,32.9576625599,64.6393058294,0.0,25.5240853573,30.610668775,219.278861168,20.1233016752,8.3303,190.825259493
 09/27  06:00:00,324.031231957,34.4909914412,91.2110027452,0.0,51.0481707146,78.1489452969,373.915797987,29.5905421003,16.6606,327.664655887
 09/27  07:00:00,405.847937787,35.8002362621,125.759869084,0.0,64.3609230253,109.708623606,495.645092225,37.2306004846,24.9909,433.423591741
 09/27  08:00:00,358.152677033,35.7852720322,126.069627287,0.0,51.0481707146,80.7689615957,392.515766586,21.7967537676,33.3212,337.397812819
 09/27  09:00:00,345.681840339,36.365700136,140.560012445,0.0,51.0481707146,71.0224615957,323.775344607,5.67466993526,66.8089,251.291774672
 09/27  10:00:00,299.125554259,36.4572727578,140.48990352,0.0,32.1804615127,65.7244621605,287.07887203,0.664524378991,83.4695,202.944847651
 09/27  11:00:00,303.57519307,36.5313643833,142.914689303,0.0,32.1804615127,65.7244621605,235.275452304,0.32366252468,83.4695,151.482289779
 09/27  12:00:00,302.981152549,36.5916458059,142.153902781,0.0,32.1804615127,65.7244621605,231.860907027,0.052404735934,83.4695,148.339002291
 09/27  13:00:00,293.328782815,36.6779597713,141.528828854,0.0,32.1804615127,55.9779621605,221.46864352,0.0344493713518,75.1392,146.294994149
 09/27  14:00:00,293.768408841,36.7617113854,141.695278378,0.0,32.1804615127,55.9779621605,212.937066894,0.025847739127,66.8089,146.102319155
 09/27  15:00:00,293.75651008,36.7923964871,141.647705042,0.0,32.1804615127,55.9779621605,221.259354711,0.0050692645889,75.1392,146.115085447
 09/27  16:00:00,323.536551064,36.5711963936,142.390110287,0.0,32.1804615127,60.9114621605,206.914499075,0.0,91.7998,115.114699075
 09/27  17:00:00,359.304873341,35.9584559085,143.735768219,0.0,32.1804615127,77.5397301883,214.596256457,1.68061052747,49.9818,162.93384593
 09/27  18:00:00,411.735749344,36.0226205767,142.162905457,0.0,77.122965704,86.2600435998,356.555086225,2.69897911393,49.9818,303.874307111
 09/27  19:00:00,432.500278228,36.0597658127,141.294831241,0.0,102.647051061,80.1663183927,261.256411803,3.08358883573,33.3212,224.851622967
 09/27  20:00:00,459.572219642,36.0379589477,140.768390985,0.0,115.40909374,92.7192997104,253.768877313,3.38205851722,33.3212,217.065618796
 09/27  21:00:00,433.469836977,36.102315098,139.749996392,0.0,102.647051061,94.1340635361,359.981563461,3.67486179611,24.9909,331.315801665
 09/27  22:00:00,367.01828447,36.1298378694,141.42094478,0.0,77.122965704,65.871452062,267.009606124,4.24650407898,16.6606,246.102502045
 09/27  23:00:00,300.576243005,36.0455063213,143.694568625,0.0,38.286128036,48.4199368926,152.990066278,6.68237050441,8.3303,137.977395774
 09/27  24:00:00,190.320449606,32.9576625599,75.3757503449,0.0,25.5240853573,30.610668775,121.717477484,9.9024203509,3.33212,108.482937133
 09/28  01:00:00,154.334007703,30.9401245581,49.1269973846,0.0,19.418418834,29.3649097162,100.184710486,16.2140689908,3.33212,80.6385214948
 09/28  02:00:00,178.510236477,33.3611701602,78.6398378538,0.0,12.7620426787,28.1191506574,105.075238086,21.0938920272,3.33212,80.6492260588
 09/28  03:00:00,160.163252471,33.3611701602,60.4648103301,0.0,12.7620426787,28.1191506574,114.216189373,24.0409539345,3.33212,86.8431154386
 09/28  04:00:00,160.283882775,31.7471397588,55.6625762397,0.0,12.7620426787,28.1191506574,140.663729158,28.8049646272,3.33212,108.526644531
 09/28  05:00:00,200.714199152,32.5541549595,67.7121794475,0.0,25.5240853573,30.610668775,227.604044293,31.0597817225,8.3303,188.21396257
 09/28  06:00:00,336.388637929,34.9752005617,103.091805154,0.0,51.0481707146,78.1489452969,376.478026652,28.4990821095,16.6606,331.318344542
 09/28  07:00:00,414.477557683,35.8045618099,134.405079169,0.0,64.3609230253,109.708623606,487.784842244,32.0592913233,24.9909,430.734650921
 09/28  08:00:00,366.163441235,35.8105984241,133.727423683,0.0,51.0481707146,80.7689615957,388.592589323,15.8942308159,33.3212,339.377158507
 09/28  09:00:00,345.777814028,36.3707050546,139.800018823,0.0,51.0481707146,71.0224615957,321.40323806,1.10881757427,66.8089,253.485520486
 09/28  10:00:00,300.411973881,36.4824806483,142.282990868,0.0,32.1804615127,65.7244621605,286.025594848,0.0484158258722,83.4695,202.507679022
 09/28  11:00:00,301.030999404,36.5638892925,141.654612926,0.0,32.1804615127,65.7244621605,236.900958908,0.0250265702306,83.4695,153.406432337
 09/28  12:00:00,299.964847985,36.6773064698,140.609292229,0.0,32.1804615127,65.7244621605,230.02715027,0.00725262449214,83.4695,146.550397645
 09/28  13:00:00,290.051097271,36.7783388418,139.530668438,0.0,32.1804615127,55.9779621605,221.490152628,0.0,75.1392,146.350952628
 09/28  14:00:00,290.512898794,36.8498128738,139.528047294,0.0,32.1804615127,55.9779621605,219.635762369,0.0,66.8089,152.826862369
 09/28  15:00:00,290.399882051,36.8625645661,139.39822455,0.0,32.1804615127,55.9779621605,221.311475155,0.0,75.1392,146.172275155
 09/28  16:00:00,320.067731901,36.610225854,140.06873869,0.0,32.1804615127,60.9114621605,200.538637256,0.0,91.7998,108.738837256
 09/28  17:00:00,355.233071652,35.9513003501,141.233151386,0.0,32.1804615127,77.5397301883,221.289729915,1.51471476499,49.9818,169.79321515
 09/28  18:00:00,407.458047088,36.0011034112,140.096073009,0.0,77.122965704,86.2600435998,353.650464061,2.47006622708,49.9818,301.198597834
 09/28  19:00:00,428.593587837,36.0276450912,140.085455718,0.0,102.647051061,80.1663183927,257.296813185,2.8338298503,33.3212,221.141783335
 09/28  20:00:00,456.382697797,36.0013006199,140.544524082,0.0,115.40909374,92.7192997104,260.179029839,3.12410715826,33.3212,223.73372268
 09/28  21:00:00,431.118231711,36.0597560616,139.485544148,0.0,102.647051061,94.1340635361,359.488368435,3.5517013287,24.9909,330.945767106
 09/28  22:00:00,366.173906398,36.1017316727,141.65895624,0.0,77.122965704,65.871452062,271.523914,7.82001535668,16.6606,247.043298643
 09/28  23:00:00,291.808525399,36.0222041514,135.773136546,0.0,38.286128036,48.4199368926,157.328728281,11.4774486771,8.3303,137.520979603
 09/28  24:00:00,199.373701874,32.9576625599,84.4771421763,0.0,25.5240853573,30.610668775,120.359312881,8.01903105485,3.33212,109.008161826
 09/29  01:00:00,158.034195221,30.9401245581,52.8595716636,0.0,19.418418834,29.3649097162,91.700792981,7.70575147267,3.33212,80.6629215084
 09/29  02:00:00,190.256528822,33.3611701602,89.9272788516,0.0,12.7620426787,28.1191506574,91.5991381012,7.59653080988,3.33212,80.6704872913
 09/29  03:00:00,190.586192592,33.3611701602,90.5358691264,0.0,12.7620426787,28.1191506574,97.6657744842,7.4686476818,3.33212,86.8650068024
 09/29  04:00:00,158.509339028,31.7471397588,53.1511829961,0.0,12.7620426787,28.1191506574,123.275604707,11.3808890524,3.33212,108.562595655
 09/29  05:00:00,206.088257569,32.9576625599,71.8461646855,0.0,25.5240853573,30.610668775,210.948591177,14.2794577593,8.3303,188.338833418
 09/29  06:00:00,345.610483907,34.9752005617,111.378128669,0.0,51.0481707146,78.1489452969,366.846904969,18.4460625197,16.6606,331.74024245
 09/29  07:00:00,419.233589478,35.8023467163,135.173784013,0.0,64.3609230253,109.708623606,483.786873568,22.9200498532,24.9909,435.875923715
 09/29  08:00:00,371.294719313,35.7858690918,137.419495503,0.0,51.0481707146,80.7689615957,381.604544796,10.1340163225,33.3212,338.149328473
 09/29  09:00:00,345.257397579,36.3699340609,138.607991182,0.0,51.0481707146,71.0224615957,324.30230086,0.718092631944,66.8089,256.775308228
 09/29  10:00:00,296.618137155,36.4676015519,137.316443209,0.0,32.1804615127,65.7244621605,281.591893195,0.00849034438693,83.4695,198.11390285
 09/29  11:00:00,298.664357197,36.5611179701,137.147838201,0.0,32.1804615127,65.7244621605,236.966979596,0.00772168194073,83.4695,153.489757914
 09/29  12:00:00,300.733829205,36.6822720004,139.114880963,0.0,32.1804615127,65.7244621605,234.270301897,0.0,83.4695,150.800801897
 09/29  13:00:00,291.900312452,36.742193352,139.811499837,0.0,32.1804615127,55.9779621605,224.033402621,0.0,75.1392,148.894202621
 09/29  14:00:00,292.371252356,36.777775068,140.303006469,0.0,32.1804615127,55.9779621605,213.043238797,0.0,66.8089,146.234338797
 09/29  15:00:00,293.651297892,36.7472548426,141.622347593,0.0,32.1804615127,55.9779621605,221.368498586,0.0,75.1392,146.229298586
 09/29  16:00:00,324.410648715,36.5587229858,143.57796371,0.0,32.1804615127,60.9114621605,206.984830619,0.0,91.7998,115.185030619
 09/29  17:00:00,359.092433428,35.9871015222,143.80793838,0.0,32.1804615127,77.5397301883,218.156899586,1.6514514193,49.9818,166.523648166
 09/29  18:00:00,411.328081248,36.0708076772,141.889977272,0.0,77.122965704,86.2600435998,353.225186226,2.68046737402,49.9818,300.562918852
 09/29  19:00:00,431.225568851,36.1131231323,141.165127991,0.0,102.647051061,80.1663183927,261.571108396,3.06036179302,33.3212,225.189546602
 09/29  20:00:00,458.080956159,36.08142534,140.694196967,0.0,115.40909374,92.7192997104,261.254475839,3.3618637175,33.3212,224.571412121
 09/29  21:00:00,432.360553846,36.1456544933,139.491519719,0.0,102.647051061,94.1340635361,359.45517357,3.65251363749,24.9909,330.811759932
 09/29  22:00:00,366.506933802,36.1788686488,140.501563523,0.0,77.122965704,65.871452062,268.402599948,3.95829842837,16.6606,247.783701519
 09/29  23:00:00,300.405412202,36.0812695796,142.877086387,0.0,38.286128036,48.4199368926,151.963535378,5.54513478893,8.3303,138.088100589
 09/29  24:00:00,203.141598547,33.15941636,87.3835137177,0.0,25.5240853573,30.610668775,111.914659688,0.0248522278267,3.33212,108.55768746
 09/30  01:00:00,198.935363158,32.5541549595,81.9262093433,0.0,27.7269238854,30.610668775,84.0623614147,0.0447462802868,3.33212,80.6854951344
 09/30  02:00:00,183.548395962,32.9576625599,83.5507129689,0.0,12.7620426787,28.1191506574,90.5130734911,0.276530057321,3.33212,86.9044234338
 09/30  03:00:00,181.76873891,32.9576625599,81.8404834909,0.0,12.7620426787,28.1191506574,84.2905257431,0.274296836511,3.33212,80.6841089066
 09/30  04:00:00,187.984535753,32.9576625599,81.4607491904,0.0,12.7620426787,28.1191506574,112.177204246,0.266497382712,3.33212,108.578586864
 09/30  05:00:00,199.121917662,32.9576625599,80.5302239467,0.0,12.7620426787,28.1191506574,147.100508939,0.601616117464,8.3303,138.168592822
 09/30  06:00:00,308.784296347,34.1681853609,107.942955057,0.0,42.6918050922,54.3732441037,214.473908291,1.56910632773,16.6606,196.244201964
 09/30  07:00:00,380.839308606,36.0109675824,141.865446694,0.0,42.6918050922,86.1019271793,362.928194809,5.74764461405,24.9909,332.189650195
 09/30  08:00:00,411.723283967,35.8472974694,139.7405898,0.0,57.6566862989,112.030105488,500.950302193,2.43401374345,33.3212,465.195088449
 09/30  09:00:00,365.725236233,36.372543585,139.862653072,0.0,57.6566862989,83.6599452969,407.623023822,0.0,66.8089,340.814123822
 09/30  10:00:00,313.317533466,36.5142546716,140.944756198,0.0,42.6918050922,68.9656133826,341.418899029,0.0,83.4695,257.949399029
 09/30  11:00:00,305.660319131,36.6171967105,140.772120041,0.0,34.9340096728,67.7198543238,287.557814229,0.0,83.4695,204.088314229
 09/30  12:00:00,305.137219225,36.7492366928,140.036679963,0.0,34.9340096728,67.7198543238,233.282951049,0.0,83.4695,149.813451049
 09/30  13:00:00,296.752839343,36.7235538673,140.459408075,0.0,34.9340096728,57.9733543238,228.686378939,0.0,75.1392,153.547178939
 09/30  14:00:00,296.585643185,36.8395084718,140.081208429,0.0,34.9340096728,57.9733543238,220.142020466,0.0,66.8089,153.333120466
 09/30  15:00:00,296.306175687,36.8546467546,139.786381624,0.0,34.9340096728,57.9733543238,221.814521519,0.0,75.1392,146.675321519
 09/30  16:00:00,326.559368857,36.5140831541,141.08090756,0.0,34.9340096728,62.9068543238,207.160396096,0.0,91.7998,115.360596096
 09/30  17:00:00,355.454335135,35.9657692493,142.984108691,0.0,34.9340096728,72.2186844194,190.847474228,2.203525859,49.9818,138.662148369
 09/30  18:00:00,420.183198645,36.1695202821,141.458751393,0.0,87.0357390804,86.2600435998,225.833961195,3.5238973942,49.9818,172.3282638
 09/30  19:00:00,427.542648027,35.9596900124,140.938234389,0.0,102.000620287,77.6748002752,260.624749056,4.01635168744,33.3212,223.287197369
 09/30  20:00:00,439.986362775,35.9138215283,140.046955968,0.0,102.000620287,88.9820225341,262.439185768,4.37613964889,33.3212,224.741846119
 09/30  21:00:00,429.859042502,35.976844897,139.841697668,0.0,102.000620287,91.6425454185,254.762431932,4.70684156905,24.9909,225.064690363
 09/30  22:00:00,376.399020623,35.9287475957,139.819607337,0.0,87.0357390804,65.871452062,348.752772052,5.09299106341,16.6606,326.999180989
 09/30  23:00:00,304.960079563,35.8656934817,142.335138104,0.0,42.6918050922,48.4199368926,207.978945283,7.44313717625,8.3303,192.205508106
 09/30  24:00:00,209.193631262,33.3611701602,90.6618324611,0.0,27.7269238854,30.610668775,111.946086557,0.0219015934683,3.33212,108.592064964
 10/01  01:00:00,205.77010827,32.5541549595,79.7855441887,0.0,34.4311606118,33.1021868926,92.2627529381,1.92275912138,3.33212,87.0078738167
 10/01  02:00:00,171.694603039,31.7471397588,64.2937420787,0.0,19.466279405,30.610668775,95.7107936824,11.3902477736,3.33212,80.9884259089
 10/01  03:00:00,165.20298352,30.9401245581,58.6978930866,0.0,19.466279405,30.610668775,113.786775713,23.6199473221,3.33212,86.8347083912
 10/01  04:00:00,182.366891089,33.3611701602,66.8453673822,0.0,19.466279405,30.610668775,150.351029986,38.3854042167,3.33212,108.63350577
 10/01  05:00:00,193.188664276,30.9401245581,67.8301759352,0.0,19.466279405,30.610668775,195.903224501,42.5863740682,8.3303,144.986550433
 10/01  06:00:00,282.085349831,34.9752005617,81.2079549988,0.0,42.6918050922,54.3732441037,252.0774339,38.5058825651,16.6606,196.910951335
 10/01  07:00:00,357.082388416,36.1227866064,110.185328452,0.0,49.3960418185,88.5934452969,401.191041612,50.024932193,24.9909,326.175209419
 10/01  08:00:00,408.167443584,35.8688037175,137.93171749,0.0,57.6566862989,112.030105488,544.472444199,38.4669252757,33.3212,472.684318924
 10/01  09:00:00,353.576720819,36.3931518703,138.750699636,0.0,50.9524495726,81.1684271793,424.921093179,20.9253422047,66.8089,337.186850974
 10/01  10:00:00,309.33161649,36.6169022777,138.839166602,0.0,42.6918050922,68.9656133826,355.931455666,8.89892155987,83.4695,263.563034106
 10/01  11:00:00,307.568048749,36.6527427554,140.537026821,0.0,38.286128036,68.9656133826,293.920667064,4.018277028,83.4695,206.432890036
 10/01  12:00:00,307.028806762,36.7266718824,140.549043915,0.0,38.286128036,68.9656133826,232.741986565,1.46720053381,83.4695,147.805286031
 10/01  13:00:00,287.609029932,36.6923905653,139.76228944,0.0,31.5818913096,56.727595265,228.826572269,0.272625192518,75.1392,153.414747076
 10/01  14:00:00,287.549167521,36.7519515148,139.098375949,0.0,31.5818913096,56.727595265,213.579836563,0.401653508649,66.8089,146.369283054
 10/01  15:00:00,288.097700906,36.7429538183,139.389895289,0.0,31.5818913096,56.727595265,221.979359982,0.480527604395,75.1392,146.359632377
 10/01  16:00:00,317.814899287,36.4169956317,140.591725713,0.0,31.5818913096,61.661095265,207.517874638,0.439480574151,91.7998,115.278594064
 10/01  17:00:00,345.306658817,35.8725944779,141.223881604,0.0,31.5818913096,70.9729253606,196.08017407,2.76077305212,49.9818,143.337601018
 10/01  18:00:00,406.920842111,35.9027219633,141.287760446,0.0,80.3315023541,83.7685254822,225.537815564,3.05919671134,49.9818,172.496818852
 10/01  19:00:00,424.232558107,35.8223226275,141.021412689,0.0,102.000620287,77.6748002752,258.433128844,5.11232949193,33.3212,219.999599352
 10/01  20:00:00,446.602715853,35.7939896923,140.202781446,0.0,108.704857014,91.4735406516,262.888788051,7.47884802279,33.3212,222.088740028
 10/01  21:00:00,418.675134382,35.8969174736,140.537750684,0.0,95.2963835608,89.1510273009,261.3299364,11.4031039905,24.9909,224.935932409
 10/01  22:00:00,365.772687623,35.8806870381,141.197093951,0.0,80.3315023541,63.3799339444,363.063947023,19.5809321358,16.6606,326.822414888
 10/01  23:00:00,278.579009971,35.8413922238,118.678224428,0.0,42.6918050922,48.4199368926,225.507417017,24.8524010146,8.3303,192.324716002
 10/01  24:00:00,232.527187767,33.3611701602,105.605299846,0.0,34.4311606118,33.1021868926,122.351798476,10.2648339668,3.33212,108.754844509
 10/02  01:00:00,162.659775408,30.9401245581,57.4370468819,0.0,19.418418834,29.3649097162,102.683601387,12.4149477827,3.33212,86.9365336042
 10/02  02:00:00,160.479587079,30.9401245581,63.116591225,0.0,12.7620426787,28.1191506574,113.706499838,29.649769906,3.33212,80.7246099317
 10/02  03:00:00,163.062195524,33.3611701602,63.2827677271,0.0,12.7620426787,28.1191506574,133.76248584,43.4824518518,3.33212,86.9479139885
 10/02  04:00:00,169.964952888,31.7471397588,65.204218749,0.0,12.7620426787,28.1191506574,155.216994227,43.2151177778,3.33212,108.669756449
 10/02  05:00:00,206.939309812,32.5541549595,73.8478017783,0.0,25.5240853573,30.610668775,240.026637931,37.9578061666,8.3303,193.738531764
 10/02  06:00:00,341.936236798,34.8137975215,108.703652524,0.0,51.0481707146,78.1489452969,372.366333071,28.5753921119,16.6606,327.130340959
 10/02  07:00:00,420.020214172,35.8005294315,137.071958318,0.0,64.3609230253,109.708623606,494.146469223,28.3737479186,24.9909,440.781821304
 10/02  08:00:00,341.052569525,35.7822157624,109.085698284,0.0,51.0481707146,80.7689615957,405.872216933,29.1663596619,33.3212,343.384657271
 10/02  09:00:00,332.126336933,36.3764872619,127.532539227,0.0,51.0481707146,71.0224615957,342.20169674,15.4109651465,66.8089,259.981831594
 10/02  10:00:00,298.947067995,36.4638138884,142.516869353,0.0,32.1804615127,65.7244621605,291.778761977,5.74943880222,83.4695,202.559823175
 10/02  11:00:00,289.208651107,36.5152001991,131.76638646,0.0,32.1804615127,65.7244621605,240.508425379,7.16316480283,83.4695,149.875760576
 10/02  12:00:00,263.132141186,36.5513455768,106.313609305,0.0,32.1804615127,65.7244621605,247.08433874,10.1191038233,83.4695,153.495734917
 10/02  13:00:00,267.850949833,36.5832086574,120.474520521,0.0,32.1804615127,55.9779621605,231.30424391,7.33966000375,75.1392,148.825383906
 10/02  14:00:00,235.840831054,36.6115521325,88.993400727,0.0,32.1804615127,55.9779621605,230.39626419,12.6957167117,66.8089,150.891647478
 10/02  15:00:00,199.937628469,36.6344909081,53.8343472287,0.0,32.1804615127,55.9779621605,244.940126884,23.3736654701,75.1392,146.427261414
 10/02  16:00:00,224.814147894,36.3338967809,49.9515183016,0.0,32.1804615127,60.9114621605,239.248312809,32.1425548526,91.7998,115.305957957
 10/02  17:00:00,281.80183273,35.797292137,72.360072052,0.0,32.1804615127,77.5397301883,253.109240268,32.9349918373,49.9818,170.192448431
 10/02  18:00:00,361.920292757,35.842433162,98.3782746275,0.0,77.122965704,86.2600435998,392.900668698,37.2106412146,49.9818,305.708227483
 10/02  19:00:00,389.820018965,35.7859013739,101.960523501,0.0,102.647051061,80.1663183927,302.32013794,43.2476295212,33.3212,225.751308419
 10/02  20:00:00,426.418030648,35.7822157624,113.206285053,0.0,115.40909374,92.7192997104,302.911283795,44.4636735446,33.3212,225.126410251
 10/02  21:00:00,418.590408876,35.8047083454,128.923071061,0.0,102.647051061,94.1340635361,403.910916287,45.6293447535,24.9909,333.290671534
 10/02  22:00:00,327.490458172,35.8629008079,104.36168242,0.0,77.122965704,65.871452062,322.716765453,58.5569908779,16.6606,247.499174576
 10/02  23:00:00,229.548756506,35.825176667,74.6061544318,0.0,38.286128036,48.4199368926,222.282155392,75.6831083507,8.3303,138.268747041
 10/02  24:00:00,179.72762742,30.9401245581,67.1525016058,0.0,25.5240853573,30.610668775,156.719332097,40.8752223666,3.33212,112.51198973
 10/03  01:00:00,164.307801287,30.9401245581,59.08815687,0.0,19.418418834,29.3649097162,136.168578757,49.6441302902,3.33212,83.1923284666
 10/03  02:00:00,148.36690941,30.9401245581,51.0288957845,0.0,12.7620426787,28.1191506574,148.217531548,63.9862024569,3.33212,80.8992090916
 10/03  03:00:00,145.184566383,30.9401245581,47.8353465798,0.0,12.7620426787,28.1191506574,148.90783841,58.7605657963,3.33212,86.8151526139
 10/03  04:00:00,154.534562935,33.3611701602,47.5355613301,0.0,12.7620426787,28.1191506574,165.221763684,53.1838056718,3.33212,108.705838012
 10/03  05:00:00,187.205394731,30.9401245581,54.9793213608,0.0,25.5240853573,30.610668775,249.078907862,44.8812081528,8.3303,195.86739971
 10/03  06:00:00,320.095096763,34.9752005617,85.9302624935,0.0,51.0481707146,78.1489452969,389.558258596,39.3208543935,16.6606,333.576804203
 10/03  07:00:00,397.619061952,35.7879401229,113.042703179,0.0,64.3609230253,109.708623606,576.697153861,109.917956816,24.9909,441.788297045
 10/03  08:00:00,323.735593889,35.7822157624,90.692752596,0.0,51.0481707146,80.7689615957,461.218903258,89.6975898642,33.3212,338.200113394
 10/03  09:00:00,293.107756952,36.369226809,88.7005499407,0.0,51.0481707146,71.0224615957,388.225461243,63.7082503827,66.8089,257.708310861
 10/03  10:00:00,245.353835464,36.460282921,89.7310472068,0.0,32.1804615127,65.7244621605,325.276809338,36.0571813522,83.4695,205.750127986
 10/03  11:00:00,247.7781965,36.5153529675,91.4826750765,0.0,32.1804615127,65.7244621605,262.209308502,24.9739460686,83.4695,153.765862433
 10/03  12:00:00,240.339742412,36.5513128381,84.7531779886,0.0,32.1804615127,65.7244621605,263.243481419,26.2168894295,83.4695,153.557091989
 10/03  13:00:00,223.768035778,36.5837141851,77.9085831919,0.0,32.1804615127,55.9779621605,249.618720677,27.7994309193,75.1392,146.680089758
 10/03  14:00:00,216.387694788,36.6132140301,70.5416160259,0.0,32.1804615127,55.9779621605,249.649989097,29.6674146073,66.8089,153.17367449
 10/03  15:00:00,213.68861334,36.6431504627,67.8398249992,0.0,32.1804615127,55.9779621605,252.268976044,30.6392062576,75.1392,146.490569787
 10/03  16:00:00,242.503639778,36.3408728034,67.6876520397,0.0,32.1804615127,60.9114621605,236.081723448,28.9256759445,91.7998,115.356247503
 10/03  17:00:00,289.513592568,35.783765135,80.1066292479,0.0,32.1804615127,77.5397301883,258.46854548,38.2029581003,49.9818,170.28378738
 10/03  18:00:00,362.807714083,35.8215028177,99.2552512246,0.0,77.122965704,86.2600435998,411.48002319,55.4133843404,49.9818,306.08483885
 10/03  19:00:00,384.181483789,35.7823114913,96.7163331127,0.0,102.647051061,80.1663183927,327.978131474,68.7163959088,33.3212,225.940535565
 10/03  20:00:00,417.284300398,35.7822157624,104.425576286,0.0,115.40909374,92.7192997104,333.784396329,75.1529067707,33.3212,225.310289558
 10/03  21:00:00,407.029263162,35.782423542,117.589908879,0.0,102.647051061,94.1340635361,453.079963958,93.9827200188,24.9909,334.106343939
 10/03  22:00:00,316.893297429,35.8161403786,93.6959863289,0.0,77.122965704,65.871452062,377.618342645,110.401110364,16.6606,250.556632281
 10/03  23:00:00,221.545296798,35.7987533568,66.4747777875,0.0,38.286128036,48.4199368926,284.24231645,133.729145999,8.3303,142.182870451
 10/03  24:00:00,168.350649834,30.9401245581,55.7078917721,0.0,25.5240853573,30.610668775,190.638581335,78.5916267529,3.33212,108.714834583
 10/04  01:00:00,154.282719138,30.9401245581,49.0215404896,0.0,19.418418834,29.3649097162,155.665202588,65.3541380297,3.33212,86.9789445588
 10/04  02:00:00,142.849061113,30.9401245581,45.5132374994,0.0,12.7620426787,28.1191506574,140.351399969,56.2577361721,3.33212,80.7615437966
 10/04  03:00:00,140.406734671,30.9401245581,43.069396407,0.0,12.7620426787,28.1191506574,139.864227357,49.541973556,3.33212,86.9901338014
 10/04  04:00:00,148.392835464,30.9401245581,44.4819027086,0.0,12.7620426787,28.1191506574,152.366628506,40.2923154112,3.33212,108.742193095
 10/04  05:00:00,186.65821757,33.3611701602,52.7138319867,0.0,25.5240853573,30.610668775,239.207295411,34.8911962521,8.3303,195.985799159
 10/04  06:00:00,314.961087415,34.1681853609,82.39912507,0.0,51.0481707146,78.1489452969,382.261326087,31.5443465137,16.6606,334.056379574
 10/04  07:00:00,390.762356283,35.7903285572,107.398613877,0.0,64.3609230253,109.708623606,558.368076204,90.5873517133,24.9909,442.789824491
 10/04  08:00:00,317.260947868,35.7822157624,84.983666591,0.0,51.0481707146,80.7689615957,464.681391856,92.6771129992,33.3212,338.683078857
 10/04  09:00:00,286.182777556,36.3662535963,81.7461366487,0.0,51.0481707146,71.0224615957,406.390785649,77.9684259488,66.8089,261.6134597
 10/04  10:00:00,231.472940492,36.4552232587,75.8426982912,0.0,32.1804615127,65.7244621605,345.869618996,58.0630412361,83.4695,204.33707776
 10/04  11:00:00,228.645436841,36.5077839715,72.3785165143,0.0,32.1804615127,65.7244621605,288.97423781,53.4243000971,83.4695,152.080437712
 10/04  12:00:00,238.181871509,36.5490915925,82.5645044141,0.0,32.1804615127,65.7244621605,285.060254002,47.9545496911,83.4695,153.636204311
 10/04  13:00:00,239.63313481,36.5855931864,93.6876906028,0.0,32.1804615127,55.9779621605,264.047545259,35.4753190966,75.1392,153.433026163
 10/04  14:00:00,277.997641476,36.619130886,131.765298435,0.0,32.1804615127,55.9779621605,237.779183565,24.4022095396,66.8089,146.568074026
 10/04  15:00:00,288.531707242,36.6484093729,141.93615201,0.0,32.1804615127,55.9779621605,244.002781925,15.6252874282,75.1392,153.238294497
 10/04  16:00:00,312.418873266,36.3508916693,136.727212433,0.0,32.1804615127,60.9114621605,213.963816828,11.6160000196,91.7998,110.548016808
 10/04  17:00:00,309.888492498,35.8246833737,100.023038744,0.0,32.1804615127,77.5397301883,241.382252538,22.7309241935,49.9818,168.669528345
 10/04  18:00:00,362.765512597,35.8646766814,99.0909142531,0.0,77.122965704,86.2600435998,407.2074758,47.7617584958,49.9818,309.463917305
 10/04  19:00:00,391.163048146,35.7966340018,103.195433333,0.0,102.647051061,80.1663183927,330.774396629,66.7118086177,33.3212,230.741388011
 10/04  20:00:00,425.973072366,35.7822157624,112.65769136,0.0,115.40909374,92.7192997104,331.925096799,73.1056031225,33.3212,225.498293676
 10/04  21:00:00,416.095574124,35.8144316452,126.257684814,0.0,102.647051061,94.1340635361,451.270889001,91.7040193021,24.9909,334.575969699
 10/04  22:00:00,323.823690855,35.8506952348,100.482145603,0.0,77.122965704,65.871452062,391.927052024,127.583852018,16.6606,247.682600007
 10/04  23:00:00,227.396710242,35.8221201075,72.2109364443,0.0,38.286128036,48.4199368926,294.761901807,141.413361068,8.3303,145.018240739
 10/04  24:00:00,173.612509961,30.9401245581,60.913083527,0.0,25.5240853573,30.610668775,191.346698803,79.2540017904,3.33212,108.760577013
 10/05  01:00:00,157.026663515,30.9401245581,51.6901003506,0.0,19.418418834,29.3649097162,162.777492076,72.4444374528,3.33212,87.0009346229
 10/05  02:00:00,144.587944598,30.9401245581,47.1678864585,0.0,12.7620426787,28.1191506574,146.343911352,62.2270158703,3.33212,80.7847754815
 10/05  03:00:00,142.646935284,30.9401245581,45.2399852442,0.0,12.7620426787,28.1191506574,139.531540144,49.1847223999,3.33212,87.014697744
 10/05  04:00:00,149.477203292,30.9401245581,45.4767512774,0.0,12.7620426787,28.1191506574,154.559188543,42.4543085473,3.33212,108.772759996
 10/05  05:00:00,186.833216195,32.9576625599,53.1901099073,0.0,25.5240853573,30.610668775,241.235601069,36.7836013055,8.3303,196.121699764
 10/05  06:00:00,315.302929255,34.1681853609,82.6448758615,0.0,51.0481707146,78.1489452969,382.289624928,31.0705143135,16.6606,334.558510614
 10/05  07:00:00,392.583408557,35.7877371382,108.969368432,0.0,64.3609230253,109.708623606,565.814153813,97.0237661816,24.9909,443.799487631
 10/05  08:00:00,320.411197878,35.7822157624,88.0874760608,0.0,51.0481707146,80.7689615957,462.797411031,86.0053727735,33.3212,343.470838258
 10/05  09:00:00,294.260110643,36.368667141,89.8980953049,0.0,51.0481707146,71.0224615957,374.571151396,45.7704282456,66.8089,261.991823151
 10/05  10:00:00,248.413396538,36.4590869529,92.7776775169,0.0,32.1804615127,65.7244621605,315.462848588,25.9403816193,83.4695,206.052966969
 10/05  11:00:00,283.623105888,36.5140892528,127.04270436,0.0,32.1804615127,65.7244621605,255.871934166,18.4924702112,83.4695,153.909963954
 10/05  12:00:00,298.094571713,36.557398489,141.819111312,0.0,32.1804615127,65.7244621605,248.854337925,11.6830278412,83.4695,153.701810083
 10/05  13:00:00,288.663843327,36.5952069364,141.72789983,0.0,32.1804615127,55.9779621605,228.323908993,6.35829191867,75.1392,146.826417075
 10/05  14:00:00,287.446463807,36.6271486295,140.53556789,0.0,32.1804615127,55.9779621605,227.491277248,7.37021308956,66.8089,153.312164158
 10/05  15:00:00,286.973823349,36.6521748255,140.097224086,0.0,32.1804615127,55.9779621605,228.980139959,7.21320902929,75.1392,146.62773093
 10/05  16:00:00,300.825149933,36.3588338734,125.041718903,0.0,32.1804615127,60.9114621605,214.62728067,7.36458827444,91.7998,115.462892396
 10/05  17:00:00,337.307177851,35.8393158028,127.041266092,0.0,32.1804615127,77.5397301883,231.581898862,11.122063209,49.9818,170.478035653
 10/05  18:00:00,405.028146912,35.8786611359,140.686461378,0.0,77.122965704,86.2600435998,369.830578871,12.3053135567,49.9818,307.543465315
 10/05  19:00:00,412.841958398,35.8097891216,124.384812094,0.0,102.647051061,80.1663183927,282.888227189,16.5320923315,33.3212,233.034934857
 10/05  20:00:00,439.484412391,35.787225574,125.819821132,0.0,115.40909374,92.7192997104,278.979371102,19.966165095,33.3212,225.692006007
 10/05  21:00:00,430.027108076,35.8298080881,139.87560993,0.0,102.647051061,94.1340635361,380.303688406,20.2401592379,24.9909,335.072629168
 10/05  22:00:00,348.435415417,35.8934194044,124.876049748,0.0,77.122965704,65.871452062,291.633077978,22.0865984313,16.6606,252.885879547
 10/05  23:00:00,232.946254593,35.8524527525,77.8276298703,0.0,38.286128036,48.4199368926,178.817970812,29.7708923407,8.3303,140.716778472
 10/05  24:00:00,166.347068091,30.9401245581,53.6325652759,0.0,25.5240853573,30.610668775,178.032523879,65.9231215377,3.33212,108.777282341
 10/06  01:00:00,156.481101308,30.9401245581,51.1686265755,0.0,19.418418834,29.3649097162,145.059931693,54.7040281994,3.33212,87.0237834938
 10/06  02:00:00,149.58618686,30.9401245581,52.2496119159,0.0,12.7620426787,28.1191506574,125.952849853,35.5895513152,3.33212,87.0311785381
 10/06  03:00:00,150.142262954,33.3611701602,50.4011205707,0.0,12.7620426787,28.1191506574,118.15793066,34.013737679,3.33212,80.8120729809
 10/06  04:00:00,154.919397141,30.9401245581,50.37822373,0.0,12.7620426787,28.1191506574,152.522034384,33.9729319414,3.33212,115.216982443
 10/06  05:00:00,192.906181147,33.3611701602,58.3419965998,0.0,25.5240853573,30.610668775,234.174021986,31.3843486862,8.3303,194.4593733
 10/06  06:00:00,324.211158414,34.1681853609,90.9164065006,0.0,51.0481707146,78.1489452969,378.181274336,26.0001387544,16.6606,335.520535581
 10/06  07:00:00,403.562710425,35.7933767127,119.656958183,0.0,64.3609230253,109.708623606,503.021302232,32.2050307174,24.9909,445.825371514
 10/06  08:00:00,328.406437146,35.7822157624,95.6976789552,0.0,51.0481707146,80.7689615957,411.642684637,37.7373636385,33.3212,340.584120998
 10/06  09:00:00,294.566267512,36.363456488,90.2626957031,0.0,51.0481707146,71.0224615957,373.151247846,40.2433386442,66.8089,266.099009202
 10/06  10:00:00,229.817151049,36.4521726658,74.2641260754,0.0,32.1804615127,65.7244621605,329.573209702,39.8982935169,83.4695,206.205416186
 10/06  11:00:00,238.293205487,36.5082893504,82.0375759293,0.0,32.1804615127,65.7244621605,268.096660601,30.6387473631,83.4695,153.988413238
 10/06  12:00:00,274.768804989,36.5506297229,118.949459049,0.0,32.1804615127,65.7244621605,258.988711106,21.7404734147,83.4695,153.778737691
 10/06  13:00:00,272.46009053,36.5894474902,126.109351242,0.0,32.1804615127,55.9779621605,239.704301598,17.6716183601,75.1392,146.893483238
 10/06  14:00:00,271.066159852,36.622477951,124.629700405,0.0,32.1804615127,55.9779621605,237.49932925,17.2950039375,66.8089,153.395425313
 10/06  15:00:00,274.412658592,36.6519728386,127.869112115,0.0,32.1804615127,55.9779621605,245.352045311,17.1577869095,75.1392,153.055058402
 10/06  16:00:00,292.117794475,36.3475317258,116.680013331,0.0,32.1804615127,60.9114621605,217.785852439,16.618524595,91.7998,109.367527844
 10/06  17:00:00,312.208715879,35.8266491936,102.433168128,0.0,32.1804615127,77.5397301883,246.134481836,22.3956892253,49.9818,173.75699261
 10/06  18:00:00,372.701399264,35.8655547308,109.003775982,0.0,77.122965704,86.2600435998,402.77304101,41.1539384497,49.9818,311.637302561
 10/06  19:00:00,395.38902775,35.795669073,107.812031519,0.0,102.647051061,80.1663183927,328.731872213,68.8758923226,33.3212,226.53477989
 10/06  20:00:00,426.851504129,35.7822157624,113.795257503,0.0,115.40909374,92.7192997104,366.013212314,106.787650645,33.3212,225.90436167
 10/06  21:00:00,414.69002157,35.8055968444,124.829825906,0.0,102.647051061,94.1340635361,532.185349723,169.682940924,24.9909,337.511508798
 10/06  22:00:00,323.329581159,35.8406516944,99.7083426481,0.0,77.122965704,65.871452062,435.732706067,165.093636924,16.6606,253.978469143
 10/06  23:00:00,226.875438957,35.812081637,71.4179460918,0.0,38.286128036,48.4199368926,317.068891525,169.178054364,8.3303,139.56053716
 10/06  24:00:00,171.385783179,30.9401245581,58.6167546111,0.0,25.5240853573,30.610668775,193.314380948,75.7201984543,3.33212,114.262062494
 10/07  01:00:00,167.145906973,30.9401245581,52.1634730921,0.0,27.7269238854,30.610668775,150.817842657,60.4334979224,3.33212,87.0522247342
 10/07  02:00:00,144.53500439,30.9401245581,47.0442606275,0.0,12.7620426787,28.1191506574,133.978284745,49.8174720359,3.33212,80.8286927093
 10/07  03:00:00,141.684292947,30.9401245581,44.194504082,0.0,12.7620426787,28.1191506574,131.454107178,41.0651150678,3.33212,87.0568721103
 10/07  04:00:00,148.419933689,30.9401245581,44.3307745026,0.0,12.7620426787,28.1191506574,154.228927295,35.6498780359,3.33212,115.246929259
 10/07  05:00:00,161.868253002,30.9401245581,45.5249651497,0.0,12.7620426787,28.1191506574,178.207659123,31.2562513804,8.3303,138.621107743
 10/07  06:00:00,255.820908785,34.8137975215,54.8953939788,0.0,42.6918050922,54.3732441037,241.295301495,27.4137674062,16.6606,197.220934089
 10/07  07:00:00,319.49342607,35.7905161914,80.5728631531,0.0,42.6918050922,86.1019271793,504.006077446,143.487491864,24.9909,335.527685582
 10/07  08:00:00,387.716506553,35.7822157624,117.058356563,0.0,57.6566862989,112.030105488,595.219361665,79.6655481492,33.3212,482.232613516
 10/07  09:00:00,330.088886455,36.3712742025,106.209505355,0.0,57.6566862989,83.6599452969,463.030768063,48.1265323716,66.8089,348.095335691
 10/07  10:00:00,266.222745695,36.4625296802,96.6248669219,0.0,42.6918050922,68.9656133826,387.144449086,44.9151250681,83.4695,258.759824017
 10/07  11:00:00,262.761116845,36.5167745157,101.487891725,0.0,34.9340096728,67.7198543238,336.394672832,39.9812221169,83.4695,212.943950715
 10/07  12:00:00,267.268643531,36.5567109211,106.752175743,0.0,34.9340096728,67.7198543238,268.977727985,30.2082231308,83.4695,155.300004854
 10/07  13:00:00,287.601212076,36.5926646518,136.52847013,0.0,34.9340096728,57.9733543238,250.064059784,20.8689256592,75.1392,154.055934125
 10/07  14:00:00,288.476017051,36.6244752019,137.205558187,0.0,34.9340096728,57.9733543238,237.827268074,17.1659225101,66.8089,153.852445564
 10/07  15:00:00,281.108075996,36.6521442721,129.816702161,0.0,34.9340096728,57.9733543238,246.185637963,17.1938859023,75.1392,153.852552061
 10/07  16:00:00,281.45704171,36.3453693621,101.454860525,0.0,34.9340096728,62.9068543238,229.913588444,22.4711955838,91.7998,115.64259286
 10/07  17:00:00,301.988153999,35.8112168295,94.9882876048,0.0,34.9340096728,72.2186844194,224.417111138,28.6567335149,49.9818,145.778577623
 10/07  18:00:00,381.837486373,35.8791673971,108.422355647,0.0,87.0357390804,86.2600435998,257.232762429,35.8630865405,49.9818,171.387875888
 10/07  19:00:00,401.84693539,35.7875393137,117.009000452,0.0,102.000620287,77.6748002752,317.762773551,51.1786290336,33.3212,233.262944518
 10/07  20:00:00,419.1937781,35.7822157624,123.036270128,0.0,102.000620287,88.9820225341,319.944448775,60.0602873581,33.3212,226.562961417
 10/07  21:00:00,408.378583048,35.7822157624,121.953916995,0.0,102.000620287,91.6425454185,313.909357571,62.5037708352,24.9909,226.414686736
 10/07  22:00:00,348.796010746,35.7822157624,115.598533374,0.0,87.0357390804,65.871452062,417.6134091,66.4934813156,16.6606,334.459327784
 10/07  23:00:00,247.335281227,35.7822157624,87.8901923762,0.0,42.6918050922,48.4199368926,266.025765925,61.0137512352,8.3303,196.68171469
 10/07  24:00:00,180.780851184,30.9401245581,65.8419058868,0.0,27.7269238854,30.610668775,204.892692323,86.2943142944,3.33212,115.266258028
 10/08  01:00:00,182.200197099,30.9401245581,58.0800946994,0.0,34.4311606118,33.1021868926,154.492736009,63.9750685755,3.33212,87.1855474335
 10/08  02:00:00,163.616436735,30.9401245581,57.0787264375,0.0,19.466279405,30.610668775,123.514285013,33.002068233,3.33212,87.18009678
 10/08  03:00:00,161.014941893,30.9401245581,54.4872241812,0.0,19.466279405,30.610668775,115.667901352,31.3814371908,3.33212,80.9543441616
 10/08  04:00:00,167.219006805,30.9401245581,54.0937112056,0.0,19.466279405,30.610668775,152.787154451,34.1181778162,3.33212,115.336856635
 10/08  05:00:00,180.363811045,30.9401245581,54.997781446,0.0,19.466279405,30.610668775,185.569364729,31.7575910356,8.3303,145.481473693
 10/08  06:00:00,266.741484875,34.6523944814,66.1870393458,0.0,42.6918050922,54.3732441037,240.940391375,26.3673962414,16.6606,197.912395134
 10/08  07:00:00,343.13921888,35.9417881091,93.6420393085,0.0,49.3960418185,88.5934452969,392.723703026,30.5034707686,24.9909,337.229332257
 10/08  08:00:00,399.755766239,35.7838837828,129.434982781,0.0,57.6566862989,112.030105488,535.557665691,20.189570037,33.3212,482.046895654
 10/08  09:00:00,354.593919236,36.3728966148,138.850693195,0.0,50.9524495726,81.1684271793,422.371940282,6.35465671429,66.8089,349.208383568
 10/08  10:00:00,315.501478346,36.4638941559,144.347762247,0.0,42.6918050922,68.9656133826,353.44988291,2.95627499702,83.4695,267.024107913
 10/08  11:00:00,309.707698783,36.508352207,142.205046442,0.0,38.286128036,68.9656133826,293.881995628,3.31101845414,83.4695,207.101477174
 10/08  12:00:00,297.498421566,36.5445027897,130.949505902,0.0,38.286128036,68.9656133826,241.311857684,3.89746844725,83.4695,153.944889237
 10/08  13:00:00,273.122962195,36.5727659769,125.655981066,0.0,31.5818913096,56.727595265,234.679405398,5.60616424719,75.1392,153.934041151
 10/08  14:00:00,267.303951925,36.5973676565,119.99200835,0.0,31.5818913096,56.727595265,227.527861884,7.18489577672,66.8089,153.534066107
 10/08  15:00:00,281.358687536,36.6211937335,133.778424299,0.0,31.5818913096,56.727595265,229.929436935,7.62623144421,75.1392,147.164005491
 10/08  16:00:00,318.686990666,36.3211676334,141.892492123,0.0,31.5818913096,61.661095265,215.396046951,8.29060684042,91.7998,115.30564011
 10/08  17:00:00,338.045962157,35.7822157624,134.176925086,0.0,31.5818913096,70.9729253606,211.553575867,15.7307304089,49.9818,145.841045458
 10/08  18:00:00,409.840293243,35.7853319513,141.057963789,0.0,80.3315023541,83.7685254822,242.234267527,14.1272127739,49.9818,178.125254753
 10/08  19:00:00,426.508888644,35.7822157624,139.3765002,0.0,102.000620287,77.6748002752,270.275382134,10.6516268081,33.3212,226.302555326
 10/08  20:00:00,445.053967293,35.7822157624,136.830986252,0.0,108.704857014,91.4735406516,267.05781896,8.07011706133,33.3212,225.666501899
 10/08  21:00:00,417.310426281,35.7822157624,137.190226697,0.0,95.2963835608,89.1510273009,267.314310856,8.71048160548,24.9909,233.612929251
 10/08  22:00:00,364.883004669,35.7822157624,138.227990468,0.0,80.3315023541,63.3799339444,362.98533573,11.3605444422,16.6606,334.964191288
 10/08  23:00:00,302.422513543,35.7822157624,140.231434165,0.0,42.6918050922,48.4199368926,213.337943251,14.8267636352,8.3303,190.180879616
 10/08  24:00:00,151.581519572,30.9401245581,27.630458411,0.0,34.4311606118,33.1021868926,154.113241102,36.1201252923,3.33212,114.66099581
 10/09  01:00:00,162.637484158,30.9401245581,38.7325626916,0.0,34.4311606118,33.1021868926,112.586271001,22.0565589011,3.33212,87.1975920997
 10/09  02:00:00,153.096474593,30.9401245581,46.7153187501,0.0,19.466279405,30.610668775,90.5382209126,0.0,3.33212,87.2061009126
 10/09  03:00:00,156.67566073,30.9401245581,50.3044002295,0.0,19.466279405,30.610668775,90.548133745,0.0,3.33212,87.216013745
 10/09  04:00:00,178.818380911,31.7471397588,64.6304261122,0.0,19.466279405,30.610668775,121.741724409,3.05796020036,3.33212,115.351644209
 10/09  05:00:00,189.466284589,32.5541549595,61.9561725688,0.0,19.466279405,30.610668775,157.611252738,10.0280054423,8.3303,139.252947296
 10/09  06:00:00,303.767046287,34.6523944814,102.440416769,0.0,42.6918050922,54.3732441037,239.929227324,18.4364695538,16.6606,204.83215777
 10/09  07:00:00,359.878601371,36.0033165293,109.707971723,0.0,49.3960418185,88.5934452969,389.96109205,28.3918305132,24.9909,336.578361536
 10/09  08:00:00,409.941795621,35.8149108933,138.625987599,0.0,57.6566862989,112.030105488,536.938941816,18.7943974158,33.3212,484.823344401
 10/09  09:00:00,352.912479344,36.3580767311,135.789547571,0.0,50.9524495726,81.1684271793,422.296360818,5.73336135103,66.8089,349.754099467
 10/09  10:00:00,310.295020502,36.4933977137,137.127441884,0.0,42.6918050922,68.9656133826,355.668430132,4.89513385878,83.4695,267.303796273
 10/09  11:00:00,308.195033248,36.5510344285,138.361503192,0.0,38.286128036,68.9656133826,296.297324353,5.56598054947,83.4695,207.261843804
 10/09  12:00:00,309.139209939,36.5978224971,140.230880637,0.0,38.286128036,68.9656133826,243.116926382,5.62607076615,83.4695,154.021355616
 10/09  13:00:00,289.672759533,36.5708688949,139.701567625,0.0,31.5818913096,56.727595265,236.398593019,7.24958255777,75.1392,154.009810461
 10/09  14:00:00,288.963481491,36.5990833563,139.017914879,0.0,31.5818913096,56.727595265,228.414568058,7.98681274305,66.8089,153.618855315
 10/09  15:00:00,289.145405398,36.6249533722,139.212253223,0.0,31.5818913096,56.727595265,237.498441395,8.75367887271,75.1392,153.605562522
 10/09  16:00:00,318.932468556,36.3260101154,140.123025032,0.0,31.5818913096,61.661095265,216.221454483,8.8279559167,91.7998,115.593698566
 10/09  17:00:00,346.424904444,35.8272738968,140.57932786,0.0,31.5818913096,70.9729253606,208.576332345,12.6599388688,49.9818,145.934593476
 10/09  18:00:00,409.854876282,35.8668079155,139.433487952,0.0,80.3315023541,83.7685254822,232.656434362,11.2946493167,49.9818,171.379985045
 10/09  19:00:00,426.518782489,35.7955402212,138.440894697,0.0,102.000620287,77.6748002752,276.13409826,8.99478114247,33.3212,233.818117117
 10/09  20:00:00,444.784661682,35.7822157624,136.011343605,0.0,108.704857014,91.4735406516,267.792149758,8.61477430309,33.3212,225.856175455
 10/09  21:00:00,415.760827717,35.8390296181,135.119943031,0.0,95.2963835608,89.1510273009,261.77859786,10.2754999769,24.9909,226.512197883
 10/09  22:00:00,361.666830884,35.8378951706,133.825905059,0.0,80.3315023541,63.3799339444,366.947706489,13.4316399246,16.6606,336.855466565
 10/09  23:00:00,298.961574744,35.8244054887,135.127175107,0.0,42.6918050922,48.4199368926,221.032014449,17.4004316038,8.3303,195.301282846
 10/09  24:00:00,212.18638342,33.3611701602,84.2496673121,0.0,34.4311606118,33.1021868926,118.877440102,0.0277722025788,3.33212,115.5175479
 10/10  01:00:00,138.785851348,30.9401245581,33.6693677461,0.0,19.418418834,29.3649097162,90.4632170283,0.0,3.33212,87.1310970283
 10/10  02:00:00,177.91472169,32.5541549595,77.4872407483,0.0,12.7620426787,28.1191506574,90.5350532062,0.074985015356,3.33212,87.1279481909
 10/10  03:00:00,141.519644903,31.7471397588,42.8181393403,0.0,12.7620426787,28.1191506574,89.1731244644,0.0,3.33212,85.8410044644
 10/10  04:00:00,185.667930225,33.3611701602,77.0642921412,0.0,12.7620426787,28.1191506574,113.768735694,0.0879624738309,3.33212,110.34865322
 10/10  05:00:00,209.195492138,33.0921650933,73.4783870028,0.0,25.5240853573,30.610668775,205.490431176,0.286363925573,8.3303,196.87376725
 10/10  06:00:00,353.534587791,34.9752005617,116.57662495,0.0,51.0481707146,78.1489452969,360.912333513,0.246514246868,16.6606,344.005219266
 10/10  07:00:00,424.639206915,35.824692301,134.266332754,0.0,64.3609230253,109.708623606,487.908059651,11.8882643076,24.9909,451.028895344
 10/10  08:00:00,372.884056103,35.7828741501,136.338040688,0.0,51.0481707146,80.7689615957,390.620217824,6.94256691132,33.3212,350.356450912
 10/10  09:00:00,343.505905581,36.3448632988,135.138174321,0.0,51.0481707146,71.0224615957,331.509833664,4.23375807088,66.8089,260.467175594
 10/10  10:00:00,295.066534973,36.4353725649,134.843366959,0.0,32.1804615127,65.7244621605,307.633677198,11.049123284,83.4695,213.115053914
 10/10  11:00:00,296.632613868,36.4885976368,134.964234255,0.0,32.1804615127,65.7244621605,249.688529765,11.9104283729,83.4695,154.308601392
 10/10  12:00:00,296.315741055,36.5286787937,134.789651676,0.0,32.1804615127,65.7244621605,248.243773649,10.6823072482,83.4695,154.091966401
 10/10  13:00:00,286.058193223,36.5665727098,134.20037019,0.0,32.1804615127,55.9779621605,236.876066856,7.84733152205,75.1392,153.889535334
 10/10  14:00:00,287.872914648,36.5967091895,136.109855851,0.0,32.1804615127,55.9779621605,229.82729112,9.32907771863,66.8089,153.689313401
 10/10  15:00:00,286.322610948,36.6237156516,134.471029798,0.0,32.1804615127,55.9779621605,237.73482358,8.91184262375,75.1392,153.683780956
 10/10  16:00:00,313.991567011,36.3766243125,133.077829005,0.0,32.1804615127,60.9114621605,211.133811229,3.7025540172,91.7998,115.631457212
 10/10  17:00:00,350.171766827,35.8857309187,134.69711846,0.0,32.1804615127,77.5397301883,230.015991455,9.00260728874,49.9818,171.031584166
 10/10  18:00:00,405.590631967,35.9299538316,133.339383346,0.0,77.122965704,86.2600435998,377.50078388,10.3748796201,49.9818,317.14410426
 10/10  19:00:00,426.702349065,35.8958208687,133.801015263,0.0,102.647051061,80.1663183927,269.764098035,9.07363851122,33.3212,227.369259524
 10/10  20:00:00,451.94716695,35.8934500119,134.295458943,0.0,115.40909374,92.7192997104,276.078794726,8.71989654308,33.3212,234.037698183
 10/10  21:00:00,429.294686485,35.9706865175,135.78249343,0.0,102.647051061,94.1340635361,372.16415267,9.51278822955,24.9909,337.660464441
 10/10  22:00:00,365.763524266,36.0434004403,139.267503336,0.0,77.122965704,65.871452062,287.262832819,13.8313330472,16.6606,256.770899771
 10/10  23:00:00,298.69268071,35.9903008991,141.630543723,0.0,38.286128036,48.4199368926,171.862334603,18.0837816027,8.3303,145.448253
 10/10  24:00:00,191.153409457,32.9576625599,75.2385777257,0.0,25.5240853573,30.610668775,119.290558053,0.547049006083,3.33212,115.411389047
 10/11  01:00:00,138.369026813,30.9401245581,33.259798323,0.0,19.418418834,29.3649097162,94.5580232935,8.81619100774,3.33212,82.4097122858
 10/11  02:00:00,171.882669265,33.3611701602,72.062925396,0.0,12.7620426787,28.1191506574,120.566387677,31.5562689241,3.33212,85.6779987529
 10/11  03:00:00,145.423007299,33.3611701602,45.8494663036,0.0,12.7620426787,28.1191506574,137.799853078,47.3169318735,3.33212,87.1508012042
