Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/11  04:00:00,150.865804745,31.7471397588,46.3007217092,0.0,12.7620426787,28.1191506574,196.508016493,77.7191682108,3.33212,115.456728282
 10/11  05:00:00,191.710264287,32.5541549595,58.7465090243,0.0,25.5240853573,30.610668775,291.746713638,86.380875484,8.3303,197.035538154
 10/11  06:00:00,326.992117176,34.9752005617,93.7083688831,0.0,51.0481707146,78.1489452969,436.171070284,79.1929501135,16.6606,340.31752017
 10/11  07:00:00,409.748807394,35.8001553623,124.102481438,0.0,64.3609230253,109.708623606,564.697137816,83.8247716649,24.9909,455.881466151
 10/11  08:00:00,335.15094946,35.7831850415,103.24913284,0.0,51.0481707146,80.7689615957,449.456491232,66.0861580143,33.3212,350.049133218
 10/11  09:00:00,331.507398078,36.357838434,126.986838727,0.0,51.0481707146,71.0224615957,355.049185209,26.6074258193,66.8089,261.63285939
 10/11  10:00:00,296.951601066,36.4525286341,140.342546038,0.0,32.1804615127,65.7244621605,304.933113883,7.32600170689,83.4695,214.137612176
 10/11  11:00:00,300.080038424,36.5094501283,142.279966154,0.0,32.1804615127,65.7244621605,241.808826297,3.95416761397,83.4695,154.385158684
 10/11  12:00:00,299.375215667,36.5605571975,141.89178058,0.0,32.1804615127,65.7244621605,240.959412869,3.32139813275,83.4695,154.168514737
 10/11  13:00:00,289.314894175,36.5996276903,141.151229275,0.0,32.1804615127,55.9779621605,231.862807449,2.7546651329,75.1392,153.968942316
 10/11  14:00:00,289.224481288,36.6857474299,140.599291789,0.0,32.1804615127,55.9779621605,222.887144699,2.30650203951,66.8089,153.77174266
 10/11  15:00:00,289.25851608,36.7319279895,140.428339134,0.0,32.1804615127,55.9779621605,231.067956898,2.15813809767,75.1392,153.7706188
 10/11  16:00:00,318.991879902,36.4606515316,141.189306553,0.0,32.1804615127,60.9114621605,209.066175061,1.54878899123,91.7998,115.71758607
 10/11  17:00:00,354.009892644,35.8932981168,141.924808584,0.0,32.1804615127,77.5397301883,231.91157603,4.29728658302,49.9818,177.632489447
 10/11  18:00:00,409.739412245,35.933266897,141.149173254,0.0,77.122965704,86.2600435998,364.90804697,5.06682648461,49.9818,309.859420485
 10/11  19:00:00,431.483416037,35.8864874437,142.038038923,0.0,102.647051061,80.1663183927,274.235944114,5.99939346133,33.3212,234.915350653
 10/11  20:00:00,456.025759415,35.874752312,141.787557291,0.0,115.40909374,92.7192997104,282.854806764,15.2587485759,33.3212,234.274858188
 10/11  21:00:00,431.094181663,35.935996435,140.598385485,0.0,102.647051061,94.1340635361,388.34814661,25.1521053275,24.9909,338.205141283
 10/11  22:00:00,325.842074904,35.991606324,102.344239309,0.0,77.122965704,65.871452062,320.406670973,46.6970386428,16.6606,257.04903233
 10/11  23:00:00,235.719259038,35.9283782925,80.5940538122,0.0,38.286128036,48.4199368926,216.14665087,62.2908444704,8.3303,145.5255064
 10/11  24:00:00,200.432881843,31.7471397588,86.6984635495,0.0,25.5240853573,30.610668775,135.935951915,17.1523483845,3.33212,115.451483531
 10/12  01:00:00,180.363529147,32.5541549595,73.1662400403,0.0,19.418418834,29.3649097162,123.445536061,32.9298738962,3.33212,87.183542165
 10/12  02:00:00,143.799142316,30.9401245581,46.4275382312,0.0,12.7620426787,28.1191506574,151.952755965,66.8124163224,3.33212,81.8082196427
 10/12  03:00:00,150.449931815,33.3611701602,50.6705579029,0.0,12.7620426787,28.1191506574,149.460765325,59.7984231415,3.33212,86.3302221834
 10/12  04:00:00,157.730392578,30.9401245581,53.8294039417,0.0,12.7620426787,28.1191506574,173.317282406,54.4675834734,3.33212,115.517578933
 10/12  05:00:00,196.999182582,33.3611701602,63.1072095209,0.0,25.5240853573,30.610668775,253.899516465,48.3783618342,8.3303,197.190854631
 10/12  06:00:00,327.620539303,34.1681853609,95.0198663124,0.0,51.0481707146,78.1489452969,407.233097263,43.9264948082,16.6606,346.646002454
 10/12  07:00:00,408.773803764,35.7922774691,122.857844594,0.0,64.3609230253,109.708623606,551.822594995,75.3413057125,24.9909,451.490389282
 10/12  08:00:00,332.875215491,35.7822157624,100.824027387,0.0,51.0481707146,80.7689615957,447.033324263,62.2086438072,33.3212,351.503480456
 10/12  09:00:00,323.45393636,36.365108776,118.816521308,0.0,51.0481707146,71.0224615957,359.782958557,25.1921333342,66.8089,267.781925223
 10/12  10:00:00,297.089968698,36.4537561041,140.024302874,0.0,32.1804615127,65.7244621605,302.294623608,6.57377682868,83.4695,212.251346779
 10/12  11:00:00,300.817344593,36.5098764863,141.946554702,0.0,32.1804615127,65.7244621605,242.312261342,2.47441318078,83.4695,156.368348162
 10/12  12:00:00,300.427256454,36.553903592,142.91673664,0.0,32.1804615127,65.7244621605,239.765476096,2.04181614093,83.4695,154.254159955
 10/12  13:00:00,289.761209299,36.5965985285,141.758810665,0.0,32.1804615127,55.9779621605,230.934580516,1.74770556929,75.1392,154.047674946
 10/12  14:00:00,290.069756968,36.6283506753,141.860246499,0.0,32.1804615127,55.9779621605,222.641012779,1.98066760167,66.8089,153.851445177
 10/12  15:00:00,290.607398677,36.6582563711,142.276630817,0.0,32.1804615127,55.9779621605,231.11029723,2.12270281931,75.1392,153.848394411
 10/12  16:00:00,320.35212218,36.3895346973,143.250790764,0.0,32.1804615127,60.9114621605,208.603915015,1.03398185979,91.7998,115.770133155
 10/12  17:00:00,354.725016036,35.8643325113,143.388390641,0.0,32.1804615127,77.5397301883,231.285731895,3.18928094721,49.9818,178.114650948
 10/12  18:00:00,410.267049446,35.9031203848,142.386418302,0.0,77.122965704,86.2600435998,367.052655231,4.21231983159,49.9818,312.8585354
 10/12  19:00:00,431.561537077,35.8385703256,142.445563532,0.0,102.647051061,80.1663183927,271.29673705,5.52308725288,33.3212,232.452449797
 10/12  20:00:00,454.871693996,35.8262304072,140.185512392,0.0,115.40909374,92.7192997104,275.689331674,7.88917164586,33.3212,234.478960028
 10/12  21:00:00,431.611286869,35.8847334801,139.468474351,0.0,102.647051061,94.1340635361,374.591972567,5.51278996786,24.9909,344.088282599
 10/12  22:00:00,364.833748733,35.9672666777,139.84836175,0.0,77.122965704,65.871452062,283.625444595,6.82187149116,16.6606,260.142973104
 10/12  23:00:00,301.108658695,35.9280685238,144.615594293,0.0,38.286128036,48.4199368926,156.363446165,9.05864168458,8.3303,138.97450448
 10/12  24:00:00,158.324917503,30.9401245581,45.7058645024,0.0,25.5240853573,30.610668775,138.624847119,19.7718166109,3.33212,115.520910508
 10/13  01:00:00,173.798949882,31.7471397588,67.292146113,0.0,19.418418834,29.3649097162,102.115323435,11.5831556049,3.33212,87.2000478305
 10/13  02:00:00,165.589472613,32.5541549595,65.7897864643,0.0,12.7620426787,28.1191506574,90.5429725266,0.0,3.33212,87.2108525266
 10/13  03:00:00,186.995884922,33.3611701602,86.3187208199,0.0,12.7620426787,28.1191506574,90.5952449105,0.0415175686746,3.33212,87.2216073418
 10/13  04:00:00,174.121760617,32.5541549595,67.3388662629,0.0,12.7620426787,28.1191506574,118.938437629,0.0543995801581,3.33212,115.551918049
 10/13  05:00:00,213.886420393,32.9576625599,79.0355857857,0.0,25.5240853573,30.610668775,205.951013988,0.27080728087,8.3303,197.349906707
 10/13  06:00:00,345.226800532,34.1681853609,110.939423965,0.0,51.0481707146,78.1489452969,366.274659527,2.6817855952,16.6606,346.932273932
 10/13  07:00:00,428.646287986,35.9274870697,140.256230752,0.0,64.3609230253,109.708623606,485.485219627,7.44334936872,24.9909,453.050970259
 10/13  08:00:00,377.312321456,35.7862137323,142.699145197,0.0,51.0481707146,80.7689615957,388.776045027,3.37580310241,33.3212,352.079041925
 10/13  09:00:00,349.599779798,36.3610620415,142.909758389,0.0,51.0481707146,71.0224615957,335.936294818,1.05397932042,66.8089,268.073415497
 10/13  10:00:00,301.554874905,36.4478588655,142.732204648,0.0,32.1804615127,65.7244621605,301.403450935,3.49488906642,83.4695,214.439061868
 10/13  11:00:00,303.402662228,36.5000877686,144.020230514,0.0,32.1804615127,65.7244621605,242.761566446,4.72792200111,83.4695,154.564144445
 10/13  12:00:00,300.289050066,36.5373523318,141.814594393,0.0,32.1804615127,65.7244621605,243.83556498,6.0424639054,83.4695,154.323601075
 10/13  13:00:00,288.130426512,36.5703736729,139.142111496,0.0,32.1804615127,55.9779621605,238.832563509,6.8660785888,75.1392,156.82728492
 10/13  14:00:00,287.586265932,36.5999555838,138.345686739,0.0,32.1804615127,55.9779621605,227.339523677,7.45288498638,66.8089,153.077738691
 10/13  15:00:00,210.334409218,36.625377048,63.8086768185,0.0,32.1804615127,55.9779621605,268.673683197,40.4728433831,75.1392,153.061639814
 10/13  16:00:00,214.388278387,36.3340046066,39.5305766271,0.0,32.1804615127,60.9114621605,297.422793882,84.3395030305,91.7998,121.283490851
 10/13  17:00:00,270.714947017,35.7928779929,61.292447707,0.0,32.1804615127,77.5397301883,303.677731917,82.3232110775,49.9818,171.372720839
 10/13  18:00:00,354.358466236,35.8347468696,88.0558805154,0.0,77.122965704,86.2600435998,453.307633153,84.8324092248,49.9818,318.493423928
 10/13  19:00:00,381.42939375,35.7837535748,94.0319097958,0.0,102.647051061,80.1663183927,356.807140806,88.0998174032,33.3212,235.386123402
 10/13  20:00:00,416.52079956,35.7822157624,103.642829307,0.0,115.40909374,92.7192997104,393.584406911,125.549471788,33.3212,234.713735123
 10/13  21:00:00,408.39142532,35.7873790329,118.954943699,0.0,102.647051061,94.1340635361,492.211499035,126.979631641,24.9909,340.240967394
 10/13  22:00:00,319.973645663,35.8297901212,96.8207324729,0.0,77.122965704,65.871452062,393.525566929,112.958619497,16.6606,263.906347432
 10/13  23:00:00,223.685665125,35.8082149173,68.6484660006,0.0,38.286128036,48.4199368926,283.277914886,135.480789795,8.3303,139.46682509
 10/13  24:00:00,169.585818272,30.9401245581,56.9474771053,0.0,25.5240853573,30.610668775,206.849061304,87.9437094206,3.33212,115.573231883
 10/14  01:00:00,165.723584813,30.9401245581,50.8734922588,0.0,27.7269238854,30.610668775,164.093293478,73.5388842138,3.33212,87.2222892641
 10/14  02:00:00,143.983180174,30.9401245581,46.633194334,0.0,12.7620426787,28.1191506574,150.093759652,59.5359184735,3.33212,87.225721179
 10/14  03:00:00,141.530236815,30.9401245581,44.1729994879,0.0,12.7620426787,28.1191506574,141.789663467,51.2178115456,3.33212,87.2397319211
 10/14  04:00:00,148.96491869,30.9401245581,45.0156768733,0.0,12.7620426787,28.1191506574,162.383873615,43.4462485192,3.33212,115.605505096
 10/14  05:00:00,165.149290621,33.3611701602,46.5287400529,0.0,12.7620426787,28.1191506574,192.319497206,38.2210971706,8.3303,145.768100035
 10/14  06:00:00,255.564421053,33.9664315608,55.6101719201,0.0,42.6918050922,54.3732441037,255.620822647,33.5559349788,16.6606,205.404287669
 10/14  07:00:00,321.511042036,35.7953151128,80.5631251302,0.0,42.6918050922,86.1019271793,485.097080015,120.769463071,24.9909,339.336716944
 10/14  08:00:00,384.387893183,35.7822157624,113.61314107,0.0,57.6566862989,112.030105488,655.387248123,130.283951768,33.3212,491.782096355
 10/14  09:00:00,327.850388689,36.3686459295,103.803513096,0.0,57.6566862989,83.6599452969,508.200173127,88.6321521636,66.8089,352.759120964
 10/14  10:00:00,265.528801987,36.4590759663,95.9022364701,0.0,42.6918050922,68.9656133826,413.044719368,60.3051589519,83.4695,269.270060416
 10/14  11:00:00,263.928920689,36.5140281705,102.672625442,0.0,34.9340096728,67.7198543238,342.389210288,45.0927500485,83.4695,213.826960239
 10/14  12:00:00,268.016044656,36.5589989522,107.531151429,0.0,34.9340096728,67.7198543238,276.055887992,30.9840986996,83.4695,161.602289293
 10/14  13:00:00,269.272044394,36.5897546421,118.42596428,0.0,34.9340096728,57.9733543238,258.298951694,26.8260461161,75.1392,156.333705578
 10/14  14:00:00,290.977100984,36.6259210409,139.674994428,0.0,34.9340096728,57.9733543238,243.071422801,16.8409089342,66.8089,159.421613867
 10/14  15:00:00,292.877606772,36.651140427,141.292541904,0.0,34.9340096728,57.9733543238,240.523133055,10.9651517085,75.1392,154.418781346
 10/14  16:00:00,306.580045041,36.3501918859,126.255573573,0.0,34.9340096728,62.9068543238,229.871761757,15.6015803424,91.7998,122.470381414
 10/14  17:00:00,302.606432996,35.8422085064,95.4356611204,0.0,34.9340096728,72.2186844194,222.384144476,26.0734902311,49.9818,146.328854245
 10/14  18:00:00,374.980939513,35.9049435487,95.958303657,0.0,87.0357390804,86.2600435998,274.509585423,45.442725589,49.9818,179.085059834
 10/14  19:00:00,395.999623701,35.7955523535,111.16082418,0.0,102.000620287,77.6748002752,328.235714615,59.6437069106,33.3212,235.270807704
 10/14  20:00:00,415.564689262,35.7822157624,119.392759344,0.0,102.000620287,88.9820225341,345.94747022,77.6786158436,33.3212,234.947654377
 10/14  21:00:00,405.434125495,35.7822157624,118.933864395,0.0,102.000620287,91.6425454185,359.629027319,99.356737466,24.9909,235.281389853
 10/14  22:00:00,346.63474516,35.7822157624,113.351786903,0.0,87.0357390804,65.871452062,458.134819915,103.287514748,16.6606,338.186705167
 10/14  23:00:00,244.338513106,35.7822157624,84.7705948706,0.0,42.6918050922,48.4199368926,321.895606436,108.7341049,8.3303,204.831201535
 10/14  24:00:00,181.509074988,30.9401245581,66.5812072375,0.0,27.7269238854,30.610668775,198.833762167,79.9301896818,3.33212,115.571452485
 10/15  01:00:00,183.288504318,30.9401245581,59.1680691873,0.0,34.4311606118,33.1021868926,150.646316239,59.9506013064,3.33212,87.3635949321
 10/15  02:00:00,161.652985625,30.9401245581,55.0625025933,0.0,19.466279405,30.610668775,136.341647582,45.6451765477,3.33212,87.3643510347
 10/15  03:00:00,158.076598518,30.9401245581,51.4954831283,0.0,19.466279405,30.610668775,133.010087051,42.3081267037,3.33212,87.369840347
 10/15  04:00:00,164.588066113,30.9401245581,51.428505465,0.0,19.466279405,30.610668775,157.259568618,38.2737426956,3.33212,115.653705922
 10/15  05:00:00,178.061547273,30.9401245581,52.6683416695,0.0,19.466279405,30.610668775,187.523495011,33.1664950854,8.3303,146.026699926
 10/15  06:00:00,263.821952839,34.6523944814,63.2426007936,0.0,42.6918050922,54.3732441037,250.132479136,27.3104659042,16.6606,206.161413231
 10/15  07:00:00,339.269237638,35.9382137525,89.747451605,0.0,49.3960418185,88.5934452969,407.195368063,33.8015899971,24.9909,348.402878065
 10/15  08:00:00,398.204082553,35.7895382353,127.977973123,0.0,57.6566862989,112.030105488,560.146721124,33.6026490581,33.3212,493.222872066
 10/15  09:00:00,336.680923026,36.3739761584,122.056887747,0.0,50.9524495726,81.1684271793,442.814096766,22.7755355898,66.8089,353.229661177
 10/15  10:00:00,309.103863271,36.5285521045,139.129115918,0.0,42.6918050922,68.9656133826,368.834542431,16.293595931,83.4695,269.0714465
 10/15  11:00:00,307.235165777,36.5732573843,140.489922445,0.0,38.286128036,68.9656133826,306.463425338,7.52658245537,83.4695,215.467342882
 10/15  12:00:00,306.410169698,36.609385676,139.412826893,0.0,38.286128036,68.9656133826,246.716858478,2.00799490327,83.4695,161.239363574
 10/15  13:00:00,290.36201041,36.5944870142,141.184090207,0.0,31.5818913096,56.727595265,231.735351332,2.08148342914,75.1392,154.514667903
 10/15  14:00:00,290.658631824,36.6321996094,140.811674485,0.0,31.5818913096,56.727595265,222.948285852,2.04548884384,66.8089,154.093897008
 10/15  15:00:00,290.940719752,36.6529328409,140.828899475,0.0,31.5818913096,56.727595265,231.472965655,2.24152531429,75.1392,154.09224034
 10/15  16:00:00,320.951775604,36.3500197557,141.552232128,0.0,31.5818913096,61.661095265,216.755649028,2.59856795577,91.7998,122.357281072
 10/15  17:00:00,349.430593873,35.8297329956,142.622314628,0.0,31.5818913096,70.9729253606,201.569186935,5.17984143322,49.9818,146.407545502
 10/15  18:00:00,416.286271108,35.8627409436,142.556510709,0.0,80.3315023541,83.7685254822,233.85517361,4.89630874224,49.9818,178.977064867
 10/15  19:00:00,430.197375186,35.790543252,142.726510205,0.0,102.000620287,77.6748002752,272.979850099,4.50054135699,33.3212,235.158108742
 10/15  20:00:00,448.735323483,35.7822157624,141.678749687,0.0,108.704857014,91.4735406516,271.750567916,5.86492597603,33.3212,232.56444194
 10/15  21:00:00,419.611267991,35.8078461251,140.547083763,0.0,95.2963835608,89.1510273009,263.109175729,6.31575748991,24.9909,231.802518239
 10/15  22:00:00,367.553957767,35.8098218858,141.096046854,0.0,80.3315023541,63.3799339444,369.38290274,7.83649134695,16.6606,344.885811393
 10/15  23:00:00,306.092019137,35.7968795078,144.065606033,0.0,42.6918050922,48.4199368926,215.669619738,9.9707956731,8.3303,197.368524065
 10/15  24:00:00,161.760346693,30.9401245581,37.6721157187,0.0,34.4311606118,33.1021868926,160.285848407,38.9714203954,3.33212,117.982308011
 10/16  01:00:00,155.532035737,30.9401245581,50.2977549461,0.0,19.418418834,29.3649097162,123.307098997,31.7789470127,3.33212,88.1960319847
 10/16  02:00:00,168.928894036,31.7471397588,70.6728675883,0.0,12.7620426787,28.1191506574,96.9321808072,4.4878505286,3.33212,89.1122102786
 10/16  03:00:00,170.825714775,32.5541549595,71.5994640108,0.0,12.7620426787,28.1191506574,96.4866835028,4.45598653167,3.33212,88.6985769711
 10/16  04:00:00,197.112848373,33.3611701602,90.2915279488,0.0,12.7620426787,28.1191506574,123.444552979,4.42497274886,3.33212,115.68746023
 10/16  05:00:00,208.921850483,32.5541549595,75.5197441617,0.0,25.5240853573,30.610668775,210.527536173,4.39425906408,8.3303,197.802977109
 10/16  06:00:00,346.493417481,34.1681853609,113.45426467,0.0,51.0481707146,78.1489452969,373.409683639,7.73710990153,16.6606,349.011973738
 10/16  07:00:00,427.049481937,35.9070534875,140.339092808,0.0,64.3609230253,109.708623606,494.565373684,11.3917884718,24.9909,458.182685212
 10/16  08:00:00,375.563386474,35.7879618394,142.362452165,0.0,51.0481707146,80.7689615957,398.088180745,3.85573202358,33.3212,360.911248722
 10/16  09:00:00,348.51996692,36.3596064486,142.475713312,0.0,51.0481707146,71.0224615957,336.848942208,1.04074309116,66.8089,268.999299117
 10/16  10:00:00,300.000979638,36.4484342897,141.730850151,0.0,32.1804615127,65.7244621605,301.368524933,2.95981494166,83.4695,214.939209992
 10/16  11:00:00,300.58407347,36.5145007595,140.440050374,0.0,32.1804615127,65.7244621605,241.470543642,3.17424190273,83.4695,154.82680174
 10/16  12:00:00,299.732133915,36.5727912136,138.98740056,0.0,32.1804615127,65.7244621605,247.553980584,2.7725726893,83.4695,161.311907895
 10/16  13:00:00,288.726793145,36.5878922518,136.942031903,0.0,32.1804615127,55.9779621605,231.604464813,2.07028202461,75.1392,154.394982789
 10/16  14:00:00,288.528615978,36.6148741297,136.580089067,0.0,32.1804615127,55.9779621605,223.479509122,2.4917344997,66.8089,154.178874622
 10/16  15:00:00,289.642970039,36.6415057075,137.670662859,0.0,32.1804615127,55.9779621605,232.61131442,3.30017641624,75.1392,154.171938004
 10/16  16:00:00,319.492291631,36.4033973699,138.507245647,0.0,32.1804615127,60.9114621605,215.679659395,1.47558455939,91.7998,122.404274836
 10/16  17:00:00,354.996135658,35.8921183643,139.485684497,0.0,32.1804615127,77.5397301883,230.59130787,4.12559618835,49.9818,176.483911682
 10/16  18:00:00,412.535535677,35.9350551895,137.45583205,0.0,77.122965704,86.2600435998,375.257941249,4.98249860921,49.9818,320.29364264
 10/16  19:00:00,431.084570313,35.9033768488,137.139347474,0.0,102.647051061,80.1663183927,275.84111348,4.46367005755,33.3212,238.056243422
 10/16  20:00:00,455.525179358,35.907525926,136.375470123,0.0,115.40909374,92.7192997104,273.515151032,4.78078344164,33.3212,235.41316759
 10/16  21:00:00,429.996561899,35.9887326609,134.713762124,0.0,102.647051061,94.1340635361,377.489826002,5.12716745572,24.9909,347.371758546
 10/16  22:00:00,362.73413706,36.0560824104,134.699161819,0.0,77.122965704,65.871452062,284.738989776,7.60549497967,16.6606,260.472894797
 10/16  23:00:00,296.493516997,36.0021180598,138.837171363,0.0,38.286128036,48.4199368926,165.285687286,11.038921407,8.3303,145.916465879
 10/16  24:00:00,194.696607406,32.9576625599,79.6012757143,0.0,25.5240853573,30.610668775,121.630243025,2.59742918965,3.33212,115.700693835
 10/17  01:00:00,148.405789922,30.9401245581,43.2574562857,0.0,19.418418834,29.3649097162,98.4786462178,7.83388565281,3.33212,87.312640565
 10/17  02:00:00,184.466084312,33.3611701602,84.5048143442,0.0,12.7620426787,28.1191506574,110.991935192,20.3351979492,3.33212,87.324617243
 10/17  03:00:00,176.283832636,33.3611701602,76.4702645216,0.0,12.7620426787,28.1191506574,114.474475165,23.817738853,3.33212,87.3246163125
 10/17  04:00:00,185.459835577,33.3611701602,78.3593021888,0.0,12.7620426787,28.1191506574,143.682610021,22.742409215,3.33212,117.608080806
 10/17  05:00:00,186.471550987,32.9576625599,52.4012573995,0.0,25.5240853573,30.610668775,239.599825188,28.2163433508,8.3303,203.053181837
 10/17  06:00:00,324.03866867,33.8453792807,91.1496055753,0.0,51.0481707146,78.1489452969,397.215702429,30.9269662301,16.6606,349.628136198
 10/17  07:00:00,415.96427474,35.8160604171,126.516747499,0.0,64.3609230253,109.708623606,518.670985907,35.1948024699,24.9909,458.485283437
 10/17  08:00:00,335.090601217,35.7822157624,102.444593027,0.0,51.0481707146,80.7689615957,434.997716287,39.3240178893,33.3212,362.352498398
 10/17  09:00:00,295.015942586,36.3574848856,90.8163594275,0.0,51.0481707146,71.0224615957,380.097803666,43.9822836117,66.8089,269.306620055
 10/17  10:00:00,232.489281327,36.4485523646,76.9926922686,0.0,32.1804615127,65.7244621605,345.703343738,47.0870432255,83.4695,215.146800513
 10/17  11:00:00,225.439334674,36.5047797462,69.2983787645,0.0,32.1804615127,65.7244621605,282.275314944,40.9493152427,83.4695,157.856499701
 10/17  12:00:00,225.91710702,36.5452074991,70.4648253665,0.0,32.1804615127,65.7244621605,278.265486157,36.3512876438,83.4695,158.444698513
 10/17  13:00:00,249.299967146,36.5786780702,103.332492073,0.0,32.1804615127,55.9779621605,259.835749772,30.2459344413,75.1392,154.45061533
 10/17  14:00:00,249.706820345,36.6077723376,103.53982662,0.0,32.1804615127,55.9779621605,253.033226735,25.2445220386,66.8089,160.979804697
 10/17  15:00:00,212.497235775,36.6358732788,66.5140573946,0.0,32.1804615127,55.9779621605,260.950712179,31.5373006926,75.1392,154.274211486
 10/17  16:00:00,228.953640975,36.3342078085,54.1621965922,0.0,32.1804615127,60.9114621605,241.621765874,33.8080227742,91.7998,116.0139431
 10/17  17:00:00,282.551759816,35.7831793444,73.1836060871,0.0,32.1804615127,77.5397301883,264.577215987,35.8847318983,49.9818,178.710684089
 10/17  18:00:00,366.071036915,35.8208208339,97.0053760743,0.0,77.122965704,86.2600435998,415.607798134,45.2197853826,49.9818,320.406212752
 10/17  19:00:00,386.896884483,35.7823568048,99.5109687038,0.0,102.647051061,80.1663183927,325.160610768,51.2250952228,33.3212,240.614315545
 10/17  20:00:00,422.535320162,35.7822157624,109.731312431,0.0,115.40909374,92.7192997104,332.447868123,61.552348905,33.3212,237.574319218
 10/17  21:00:00,414.451471738,35.7871994064,125.077979447,0.0,102.647051061,94.1340635361,441.824482793,69.7506447878,24.9909,347.082938005
 10/17  22:00:00,324.082270365,35.8306241435,100.973113317,0.0,77.122965704,65.871452062,352.462200541,73.032037589,16.6606,262.769562952
 10/17  23:00:00,225.578661366,35.808447877,70.6292133597,0.0,38.286128036,48.4199368926,249.916369455,95.5813656764,8.3303,146.004703778
 10/17  24:00:00,175.847920426,30.9401245581,63.2882607425,0.0,25.5240853573,30.610668775,161.381074729,42.2918115259,3.33212,115.757143203
 10/18  01:00:00,161.060266612,30.9401245581,55.8557165845,0.0,19.418418834,29.3649097162,139.408165834,48.7434749024,3.33212,87.3325709311
 10/18  02:00:00,145.87460965,30.9401245581,48.5370580705,0.0,12.7620426787,28.1191506574,159.750801814,69.0706609458,3.33212,87.3480208684
 10/18  03:00:00,142.608298722,30.9401245581,45.2611140971,0.0,12.7620426787,28.1191506574,159.994613989,63.0740303084,3.33212,93.5884636807
 10/18  04:00:00,151.824059757,33.3611701602,45.4539712966,0.0,12.7620426787,28.1191506574,175.961066178,56.8475871725,3.33212,115.781359005
 10/18  05:00:00,184.367044717,30.9401245581,52.7701505263,0.0,25.5240853573,30.610668775,261.016625342,50.6295206835,8.3303,202.056804658
 10/18  06:00:00,314.911457157,34.6523944814,81.7869624812,0.0,51.0481707146,78.1489452969,406.132347073,42.3953286515,16.6606,347.076418421
 10/18  07:00:00,396.2791124,35.7866947882,106.924064696,0.0,64.3609230253,109.708623606,622.382376733,130.244961958,24.9909,467.146514775
 10/18  08:00:00,316.263161922,35.7822157624,83.8143674864,0.0,51.0481707146,80.7689615957,502.872900148,114.467518763,33.3212,355.084181385
 10/18  09:00:00,287.367557876,36.3626856389,82.8534985087,0.0,51.0481707146,71.0224615957,426.033719744,81.9097037623,66.8089,277.315115981
 10/18  10:00:00,239.553525893,36.4528495705,83.8277377159,0.0,32.1804615127,65.7244621605,361.028187919,63.3144243062,83.4695,214.244263612
 10/18  11:00:00,246.223869923,36.5075212656,89.8555030635,0.0,32.1804615127,65.7244621605,286.001150952,46.5469042355,83.4695,155.984746716
 10/18  12:00:00,241.830592285,36.5471905469,86.2035712568,0.0,32.1804615127,65.7244621605,284.478115237,39.4956344734,83.4695,161.512980763
 10/18  13:00:00,220.736284199,36.5788365919,74.8373054858,0.0,32.1804615127,55.9779621605,281.090988323,51.4063691014,75.1392,154.545419222
 10/18  14:00:00,216.427669419,36.6057238241,70.554347322,0.0,32.1804615127,55.9779621605,272.128581478,44.2571248804,66.8089,161.062556598
 10/18  15:00:00,222.514729153,36.6354981574,76.5974727712,0.0,32.1804615127,55.9779621605,270.342912994,40.8407505937,75.1392,154.3629624
 10/18  16:00:00,246.418293789,36.3349861395,71.5188618992,0.0,32.1804615127,60.9114621605,262.9392032,55.0650848367,91.7998,116.074318363
 10/18  17:00:00,292.059650803,35.7822157624,82.5704538922,0.0,32.1804615127,77.5397301883,294.305107337,65.47372534,49.9818,178.849581997
 10/18  18:00:00,369.608713843,35.8157153031,100.443087348,0.0,77.122965704,86.2600435998,440.965910872,68.1441218019,49.9818,322.83998907
 10/18  19:00:00,385.501421009,35.7822157624,97.6006975181,0.0,102.647051061,80.1663183927,349.636237653,74.0359804778,33.3212,242.279057176
 10/18  20:00:00,416.961547137,35.7822157624,103.657322845,0.0,115.40909374,92.7192997104,364.693250604,95.5044314408,33.3212,235.867619163
 10/18  21:00:00,406.722945873,35.7822157624,116.934633947,0.0,102.647051061,94.1340635361,483.91967869,108.124011378,24.9909,350.804767312
 10/18  22:00:00,317.021455925,35.8110850926,93.8249566135,0.0,77.122965704,65.871452062,390.87996454,111.052373787,16.6606,263.166990754
 10/18  23:00:00,222.381112078,35.7942081325,67.3726566495,0.0,38.286128036,48.4199368926,271.788823727,114.2904392,8.3303,149.168084527
 10/18  24:00:00,169.432928049,30.9401245581,56.7884152883,0.0,25.5240853573,30.610668775,196.699617052,77.5872036856,3.33212,115.780293367
 10/19  01:00:00,155.926018077,30.9401245581,50.6583694889,0.0,19.418418834,29.3649097162,154.683354656,63.9947024602,3.33212,87.3565321962
 10/19  02:00:00,145.204173484,30.9401245581,47.8685195487,0.0,12.7620426787,28.1191506574,144.047169431,53.3400236875,3.33212,87.3750257434
 10/19  03:00:00,143.05115257,30.9401245581,45.7140346501,0.0,12.7620426787,28.1191506574,138.74629793,48.0433646147,3.33212,87.3708133151
 10/19  04:00:00,150.316552098,30.9401245581,46.3923099809,0.0,12.7620426787,28.1191506574,168.010552084,42.3719777072,3.33212,122.306454377
 10/19  05:00:00,188.340881223,33.3611701602,54.3847476734,0.0,25.5240853573,30.610668775,242.663084864,36.0306294956,8.3303,198.302155368
 10/19  06:00:00,316.020670345,34.3295884011,83.2728079223,0.0,51.0481707146,78.1489452969,400.799714233,33.2916105142,16.6606,350.847503719
 10/19  07:00:00,396.900564122,35.7867280764,108.038466857,0.0,64.3609230253,109.708623606,574.770778809,79.4430869387,24.9909,470.33679187
 10/19  08:00:00,319.300421012,35.7822157624,87.2154671665,0.0,51.0481707146,80.7689615957,451.586562945,62.5214505926,33.3212,355.743912352
 10/19  09:00:00,291.489797377,36.3614810937,87.1455107438,0.0,51.0481707146,71.0224615957,396.661219282,52.2215594708,66.8089,277.630759811
 10/19  10:00:00,240.506008021,36.4515240082,84.8845638839,0.0,32.1804615127,65.7244621605,338.224888027,39.2903328008,83.4695,215.465055226
 10/19  11:00:00,247.744016119,36.5071923567,91.4315535746,0.0,32.1804615127,65.7244621605,265.777359425,26.9618674805,83.4695,155.345991944
 10/19  12:00:00,241.433939674,36.5505073968,85.8296734693,0.0,32.1804615127,65.7244621605,272.672662513,27.8662058306,83.4695,161.336956682
 10/19  13:00:00,225.863970321,36.585142549,79.9864161936,0.0,32.1804615127,55.9779621605,265.392411066,28.9993182643,75.1392,161.253892802
 10/19  14:00:00,225.977678619,36.6153803747,80.0710868867,0.0,32.1804615127,55.9779621605,251.176628046,29.8184216154,66.8089,154.549306431
 10/19  15:00:00,274.181301448,36.644114614,127.857654016,0.0,32.1804615127,55.9779621605,249.425564784,19.8586508593,75.1392,154.427713925
 10/19  16:00:00,280.51102748,36.3422514849,105.124133703,0.0,32.1804615127,60.9114621605,230.110263224,15.7450070744,91.7998,122.56545615
 10/19  17:00:00,304.625222466,35.8104305132,94.793993421,0.0,32.1804615127,77.5397301883,250.054519883,21.0950633023,49.9818,178.977656581
 10/19  18:00:00,361.198774737,35.8517286036,91.889601586,0.0,77.122965704,86.2600435998,399.317251202,27.9158866716,49.9818,321.419564531
 10/19  19:00:00,376.236695461,35.788794125,88.3328696376,0.0,102.647051061,80.1663183927,325.186938027,47.7491395725,33.3212,244.116598455
 10/19  20:00:00,415.684999707,35.7822157624,102.397030335,0.0,115.40909374,92.7192997104,336.518015455,66.9673492854,33.3212,236.22946617
 10/19  21:00:00,408.725098625,35.7992189642,118.959959241,0.0,102.647051061,94.1340635361,450.796834063,74.3803315288,24.9909,351.425602534
 10/19  22:00:00,320.754703573,35.8376480505,97.5917617897,0.0,77.122965704,65.871452062,355.878020038,74.245937119,16.6606,264.971482919
 10/19  23:00:00,226.603260901,35.8162426166,71.6539521356,0.0,38.286128036,48.4199368926,231.240752083,74.9526302815,8.3303,147.957821801
 10/19  24:00:00,171.89752902,30.9401245581,59.246430625,0.0,25.5240853573,30.610668775,190.579191004,71.4062653028,3.33212,115.840805701
 10/20  01:00:00,157.481111021,30.9401245581,52.2105472343,0.0,19.418418834,29.3649097162,152.378153856,61.6479550022,3.33212,87.3980788542
 10/20  02:00:00,147.422888677,30.9401245581,50.0909608692,0.0,12.7620426787,28.1191506574,140.233689212,49.5068593021,3.33212,87.3947099102
 10/20  03:00:00,144.697618393,30.9401245581,47.3696470648,0.0,12.7620426787,28.1191506574,142.585219296,45.6020786135,3.33212,93.6510206823
 10/20  04:00:00,154.304181994,33.3611701602,47.3315278936,0.0,12.7620426787,28.1191506574,163.066493127,43.8428754874,3.33212,115.89149764
 10/20  05:00:00,187.35831487,30.9401245581,55.1537780738,0.0,25.5240853573,30.610668775,252.929843864,39.0312984572,8.3303,205.568245407
 10/20  06:00:00,319.133509544,34.8137975215,85.160987839,0.0,51.0481707146,78.1489452969,401.633199392,33.4946570971,16.6606,351.477942295
 10/20  07:00:00,399.665806502,35.7882438323,109.867124792,0.0,64.3609230253,109.708623606,564.584449234,74.5802900831,24.9909,465.013259151
 10/20  08:00:00,316.412876035,35.7822157624,83.4715854508,0.0,51.0481707146,80.7689615957,484.400538128,89.0011115919,33.3212,362.078226536
 10/20  09:00:00,288.134821828,36.3639930133,83.7208439287,0.0,51.0481707146,71.0224615957,410.617065542,69.0174469699,66.8089,274.790718572
 10/20  10:00:00,242.553338825,36.4555037839,86.8874206464,0.0,32.1804615127,65.7244621605,347.329424693,45.2718270221,83.4695,218.588097671
 10/20  11:00:00,244.667910706,36.5106587016,88.3489551459,0.0,32.1804615127,65.7244621605,271.764636674,31.5738836581,83.4695,156.721253016
 10/20  12:00:00,242.904885194,36.5511004904,87.2477202398,0.0,32.1804615127,65.7244621605,286.182464681,42.563345959,83.4695,160.149618722
 10/20  13:00:00,225.730559635,36.5839785253,79.8011619245,0.0,32.1804615127,55.9779621605,285.343250672,48.7454205699,75.1392,161.458630103
 10/20  14:00:00,233.770918575,36.6157506029,87.7589682499,0.0,32.1804615127,55.9779621605,274.525471081,53.1842871227,66.8089,154.532283958
 10/20  15:00:00,223.84422119,36.6434172979,77.8484934997,0.0,32.1804615127,55.9779621605,298.144346417,62.8494278447,75.1392,160.155718573
 10/20  16:00:00,249.196892482,36.3397078697,74.2801037073,0.0,32.1804615127,60.9114621605,261.698314096,52.7194959367,91.7998,117.179018159
 10/20  17:00:00,295.220504409,35.785663588,85.7212430947,0.0,32.1804615127,77.5397301883,287.594793118,58.5138606769,49.9818,179.099132441
 10/20  18:00:00,374.457943886,35.8247106767,102.46610339,0.0,77.122965704,86.2600435998,444.986383962,68.1428835685,49.9818,326.861700393
 10/20  19:00:00,386.675882202,35.7826699382,99.1759896435,0.0,102.647051061,80.1663183927,347.36982729,73.9673142554,33.3212,240.081313034
 10/20  20:00:00,417.829906168,35.7822157624,104.896024645,0.0,115.40909374,92.7192997104,365.099162918,95.4113824507,33.3212,236.366580467
 10/20  21:00:00,406.306442109,35.7823051279,116.735069572,0.0,102.647051061,94.1340635361,506.641899657,127.694091011,24.9909,353.956908647
 10/20  22:00:00,315.815377425,35.8116152254,92.4902169722,0.0,77.122965704,65.871452062,423.78553515,141.436977277,16.6606,265.687957873
 10/20  23:00:00,220.263622334,35.7906784168,65.0510029953,0.0,38.286128036,48.4199368926,319.061047831,163.483553083,8.3303,147.247194748
 10/20  24:00:00,169.082679213,30.9401245581,56.4191959921,0.0,25.5240853573,30.610668775,194.149329153,69.465799003,3.33212,121.35141015
 10/21  01:00:00,164.169062276,30.9401245581,49.2667864655,0.0,27.7269238854,30.610668775,159.90308272,69.1553025879,3.33212,87.4156601323
 10/21  02:00:00,140.9459258,30.9401245581,43.4953437767,0.0,12.7620426787,28.1191506574,158.033181903,67.2721685292,3.33212,87.4288933736
 10/21  03:00:00,138.622831218,30.9401245581,41.1632607066,0.0,12.7620426787,28.1191506574,151.817520318,54.8024057107,3.33212,93.6829946069
 10/21  04:00:00,145.726535871,30.9401245581,41.6454019515,0.0,12.7620426787,28.1191506574,166.485837954,47.2280837325,3.33212,115.925634222
 10/21  05:00:00,159.80971772,30.9401245581,43.4973736728,0.0,12.7620426787,28.1191506574,191.361730261,36.6994711035,8.3303,146.331959158
 10/21  06:00:00,253.384429587,34.6523944814,52.6684353576,0.0,42.6918050922,54.3732441037,258.509034759,29.6917159672,16.6606,212.156718792
 10/21  07:00:00,320.125847603,35.7872572251,75.9121967953,0.0,42.6918050922,86.1019271793,521.389422146,142.361930571,24.9909,354.036591576
 10/21  08:00:00,378.67095575,35.7822157624,107.642129759,0.0,57.6566862989,112.030105488,666.155667062,130.388932656,33.3212,502.445534406
 10/21  09:00:00,323.96994154,36.3688158381,99.876999068,0.0,57.6566862989,83.6599452969,507.331815784,83.0907920507,66.8089,357.432123733
 10/21  10:00:00,260.482461543,36.4603374386,90.8747944145,0.0,42.6918050922,68.9656133826,410.478374052,49.6616841081,83.4695,277.347189944
 10/21  11:00:00,259.382552834,36.5146393001,98.1176258836,0.0,34.9340096728,67.7198543238,339.555344748,39.5243291422,83.4695,216.561515605
 10/21  12:00:00,278.701332586,36.5560206444,118.08430562,0.0,34.9340096728,67.7198543238,272.288739098,24.7634754197,83.4695,164.055763678
 10/21  13:00:00,292.968853549,36.591970751,141.595166684,0.0,34.9340096728,57.9733543238,249.008446253,13.5810667251,75.1392,160.288179528
 10/21  14:00:00,291.300418073,36.6235174681,139.7637652,0.0,34.9340096728,57.9733543238,239.713460658,11.087275895,66.8089,161.817284763
 10/21  15:00:00,273.37209392,36.6485014308,121.919945993,0.0,34.9340096728,57.9733543238,249.129757348,12.2081687948,75.1392,161.782388554
 10/21  16:00:00,302.716517543,36.3404701385,122.203541378,0.0,34.9340096728,62.9068543238,224.223278262,9.57546064465,91.7998,122.848017618
 10/21  17:00:00,325.623246248,35.7930808828,117.945518759,0.0,34.9340096728,72.2186844194,214.307114791,12.650822493,49.9818,151.674492298
 10/21  18:00:00,402.12967803,35.8600567719,119.771753117,0.0,87.0357390804,86.2600435998,247.096731711,15.1198088197,49.9818,181.995122891
 10/21  19:00:00,417.488474578,35.7849324408,132.046038767,0.0,102.000620287,77.6748002752,292.519907204,15.4936638184,33.3212,243.705043386
 10/21  20:00:00,423.44834748,35.7822157624,126.879214841,0.0,102.000620287,88.9820225341,291.436176339,20.8275606278,33.3212,237.287415711
 10/21  21:00:00,411.978205925,35.7822157624,125.261368473,0.0,102.000620287,91.6425454185,289.864111466,24.9012319194,24.9909,239.971979547
 10/21  22:00:00,371.480341107,35.7822157624,137.816823836,0.0,87.0357390804,65.871452062,388.326484071,21.868454919,16.6606,349.797429152
 10/21  23:00:00,264.364169896,35.7822157624,104.491885492,0.0,42.6918050922,48.4199368926,241.537976324,26.3855789495,8.3303,206.822097375
 10/21  24:00:00,165.813843672,30.9401245581,51.0140261824,0.0,27.7269238854,30.610668775,142.172278122,18.9752653799,3.33212,119.864892742
 10/22  01:00:00,178.643942546,30.9401245581,54.6482843076,0.0,34.4311606118,33.1021868926,104.797661283,13.908600965,3.33212,87.556940318
 10/22  02:00:00,160.989799668,30.9401245581,54.5137120415,0.0,19.466279405,30.610668775,108.77853621,11.6177226508,3.33212,93.8286935596
 10/22  03:00:00,161.244842097,30.9401245581,54.7832941166,0.0,19.466279405,30.610668775,102.258129563,11.358355519,3.33212,87.5676540444
 10/22  04:00:00,170.473650969,30.9401245581,57.3991535875,0.0,19.466279405,30.610668775,136.89351604,11.1138887694,3.33212,122.447507271
 10/22  05:00:00,204.952880257,32.5541549595,77.831281172,0.0,19.466279405,30.610668775,170.194971417,15.2491121152,8.3303,146.615559301
 10/22  06:00:00,282.570181412,34.1681853609,82.316917656,0.0,42.6918050922,54.3732441037,249.223953537,17.9804505194,16.6606,214.582903017
 10/22  07:00:00,331.358660403,36.0971723492,78.8887573462,0.0,49.3960418185,88.5934452969,419.122403107,41.3773948361,24.9909,352.754108271
 10/22  08:00:00,382.95971706,35.802049607,112.708898129,0.0,57.6566862989,112.030105488,599.108594674,61.7327564382,33.3212,504.054638236
 10/22  09:00:00,326.415794499,36.3760578601,111.73439117,0.0,50.9524495726,81.1684271793,494.521999228,61.3682314057,66.8089,366.344867823
 10/22  10:00:00,273.967187345,36.52910787,104.224958702,0.0,42.6918050922,68.9656133826,412.879291529,50.383191211,83.4695,279.026600318
 10/22  11:00:00,260.253052249,36.5554117125,94.3585984156,0.0,38.286128036,68.9656133826,345.541515781,45.3704284797,83.4695,216.701587301
 10/22  12:00:00,237.942659057,36.5608229594,72.9425366907,0.0,38.286128036,68.9656133826,311.791917691,66.4239428172,83.4695,161.898474873
 10/22  13:00:00,216.891647804,36.5870536988,70.8258936592,0.0,31.5818913096,56.727595265,310.984524451,73.9799903456,75.1392,161.865334105
 10/22  14:00:00,231.952319189,36.6196244797,85.7965599374,0.0,31.5818913096,56.727595265,290.803012637,69.3103847569,66.8089,154.68372788
 10/22  15:00:00,219.635467326,36.6452416237,73.5111458477,0.0,31.5818913096,56.727595265,318.716772761,82.1214112046,75.1392,161.456161556
 10/22  16:00:00,239.726745189,36.3378920669,64.617887219,0.0,31.5818913096,61.661095265,325.336020128,110.785412007,91.7998,122.750808121
 10/22  17:00:00,273.548186935,35.7822157624,71.2828810591,0.0,31.5818913096,70.9729253606,299.649659914,99.8515649358,49.9818,149.816294979
 10/22  18:00:00,356.715491072,35.7822157624,84.3410708178,0.0,80.3315023541,83.7685254822,322.803501921,88.9216871653,49.9818,183.900014756
 10/22  19:00:00,381.91031357,35.7822157624,97.1326872813,0.0,102.000620287,77.6748002752,377.389776633,104.994643099,33.3212,239.073933534
 10/22  20:00:00,409.835097001,35.7822157624,104.412597487,0.0,108.704857014,91.4735406516,411.488086626,136.824291979,33.3212,241.342594647
 10/22  21:00:00,381.737182326,35.7822157624,104.433305106,0.0,95.2963835608,89.1510273009,408.1704281,146.308705792,24.9909,236.870822308
 10/22  22:00:00,322.85790508,35.7822157624,98.6776064919,0.0,80.3315023541,63.3799339444,534.669341877,166.50488363,16.6606,351.503858246
 10/22  23:00:00,231.061391746,35.7822157624,71.2910892592,0.0,42.6918050922,48.4199368926,389.881459949,175.915049297,8.3303,205.636110652
 10/22  24:00:00,179.698984685,30.9401245581,55.5593838832,0.0,34.4311606118,33.1021868926,208.424736868,82.4718060458,3.33212,122.620810822
 10/23  01:00:00,151.991345197,30.9401245581,46.6513588199,0.0,19.418418834,29.3649097162,158.505995645,67.6946218542,3.33212,87.4792537909
 10/23  02:00:00,140.197216389,30.9401245581,42.7916880648,0.0,12.7620426787,28.1191506574,144.904683548,54.0870881253,3.33212,87.485475423
 10/23  03:00:00,137.938107997,30.9401245581,40.5262622512,0.0,12.7620426787,28.1191506574,143.251927488,46.1793820569,3.33212,93.7404254313
 10/23  04:00:00,145.721456191,30.9401245581,41.7141090672,0.0,12.7620426787,28.1191506574,158.575551061,39.1934498913,3.33212,116.04998117
 10/23  05:00:00,182.272564287,30.9401245581,50.6578301463,0.0,25.5240853573,30.610668775,245.236491995,30.8066179676,8.3303,206.099574027
 10/23  06:00:00,312.390532733,34.4909914412,79.4324504496,0.0,51.0481707146,78.1489452969,399.645909854,25.9566005747,16.6606,357.028709279
 10/23  07:00:00,393.130764498,35.7855381344,104.029508983,0.0,64.3609230253,109.708623606,583.741112689,87.3257925867,24.9909,471.424420102
 10/23  08:00:00,310.503625891,35.7822157624,77.951355436,0.0,51.0481707146,80.7689615957,522.629721925,122.224293352,33.3212,367.084228573
 10/23  09:00:00,271.008576373,36.3628255569,66.0999898699,0.0,51.0481707146,71.0224615957,497.378854195,151.636379219,66.8089,278.933574976
 10/23  10:00:00,208.742836967,36.4516328136,52.6853958687,0.0,32.1804615127,65.7244621605,441.424138731,141.70999643,83.4695,216.244642302
 10/23  11:00:00,203.176197444,36.5020987224,46.6562828766,0.0,32.1804615127,65.7244621605,365.776371072,120.105439832,83.4695,162.20143124
 10/23  12:00:00,200.735739141,36.5386410731,44.9996785994,0.0,32.1804615127,65.7244621605,365.916595595,120.479352756,83.4695,161.967742839
 10/23  13:00:00,191.387535282,36.571011486,45.3435270926,0.0,32.1804615127,55.9779621605,368.183899531,131.323671127,75.1392,161.721028403
 10/23  14:00:00,194.650779876,36.5983050088,48.5611123585,0.0,32.1804615127,55.9779621605,359.057063932,137.45326114,66.8089,154.794902792
 10/23  15:00:00,196.099546975,36.6258956238,50.0698599942,0.0,32.1804615127,55.9779621605,355.629529404,118.949597304,75.1392,161.5407321
 10/23  16:00:00,224.463788124,36.3248364515,49.4751066507,0.0,32.1804615127,60.9114621605,335.537788721,120.934037782,91.7998,122.803950939
 10/23  17:00:00,269.047418427,35.7822157624,59.4683136467,0.0,32.1804615127,77.5397301883,356.802427774,127.309233059,49.9818,179.511394716
 10/23  18:00:00,348.744263409,35.7822157624,76.6322498642,0.0,77.122965704,86.2600435998,531.387297335,151.820549477,49.9818,329.584947859
 10/23  19:00:00,363.705465171,35.7822157624,75.556157806,0.0,102.647051061,80.1663183927,433.280056842,160.136091897,33.3212,239.822764946
 10/23  20:00:00,396.901234393,35.7822157624,83.388872881,0.0,115.40909374,92.7192997104,429.733072906,151.878440285,33.3212,244.533432622
 10/23  21:00:00,387.074295541,35.7822157624,96.973766992,0.0,102.647051061,94.1340635361,552.870926523,173.904284877,24.9909,353.975741646
 10/23  22:00:00,300.023194566,35.7822157624,76.4347391716,0.0,77.122965704,65.871452062,467.426840985,182.421469835,16.6606,268.34477115
 10/23  23:00:00,208.62681966,35.7822157624,53.0215840051,0.0,38.286128036,48.4199368926,365.024545961,203.522893524,8.3303,153.171352437
 10/23  24:00:00,157.064316836,30.9401245581,44.4085473962,0.0,25.5240853573,30.610668775,180.576294903,61.1830956327,3.33212,116.06107927
 10/24  01:00:00,143.619986327,30.9401245581,38.3127951722,0.0,19.418418834,29.3649097162,147.712711881,50.6140942171,3.33212,93.7664976636
 10/24  02:00:00,132.462792468,30.9401245581,35.0581942216,0.0,12.7620426787,28.1191506574,135.463196296,44.6154530726,3.33212,87.5156232233
 10/24  03:00:00,131.416411412,30.9401245581,34.0200225451,0.0,12.7620426787,28.1191506574,127.489348489,36.6345859054,3.33212,87.5226425833
 10/24  04:00:00,140.341525225,30.9401245581,35.7339347085,0.0,12.7620426787,28.1191506574,157.168554663,31.2854920203,3.33212,122.550942643
 10/24  05:00:00,176.665923565,30.9401245581,44.4078978254,0.0,25.5240853573,30.610668775,242.30143511,27.679557267,8.3303,206.291577843
 10/24  06:00:00,304.792085558,33.8050285206,71.7557901838,0.0,51.0481707146,78.1489452969,400.360899905,26.7678644783,16.6606,356.932435427
 10/24  07:00:00,386.047146015,35.7864876654,95.2620790958,0.0,64.3609230253,109.708623606,636.772763882,138.06314265,24.9909,473.718721232
 10/24  08:00:00,304.3666523,35.7822157624,70.4143064946,0.0,51.0481707146,80.7689615957,576.23356741,175.138553064,33.3212,367.773814345
 10/24  09:00:00,266.732105829,36.3519504702,60.9798414167,0.0,51.0481707146,71.0224615957,547.485956615,201.3749344,66.8089,279.302122214
 10/24  10:00:00,212.294201821,36.4433935291,55.5052413393,0.0,32.1804615127,65.7244621605,478.461529364,178.514662409,83.4695,216.477366954
 10/24  11:00:00,209.432355571,36.4965607388,52.3510758045,0.0,32.1804615127,65.7244621605,402.263608945,156.453510448,83.4695,162.340598497
 10/24  12:00:00,209.990602082,36.5348960466,53.7417109186,0.0,32.1804615127,65.7244621605,405.099669094,159.516910681,83.4695,162.113258413
 10/24  13:00:00,176.097647978,36.5667845867,29.8688904813,0.0,32.1804615127,55.9779621605,384.836173377,147.82536178,75.1392,161.871611597
 10/24  14:00:00,178.144288408,36.5961685597,32.1376581727,0.0,32.1804615127,55.9779621605,351.17317041,122.751461545,66.8089,161.612808865
 10/24  15:00:00,190.094089722,36.6256370704,44.1971988046,0.0,32.1804615127,55.9779621605,330.234746462,99.8705346122,75.1392,155.22501185
 10/24  16:00:00,230.258815539,36.3257478794,55.4371431297,0.0,32.1804615127,60.9114621605,303.020444946,88.7372160333,91.7998,122.483428913
 10/24  17:00:00,275.73321866,35.7822157624,66.3986794534,0.0,32.1804615127,77.5397301883,325.854013729,89.3137979914,49.9818,186.558415737
 10/24  18:00:00,348.273433307,35.7822157624,76.5180083146,0.0,77.122965704,86.2600435998,488.349608595,113.580498632,49.9818,324.787309963
 10/24  19:00:00,362.068751359,35.7822157624,74.6501593434,0.0,102.647051061,80.1663183927,427.741427559,149.553402675,33.3212,244.866824884
 10/24  20:00:00,396.261646272,35.7822157624,83.4101766299,0.0,115.40909374,92.7192997104,436.364743662,158.25090919,33.3212,244.792634471
 10/24  21:00:00,387.804900689,35.7822157624,98.4386500458,0.0,102.647051061,94.1340635361,530.680361845,151.071557094,24.9909,354.617904752
 10/24  22:00:00,300.884179321,35.7822157624,77.7616830309,0.0,77.122965704,65.871452062,438.046510692,150.060287532,16.6606,271.32562316
 10/24  23:00:00,240.667137012,35.7822157624,85.367629877,0.0,38.286128036,48.4199368926,338.481726061,179.187626829,8.3303,150.963799232
 10/24  24:00:00,183.754492428,30.9401245581,71.0521098137,0.0,25.5240853573,30.610668775,204.759970002,79.0720902171,3.33212,122.355759785
 10/25  01:00:00,158.690543409,30.9401245581,53.336695976,0.0,19.418418834,29.3649097162,153.873679127,62.7841725705,3.33212,87.7573865563
 10/25  02:00:00,142.468367317,30.9401245581,45.0227006768,0.0,12.7620426787,28.1191506574,142.560228051,51.6832730702,3.33212,87.5448349809
 10/25  03:00:00,138.001615669,30.9401245581,40.5494394509,0.0,12.7620426787,28.1191506574,139.735430868,42.5933665843,3.33212,93.8099442842
 10/25  04:00:00,144.624466597,30.9401245581,40.5906499323,0.0,12.7620426787,28.1191506574,157.868936718,34.8282831464,3.33212,119.708533572
 10/25  05:00:00,180.585088196,30.9401245581,48.9201845293,0.0,25.5240853573,30.610668775,247.836256508,29.7834390259,8.3303,209.722517482
 10/25  06:00:00,309.355135762,33.8050285206,76.9838834403,0.0,51.0481707146,78.1489452969,399.51725628,28.1497610287,16.6606,354.706895251
 10/25  07:00:00,392.209545365,35.7854813359,98.8554414384,0.0,64.3609230253,109.708623606,674.737869016,171.137445761,24.9909,478.609523255
