Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/25  08:00:00,305.147239065,35.7822157624,71.6857169718,0.0,51.0481707146,80.7689615957,572.22363512,170.54179023,33.3212,368.36064489
 10/25  09:00:00,266.053815594,36.3526793268,60.8678159825,0.0,51.0481707146,71.0224615957,488.125811377,141.727138613,66.8089,279.589772764
 10/25  10:00:00,195.083615461,36.4453143299,39.3853690856,0.0,32.1804615127,65.7244621605,386.201643876,86.0934922112,83.4695,216.638651665
 10/25  11:00:00,206.403164575,36.5009008808,50.2781694471,0.0,32.1804615127,65.7244621605,297.609890713,51.7122117826,83.4695,162.428178931
 10/25  12:00:00,220.792113534,36.5419343103,65.4128813604,0.0,32.1804615127,65.7244621605,279.700624433,34.0199903193,83.4695,162.211134114
 10/25  13:00:00,268.717105634,36.5775518894,122.820025643,0.0,32.1804615127,55.9779621605,258.490176634,21.3726286243,75.1392,161.97834801
 10/25  14:00:00,287.665863263,36.608440978,141.411055999,0.0,32.1804615127,55.9779621605,242.8246789,14.2890409122,66.8089,161.726737988
 10/25  15:00:00,289.092580401,36.6388298625,142.506928217,0.0,32.1804615127,55.9779621605,245.207420811,8.38014581838,75.1392,161.688074993
 10/25  16:00:00,317.090471358,36.3373710084,141.417136938,0.0,32.1804615127,60.9114621605,219.763403338,5.03640206407,91.7998,122.927201274
 10/25  17:00:00,348.407182682,35.7822157624,138.227524586,0.0,32.1804615127,77.5397301883,236.676559567,6.90301139784,49.9818,179.791748169
 10/25  18:00:00,400.015258931,35.8070842889,127.627112835,0.0,77.122965704,86.2600435998,394.872305983,11.9983566984,49.9818,332.892149284
 10/25  19:00:00,392.588761706,35.7822157624,104.526128122,0.0,102.647051061,80.1663183927,298.31571336,19.1934545822,33.3212,245.801058778
 10/25  20:00:00,419.819335882,35.7822157624,106.546640504,0.0,115.40909374,92.7192997104,294.033357171,22.6600382013,33.3212,238.052118969
 10/25  21:00:00,414.704290258,35.7822157624,125.019920493,0.0,102.647051061,94.1340635361,411.648320661,23.1471280502,24.9909,363.510292611
 10/25  22:00:00,307.01871609,35.8111408553,84.0875651472,0.0,77.122965704,65.871452062,317.033627495,31.3469328889,16.6606,269.026094606
 10/25  23:00:00,204.603705612,35.796136116,49.9483371331,0.0,38.286128036,48.4199368926,198.431439888,38.7012223044,8.3303,151.399917584
 10/25  24:00:00,155.972128083,30.9401245581,43.4575310847,0.0,25.5240853573,30.610668775,200.092989858,78.7150241465,3.33212,118.045845711
 10/26  01:00:00,171.500395735,30.9401245581,66.2468988854,0.0,19.418418834,29.3649097162,154.895628402,57.7370792822,3.33212,93.8264291197
 10/26  02:00:00,165.602319662,30.9401245581,68.274009701,0.0,12.7620426787,28.1191506574,125.280824054,34.3754445722,3.33212,87.5732594822
 10/26  03:00:00,155.971308774,30.9401245581,58.6389946049,0.0,12.7620426787,28.1191506574,131.740384866,34.5728646997,3.33212,93.8354001659
 10/26  04:00:00,159.224165278,30.9401245581,55.3029784892,0.0,12.7620426787,28.1191506574,152.70782641,33.1610727033,3.33212,116.214633707
 10/26  05:00:00,194.768746594,33.3611701602,60.8037523578,0.0,25.5240853573,30.610668775,253.172917463,31.0531558031,8.3303,213.78946166
 10/26  06:00:00,321.518793006,34.3295884011,88.759466432,0.0,51.0481707146,78.1489452969,399.751941728,27.7165847305,16.6606,355.374756997
 10/26  07:00:00,404.149558033,35.7873027836,112.719832717,0.0,64.3609230253,109.708623606,547.447853255,42.3959148637,24.9909,480.061038391
 10/26  08:00:00,314.999345914,35.7822344382,82.9623507063,0.0,51.0481707146,80.7689615957,462.989832577,60.5937086934,33.3212,369.074923884
 10/26  09:00:00,286.03960719,36.3605688272,81.6930563794,0.0,51.0481707146,71.0224615957,399.785667407,53.0005741301,66.8089,279.976193277
 10/26  10:00:00,240.202828111,36.4526758903,84.5586186919,0.0,32.1804615127,65.7244621605,335.069137106,34.713221589,83.4695,216.886415517
 10/26  11:00:00,289.372609364,36.5080393467,132.612393189,0.0,32.1804615127,65.7244621605,269.786485009,17.033746499,83.4695,169.28323851
 10/26  12:00:00,299.492860312,36.5525495146,142.941219625,0.0,32.1804615127,65.7244621605,253.470435204,7.78706949923,83.4695,162.213865705
 10/26  13:00:00,283.556374042,36.5896945015,136.84808571,0.0,32.1804615127,55.9779621605,242.635750373,5.50165285816,75.1392,161.994897515
 10/26  14:00:00,290.391894372,36.6215802774,143.644126733,0.0,32.1804615127,55.9779621605,230.914014439,5.52036595859,66.8089,158.584748481
 10/26  15:00:00,290.041798713,36.6499497069,143.261203821,0.0,32.1804615127,55.9779621605,239.01060581,5.58060762295,75.1392,158.290798187
 10/26  16:00:00,308.492514167,36.3455400258,132.920170406,0.0,32.1804615127,60.9114621605,223.306004022,8.53558982342,91.7998,122.970614199
 10/26  17:00:00,332.490885861,35.8047012041,122.556030507,0.0,32.1804615127,77.5397301883,249.669563058,12.8458232239,49.9818,186.841939834
 10/26  18:00:00,385.487201913,35.8472637427,113.324251505,0.0,77.122965704,86.2600435998,401.627350591,18.7297001066,49.9818,332.915850485
 10/26  19:00:00,399.161966706,35.7887268823,111.178636309,0.0,102.647051061,80.1663183927,301.766088427,21.9075025407,33.3212,246.537385886
 10/26  20:00:00,389.6523153,35.7822157624,76.6341874538,0.0,115.40909374,92.7192997104,322.401402894,49.4975277363,33.3212,239.582675157
 10/26  21:00:00,394.07825163,35.7950055512,104.507903041,0.0,102.647051061,94.1340635361,473.903124086,86.1749998614,24.9909,362.737224224
 10/26  22:00:00,350.055100862,35.8324079518,126.66884848,0.0,77.122965704,65.871452062,407.758057788,121.745953253,16.6606,269.351504535
 10/26  23:00:00,234.18072217,35.8085190491,78.890020516,0.0,38.286128036,48.4199368926,322.121567571,160.344801685,8.3303,153.446465886
 10/26  24:00:00,178.922425985,30.9401245581,66.2505838312,0.0,25.5240853573,30.610668775,179.346833385,53.3158951608,3.33212,122.698818224
 10/27  01:00:00,160.753770115,30.9401245581,55.4329772411,0.0,19.418418834,29.3649097162,149.362430775,58.4360120481,3.33212,87.5942987266
 10/27  02:00:00,144.708852221,30.9401245581,47.2452129568,0.0,12.7620426787,28.1191506574,167.092346312,69.894865223,3.33212,93.8653610894
 10/27  03:00:00,141.905200228,30.9401245581,44.4429745022,0.0,12.7620426787,28.1191506574,147.132476888,56.190567454,3.33212,87.6097894336
 10/27  04:00:00,149.407240952,30.9401245581,44.7185994435,0.0,12.7620426787,28.1191506574,172.959893992,46.8911149364,3.33212,122.736659055
 10/27  05:00:00,187.145637342,33.3611701602,52.3727357521,0.0,25.5240853573,30.610668775,254.306533751,39.1412657323,8.3303,206.834968019
 10/27  06:00:00,313.342117223,33.6839762405,80.3513713144,0.0,51.0481707146,78.1489452969,413.863963665,32.4662891241,16.6606,364.737074541
 10/27  07:00:00,398.278629843,35.784786204,104.235600212,0.0,64.3609230253,109.708623606,672.01417079,168.201943623,24.9909,478.821327166
 10/27  08:00:00,312.706037814,35.7822157624,78.7140868718,0.0,51.0481707146,80.7689615957,555.025538335,150.060525483,33.3212,371.643812852
 10/27  09:00:00,281.861161119,36.3643508947,77.0562301239,0.0,51.0481707146,71.0224615957,446.330131591,98.9245642179,66.8089,280.596667373
 10/27  10:00:00,235.245491292,36.4562969145,79.4615988039,0.0,32.1804615127,65.7244621605,361.380193735,60.8552750332,83.4695,217.055418701
 10/27  11:00:00,240.313116222,36.5092898907,83.9185710593,0.0,32.1804615127,65.7244621605,300.405010187,47.5364271728,83.4695,169.399083014
 10/27  12:00:00,247.57314822,36.547787707,91.8299686987,0.0,32.1804615127,65.7244621605,295.09258398,49.3070311432,83.4695,162.316052837
 10/27  13:00:00,248.737246423,36.584251752,102.648015988,0.0,32.1804615127,55.9779621605,281.517232751,44.2723565219,75.1392,162.105676229
 10/27  14:00:00,253.953727582,36.6148144244,107.82152926,0.0,32.1804615127,55.9779621605,268.740315096,40.0560865184,66.8089,161.875328578
 10/27  15:00:00,257.820196404,36.6433925461,111.66656003,0.0,32.1804615127,55.9779621605,270.117291362,33.680069839,75.1392,161.298021523
 10/27  16:00:00,281.713352008,36.3416160033,106.613263103,0.0,32.1804615127,60.9114621605,250.478078475,35.1117209137,91.7998,123.566557562
 10/27  17:00:00,316.786242595,35.7871216142,107.142342852,0.0,32.1804615127,77.5397301883,281.246209968,51.1968853633,49.9818,180.067524605
 10/27  18:00:00,386.449223981,35.8248506772,111.547123063,0.0,77.122965704,86.2600435998,461.004076763,77.0043218137,49.9818,334.017954949
 10/27  19:00:00,391.489322791,35.7825882009,103.852917717,0.0,102.647051061,80.1663183927,377.065983354,97.4292002617,33.3212,246.315583093
 10/27  20:00:00,422.267790997,35.7822157624,109.193659768,0.0,115.40909374,92.7192997104,395.837223493,116.941454015,33.3212,245.574569478
 10/27  21:00:00,410.076428132,35.7822157624,120.334646413,0.0,102.647051061,94.1340635361,542.053162128,151.732423033,24.9909,365.329839095
 10/27  22:00:00,319.171973486,35.8054591618,95.6686664206,0.0,77.122965704,65.871452062,448.546688785,162.168642612,16.6606,269.717446173
 10/27  23:00:00,223.15041567,35.78445493,67.7210706897,0.0,38.286128036,48.4199368926,345.423916908,183.559837273,8.3303,153.533779634
 10/27  24:00:00,168.757263715,30.9401245581,56.0132409474,0.0,25.5240853573,30.610668775,196.132885544,75.5136154618,3.33212,117.287150082
 10/28  01:00:00,165.764800778,30.9401245581,50.8408979968,0.0,27.7269238854,30.610668775,151.511559352,55.2612037376,3.33212,92.918235614
 10/28  02:00:00,144.450062821,30.9401245581,47.0482545878,0.0,12.7620426787,28.1191506574,140.119524744,42.8859406362,3.33212,93.9014641076
 10/28  03:00:00,142.344797936,30.9401245581,44.9579951886,0.0,12.7620426787,28.1191506574,126.947228256,35.9779131095,3.33212,87.6371951466
 10/28  04:00:00,149.913144062,30.9401245581,45.9494586503,0.0,12.7620426787,28.1191506574,157.027661895,30.9022459187,3.33212,122.793295977
 10/28  05:00:00,164.387899403,30.9401245581,48.2025351655,0.0,12.7620426787,28.1191506574,187.459481888,25.492733573,8.3303,153.636448315
 10/28  06:00:00,258.449718685,34.8137975215,57.6939182285,0.0,42.6918050922,54.3732441037,253.93292358,22.1792753959,16.6606,215.093048184
 10/28  07:00:00,328.107996027,35.793455052,82.2702900805,0.0,42.6918050922,86.1019271793,423.986042672,41.9017862379,24.9909,357.093356434
 10/28  08:00:00,382.746134077,35.7822157624,112.471033624,0.0,57.6566862989,112.030105488,604.400402622,53.2970634962,33.3212,517.782139126
 10/28  09:00:00,328.696841438,36.3637464355,104.903239794,0.0,57.6566862989,83.6599452969,480.136683,42.0287474085,66.8089,371.299035592
 10/28  10:00:00,284.010015968,36.4556356207,114.39161382,0.0,42.6918050922,68.9656133826,389.920296772,22.095240016,83.4695,284.355556756
 10/28  11:00:00,303.066279661,36.5097850228,141.157466544,0.0,34.9340096728,67.7198543238,316.816236663,9.5102188291,83.4695,223.836517834
 10/28  12:00:00,304.989474112,36.5493220339,143.447848307,0.0,34.9340096728,67.7198543238,251.505143148,3.88694244676,83.4695,164.148700701
 10/28  13:00:00,295.060940773,36.5828242129,142.069981683,0.0,34.9340096728,57.9733543238,243.550375632,3.54257767107,75.1392,164.868597961
 10/28  14:00:00,298.668365137,36.6111378122,143.362496722,0.0,34.9340096728,57.9733543238,237.418258315,3.54535734362,66.8089,167.064000971
 10/28  15:00:00,300.540517932,36.6378003448,144.643965888,0.0,34.9340096728,57.9733543238,241.561565108,3.99308586421,75.1392,162.429279244
 10/28  16:00:00,330.434317143,36.3334754046,145.621181035,0.0,34.9340096728,62.9068543238,219.523119689,4.47258488106,91.7998,123.250734808
 10/28  17:00:00,358.574873509,35.8258455885,146.67702988,0.0,34.9340096728,72.2186844194,212.565736941,7.05417130636,49.9818,155.529765635
 10/28  18:00:00,432.993126902,35.8957741291,144.756810372,0.0,87.0357390804,86.2600435998,247.733158973,5.99324100116,49.9818,191.758117972
 10/28  19:00:00,426.209593436,35.7915535847,139.537351718,0.0,102.000620287,77.6748002752,291.039934907,9.54747500521,33.3212,248.171259902
 10/28  20:00:00,395.712769205,35.7822157624,99.108216305,0.0,102.000620287,88.9820225341,306.700920637,27.5853826425,33.3212,245.794337994
 10/28  21:00:00,376.916336433,35.7822157624,90.6034710015,0.0,102.000620287,91.6425454185,316.203134916,44.9433330608,24.9909,246.268901855
 10/28  22:00:00,336.744427175,35.7822157624,103.641501174,0.0,87.0357390804,65.871452062,426.027070792,53.9360259196,16.6606,355.430444873
 10/28  23:00:00,241.655342479,35.7822157624,82.2495466472,0.0,42.6918050922,48.4199368926,291.073925924,68.2391871319,8.3303,214.504438792
 10/28  24:00:00,178.24285388,30.9401245581,63.3553304024,0.0,27.7269238854,30.610668775,208.667683075,82.5281970277,3.33212,122.807366047
 10/29  01:00:00,180.305340776,30.9401245581,56.2165126607,0.0,34.4311606118,33.1021868926,157.764526184,66.4575894958,3.33212,87.9748166881
 10/29  02:00:00,160.040332318,30.9401245581,53.4839720705,0.0,19.466279405,30.610668775,144.777960759,47.5987428581,3.33212,93.8470979006
 10/29  03:00:00,156.910197644,30.9401245581,50.3600356983,0.0,19.466279405,30.610668775,141.261676288,43.8808616939,3.33212,94.0486945943
 10/29  04:00:00,163.387064569,30.9401245581,50.2426997777,0.0,19.466279405,30.610668775,168.413620453,42.2287198913,3.33212,122.852780562
 10/29  05:00:00,176.967682559,30.9401245581,51.5766649111,0.0,19.466279405,30.610668775,199.949827359,37.6787957629,8.3303,153.940731596
 10/29  06:00:00,261.264330771,34.6523944814,60.6648337054,0.0,42.6918050922,54.3732441037,267.226072174,34.5895299149,16.6606,215.975942259
 10/29  07:00:00,340.907982285,35.9173974849,85.6021593305,0.0,49.3960418185,88.5934452969,460.793216099,69.6924262991,24.9909,366.1098898
 10/29  08:00:00,386.69951234,35.7822157624,116.410306614,0.0,57.6566862989,112.030105488,615.145123947,65.7821727636,33.3212,516.041751184
 10/29  09:00:00,327.785035686,36.3687273831,113.142841662,0.0,50.9524495726,81.1684271793,470.487046029,32.4411757384,66.8089,371.236970291
 10/29  10:00:00,308.86187598,36.483618722,137.687117344,0.0,42.6918050922,68.9656133826,375.45813432,5.27428000101,83.4695,286.714354319
 10/29  11:00:00,310.866689084,36.5394492755,142.283483272,0.0,38.286128036,68.9656133826,311.991661894,2.38008156456,83.4695,226.142080329
 10/29  12:00:00,311.137044542,36.5854465834,142.426503991,0.0,38.286128036,68.9656133826,249.652762428,1.99378926577,83.4695,164.189473163
 10/29  13:00:00,293.25615749,36.5842506329,142.461437281,0.0,31.5818913096,56.727595265,240.15048691,2.45115387727,75.1392,162.560133033
 10/29  14:00:00,293.350603666,36.619906396,142.175785139,0.0,31.5818913096,56.727595265,231.464085055,2.52415357386,66.8089,162.131031481
 10/29  15:00:00,294.297758297,36.6424308463,143.3087977,0.0,31.5818913096,56.727595265,240.719423638,3.45156788022,75.1392,162.128655757
 10/29  16:00:00,325.095164569,36.3393693595,145.403333033,0.0,31.5818913096,61.661095265,218.942769007,3.99600550395,91.7998,123.146963503
 10/29  17:00:00,352.339377786,35.8350750029,145.753194205,0.0,31.5818913096,70.9729253606,217.633131823,6.58844302722,49.9818,161.062888796
 10/29  18:00:00,423.376616484,35.8701919701,144.157561209,0.0,80.3315023541,83.7685254822,243.913257334,6.11718671708,49.9818,187.814270617
 10/29  19:00:00,430.943952095,35.7978490407,142.825539964,0.0,102.000620287,77.6748002752,284.762114329,5.29780639381,33.3212,246.143107936
 10/29  20:00:00,449.927323993,35.7822353898,141.7141315,0.0,108.704857014,91.4735406516,282.129350166,5.20813648145,33.3212,243.600013685
 10/29  21:00:00,421.140428895,35.8271572735,141.844809517,0.0,95.2963835608,89.1510273009,279.360870564,6.52035964015,24.9909,247.849610924
 10/29  22:00:00,367.58807793,35.8241588336,141.95302397,0.0,80.3315023541,63.3799339444,381.785068827,8.93918148294,16.6606,356.185287344
 10/29  23:00:00,305.101441494,35.8100176835,143.675707523,0.0,42.6918050922,48.4199368926,233.852675436,11.4690386152,8.3303,214.053336821
 10/29  24:00:00,161.923110641,30.9401245581,37.8861733826,0.0,34.4311606118,33.1021868926,155.655789016,29.301271219,3.33212,123.022397797
 10/30  01:00:00,174.8664262,32.9576625599,67.5582974035,0.0,19.418418834,29.3649097162,108.082536133,17.0632100822,3.33212,87.6872060506
 10/30  02:00:00,158.899777423,30.9401245581,61.6109605048,0.0,12.7620426787,28.1191506574,97.2907084739,0.0,3.33212,93.9585884739
 10/30  03:00:00,189.988678374,33.3611701602,89.271297838,0.0,12.7620426787,28.1191506574,97.3536418326,0.0458486916392,3.33212,93.975673141
 10/30  04:00:00,176.931388482,32.5541549595,71.0379952752,0.0,12.7620426787,28.1191506574,127.900274701,1.65446602486,3.33212,122.913688676
 10/30  05:00:00,202.966785523,32.5541549595,69.6314400342,0.0,25.5240853573,30.610668775,225.09336567,9.34984129318,8.3303,207.413224377
 10/30  06:00:00,348.473013384,34.9752005617,114.699934977,0.0,51.0481707146,78.1489452969,400.708136887,17.191305818,16.6606,366.856231069
 10/30  07:00:00,399.082072832,35.7933073459,107.695012177,0.0,64.3609230253,109.708623606,543.429679308,32.4385170132,24.9909,486.000262295
 10/30  08:00:00,350.348030397,35.7822157624,118.211688465,0.0,51.0481707146,80.7689615957,432.366530056,27.0727578368,33.3212,371.972572219
 10/30  09:00:00,346.022497824,36.3550326321,140.570428794,0.0,51.0481707146,71.0224615957,358.311055918,7.90436242656,66.8089,283.597793491
 10/30  10:00:00,300.583808165,36.4474343522,142.675177161,0.0,32.1804615127,65.7244621605,310.31715569,3.8642324978,83.4695,222.983423192
 10/30  11:00:00,302.430133022,36.5031151509,142.868625667,0.0,32.1804615127,65.7244621605,256.845063212,3.68622170466,83.4695,169.689341507
 10/30  12:00:00,302.185035729,36.5474904939,142.570670751,0.0,32.1804615127,65.7244621605,249.222636918,3.08876790924,83.4695,162.664369009
 10/30  13:00:00,292.759512519,36.5870076528,142.195206006,0.0,32.1804615127,55.9779621605,240.217127139,2.59550726085,75.1392,162.482419878
 10/30  14:00:00,292.763707931,36.6683571225,141.684594626,0.0,32.1804615127,55.9779621605,233.706106077,2.25834596309,66.8089,164.638860113
 10/30  15:00:00,292.305618331,36.762815007,140.925779537,0.0,32.1804615127,55.9779621605,242.012636949,1.91188515736,75.1392,164.961551792
 10/30  16:00:00,321.982816416,36.5139689749,141.508232735,0.0,32.1804615127,60.9114621605,218.047112636,1.50064939152,91.7998,124.746663244
 10/30  17:00:00,357.57345403,35.8996209497,142.934731279,0.0,32.1804615127,77.5397301883,241.49828894,4.09477850292,49.9818,187.421710437
 10/30  18:00:00,421.191461096,35.9297190041,141.277458631,0.0,77.122965704,86.2600435998,390.307745825,4.60303689135,49.9818,335.722908934
 10/30  19:00:00,434.648983161,35.8866312087,141.823842906,0.0,102.647051061,80.1663183927,285.105485806,4.6043593848,33.3212,247.179926421
 10/30  20:00:00,458.969818672,35.8789038877,141.066170815,0.0,115.40909374,92.7192997104,284.71107358,4.9855475109,33.3212,246.404326069
 10/30  21:00:00,434.120881897,35.9586468409,139.73209938,0.0,102.647051061,94.1340635361,397.882608728,5.33925784793,24.9909,367.55245088
 10/30  22:00:00,368.684280746,36.0309064931,141.574442543,0.0,77.122965704,65.871452062,302.758089345,7.64261825424,16.6606,278.45487109
 10/30  23:00:00,302.366763506,35.9826259263,143.945894149,0.0,38.286128036,48.4199368926,170.980224715,10.3402899465,8.3303,152.309634769
 10/30  24:00:00,198.134889009,32.9576625599,82.2800748181,0.0,25.5240853573,30.610668775,123.974131603,0.364988271548,3.33212,120.277023332
 10/31  01:00:00,155.50998688,30.9401245581,50.2132312709,0.0,19.418418834,29.3649097162,95.0270364422,0.0,3.33212,91.6949164422
 10/31  02:00:00,189.64406659,33.3611701602,88.6356200357,0.0,12.7620426787,28.1191506574,97.3827776433,0.0529869418923,3.33212,93.9976707014
 10/31  03:00:00,193.140325607,33.3611701602,92.0696579649,0.0,12.7620426787,28.1191506574,97.4007190385,0.0635974766547,3.33212,94.0050015618
 10/31  04:00:00,187.236468492,32.9576625599,79.6327029898,0.0,12.7620426787,28.1191506574,126.661730965,0.352292780295,3.33212,122.977318184
 10/31  05:00:00,224.533549938,33.3611701602,88.7203066176,0.0,25.5240853573,30.610668775,217.12099828,0.090979339322,8.3303,208.699718941
 10/31  06:00:00,336.229930951,33.8453792807,101.73897433,0.0,51.0481707146,78.1489452969,383.06110186,0.184329192485,16.6606,366.216172667
 10/31  07:00:00,435.175362293,35.8323161853,140.754274834,0.0,64.3609230253,109.708623606,520.693897197,8.18992914562,24.9909,487.513068051
 10/31  08:00:00,377.497766281,35.7827516872,143.089490625,0.0,51.0481707146,80.7689615957,412.377056066,4.27457387641,33.3212,374.78128219
 10/31  09:00:00,349.273692145,36.3549322976,143.46830264,0.0,51.0481707146,71.0224615957,355.961415717,1.30301634388,66.8089,287.849499373
 10/31  10:00:00,301.146565986,36.4424082378,143.81551213,0.0,32.1804615127,65.7244621605,312.994837548,4.37984318463,83.4695,225.145494363
 10/31  11:00:00,301.282885858,36.503908566,142.836083123,0.0,32.1804615127,65.7244621605,250.302373567,3.8333939126,83.4695,162.999479655
 10/31  12:00:00,299.591518893,36.5595763306,141.121875869,0.0,32.1804615127,65.7244621605,256.051675358,3.02488055318,83.4695,169.557294805
 10/31  13:00:00,290.357071829,36.5948407764,140.656306973,0.0,32.1804615127,55.9779621605,240.198611681,2.5497685527,75.1392,162.509643128
 10/31  14:00:00,290.625409409,36.690833865,139.83865538,0.0,32.1804615127,55.9779621605,231.544380184,2.42054947792,66.8089,162.314930706
 10/31  15:00:00,292.607839287,36.7293577841,142.194300368,0.0,32.1804615127,55.9779621605,239.607446558,2.13369744301,75.1392,162.334549115
 10/31  16:00:00,319.624625803,36.4722749021,141.471565284,0.0,32.1804615127,60.9114621605,223.197088223,1.62708947897,91.7998,129.770198745
 10/31  17:00:00,354.679754027,35.8926096638,142.274680774,0.0,32.1804615127,77.5397301883,239.342752659,4.94438494708,49.9818,184.416567712
 10/31  18:00:00,417.647985312,35.9282550214,140.50899827,0.0,77.122965704,86.2600435998,395.722584105,5.61210450564,49.9818,340.128679599
 10/31  19:00:00,431.197289667,35.8773169191,141.213718361,0.0,102.647051061,80.1663183927,288.413353004,7.62131154117,33.3212,247.470841463
 10/31  20:00:00,456.386921832,35.8657265184,141.955503682,0.0,115.40909374,92.7192997104,298.295588048,18.2887587086,33.3212,246.685629339
 10/31  21:00:00,401.933531892,35.926569285,112.052985988,0.0,102.647051061,94.1340635361,440.94085471,47.6388995044,24.9909,368.311055205
 10/31  22:00:00,325.361881247,35.9893180783,102.043692914,0.0,77.122965704,65.871452062,362.140641797,66.6203428553,16.6606,278.859698941
 10/31  23:00:00,241.335386804,35.9312116744,86.2635670209,0.0,38.286128036,48.4199368926,227.215052094,64.9650750353,8.3303,153.919677059
 10/31  24:00:00,189.929510904,30.9401245581,77.2903281817,0.0,25.5240853573,30.610668775,176.515120416,50.2071101963,3.33212,122.97589022
 11/01  01:00:00,176.090471671,30.9401245581,70.8578512335,0.0,19.418418834,29.3649097162,139.91711841,42.565904337,3.33212,94.0190940734
 11/01  02:00:00,167.775267719,33.3611701602,68.0669963471,0.0,12.7620426787,28.1191506574,127.467610917,36.3813625639,3.33212,87.7541283526
 11/01  03:00:00,162.684962001,30.9401245581,65.4239918217,0.0,12.7620426787,28.1191506574,129.389880977,32.0184489944,3.33212,94.0393119827
 11/01  04:00:00,176.356452361,33.3611701602,70.1114401972,0.0,12.7620426787,28.1191506574,154.54602122,28.1685396472,3.33212,123.045361572
 11/01  05:00:00,209.175706579,33.3611701602,75.325528698,0.0,25.5240853573,30.610668775,250.066267566,26.7571728787,8.3303,214.978794687
 11/01  06:00:00,338.072797477,33.8453792807,105.930062414,0.0,51.0481707146,78.1489452969,412.60176586,27.6564310855,16.6606,368.284734774
 11/01  07:00:00,426.121348359,35.8049716916,134.874742516,0.0,64.3609230253,109.708623606,546.944534087,32.8757103643,24.9909,489.077923722
 11/01  08:00:00,337.206035085,35.7822157624,105.324501803,0.0,51.0481707146,80.7689615957,437.539088338,30.7798432608,33.3212,373.438045077
 11/01  09:00:00,309.557564442,36.3618202444,105.296129056,0.0,51.0481707146,71.0224615957,383.493881407,26.6311189344,66.8089,290.053862472
 11/01  10:00:00,256.168170042,36.4516938237,100.514672116,0.0,32.1804615127,65.7244621605,334.82233865,26.0011998722,83.4695,225.351638778
 11/01  11:00:00,245.388692177,36.5036017858,89.0518688089,0.0,32.1804615127,65.7244621605,273.336024967,26.7666194041,83.4695,163.099905563
 11/01  12:00:00,234.89132256,36.5419746745,79.2620747312,0.0,32.1804615127,65.7244621605,281.207378756,28.083787832,83.4695,169.654090924
 11/01  13:00:00,221.632640747,36.5739366394,75.7056941437,0.0,32.1804615127,55.9779621605,266.732465281,28.9637559781,75.1392,162.629509303
 11/01  14:00:00,204.025068491,36.6025289519,58.1897946247,0.0,32.1804615127,55.9779621605,266.724180547,37.4708904011,66.8089,162.444390146
 11/01  15:00:00,206.558641166,36.6283105144,60.7094451911,0.0,32.1804615127,55.9779621605,288.703280977,45.9226414985,75.1392,167.641439478
 11/01  16:00:00,238.724505237,36.3295081551,63.9112275461,0.0,32.1804615127,60.9114621605,261.090253461,44.457648837,91.7998,124.832804624
 11/01  17:00:00,288.211152898,35.7833230434,78.8200417798,0.0,32.1804615127,77.5397301883,284.531670245,46.8058767566,49.9818,187.743993489
 11/01  18:00:00,375.245223312,35.8241513739,100.588752768,0.0,77.122965704,86.2600435998,435.523003679,48.6601160187,49.9818,336.88108766
 11/01  19:00:00,390.133885243,35.7830040786,102.316832565,0.0,102.647051061,80.1663183927,338.136620456,49.5566841526,33.3212,255.258736304
 11/01  20:00:00,425.285032893,35.7822157624,112.110339398,0.0,115.40909374,92.7192997104,329.730671891,49.4254736626,33.3212,246.983998228
 11/01  21:00:00,416.195105926,35.792669996,126.563233912,0.0,102.647051061,94.1340635361,448.355690105,54.4265947347,24.9909,368.938195371
 11/01  22:00:00,324.677482007,35.8354481759,101.591270123,0.0,77.122965704,65.871452062,363.647127164,67.8015249646,16.6606,279.185002199
 11/01  23:00:00,228.981634536,35.816387416,74.0696119895,0.0,38.286128036,48.4199368926,238.722643412,76.3732951428,8.3303,154.019048269
 11/01  24:00:00,176.71352781,30.9401245581,64.1221126417,0.0,25.5240853573,30.610668775,183.909405025,57.5399002018,3.33212,123.037384823
 11/02  01:00:00,162.932073877,30.9401245581,57.7391825369,0.0,19.418418834,29.3649097162,144.109389402,46.7227086122,3.33212,94.0545607901
 11/02  02:00:00,152.137603952,30.9401245581,54.8884568519,0.0,12.7620426787,28.1191506574,132.922011836,37.8731345713,3.33212,91.7167572647
 11/02  03:00:00,152.619237903,33.3611701602,52.9606252793,0.0,12.7620426787,28.1191506574,128.676905318,35.2087748553,3.33212,90.1360104629
 11/02  04:00:00,157.730735946,30.9401245581,53.9141701003,0.0,12.7620426787,28.1191506574,159.348168353,31.6140312739,3.33212,124.402017079
 11/02  05:00:00,196.380166834,32.9576625599,62.9381590909,0.0,25.5240853573,30.610668775,249.587750812,27.4802343099,8.3303,213.777216502
 11/02  06:00:00,325.09555853,34.6523944814,92.1860210069,0.0,51.0481707146,78.1489452969,410.428198921,24.743808213,16.6606,369.023790708
 11/02  07:00:00,408.961330745,35.7887974327,117.827625857,0.0,64.3609230253,109.708623606,541.559796989,25.950926935,24.9909,490.617970054
 11/02  08:00:00,327.296822401,35.7822157624,92.6872799554,0.0,51.0481707146,80.7689615957,439.04232748,24.4452006522,33.3212,381.275926828
 11/02  09:00:00,283.205761044,36.3469214107,79.0803826395,0.0,51.0481707146,71.0224615957,376.398192165,25.4348041515,66.8089,284.154488013
 11/02  10:00:00,260.30760131,36.4352290833,104.631486868,0.0,32.1804615127,65.7244621605,332.119895418,23.1005414719,83.4695,225.549853946
 11/02  11:00:00,284.642883367,36.4851939268,127.731143608,0.0,32.1804615127,65.7244621605,272.789936037,19.3055595587,83.4695,170.014876478
 11/02  12:00:00,280.097870425,36.5225774174,123.329949521,0.0,32.1804615127,65.7244621605,266.186377574,15.4136671362,83.4695,167.303210438
 11/02  13:00:00,269.564084185,36.5549585541,122.206947755,0.0,32.1804615127,55.9779621605,254.124596319,13.8011295674,75.1392,165.184266751
 11/02  14:00:00,266.16600879,36.5829232991,118.789816536,0.0,32.1804615127,55.9779621605,244.147334693,14.8239621885,66.8089,162.514472505
 11/02  15:00:00,278.618280041,36.6095446514,131.057043585,0.0,32.1804615127,55.9779621605,251.968277011,12.756792086,75.1392,164.072284925
 11/02  16:00:00,320.531883264,36.3131276209,143.624673614,0.0,32.1804615127,60.9114621605,227.081519263,6.85437656753,91.7998,128.427342696
 11/02  17:00:00,354.435338197,35.7822157624,142.595151746,0.0,32.1804615127,77.5397301883,247.457809194,9.59105080177,49.9818,187.884958392
 11/02  18:00:00,417.65456403,35.8076686681,140.570934616,0.0,77.122965704,86.2600435998,398.586520272,11.1471206135,49.9818,337.457599658
 11/02  19:00:00,431.257490141,35.7822157624,141.347001856,0.0,102.647051061,80.1663183927,300.243188158,11.361014255,33.3212,255.560973903
 11/02  20:00:00,456.333834036,35.7822157624,141.281763133,0.0,115.40909374,92.7192997104,291.827923894,11.2648204911,33.3212,247.241903403
 11/02  21:00:00,431.504795477,35.789238548,140.604524393,0.0,102.647051061,94.1340635361,415.785700662,20.5454262399,24.9909,370.249374422
 11/02  22:00:00,332.097203248,35.8349089402,108.441912306,0.0,77.122965704,65.871452062,329.67717661,33.7450427723,16.6606,279.271533837
 11/02  23:00:00,238.47176313,35.8209097758,83.1716980038,0.0,38.286128036,48.4199368926,201.724609484,39.2888515744,8.3303,154.10545791
 11/02  24:00:00,145.253921015,30.9401245581,32.7833446683,0.0,25.5240853573,30.610668775,158.758656361,27.1260264167,3.33212,128.300509944
 11/03  01:00:00,143.307618346,30.9401245581,38.2160349503,0.0,19.418418834,29.3649097162,122.209728634,29.824379926,3.33212,89.0532287076
 11/03  02:00:00,138.241650571,30.9401245581,41.0743822293,0.0,12.7620426787,28.1191506574,128.362035161,30.9290061433,3.33212,94.1009090172
 11/03  03:00:00,145.577099433,33.3611701602,45.9827745331,0.0,12.7620426787,28.1191506574,127.739830352,30.3015585796,3.33212,94.1061517719
 11/03  04:00:00,148.84606292,30.9401245581,44.4370797016,0.0,12.7620426787,28.1191506574,157.645558185,31.1639184607,3.33212,123.149519724
 11/03  05:00:00,189.030183241,33.3611701602,54.5643254268,0.0,25.5240853573,30.610668775,258.658610697,34.9106571497,8.3303,215.417653547
 11/03  06:00:00,321.271687307,34.8137975215,87.4790825481,0.0,51.0481707146,78.1489452969,424.328538633,37.9093297961,16.6606,369.758608836
 11/03  07:00:00,408.082448194,35.7947930812,115.935803597,0.0,64.3609230253,109.708623606,566.957602344,49.7719518278,24.9909,492.194750516
 11/03  08:00:00,323.198346991,35.7822157624,87.8028715818,0.0,51.0481707146,80.7689615957,471.616803374,54.3996887277,33.3212,383.895914646
 11/03  09:00:00,279.963920989,36.3426949813,75.8147643669,0.0,51.0481707146,71.0224615957,406.20652729,56.4953747372,66.8089,282.902252553
 11/03  10:00:00,216.195370074,36.4322869869,60.7420383832,0.0,32.1804615127,65.7244621605,376.717054121,63.8430610115,83.4695,229.404493109
 11/03  11:00:00,209.516703399,36.4833162355,53.4009748799,0.0,32.1804615127,65.7244621605,319.057139944,68.8724028866,83.4695,166.715237057
 11/03  12:00:00,207.786099158,36.5210748592,52.3555882372,0.0,32.1804615127,65.7244621605,326.153729337,72.8167758769,83.4695,169.86745346
 11/03  13:00:00,195.912935536,36.555365749,50.180370651,0.0,32.1804615127,55.9779621605,318.286747743,80.2855684068,75.1392,162.861979337
 11/03  14:00:00,195.170126952,36.5836905215,49.4057845081,0.0,32.1804615127,55.9779621605,324.846842556,88.6676461381,66.8089,169.370296418
 11/03  15:00:00,195.717996131,36.6096312375,49.9165600984,0.0,32.1804615127,55.9779621605,335.770524512,98.0428276554,75.1392,162.588496857
 11/03  16:00:00,225.830774934,36.3122129619,51.0740506097,0.0,32.1804615127,60.9114621605,311.39020641,89.6313285094,91.7998,129.959077901
 11/03  17:00:00,272.511128066,35.7822157624,63.1712515318,0.0,32.1804615127,77.5397301883,330.573316017,92.5717038823,49.9818,188.019812135
 11/03  18:00:00,360.037451971,35.7822157624,82.672340736,0.0,77.122965704,86.2600435998,486.948681138,98.905678355,49.9818,338.061202783
 11/03  19:00:00,371.177562802,35.7822157624,83.8441344595,0.0,102.647051061,80.1663183927,385.18488089,96.0127523265,33.3212,255.850928564
 11/03  20:00:00,405.234181991,35.7822157624,92.5172090048,0.0,115.40909374,92.7192997104,377.309846148,95.2816182237,33.3212,248.707027925
 11/03  21:00:00,397.420755922,35.7822157624,108.174269726,0.0,102.647051061,94.1340635361,488.663376222,90.4413583548,24.9909,373.231117867
 11/03  22:00:00,308.995079729,35.784100622,86.0246404233,0.0,77.122965704,65.871452062,389.949570193,94.7523671095,16.6606,278.536603084
 11/03  23:00:00,215.606195896,35.7822157624,60.7710975404,0.0,38.286128036,48.4199368926,271.215324835,103.880611603,8.3303,159.004413232
 11/03  24:00:00,164.420982064,30.9401245581,51.8688620041,0.0,25.5240853573,30.610668775,207.468031933,80.9753805772,3.33212,123.160531355
 11/04  01:00:00,162.216000401,30.9401245581,47.4586709466,0.0,27.7269238854,30.610668775,165.240229008,67.7863470805,3.33212,94.1217619277
 11/04  02:00:00,141.629174721,30.9401245581,44.3710394488,0.0,12.7620426787,28.1191506574,154.635307715,57.1792836184,3.33212,94.1239040969
 11/04  03:00:00,140.330521422,30.9401245581,43.0791231294,0.0,12.7620426787,28.1191506574,146.092678139,48.6387805967,3.33212,94.1217775423
 11/04  04:00:00,148.523448237,30.9401245581,44.6907312665,0.0,12.7620426787,28.1191506574,168.343122672,41.8024291666,3.33212,123.208573505
 11/04  05:00:00,165.823336656,33.3611701602,47.342143214,0.0,12.7620426787,28.1191506574,197.733614259,35.0944166064,8.3303,154.308897652
 11/04  06:00:00,257.803486855,34.1681853609,57.8127086619,0.0,42.6918050922,54.3732441037,267.181326562,28.9841077689,16.6606,221.536618793
 11/04  07:00:00,325.007297685,35.8011582686,79.4166664499,0.0,42.6918050922,86.1019271793,428.28501972,30.0965822212,24.9909,373.197537499
 11/04  08:00:00,382.33797081,35.7822157624,109.569988417,0.0,57.6566862989,112.030105488,585.825049885,25.4147992796,33.3212,527.089050606
 11/04  09:00:00,323.240747507,36.3383714521,99.6738646541,0.0,57.6566862989,83.6599452969,467.146175963,22.0277446929,66.8089,378.30953127
 11/04  10:00:00,292.763199197,36.4268998663,123.087197834,0.0,42.6918050922,68.9656133826,391.395918469,19.7441226293,83.4695,288.18229584
 11/04  11:00:00,296.269383875,36.4789172848,134.3769738,0.0,34.9340096728,67.7198543238,331.082519896,13.6011147756,83.4695,234.01190512
 11/04  12:00:00,304.567142156,36.5200621258,142.716729839,0.0,34.9340096728,67.7198543238,260.44875865,6.49994279786,83.4695,170.479315853
 11/04  13:00:00,294.564430389,36.5569134211,141.101196018,0.0,34.9340096728,57.9733543238,247.303785338,4.78734405084,75.1392,167.377241287
 11/04  14:00:00,293.943221241,36.5886270286,138.984916751,0.0,34.9340096728,57.9733543238,237.416439069,4.60443066222,66.8089,166.003108407
 11/04  15:00:00,294.712239279,36.6170713366,139.029308689,0.0,34.9340096728,57.9733543238,249.616251303,4.5006612779,75.1392,169.976390025
 11/04  16:00:00,325.51128781,36.3196666274,140.657430618,0.0,34.9340096728,62.9068543238,226.897708965,4.89632047524,91.7998,130.20158849
 11/04  17:00:00,355.12857157,35.8456350594,143.51083921,0.0,34.9340096728,72.2186844194,213.074761604,8.14265411802,49.9818,154.950307486
 11/04  18:00:00,435.735738362,35.9150409134,144.919674446,0.0,87.0357390804,86.2600435998,253.119530377,7.11847431353,49.9818,196.019256063
 11/04  19:00:00,431.909462392,35.8106835549,143.626376808,0.0,102.000620287,77.6748002752,295.672894738,6.61828007843,33.3212,255.73341466
 11/04  20:00:00,442.349018432,35.7834965818,142.894360585,0.0,102.000620287,88.9820225341,288.087412554,6.95598736795,33.3212,247.810225186
 11/04  21:00:00,431.66966669,35.8005389132,142.479309962,0.0,102.000620287,91.6425454185,288.161316978,7.42157773322,24.9909,255.748839244
 11/04  22:00:00,378.246344429,35.7965893211,142.553015256,0.0,87.0357390804,65.871452062,395.531538537,9.81724144687,16.6606,369.05369709
 11/04  23:00:00,306.797060326,35.7823051906,144.876254806,0.0,42.6918050922,48.4199368926,238.387043668,14.1603248113,8.3303,215.896418857
 11/04  24:00:00,211.746074198,33.3611701602,93.266016738,0.0,27.7269238854,30.610668775,126.58470464,0.023704655392,3.33212,123.228879985
 11/05  01:00:00,166.398557659,30.9401245581,42.3759040125,0.0,34.4311606118,33.1021868926,99.4176666446,0.0,3.33212,96.0855466446
 11/05  02:00:00,158.578753489,30.9401245581,52.0777794436,0.0,19.466279405,30.610668775,102.103912383,0.0,3.33212,98.7717923828
 11/05  03:00:00,169.719407836,31.7471397588,62.2328796729,0.0,19.466279405,30.610668775,99.8730628726,2.25405348704,3.33212,94.2868893856
 11/05  04:00:00,182.086163585,32.5541549595,66.9738121137,0.0,19.466279405,30.610668775,132.930264253,6.32740028484,3.33212,123.270743968
 11/05  05:00:00,199.914951087,32.5541549595,72.5328250746,0.0,19.466279405,30.610668775,175.946567687,6.26692701082,8.3303,161.349340677
 11/05  06:00:00,304.828102827,34.1681853609,103.63503113,0.0,42.6918050922,54.3732441037,238.129959999,3.72633643229,16.6606,217.743023567
 11/05  07:00:00,397.565545566,36.1631910566,140.106640486,0.0,49.3960418185,88.5934452969,410.088951418,9.07242369736,24.9909,376.02562772
 11/05  08:00:00,413.991983945,35.8248922168,139.000886991,0.0,57.6566862989,112.030105488,573.554812494,7.23930086229,33.3212,532.994311631
 11/05  09:00:00,332.041440276,36.3488907105,116.743675703,0.0,50.9524495726,81.1684271793,463.128761133,19.2731840125,66.8089,377.046677121
 11/05  10:00:00,224.883415327,36.4487270285,55.4050045168,0.0,42.6918050922,68.9656133826,421.997681192,46.5050547606,83.4695,292.023126431
 11/05  11:00:00,218.151530612,36.4935344973,52.5381396021,0.0,38.286128036,68.9656133826,383.790627518,66.1060542992,83.4695,234.215073219
 11/05  12:00:00,217.967918853,36.5344889681,53.107096307,0.0,38.286128036,68.9656133826,337.164311247,83.5787627594,83.4695,170.116048488
 11/05  13:00:00,201.080469861,36.5687326748,55.1131365484,0.0,31.5818913096,56.727595265,342.686084822,104.265062697,75.1392,163.281822125
 11/05  14:00:00,203.679666353,36.5972231428,57.6413841782,0.0,31.5818913096,56.727595265,360.599791316,124.201567655,66.8089,169.589323661
 11/05  15:00:00,205.327679997,36.6238649985,59.2520874325,0.0,31.5818913096,56.727595265,369.185499474,131.231202332,75.1392,162.815097142
 11/05  16:00:00,232.699679076,36.3228137263,57.6569910262,0.0,31.5818913096,61.661095265,355.789086269,133.912237621,91.7998,130.077048648
 11/05  17:00:00,267.90726466,35.7822157624,65.6682993934,0.0,31.5818913096,70.9729253606,342.198198072,130.444532539,49.9818,161.771865533
 11/05  18:00:00,356.408321623,35.7822157624,78.4193838825,0.0,80.3315023541,83.7685254822,379.329034117,140.459842963,49.9818,188.887391154
 11/05  19:00:00,377.656103925,35.7822157624,92.8712426229,0.0,102.000620287,77.6748002752,430.120951546,141.16212973,33.3212,255.637621815
 11/05  20:00:00,408.595201928,35.7822157624,103.254643464,0.0,108.704857014,91.4735406516,414.990113585,134.360273563,33.3212,247.308640022
 11/05  21:00:00,380.834907683,35.7822157624,103.653739098,0.0,95.2963835608,89.1510273009,412.365832598,131.732865069,24.9909,255.64206753
 11/05  22:00:00,322.958958197,35.7822157624,98.9309564794,0.0,80.3315023541,63.3799339444,530.199371728,143.713898931,16.6606,369.824872797
 11/05  23:00:00,232.719744835,35.7822157624,73.1129737652,0.0,42.6918050922,48.4199368926,375.751591726,151.957260634,8.3303,215.464031093
 11/05  24:00:00,181.954617836,30.9401245581,57.8662397615,0.0,34.4311606118,33.1021868926,214.21613724,82.5771117924,3.33212,128.306905448
 11/06  01:00:00,165.010026949,30.9401245581,52.2959328183,0.0,25.5240853573,30.610668775,197.687428536,69.3967306452,3.33212,124.958577891
 11/06  02:00:00,151.706533027,30.9401245581,46.3899968272,0.0,19.418418834,29.3649097162,158.167213035,60.6265938432,3.33212,94.2084991919
 11/06  03:00:00,140.37361509,30.9401245581,42.9862996348,0.0,12.7620426787,28.1191506574,146.212958117,48.6673295869,3.33212,94.21350853
 11/06  04:00:00,139.101299794,30.9401245581,41.7289344054,0.0,12.7620426787,28.1191506574,136.080492349,38.5334422247,3.33212,94.2149301239
 11/06  05:00:00,147.307686192,30.9401245581,43.3519779037,0.0,12.7620426787,28.1191506574,159.170255077,32.4969498708,3.33212,123.341185206
 11/06  06:00:00,184.271481722,31.7471397588,51.8837594177,0.0,25.5240853573,30.610668775,256.272252799,28.2290746903,8.3303,219.712878109
 11/06  07:00:00,314.101569616,34.7734467615,80.9056118126,0.0,51.0481707146,78.1489452969,417.318045626,24.3561676548,16.6606,376.301277971
 11/06  08:00:00,383.506778112,35.7854315752,105.751510463,0.0,64.3609230253,109.708623606,596.145367556,74.1229089511,24.9909,497.031558605
 11/06  09:00:00,311.926376443,35.7822157624,79.5931939337,0.0,51.0481707146,80.7689615957,514.431601119,98.8074433788,33.3212,382.30295774
 11/06  10:00:00,272.774123224,36.3500615624,68.1773564325,0.0,51.0481707146,71.0224615957,475.678059849,120.986577836,66.8089,287.882582013
 11/06  11:00:00,211.365107721,36.4399852206,55.4513906462,0.0,32.1804615127,65.7244621605,455.913931324,139.120864771,83.4695,233.323566553
 11/06  12:00:00,208.674095372,36.4931603075,52.1288944161,0.0,32.1804615127,65.7244621605,389.627087695,135.701379851,83.4695,170.456207844
 11/06  13:00:00,208.855564104,36.5309413514,53.0926794073,0.0,32.1804615127,65.7244621605,378.1552675,124.47748957,83.4695,170.20827793
 11/06  14:00:00,205.312439932,36.5649661023,59.3236170489,0.0,32.1804615127,55.9779621605,341.782037922,103.505793829,75.1392,163.137044093
 11/06  15:00:00,220.033351909,36.596306021,74.0462995822,0.0,32.1804615127,55.9779621605,314.276284332,77.7665362624,66.8089,169.70084807
 11/06  16:00:00,226.115766618,36.624700864,80.1122189189,0.0,32.1804615127,55.9779621605,308.963231993,70.8997694375,75.1392,162.924262556
 11/06  17:00:00,244.819009339,36.323469759,69.8933380024,0.0,32.1804615127,60.9114621605,299.414536017,77.4744831678,91.7998,130.14025285
 11/06  18:00:00,294.574973986,35.7822157624,71.1078570238,0.0,32.1804615127,77.5397301883,340.433143276,100.937277755,49.9818,189.514065521
 11/06  19:00:00,366.712700611,35.7822453701,86.3155783853,0.0,77.122965704,86.2600435998,525.953108004,128.851865474,49.9818,347.11944253
 11/06  20:00:00,372.211462336,35.7822157624,84.1141104266,0.0,102.647051061,80.1663183927,448.156589904,158.087662593,33.3212,256.747727311
 11/06  21:00:00,404.79859992,35.7822157624,91.2143781757,0.0,115.40909374,92.7192997104,467.517638946,178.277132875,33.3212,255.919306071
 11/06  22:00:00,394.705999206,35.7822157624,104.533318491,0.0,102.647051061,94.1340635361,586.030548344,188.423421677,24.9909,372.616226667
 11/06  23:00:00,304.907577252,35.7822157624,81.1268177669,0.0,77.122965704,65.871452062,511.345215335,213.549634353,16.6606,281.134980982
 11/06  24:00:00,211.796097164,35.7822157624,55.5278628633,0.0,38.286128036,48.4199368926,438.518520315,268.948728955,8.3303,161.239491359
 11/07  01:00:00,158.018930644,30.9401245581,45.2140232163,0.0,25.5240853573,30.610668775,188.804965997,62.0900486609,3.33212,123.382797336
 11/07  02:00:00,144.56082995,30.9401245581,39.0671221072,0.0,19.418418834,29.3649097162,146.693357913,49.1338909128,3.33212,94.227347
 11/07  03:00:00,133.870194209,30.9401245581,36.2863927084,0.0,12.7620426787,28.1191506574,136.04252167,38.4736209772,3.33212,94.2367806925
 11/07  04:00:00,131.808784222,30.9401245581,34.2365646934,0.0,12.7620426787,28.1191506574,129.69760219,32.1206714243,3.33212,94.2448107662
 11/07  05:00:00,139.85136261,30.9401245581,35.0717266663,0.0,12.7620426787,28.1191506574,161.997403959,28.7701731494,3.33212,129.895110809
 11/07  06:00:00,176.346869605,30.9401245581,43.9115993128,0.0,25.5240853573,30.610668775,251.492846791,26.9631825058,8.3303,216.199364285
 11/07  07:00:00,305.587147889,33.4822224403,72.6983585522,0.0,51.0481707146,78.1489452969,418.220305246,25.6658603003,16.6606,375.893844945
 11/07  08:00:00,376.965572408,35.7822157624,96.3635772686,0.0,64.3609230253,109.708623606,702.33933413,177.749117824,24.9909,499.599316306
 11/07  09:00:00,312.779849743,35.7822157624,77.9092314783,0.0,51.0481707146,80.7689615957,618.733342479,202.460931969,33.3212,382.95121051
 11/07  10:00:00,277.741472884,36.3543386283,71.9887556155,0.0,51.0481707146,71.0224615957,520.283453156,161.152104122,66.8089,292.322449034
 11/07  11:00:00,202.172751203,36.4462887571,45.9063178948,0.0,32.1804615127,65.7244621605,456.288664637,138.874035483,83.4695,233.945129154
 11/07  12:00:00,214.318264845,36.5014066424,57.7203470879,0.0,32.1804615127,65.7244621605,365.936122071,111.902342591,83.4695,170.56427948
 11/07  13:00:00,218.276708958,36.5435561958,62.5858108356,0.0,32.1804615127,65.7244621605,352.588225411,98.8047822961,83.4695,170.313943115
 11/07  14:00:00,206.399150335,36.5766541601,60.4562463174,0.0,32.1804615127,55.9779621605,347.232664454,107.173516905,75.1392,164.91994755
 11/07  15:00:00,204.236320631,36.6045174184,58.2845498866,0.0,32.1804615127,55.9779621605,352.958850228,118.018903253,66.8089,168.131046974
 11/07  16:00:00,197.945835721,36.6306172604,52.0084369122,0.0,32.1804615127,55.9779621605,370.491823633,125.519996935,75.1392,169.832626698
 11/07  17:00:00,224.710398364,36.3279175536,49.807714336,0.0,32.1804615127,60.9114621605,346.345966476,130.849576572,91.7998,123.696589904
 11/07  18:00:00,282.013129004,35.7822157624,58.5230371326,0.0,32.1804615127,77.5397301883,399.760859729,154.16607609,49.9818,195.612983639
 11/07  19:00:00,355.753568922,35.7822157624,75.1149453404,0.0,77.122965704,86.2600435998,614.092052849,217.35977981,49.9818,346.750473039
 11/07  20:00:00,362.274096911,35.7822157624,73.9860231859,0.0,102.647051061,80.1663183927,540.174187366,248.423283802,33.3212,258.429703564
 11/07  21:00:00,395.362777823,35.7822157624,80.988686908,0.0,115.40909374,92.7192997104,538.73851888,254.941316413,33.3212,250.476002467
 11/07  22:00:00,385.60360002,35.7822157624,94.3457466102,0.0,102.647051061,94.1340635361,634.609810858,228.749555161,24.9909,380.869355697
 11/07  23:00:00,298.807429915,35.7822157624,73.7886998456,0.0,77.122965704,65.871452062,534.337396895,236.273186034,16.6606,281.403610861
 11/07  24:00:00,206.959417155,35.7822206672,49.9810526313,0.0,38.286128036,48.4199368926,422.227702216,254.64598587,8.3303,159.251416347
 11/08  01:00:00,152.965975588,30.9401245581,40.2860198629,0.0,25.5240853573,30.610668775,182.652220789,53.9034904411,3.33212,125.416610348
 11/08  02:00:00,139.564798439,30.9401245581,34.2134400944,0.0,19.418418834,29.3649097162,139.385350843,41.8027027942,3.33212,94.2505280491
 11/08  03:00:00,128.761803627,30.9401245581,31.3124970012,0.0,12.7620426787,28.1191506574,132.860224385,35.2663045053,3.33212,94.2617998796
 11/08  04:00:00,126.622422289,30.9401245581,29.1846642542,0.0,12.7620426787,28.1191506574,129.757646583,32.1513687786,3.33212,94.2741578042
 11/08  05:00:00,133.976031775,30.9401245581,29.9664755038,0.0,12.7620426787,28.1191506574,164.392688994,31.1005458143,3.33212,129.960023179
 11/08  06:00:00,170.531400107,30.9401245581,38.9065134459,0.0,25.5240853573,30.610668775,255.644838688,30.8962190989,8.3303,216.418319589
 11/08  07:00:00,299.01549132,33.3611701602,67.2210177568,0.0,51.0481707146,78.1489452969,427.686278329,30.3328277756,16.6606,380.692850553
 11/08  08:00:00,369.670808108,35.7822157624,90.3472528207,0.0,64.3609230253,109.708623606,752.401605336,225.818403093,24.9909,501.592302243
 11/08  09:00:00,305.959549138,35.7822157624,72.020160229,0.0,51.0481707146,80.7689615957,683.871606395,266.204446526,33.3212,384.345959869
 11/08  10:00:00,277.279493659,36.0116580438,71.3233634778,0.0,51.0481707146,71.0224615957,609.301111483,249.304959457,66.8089,293.187252026
 11/08  11:00:00,225.066067487,36.1556093489,67.7038422827,0.0,32.1804615127,65.7244621605,563.391427811,250.188303329,83.4695,229.733624482
