Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/08  12:00:00,229.358000282,36.2416341117,71.2121597952,0.0,32.1804615127,65.7244621605,501.561570932,247.41270753,83.4695,170.679363403
 11/08  13:00:00,234.272381947,36.3550590719,76.7742432634,0.0,32.1804615127,65.7244621605,493.116316202,239.229856099,83.4695,170.416960103
 11/08  14:00:00,231.422951496,36.4695992475,83.5123311121,0.0,32.1804615127,55.9779621605,477.715876832,232.41022691,75.1392,170.166449922
 11/08  15:00:00,230.921229934,36.5615928217,82.923125477,0.0,32.1804615127,55.9779621605,465.02412069,228.278700078,66.8089,169.936520612
 11/08  16:00:00,225.912074741,36.5735136044,77.9337683901,0.0,32.1804615127,55.9779621605,464.023196777,225.769921412,75.1392,163.114075365
 11/08  17:00:00,240.524854882,36.2191707742,63.6916693044,0.0,32.1804615127,60.9114621605,442.47380588,220.403705519,91.7998,130.27030036
 11/08  18:00:00,288.796984268,35.7822157624,63.3784884283,0.0,32.1804615127,77.5397301883,471.432792477,225.678289507,49.9818,195.77270297
 11/08  19:00:00,360.929568867,35.7822157624,78.7104527847,0.0,77.122965704,86.2600435998,631.293887396,234.631028837,49.9818,346.68105856
 11/08  20:00:00,365.888438003,35.7822157624,76.0841983844,0.0,102.647051061,80.1663183927,525.865363706,232.587106956,33.3212,259.95705675
 11/08  21:00:00,396.055953577,35.7822157624,80.919745346,0.0,115.40909374,92.7192997104,525.258416957,237.145306668,33.3212,254.79191029
 11/08  22:00:00,385.109212197,35.7822157624,93.5508507026,0.0,102.647051061,94.1340635361,648.201069945,247.06479877,24.9909,376.145371175
 11/08  23:00:00,298.59082273,35.7822157624,73.5784862105,0.0,77.122965704,65.871452062,559.17106006,258.102665075,16.6606,284.407794985
 11/08  24:00:00,207.184058853,35.7822157624,50.2041899338,0.0,38.286128036,48.4199368926,439.674024445,272.039283468,8.3303,159.304440977
 11/09  01:00:00,153.368927093,30.9401245581,40.7123809676,0.0,25.5240853573,30.610668775,189.863489116,57.2552805485,3.33212,129.276088567
 11/09  02:00:00,139.783694547,30.9401245581,34.4529294981,0.0,19.418418834,29.3649097162,142.74936382,44.4246007371,3.33212,94.9926430831
 11/09  03:00:00,127.984851856,30.9401245581,30.5598422545,0.0,12.7620426787,28.1191506574,135.278495181,37.641383857,3.33212,94.3049913241
 11/09  04:00:00,125.036524482,30.9401245581,27.6255221858,0.0,12.7620426787,28.1191506574,132.788946179,35.1559347165,3.33212,94.3008914622
 11/09  05:00:00,132.341129701,30.9401245581,28.3575487634,0.0,12.7620426787,28.1191506574,168.028637632,34.6666270836,3.33212,130.029890549
 11/09  06:00:00,168.027210766,30.9401245581,36.4302093403,0.0,25.5240853573,30.610668775,259.726959106,34.8065844996,8.3303,216.590074606
 11/09  07:00:00,294.499912217,30.9401245581,65.126773797,0.0,51.0481707146,78.1489452969,431.211639658,34.095911779,16.6606,380.455127879
 11/09  08:00:00,369.409287827,35.8022167275,89.960244251,0.0,64.3609230253,109.708623606,765.592630067,236.960178656,24.9909,503.641551411
 11/09  09:00:00,307.884873915,35.7822157624,73.9176251318,0.0,51.0481707146,80.7689615957,695.578959247,275.53434759,33.3212,386.723411658
 11/09  10:00:00,281.829026998,36.0962049919,75.7902753956,0.0,51.0481707146,71.0224615957,605.197977759,242.529985918,66.8089,295.859091841
 11/09  11:00:00,229.986233095,36.2991942267,72.4788107364,0.0,32.1804615127,65.7244621605,544.683306974,234.072212265,83.4695,227.141594708
 11/09  12:00:00,233.435545886,36.4631853867,75.1933541611,0.0,32.1804615127,65.7244621605,475.597683952,219.565008309,83.4695,172.563175643
 11/09  13:00:00,240.965462206,36.540434764,84.158920728,0.0,32.1804615127,65.7244621605,428.912411689,173.159694978,83.4695,172.283216711
 11/09  14:00:00,234.056612185,36.5751943312,87.2920249658,0.0,32.1804615127,55.9779621605,408.439153746,166.54637875,75.1392,166.753574996
 11/09  15:00:00,231.514708211,36.60555048,84.8054119574,0.0,32.1804615127,55.9779621605,413.12456999,176.298118277,66.8089,170.017551713
 11/09  16:00:00,226.90858141,36.6318151713,80.1994773538,0.0,32.1804615127,55.9779621605,428.172555475,183.001428633,75.1392,170.031926843
 11/09  17:00:00,241.835261653,36.3274455914,66.0243871482,0.0,32.1804615127,60.9114621605,423.520214547,201.361688938,91.7998,130.358725608
 11/09  18:00:00,290.254296199,35.7822157624,65.5793750152,0.0,32.1804615127,77.5397301883,460.891962223,221.979768923,49.9818,188.930393299
 11/09  19:00:00,362.284553254,35.7822157624,80.1042491435,0.0,77.122965704,86.2600435998,640.844765192,240.588516759,49.9818,350.274448434
 11/09  20:00:00,367.735960271,35.7822157624,77.9183830959,0.0,102.647051061,80.1663183927,513.036745871,221.275347523,33.3212,258.440198348
 11/09  21:00:00,399.465777027,35.7822157624,84.3184624582,0.0,115.40909374,92.7192997104,511.166818934,221.587983895,33.3212,256.25763504
 11/09  22:00:00,389.243100571,35.7822157624,97.6790515573,0.0,102.647051061,94.1340635361,634.10525493,225.516621842,24.9909,383.597733088
 11/09  23:00:00,301.890808981,35.7822157624,76.8706812247,0.0,77.122965704,65.871452062,533.698548983,234.816609362,16.6606,282.221339621
 11/09  24:00:00,209.459783388,35.7822157624,52.4685350782,0.0,38.286128036,48.4199368926,425.403504844,255.509771474,8.3303,161.56343337
 11/10  01:00:00,155.559962298,30.9401245581,42.8783337317,0.0,25.5240853573,30.610668775,188.483631914,55.079204075,3.33212,130.072307839
 11/10  02:00:00,141.588399309,30.9401245581,36.23623624,0.0,19.418418834,29.3649097162,140.255439212,42.5986110509,3.33212,94.3247081607
 11/10  03:00:00,130.255078478,30.9401245581,32.8097276272,0.0,12.7620426787,28.1191506574,133.759316378,36.0845531444,3.33212,94.3426432332
 11/10  04:00:00,128.261563429,30.9401245581,30.8289416274,0.0,12.7620426787,28.1191506574,130.363467061,32.7065801573,3.33212,94.3247669041
 11/10  05:00:00,135.58308361,30.9401245581,30.9494046915,0.0,12.7620426787,28.1191506574,164.85523183,31.4379500809,3.33212,130.085161749
 11/10  06:00:00,171.354081145,30.9401245581,39.085944381,0.0,25.5240853573,30.610668775,256.911973167,31.5962636807,8.3303,216.985409487
 11/10  07:00:00,300.093233098,32.5541549595,68.3679414521,0.0,51.0481707146,78.1489452969,431.216052354,30.7770496359,16.6606,383.778402718
 11/10  08:00:00,376.380654659,35.7822157624,93.2392835291,0.0,64.3609230253,109.708623606,749.381120065,220.716611202,24.9909,503.673608863
 11/10  09:00:00,311.011182667,35.7822157624,76.3131239043,0.0,51.0481707146,80.7689615957,671.223090032,248.541262745,33.3212,389.360627287
 11/10  10:00:00,283.965519604,36.2822526309,77.9637871239,0.0,51.0481707146,71.0224615957,563.112810912,202.790103839,66.8089,293.513807073
 11/10  11:00:00,236.207283765,36.438327229,79.8452026518,0.0,32.1804615127,65.7244621605,456.977728584,138.883971834,83.4695,234.62425675
 11/10  12:00:00,239.468675716,36.4955354175,82.797428888,0.0,32.1804615127,65.7244621605,376.013087689,121.647085389,83.4695,170.8965023
 11/10  13:00:00,238.231625184,36.5369168945,82.495477078,0.0,32.1804615127,65.7244621605,358.861039709,104.752236293,83.4695,170.639303416
 11/10  14:00:00,218.445234978,36.5681268772,72.5045255538,0.0,32.1804615127,55.9779621605,352.736069369,107.210314109,75.1392,170.386555261
 11/10  15:00:00,205.006182075,36.5961412114,59.0800772329,0.0,32.1804615127,55.9779621605,357.722353486,120.777844444,66.8089,170.135609042
 11/10  16:00:00,199.371542489,36.6234947945,53.4065315903,0.0,32.1804615127,55.9779621605,385.208031117,139.924499864,75.1392,170.144331253
 11/10  17:00:00,225.573550993,36.3206751664,50.5906901502,0.0,32.1804615127,60.9114621605,375.545342306,153.320510814,91.7998,130.425031492
 11/10  18:00:00,284.542050956,35.7822157624,61.004478871,0.0,32.1804615127,77.5397301883,398.268621161,159.200947878,49.9818,189.085873283
 11/10  19:00:00,359.021718855,35.7822157624,78.5446460567,0.0,77.122965704,86.2600435998,581.764786289,180.880966041,49.9818,350.902020248
 11/10  20:00:00,366.021429076,35.7822157624,78.3997262505,0.0,102.647051061,80.1663183927,460.892049037,162.018865044,33.3212,265.551983993
 11/10  21:00:00,398.848227893,35.7822157624,85.836909411,0.0,115.40909374,92.7192997104,453.457879894,163.014579784,33.3212,257.12210011
 11/10  22:00:00,389.556156692,35.7822157624,99.9625019746,0.0,102.647051061,94.1340635361,569.506523327,168.263745632,24.9909,376.251877695
 11/10  23:00:00,304.469896627,35.7822157624,81.3257589563,0.0,77.122965704,65.871452062,435.097810548,128.464156941,16.6606,289.973053607
 11/10  24:00:00,214.126763821,35.7822157624,59.2614170471,0.0,38.286128036,48.4199368926,270.339605711,100.401380539,8.3303,161.607925172
 11/11  01:00:00,175.852775175,30.9401245581,51.9554754787,0.0,34.4311606118,33.1021868926,186.079907139,58.9506981747,3.33212,123.797088965
 11/11  02:00:00,206.591762178,30.9401245581,82.501978857,0.0,34.4311606118,33.1021868926,158.0643328,53.9327356664,3.33212,100.799477134
 11/11  03:00:00,163.704140553,30.9401245581,57.13852828,0.0,19.466279405,30.610668775,145.58603516,47.7605557616,3.33212,94.4933593983
 11/11  04:00:00,154.742102545,30.9401245581,48.1984732488,0.0,19.466279405,30.610668775,143.327878971,39.1978992041,3.33212,100.797859767
 11/11  05:00:00,160.696267575,30.9401245581,47.5847185937,0.0,19.466279405,30.610668775,163.425188678,31.1914036863,3.33212,128.901664992
 11/11  06:00:00,176.265285361,30.9401245581,50.9183989101,0.0,19.466279405,30.610668775,191.008715001,24.4247588166,8.3303,158.253656185
 11/11  07:00:00,259.133615942,34.1681853609,59.0797198891,0.0,42.6918050922,54.3732441037,269.317626102,21.2194346115,16.6606,231.43759149
 11/11  08:00:00,325.047495789,35.8372581022,81.2510082789,0.0,49.3960418185,88.5934452969,431.741225837,29.7844939005,24.9909,376.965831937
 11/11  09:00:00,378.23885973,35.7822157624,108.109451604,0.0,57.6566862989,112.030105488,609.205444473,31.6557679914,33.3212,544.228476482
 11/11  10:00:00,303.540884318,36.3408814713,89.1661000667,0.0,50.9524495726,81.1684271793,482.927156058,24.902440713,66.8089,391.215815345
 11/11  11:00:00,242.446947814,36.4300272324,73.0858000788,0.0,42.6918050922,68.9656133826,406.259342159,24.716391596,83.4695,298.073450563
 11/11  12:00:00,259.495603337,36.4819623013,93.6565932098,0.0,38.286128036,68.9656133826,342.135315773,23.078628034,83.4695,235.587187739
 11/11  13:00:00,256.182444793,36.5197308988,90.8695138942,0.0,38.286128036,68.9656133826,274.390668393,20.1624959588,83.4695,170.758672434
 11/11  14:00:00,224.726690409,36.5507587212,78.2210575822,0.0,31.5818913096,56.727595265,266.959217225,21.0678287095,75.1392,170.752188516
 11/11  15:00:00,225.870555433,36.5792885291,79.1737480013,0.0,31.5818913096,56.727595265,257.531523888,20.4779537151,66.8089,170.244670173
 11/11  16:00:00,223.566527324,36.6048012528,76.7810039444,0.0,31.5818913096,56.727595265,265.870533407,20.483828372,75.1392,170.247505035
 11/11  17:00:00,240.790382016,36.3050976925,65.2302943568,0.0,31.5818913096,61.661095265,246.431269086,24.1536688154,91.7998,130.47780027
 11/11  18:00:00,282.127644415,35.7822157624,65.5133999706,0.0,31.5818913096,70.9729253606,241.954960001,29.5215828151,49.9818,162.451577186
 11/11  19:00:00,357.924691087,35.7822157624,76.7927288307,0.0,80.3315023541,83.7685254822,276.162499469,29.3265064129,49.9818,196.854193056
 11/11  20:00:00,367.200772327,35.7822157624,82.2162478485,0.0,102.000620287,77.6748002752,321.414461222,30.3101781938,33.3212,257.783083028
 11/11  21:00:00,399.08548678,35.7822157624,93.6468346886,0.0,108.704857014,91.4735406516,321.730509993,32.17885052,33.3212,256.230459473
 11/11  22:00:00,379.482008517,35.7822157624,102.214666646,0.0,95.2963835608,89.1510273009,318.222061892,33.3283495206,24.9909,259.902812372
 11/11  23:00:00,326.163405228,35.7822157624,102.10103584,0.0,80.3315023541,63.3799339444,433.140454224,36.1960485812,16.6606,380.283805643
 11/11  24:00:00,254.928632506,35.7822157624,95.2140141293,0.0,42.6918050922,48.4199368926,261.546927326,36.5050030864,8.3303,216.711624239
 11/12  01:00:00,159.89026369,30.9401245581,35.9794923059,0.0,34.4311606118,33.1021868926,157.513024399,23.8023283823,3.33212,130.378576017
 11/12  02:00:00,162.470387178,30.9401245581,38.5634394504,0.0,34.4311606118,33.1021868926,136.6131227,32.4478999024,3.33212,100.833102797
 11/12  03:00:00,144.8745797,30.9401245581,38.4159016874,0.0,19.466279405,30.610668775,152.121730992,54.2592202562,3.33212,94.5303907361
 11/12  04:00:00,144.321805338,30.9401245581,37.8295580805,0.0,19.466279405,30.610668775,168.124883281,63.9573656594,3.33212,100.835397621
 11/12  05:00:00,153.312566377,30.9401245581,40.2284784937,0.0,19.466279405,30.610668775,191.307246455,57.7489051138,3.33212,130.226221341
 11/12  06:00:00,168.562144819,30.9401245581,43.2292518933,0.0,19.466279405,30.610668775,220.534469208,50.1701739894,8.3303,162.033995219
 11/12  07:00:00,253.113552562,34.6523944814,52.5576815566,0.0,42.6918050922,54.3732441037,290.864023361,47.9726139564,16.6606,226.230809405
 11/12  08:00:00,322.435468601,35.8806044679,78.4523054112,0.0,49.3960418185,88.5934452969,483.538052381,73.0374737611,24.9909,385.50967862
 11/12  09:00:00,379.222994479,35.7822157624,109.105162387,0.0,57.6566862989,112.030105488,627.609465129,51.2586691907,33.3212,543.029595939
 11/12  10:00:00,308.213305875,36.3490446748,93.7429785944,0.0,50.9524495726,81.1684271793,503.701224314,45.987659885,66.8089,390.904664429
 11/12  11:00:00,285.902640445,36.4382027336,116.104734459,0.0,42.6918050922,68.9656133826,403.25404361,24.0798986533,83.4695,295.704644957
 11/12  12:00:00,308.932935202,36.4869549224,142.057606157,0.0,38.286128036,68.9656133826,332.053289682,8.75490259591,83.4695,239.828887086
 11/12  13:00:00,310.764906865,36.5282384758,144.365360691,0.0,38.286128036,68.9656133826,261.594111484,4.89312810266,83.4695,173.231483382
 11/12  14:00:00,292.120438322,36.5622260997,144.44479812,0.0,31.5818913096,56.727595265,251.992404869,5.99362697459,75.1392,170.859577895
 11/12  15:00:00,283.44813597,36.5861253542,136.015209184,0.0,31.5818913096,56.727595265,245.161720905,7.99688760524,66.8089,170.355933299
 11/12  16:00:00,268.326816841,36.6093128242,121.067068241,0.0,31.5818913096,56.727595265,255.708280112,10.2126905004,75.1392,170.356389612
 11/12  17:00:00,283.44345426,36.3115043085,107.347356341,0.0,31.5818913096,61.661095265,234.041342005,11.7060201269,91.7998,130.535521879
 11/12  18:00:00,318.165144062,35.7822157624,98.300996955,0.0,31.5818913096,70.9729253606,231.193197068,18.6526193352,49.9818,162.558777733
 11/12  19:00:00,400.090861162,35.7831168398,118.33559345,0.0,80.3315023541,83.7685254822,264.127991004,17.1248085644,49.9818,197.02138244
 11/12  20:00:00,404.207031454,35.7822157624,118.553527459,0.0,102.000620287,77.6748002752,313.225469073,16.1412568289,33.3212,263.763012244
 11/12  21:00:00,383.801527949,35.7822157624,78.4977683436,0.0,108.704857014,91.4735406516,335.419046835,45.1218200817,33.3212,256.976026753
 11/12  22:00:00,360.779065995,35.7822157624,83.7806766681,0.0,95.2963835608,89.1510273009,372.428021682,88.2282699679,24.9909,259.208851714
 11/12  23:00:00,313.847259037,35.7822157624,89.9729116402,0.0,80.3315023541,63.3799339444,515.655991079,122.338470788,16.6606,376.656920291
 11/12  24:00:00,228.103265614,35.7822157624,68.5254151177,0.0,42.6918050922,48.4199368926,412.088235228,180.901295267,8.3303,222.856639961
 11/13  01:00:00,166.525247025,30.9401245581,53.8652615077,0.0,25.5240853573,30.610668775,238.144880102,104.544151349,3.33212,130.268608753
 11/13  02:00:00,151.335714253,30.9401245581,46.0162471354,0.0,19.418418834,29.3649097162,184.492965277,86.7245182753,3.33212,94.4363270015
 11/13  03:00:00,139.749591529,30.9401245581,42.3440549211,0.0,12.7620426787,28.1191506574,172.347149602,69.4819202159,3.33212,99.5331093861
 11/13  04:00:00,137.329854362,30.9401245581,39.9144096301,0.0,12.7620426787,28.1191506574,155.276372139,56.3034358294,3.33212,95.6408163094
 11/13  05:00:00,144.978509793,30.9401245581,40.9583542265,0.0,12.7620426787,28.1191506574,179.99466922,46.3724807414,3.33212,130.290068479
 11/13  06:00:00,181.579835288,30.9401245581,49.9201942594,0.0,25.5240853573,30.610668775,267.991574851,37.9147342722,8.3303,221.746540579
 11/13  07:00:00,311.960263991,34.6523944814,78.768323218,0.0,51.0481707146,78.1489452969,430.571508507,32.8501523834,16.6606,381.060756123
 11/13  08:00:00,384.929362259,35.7850646825,102.682033424,0.0,64.3609230253,109.708623606,721.179154333,185.321588278,24.9909,510.866666055
 11/13  09:00:00,315.603081597,35.7822157624,81.6065775264,0.0,51.0481707146,80.7689615957,621.701944113,192.349141665,33.3212,396.031602448
 11/13  10:00:00,277.750474407,36.3335208801,71.2951757133,0.0,51.0481707146,71.0224615957,573.973017203,209.724743711,66.8089,297.439373492
 11/13  11:00:00,213.080797212,36.4444206654,55.295992232,0.0,32.1804615127,65.7244621605,539.115193042,220.349084293,83.4695,235.296608749
 11/13  12:00:00,206.444173486,36.5050489094,48.2088031008,0.0,32.1804615127,65.7244621605,467.711008553,213.000795269,83.4695,171.240713284
 11/13  13:00:00,186.106853514,36.543511253,28.9396700128,0.0,32.1804615127,65.7244621605,476.438878262,215.151052857,83.4695,177.818325404
 11/13  14:00:00,178.910314629,36.5767345951,31.6609075151,0.0,32.1804615127,55.9779621605,450.838790708,204.988027897,75.1392,170.711562811
 11/13  15:00:00,178.81248768,36.6051844515,31.4832061955,0.0,32.1804615127,55.9779621605,463.418956622,226.146801288,66.8089,170.463255335
 11/13  16:00:00,180.843647104,36.6306397187,33.3384081687,0.0,32.1804615127,55.9779621605,476.751481274,231.149559277,75.1392,170.462721997
 11/13  17:00:00,211.854976918,36.3272311375,35.2440716129,0.0,32.1804615127,60.9114621605,449.599978212,227.194432266,91.7998,130.605745946
 11/13  18:00:00,273.094547873,35.7822157624,45.0585161609,0.0,32.1804615127,77.5397301883,467.667902137,221.125052793,49.9818,196.561049344
 11/13  19:00:00,344.971276565,35.7822157624,62.7647657807,0.0,77.122965704,86.2600435998,626.720595087,223.928174064,49.9818,352.810621023
 11/13  20:00:00,353.919424893,35.7822157624,64.1250847346,0.0,102.647051061,80.1663183927,518.108389805,218.292108489,33.3212,266.495081316
 11/13  21:00:00,386.903120102,35.7822157624,71.7787797056,0.0,115.40909374,92.7192997104,511.416245697,220.054287443,33.3212,258.040758254
 11/13  22:00:00,378.415186354,35.7822157624,86.8691618421,0.0,102.647051061,94.1340635361,637.31670259,225.226391516,24.9909,387.099411074
 11/13  23:00:00,294.477082611,35.7822157624,69.4747148607,0.0,77.122965704,65.871452062,540.92265196,235.469303608,16.6606,288.792748352
 11/13  24:00:00,203.81468639,35.7822157624,46.8505532189,0.0,38.286128036,48.4199368926,412.590001574,246.589670556,8.3303,157.670031018
 11/14  01:00:00,151.435142218,30.9401245581,38.7545989924,0.0,25.5240853573,30.610668775,185.833861269,52.1781253996,3.33212,130.32361587
 11/14  02:00:00,138.432404966,30.9401245581,33.0810701819,0.0,19.418418834,29.3649097162,144.212951848,40.1103559027,3.33212,100.770475945
 11/14  03:00:00,127.299057426,30.9401245581,29.8514250314,0.0,12.7620426787,28.1191506574,131.914948279,34.1112994047,3.33212,94.4715288746
 11/14  04:00:00,125.92117491,30.9401245581,28.4822425883,0.0,12.7620426787,28.1191506574,135.635329,31.5263146715,3.33212,100.776894329
 11/14  05:00:00,135.164085418,30.9401245581,30.5174561253,0.0,12.7620426787,28.1191506574,159.267233006,30.4842933455,3.33212,125.450819661
 11/14  06:00:00,171.81443163,30.9401245581,39.5289365767,0.0,25.5240853573,30.610668775,261.416065341,29.9969046974,8.3303,223.088860643
 11/14  07:00:00,299.940455088,32.9576625599,67.809814589,0.0,51.0481707146,78.1489452969,432.766826455,28.9622531716,16.6606,387.143973284
 11/14  08:00:00,374.260864224,35.8299657786,91.1532642846,0.0,64.3609230253,109.708623606,726.330584246,190.824780021,24.9909,510.514904225
 11/14  09:00:00,305.708324889,35.7822157624,71.0222812565,0.0,51.0481707146,80.7689615957,650.977548966,221.722168209,33.3212,395.934180757
 11/14  10:00:00,266.176999568,36.2422474856,60.0347205086,0.0,51.0481707146,71.0224615957,583.208380454,216.234228682,66.8089,300.165251772
 11/14  11:00:00,210.269031037,36.4378962951,53.5970827112,0.0,32.1804615127,65.7244621605,478.496295775,159.49923426,83.4695,235.527561515
 11/14  12:00:00,212.597687883,36.494532598,56.1458083867,0.0,32.1804615127,65.7244621605,358.549832025,99.4850380989,83.4695,175.595293926
 11/14  13:00:00,224.885312978,36.5368182246,69.3853189823,0.0,32.1804615127,65.7244621605,327.826747895,70.6666408002,83.4695,173.690607094
 11/14  14:00:00,223.148731283,36.5716233637,77.3863199006,0.0,32.1804615127,55.9779621605,312.952675824,66.9890500885,75.1392,170.824425735
 11/14  15:00:00,224.392069323,36.6003598944,78.5653208614,0.0,32.1804615127,55.9779621605,322.334206394,84.9516886356,66.8089,170.573617759
 11/14  16:00:00,219.510406811,36.6261323441,73.6626600413,0.0,32.1804615127,55.9779621605,343.692858729,97.9801301954,75.1392,170.573528534
 11/14  17:00:00,236.580404235,36.3221394543,61.7524762121,0.0,32.1804615127,60.9114621605,339.673631158,115.949159245,91.7998,131.924671914
 11/14  18:00:00,290.295021603,35.7822157624,64.1318319053,0.0,32.1804615127,77.5397301883,380.578480574,134.198538708,49.9818,196.398141866
 11/14  19:00:00,360.129385772,35.7822157624,79.8703274908,0.0,77.122965704,86.2600435998,565.29559588,155.28547943,49.9818,360.028316449
 11/14  20:00:00,365.964408746,35.7822157624,78.4487597632,0.0,102.647051061,80.1663183927,462.717858081,169.432912786,33.3212,259.963745295
 11/14  21:00:00,399.011899992,35.7822157624,86.0887682405,0.0,115.40909374,92.7192997104,465.29832728,166.033818898,33.3212,265.943308382
 11/14  22:00:00,389.227145477,35.7822157624,99.6159987371,0.0,102.647051061,94.1340635361,599.906274462,190.011756359,24.9909,384.903618104
 11/14  23:00:00,302.949937449,35.7822157624,79.5410882406,0.0,77.122965704,65.871452062,485.139430665,179.927432602,16.6606,288.551398063
 11/14  24:00:00,212.619462824,35.7822157624,57.5556129542,0.0,38.286128036,48.4199368926,299.913925139,131.024180286,8.3303,160.559444853
 11/15  01:00:00,162.157209736,30.9401245581,49.6758278748,0.0,25.5240853573,30.610668775,193.956474932,60.2333806938,3.33212,130.390974238
 11/15  02:00:00,148.874862415,30.9401245581,43.7096754704,0.0,19.418418834,29.3649097162,157.049486205,52.9126112553,3.33212,100.80475495
 11/15  03:00:00,138.081842585,30.9401245581,40.8221108974,0.0,12.7620426787,28.1191506574,143.401046955,45.5656586673,3.33212,94.5032682881
 11/15  04:00:00,136.326307869,30.9401245581,39.0605252894,0.0,12.7620426787,28.1191506574,143.455130399,39.3113732017,3.33212,100.811637197
 11/15  05:00:00,144.046734242,30.9401245581,40.1943289887,0.0,12.7620426787,28.1191506574,167.90695372,34.1485584696,3.33212,130.42627525
 11/15  06:00:00,180.33282969,30.9401245581,48.8725237818,0.0,25.5240853573,30.610668775,263.077053141,29.5873459055,8.3303,225.159407235
 11/15  07:00:00,364.066220362,34.0067823208,131.534045432,0.0,51.0481707146,78.1489452969,429.567244847,26.3079800346,16.6606,386.598664812
 11/15  08:00:00,410.931011279,35.7831213611,130.227120677,0.0,64.3609230253,109.708623606,618.181594233,79.2764210178,24.9909,513.914273215
 11/15  09:00:00,286.779923715,35.7822157624,54.6062925566,0.0,51.0481707146,80.7689615957,533.476314161,106.75710473,33.3212,393.398009431
 11/15  10:00:00,249.31139469,36.3192883084,44.8224617189,0.0,51.0481707146,71.0224615957,506.153284855,135.823746362,66.8089,303.520638493
 11/15  11:00:00,194.835395537,36.4365365628,39.0378698577,0.0,32.1804615127,65.7244621605,460.819228753,141.564474616,83.4695,235.785254137
 11/15  12:00:00,192.206249272,36.4894961352,35.7551486903,0.0,32.1804615127,65.7244621605,402.026261171,147.10231906,83.4695,171.454442111
 11/15  13:00:00,190.806910966,36.5266661888,34.995500764,0.0,32.1804615127,65.7244621605,431.160157086,169.646200992,83.4695,178.044456095
 11/15  14:00:00,181.379216369,36.5584229296,35.2106697818,0.0,32.1804615127,55.9779621605,427.024924584,180.95080737,75.1392,170.934917213
 11/15  15:00:00,181.43274015,36.5867232606,35.242126373,0.0,32.1804615127,55.9779621605,418.399981026,180.906104305,66.8089,170.684976721
 11/15  16:00:00,181.895892977,36.6139397297,35.5905059594,0.0,32.1804615127,55.9779621605,443.832106984,198.008355357,75.1392,170.684551627
 11/15  17:00:00,207.452624767,36.3125496078,32.0773855187,0.0,32.1804615127,60.9114621605,432.109742458,203.021547428,91.7998,137.28839503
 11/15  18:00:00,271.101032831,35.7822157624,44.4534779523,0.0,32.1804615127,77.5397301883,430.926592894,184.035525392,49.9818,196.909267502
 11/15  19:00:00,346.92550451,35.7822157624,66.2431275158,0.0,77.122965704,86.2600435998,586.58770442,182.488296924,49.9818,354.117607495
 11/15  20:00:00,355.533815577,35.7822157624,67.3564320225,0.0,102.647051061,80.1663183927,463.556758261,163.099723019,33.3212,267.135835243
 11/15  21:00:00,388.988750768,35.7822157624,75.5380736049,0.0,115.40909374,92.7192997104,447.648642085,155.692672602,33.3212,258.634769483
 11/15  22:00:00,380.079699624,35.7822157624,90.2031647243,0.0,102.647051061,94.1340635361,572.389715136,158.73522996,24.9909,388.663585176
 11/15  23:00:00,295.710147324,35.7822157624,72.3761135335,0.0,77.122965704,65.871452062,472.586945161,163.482288117,16.6606,292.444057044
 11/15  24:00:00,234.48460102,35.7822157624,79.1034224812,0.0,38.286128036,48.4199368926,341.561779821,171.032419741,8.3303,162.19906008
 11/16  01:00:00,180.739248532,30.9401245581,68.0919397803,0.0,25.5240853573,30.610668775,197.563436162,63.7907332188,3.33212,130.440582944
 11/16  02:00:00,157.712623267,30.9401245581,52.4244945779,0.0,19.418418834,29.3649097162,153.811741877,49.6374136658,3.33212,100.842208212
 11/16  03:00:00,142.594365872,30.9401245581,45.2303039819,0.0,12.7620426787,28.1191506574,138.80174128,40.9333073296,3.33212,94.53631395
 11/16  04:00:00,138.512222188,30.9401245581,41.1547778299,0.0,12.7620426787,28.1191506574,139.026448133,34.8437684777,3.33212,100.850559655
 11/16  05:00:00,145.048072904,30.9401245581,41.1062249588,0.0,12.7620426787,28.1191506574,164.285919067,30.4722058669,3.33212,130.4815932
 11/16  06:00:00,180.486237907,30.9401245581,48.9132456976,0.0,25.5240853573,30.610668775,260.868192106,27.1719416781,8.3303,225.365950428
 11/16  07:00:00,304.017650527,33.6032747204,71.9971063653,0.0,51.0481707146,78.1489452969,430.122820286,24.6938611481,16.6606,388.768359138
 11/16  08:00:00,374.017561091,35.789720913,93.4669886945,0.0,64.3609230253,109.708623606,615.287002357,76.2769691372,24.9909,514.01913322
 11/16  09:00:00,303.76198823,35.7822157624,71.4791931476,0.0,51.0481707146,80.7689615957,530.148185087,101.447263456,33.3212,395.379721631
 11/16  10:00:00,264.043830192,36.3076143225,59.4930061373,0.0,51.0481707146,71.0224615957,495.059703745,125.348544422,66.8089,302.902259323
 11/16  11:00:00,201.990203772,36.4248835454,46.1037998004,0.0,32.1804615127,65.7244621605,463.931127691,144.462332591,83.4695,235.9992951
 11/16  12:00:00,195.649145851,36.4768760195,39.0937585521,0.0,32.1804615127,65.7244621605,417.101598941,155.190671826,83.4695,178.441427115
 11/16  13:00:00,193.971623631,36.5141613063,38.1898376146,0.0,32.1804615127,65.7244621605,403.372333214,147.775736963,83.4695,172.127096251
 11/16  14:00:00,184.212897282,36.5455836881,38.170807149,0.0,32.1804615127,55.9779621605,399.283297892,147.071931286,75.1392,177.072166605
 11/16  15:00:00,183.542649086,36.5734499824,37.4110837927,0.0,32.1804615127,55.9779621605,407.89404989,170.297414353,66.8089,170.787735537
 11/16  16:00:00,183.940930123,36.5997583436,37.813884655,0.0,32.1804615127,55.9779621605,409.509579493,163.577199234,75.1392,170.793180259
 11/16  17:00:00,214.402751222,36.3018041394,39.3826118562,0.0,32.1804615127,60.9114621605,369.541335501,142.408017424,91.7998,135.333518077
 11/16  18:00:00,276.366848103,35.7822157624,50.0412298558,0.0,32.1804615127,77.5397301883,383.76094989,134.528992606,49.9818,199.250157284
 11/16  19:00:00,349.339244792,35.7822157624,68.9414014687,0.0,77.122965704,86.2600435998,543.656443077,138.908044899,49.9818,354.766598178
 11/16  20:00:00,357.859691459,35.7822157624,69.8670069339,0.0,102.647051061,80.1663183927,437.692944413,136.906038661,33.3212,267.465705752
 11/16  21:00:00,390.657273731,35.7822157624,77.3096630989,0.0,115.40909374,92.7192997104,432.685681611,135.655578617,33.3212,263.708902994
 11/16  22:00:00,381.117161602,35.7822157624,91.3152511938,0.0,102.647051061,94.1340635361,549.744829199,135.266591587,24.9909,389.487337611
 11/16  23:00:00,296.7724838,35.7822157624,73.6047116653,0.0,77.122965704,65.871452062,438.578867724,127.878386929,16.6606,294.039880795
 11/16  24:00:00,206.786645191,35.7822157624,51.7455770149,0.0,38.286128036,48.4199368926,311.438461804,139.36071494,8.3303,163.747446864
 11/17  01:00:00,156.213189952,30.9401245581,43.6322894352,0.0,25.5240853573,30.610668775,209.727581648,75.8629794738,3.33212,130.532482174
 11/17  02:00:00,143.990567707,30.9401245581,38.7703487356,0.0,19.418418834,29.3649097162,158.794919261,60.8900456442,3.33212,94.5727536164
 11/17  03:00:00,134.025890357,30.9401245581,36.7333631125,0.0,12.7620426787,28.1191506574,154.337090801,50.118872798,3.33212,100.886098003
 11/17  04:00:00,133.238588267,30.9401245581,35.9539564302,0.0,12.7620426787,28.1191506574,139.761153908,41.8524445193,3.33212,94.5765893884
 11/17  05:00:00,142.589118751,30.9401245581,38.0836428806,0.0,12.7620426787,28.1191506574,171.869432364,37.1425438493,3.33212,131.394768515
 11/17  06:00:00,179.083621917,30.9401245581,46.9247748289,0.0,25.5240853573,30.610668775,270.051862623,32.9469996705,8.3303,228.774562953
 11/17  07:00:00,304.242595698,34.2892376411,70.8783814496,0.0,51.0481707146,78.1489452969,435.228340371,28.9334157029,16.6606,389.634324668
 11/17  08:00:00,375.552943345,35.7834277616,94.2741844337,0.0,64.3609230253,109.708623606,608.287882751,63.8887183724,24.9909,519.408264379
 11/17  09:00:00,306.694575797,35.7822157624,73.8225345369,0.0,51.0481707146,80.7689615957,509.926205,80.6175806337,33.3212,395.987424366
 11/17  10:00:00,267.643222841,36.3367113108,63.3196688658,0.0,51.0481707146,71.0224615957,458.789548376,87.6346502698,66.8089,304.345998106
 11/17  11:00:00,206.972866355,36.4267699193,51.3943060212,0.0,32.1804615127,65.7244621605,410.487326786,90.7939533858,83.4695,236.223873401
 11/17  12:00:00,200.00413523,36.4782520386,43.7833588172,0.0,32.1804615127,65.7244621605,359.216730166,97.1853795562,83.4695,178.56185061
 11/17  13:00:00,198.043073592,36.5149837246,42.5513462749,0.0,32.1804615127,65.7244621605,350.428352485,95.5470703462,83.4695,171.411782139
 11/17  14:00:00,189.363096879,36.5476421118,43.6074814529,0.0,32.1804615127,55.9779621605,340.76839355,87.6288373006,75.1392,178.00035625
 11/17  15:00:00,190.12787083,36.5764578162,44.3414397033,0.0,32.1804615127,55.9779621605,332.10586434,94.3984472254,66.8089,170.898517115
 11/17  16:00:00,194.428734496,36.6038113645,48.6126354332,0.0,32.1804615127,55.9779621605,339.801044294,93.7573622368,75.1392,170.904482057
 11/17  17:00:00,223.555210675,36.3070061345,48.7726430025,0.0,32.1804615127,60.9114621605,321.284537951,92.0608060645,91.7998,137.423931886
 11/17  18:00:00,283.826338175,35.7822157624,57.6772150315,0.0,32.1804615127,77.5397301883,354.339289735,107.135313286,49.9818,197.222176449
 11/17  19:00:00,355.786915536,35.7822157624,75.55328358,0.0,77.122965704,86.2600435998,524.874480789,116.021153928,49.9818,358.871526861
 11/17  20:00:00,363.150307521,35.7822157624,75.7829623365,0.0,102.647051061,80.1663183927,399.131025236,101.130052599,33.3212,264.679772637
 11/17  21:00:00,395.36982911,35.7822157624,82.5911713361,0.0,115.40909374,92.7192997104,413.574201102,113.349399173,33.3212,266.903601929
 11/17  22:00:00,385.340029081,35.7822157624,95.9766427846,0.0,102.647051061,94.1340635361,541.653056377,126.344475067,24.9909,390.317681311
 11/17  23:00:00,299.999231953,35.7822157624,76.8825243486,0.0,77.122965704,65.871452062,448.874487332,138.968091698,16.6606,293.245795633
 11/17  24:00:00,209.042282244,35.7822157624,54.0378088064,0.0,38.286128036,48.4199368926,319.457481203,148.700291671,8.3303,162.426889532
 11/18  01:00:00,160.963735502,30.9401245581,46.1772717287,0.0,27.7269238854,30.610668775,222.087357244,84.2295739223,3.33212,134.525663322
 11/18  02:00:00,156.724733721,30.9401245581,41.9371078122,0.0,27.7269238854,30.610668775,165.996186076,65.5536325717,3.33212,97.1104335041
 11/18  03:00:00,136.911421384,30.9401245581,39.6346590594,0.0,12.7620426787,28.1191506574,155.285878327,51.0385286709,3.33212,100.915229656
 11/18  04:00:00,136.158019222,30.9401245581,38.8912984067,0.0,12.7620426787,28.1191506574,140.255703509,42.3154826662,3.33212,94.608100843
 11/18  05:00:00,144.615604056,30.9401245581,40.7653826445,0.0,12.7620426787,28.1191506574,174.254833264,36.5590445171,3.33212,134.363668747
 11/18  06:00:00,159.404533649,30.9401245581,43.3074723914,0.0,12.7620426787,28.1191506574,206.359996739,32.6937616981,8.3303,165.335935041
 11/18  07:00:00,252.442819561,34.8137975215,51.779073246,0.0,42.6918050922,54.3732441037,271.204660477,27.6616775459,16.6606,226.882382931
 11/18  08:00:00,313.870930959,35.7909679602,76.5902481766,0.0,42.6918050922,86.1019271793,452.246053321,35.9221514752,24.9909,391.333001846
 11/18  09:00:00,374.542996427,35.7822157624,104.456322264,0.0,57.6566862989,112.030105488,628.207703151,38.1926492527,33.3212,556.693853898
 11/18  10:00:00,310.224515041,36.338720512,86.6490790408,0.0,57.6566862989,83.6599452969,503.203572274,34.0143181869,66.8089,402.380354087
 11/18  11:00:00,257.04707827,36.4269871669,87.6245535874,0.0,42.6918050922,68.9656133826,414.708851372,28.540282271,83.4695,302.699069101
 11/18  12:00:00,281.534061699,36.4780261271,119.98056829,0.0,34.9340096728,67.7198543238,342.638574242,20.0467379663,83.4695,239.122336276
 11/18  13:00:00,256.563016984,36.5145064552,95.5402358995,0.0,34.9340096728,67.7198543238,278.800129179,16.3813659882,83.4695,178.949263191
 11/18  14:00:00,242.788575769,36.5455845236,91.3094208758,0.0,34.9340096728,57.9733543238,267.766259496,13.9554951176,75.1392,178.671564378
 11/18  15:00:00,251.764935166,36.573264591,100.074639539,0.0,34.9340096728,57.9733543238,256.685618765,11.9014694222,66.8089,177.975249343
 11/18  16:00:00,247.338390171,36.5986635991,95.6763426429,0.0,34.9340096728,57.9733543238,260.316868954,13.2352855255,75.1392,171.942383429
 11/18  17:00:00,262.58126013,36.3006142514,82.1776680707,0.0,34.9340096728,62.9068543238,247.633570989,18.1389858753,91.7998,137.694785113
 11/18  18:00:00,317.896784903,35.7822157624,93.4139254675,0.0,34.9340096728,72.2186844194,238.824203072,19.7553617994,49.9818,169.087041273
 11/18  19:00:00,409.491214445,35.7955014037,118.230331725,0.0,87.0357390804,86.2600435998,265.316461105,16.0312853685,49.9818,199.303375736
 11/18  20:00:00,404.547785069,35.7822157624,118.703407282,0.0,102.000620287,77.6748002752,321.417316472,20.4329220244,33.3212,267.663194447
 11/18  21:00:00,422.129643507,35.7822157624,125.154837376,0.0,102.000620287,88.9820225341,326.08993366,25.5612141215,33.3212,267.207519539
 11/18  22:00:00,425.881018184,35.7822157624,138.485193385,0.0,102.000620287,91.6425454185,316.066214339,23.4296207012,24.9909,267.645693638
 11/18  23:00:00,376.76415114,35.7822157624,142.138201456,0.0,87.0357390804,65.871452062,426.49480954,21.0098706851,16.6606,388.824338855
 11/18  24:00:00,302.211690538,35.7822157624,141.062978364,0.0,42.6918050922,48.4199368926,258.48677251,24.0208998547,8.3303,226.135572655
 11/19  01:00:00,148.310583719,30.9401245581,24.436503901,0.0,34.4311606118,33.1021868926,144.851502182,10.6719467926,3.33212,130.84743539
 11/19  02:00:00,156.113048597,30.9401245581,32.2566991902,0.0,34.4311606118,33.1021868926,117.339779854,12.9199971452,3.33212,101.087662709
 11/19  03:00:00,142.574996711,30.9401245581,36.2176703948,0.0,19.466279405,30.610668775,119.478691391,15.0446451008,3.33212,101.101926291
 11/19  04:00:00,145.294658615,30.9401245581,38.9435248316,0.0,19.466279405,30.610668775,121.399426077,16.9757046003,3.33212,101.091601476
 11/19  05:00:00,156.187202474,30.9401245581,43.2212153767,0.0,19.466279405,30.610668775,150.907515992,16.9011213269,3.33212,130.674274665
 11/19  06:00:00,172.009974052,30.9401245581,46.7994389334,0.0,19.466279405,30.610668775,204.019292191,27.7005426775,8.3303,167.988449514
 11/19  07:00:00,259.68999084,34.8137975215,59.1076682038,0.0,42.6918050922,54.3732441037,287.750012123,38.8294740682,16.6606,232.259938055
 11/19  08:00:00,329.019497492,35.9763135107,82.4275249365,0.0,49.3960418185,88.5934452969,473.457386921,54.1181866424,24.9909,394.348300279
 11/19  09:00:00,381.860638415,35.8038534134,111.813100107,0.0,57.6566862989,112.030105488,650.440779786,58.7433933742,33.3212,558.376186412
 11/19  10:00:00,311.720539593,36.357019281,97.2788317418,0.0,50.9524495726,81.1684271793,525.730929199,60.0103704966,66.8089,398.911658702
 11/19  11:00:00,243.048497531,36.4483361089,73.6188829247,0.0,42.6918050922,68.9656133826,452.744778071,63.5678178723,83.4695,305.707460199
 11/19  12:00:00,231.763401554,36.4982824102,66.0786682571,0.0,38.286128036,68.9656133826,388.420135692,60.0556926335,83.4695,244.894943059
 11/19  13:00:00,226.192700154,36.5389412746,61.3149628522,0.0,38.286128036,68.9656133826,315.410328572,56.7761321154,83.4695,175.164696456
 11/19  14:00:00,231.408083735,36.5764261523,85.4305386497,0.0,31.5818913096,56.727595265,295.876229296,45.735013979,75.1392,175.002015317
 11/19  15:00:00,267.991208009,36.6084469897,121.753978638,0.0,31.5818913096,56.727595265,278.717010407,33.9226132497,66.8089,177.985497157
 11/19  16:00:00,256.95776434,36.6364091383,110.633094629,0.0,31.5818913096,56.727595265,277.103904429,30.8594482852,75.1392,171.105256144
 11/19  17:00:00,251.539641854,36.3334022005,76.4283940828,0.0,31.5818913096,61.661095265,262.663202314,35.3762816146,91.7998,135.487120699
 11/19  18:00:00,276.445191659,35.7822157624,57.5805849002,0.0,31.5818913096,70.9729253606,266.877889627,51.4289183473,49.9818,165.46717128
 11/19  19:00:00,354.591120382,35.7822157624,73.9506519224,0.0,80.3315023541,83.7685254822,319.381460381,64.1235599227,49.9818,205.276100459
 11/19  20:00:00,374.882857429,35.7822157624,90.2324684345,0.0,102.000620287,77.6748002752,379.391384887,78.5508487755,33.3212,267.519336111
 11/19  21:00:00,405.522168639,35.7822157624,100.309672281,0.0,108.704857014,91.4735406516,380.201299139,87.7836441048,33.3212,259.096455034
 11/19  22:00:00,378.260835814,35.7822157624,101.150949394,0.0,95.2963835608,89.1510273009,405.70848199,113.288457372,24.9909,267.429124618
 11/19  23:00:00,320.007900929,35.7822157624,95.9779124337,0.0,80.3315023541,63.3799339444,560.507038551,154.238956172,16.6606,389.607482379
 11/19  24:00:00,230.236049499,35.7822472979,70.5534357607,0.0,42.6918050922,48.4199368926,417.222903541,183.234956172,8.3303,225.657647369
 11/20  01:00:00,167.869776077,30.9401245581,55.1956552622,0.0,25.5240853573,30.610668775,231.919597533,91.3262222699,3.33212,137.261255263
 11/20  02:00:00,152.287206622,30.9401245581,46.9651905211,0.0,19.418418834,29.3649097162,173.38450161,75.3781865217,3.33212,94.6741950887
 11/20  03:00:00,140.566689702,30.9401245581,43.1584362456,0.0,12.7620426787,28.1191506574,166.830151865,62.5051467122,3.33212,100.992885153
 11/20  04:00:00,138.386661661,30.9401245581,40.9818717086,0.0,12.7620426787,28.1191506574,154.584054013,50.2644384964,3.33212,100.987495517
 11/20  05:00:00,146.068367469,30.9401245581,42.0717620779,0.0,12.7620426787,28.1191506574,175.686253532,41.6191275902,3.33212,130.735005942
 11/20  06:00:00,181.772506849,30.9401245581,50.1137302542,0.0,25.5240853573,30.610668775,272.054730513,37.4906633308,8.3303,226.233767182
 11/20  07:00:00,311.183246668,34.3295884011,78.2926485384,0.0,51.0481707146,78.1489452969,446.533564082,34.0380058355,16.6606,395.834958247
 11/20  08:00:00,387.031201144,35.7847434766,102.218209258,0.0,64.3609230253,109.708623606,724.347673146,174.248381979,24.9909,525.108391168
 11/20  09:00:00,319.075464072,35.7822157624,85.9488767763,0.0,51.0481707146,80.7689615957,573.787540978,140.794185639,33.3212,399.672155339
 11/20  10:00:00,295.441188514,36.3617962687,90.5787570571,0.0,51.0481707146,71.0224615957,474.355281641,101.969376439,66.8089,305.577005202
 11/20  11:00:00,247.466863099,36.4531995279,91.5661440255,0.0,32.1804615127,65.7244621605,400.959624959,73.1592214304,83.4695,244.330903529
 11/20  12:00:00,255.25025038,36.5089043974,98.7609954549,0.0,32.1804615127,65.7244621605,315.188610251,52.8116015277,83.4695,178.907508724
 11/20  13:00:00,262.760561661,36.5504895895,106.968506958,0.0,32.1804615127,65.7244621605,296.388068578,41.1744955521,83.4695,171.744073026
 11/20  14:00:00,257.651914029,36.5859324002,111.552769894,0.0,32.1804615127,55.9779621605,286.581726278,33.0960612474,75.1392,178.346465031
 11/20  15:00:00,261.484999512,36.6163192193,115.342588833,0.0,32.1804615127,55.9779621605,269.362277883,28.3075492476,66.8089,174.245828635
 11/20  16:00:00,270.803381005,36.6433082968,124.501569465,0.0,32.1804615127,55.9779621605,273.668254523,23.4617387966,75.1392,175.067315726
 11/20  17:00:00,257.424639111,36.3397993983,82.372001338,0.0,32.1804615127,60.9114621605,252.870048684,25.9740739727,91.7998,135.096174711
 11/20  18:00:00,304.489478204,35.7822157624,78.249275747,0.0,32.1804615127,77.5397301883,287.882209475,37.4312561487,49.9818,200.469153326
 11/20  19:00:00,379.146365979,35.7896254013,98.8176717387,0.0,77.122965704,86.2600435998,459.199697108,43.1733135477,49.9818,366.04458356
 11/20  20:00:00,388.132629326,35.7822157624,100.217801444,0.0,102.647051061,80.1663183927,341.48526087,39.4048221251,33.3212,268.759238745
 11/20  21:00:00,422.424212218,35.7822157624,109.144133305,0.0,115.40909374,92.7192997104,342.443243528,41.2850304405,33.3212,267.837013087
 11/20  22:00:00,413.117727589,35.7822157624,123.367029856,0.0,102.647051061,94.1340635361,463.755117843,45.9924836749,24.9909,392.771734168
 11/20  23:00:00,323.265269238,35.7892415414,100.166408638,0.0,77.122965704,65.871452062,355.538200655,44.4165064864,16.6606,294.461094169
 11/20  24:00:00,231.633105891,35.7822157624,76.7334262589,0.0,38.286128036,48.4199368926,218.555304493,40.7556370642,8.3303,169.469367428
 11/21  01:00:00,174.563183135,30.9401245581,61.9763663121,0.0,25.5240853573,30.610668775,163.06704444,28.9439069316,3.33212,130.791017508
 11/21  02:00:00,160.667302613,30.9401245581,55.4544138655,0.0,19.418418834,29.3649097162,134.681150684,30.3300985561,3.33212,101.018932128
 11/21  03:00:00,149.139710183,30.9401245581,51.848388753,0.0,12.7620426787,28.1191506574,138.783777539,34.4199612795,3.33212,101.03169626
 11/21  04:00:00,147.047192482,30.9401245581,49.7495853318,0.0,12.7620426787,28.1191506574,135.915691363,37.8734217758,3.33212,94.7101495875
 11/21  05:00:00,154.856281574,30.9401245581,50.3255632885,0.0,12.7620426787,28.1191506574,181.246998845,40.5594358163,3.33212,137.355443029
 11/21  06:00:00,191.935302508,33.3611701602,57.3242927222,0.0,25.5240853573,30.610668775,276.346557664,41.5711110731,8.3303,226.44514659
 11/21  07:00:00,318.924101236,34.3295884011,85.4438705404,0.0,51.0481707146,78.1489452969,448.668691786,38.3244625141,16.6606,393.683629272
 11/21  08:00:00,395.96206677,35.7870915216,111.94752485,0.0,64.3609230253,109.708623606,602.878159608,50.8263645661,24.9909,527.060895041
 11/21  09:00:00,328.825453115,35.7822157624,96.0056004677,0.0,51.0481707146,80.7689615957,489.482721413,52.7645231004,33.3212,403.396998313
 11/21  10:00:00,307.427609549,36.3584645959,103.029979948,0.0,51.0481707146,71.0224615957,415.025883271,42.2164442547,66.8089,306.000539016
 11/21  11:00:00,259.049750081,36.4503929544,103.318185497,0.0,32.1804615127,65.7244621605,364.192629263,36.152837105,83.4695,244.570292158
 11/21  12:00:00,270.621743458,36.5049148921,114.144103408,0.0,32.1804615127,65.7244621605,292.566128748,30.0534680252,83.4695,179.043160723
 11/21  13:00:00,270.598149095,36.546076964,114.773025886,0.0,32.1804615127,65.7244621605,294.653167028,32.4362264036,83.4695,178.747440625
 11/21  14:00:00,253.720758376,36.5801674791,107.619721761,0.0,32.1804615127,55.9779621605,285.702290482,38.9677234449,75.1392,171.595367038
 11/21  15:00:00,253.135538758,36.6109947887,107.00328964,0.0,32.1804615127,55.9779621605,289.546492154,44.5453031598,66.8089,178.192288994
 11/21  16:00:00,235.535895438,36.6376677934,89.4400211893,0.0,32.1804615127,55.9779621605,312.025723471,65.5493464611,75.1392,171.33717701
 11/21  17:00:00,247.321022126,36.3345910204,72.273751293,0.0,32.1804615127,60.9114621605,325.61666388,96.1198525114,91.7998,137.697011368
 11/21  18:00:00,304.01502527,35.7822157624,77.6249338376,0.0,32.1804615127,77.5397301883,368.401238018,115.528255703,49.9818,202.891182316
 11/21  19:00:00,373.926082967,35.7912214329,93.3511243781,0.0,77.122965704,86.2600435998,559.352047753,148.742817422,49.9818,360.62743033
 11/21  20:00:00,379.012197447,35.7822157624,91.1689371772,0.0,102.647051061,80.1663183927,478.336939835,169.854480347,33.3212,275.161259488
 11/21  21:00:00,411.87887352,35.7822157624,98.527972979,0.0,115.40909374,92.7192997104,481.663668565,180.891275792,33.3212,267.451192773
 11/21  22:00:00,401.79991021,35.7822157624,111.83777598,0.0,102.647051061,94.1340635361,595.883143461,174.562922497,24.9909,396.329320965
 11/21  23:00:00,312.895427441,35.7823521174,89.2467977505,0.0,77.122965704,65.871452062,478.344200822,166.815971822,16.6606,294.867629
 11/21  24:00:00,219.181638913,35.7822157624,63.6882265462,0.0,38.286128036,48.4199368926,345.426073846,167.51905274,8.3303,169.576721106
 11/22  01:00:00,166.457353404,30.9401245581,53.7533845644,0.0,25.5240853573,30.610668775,196.474826258,62.2848009456,3.33212,130.857905313
 11/22  02:00:00,152.502987754,30.9401245581,47.1665686943,0.0,19.418418834,29.3649097162,154.482432619,50.0807071329,3.33212,101.069605486
 11/22  03:00:00,141.296650575,30.9401245581,43.8871081111,0.0,12.7620426787,28.1191506574,146.215505256,41.8262463152,3.33212,101.057138941
 11/22  04:00:00,139.085282275,30.9401245581,41.6770277839,0.0,12.7620426787,28.1191506574,140.559093715,36.1571354784,3.33212,101.069838237
 11/22  05:00:00,147.360773665,30.9401245581,43.372421707,0.0,12.7620426787,28.1191506574,164.658144746,30.4555761577,3.33212,130.870448588
 11/22  06:00:00,184.229586397,30.9401245581,52.6163132586,0.0,25.5240853573,30.610668775,265.675533706,26.1736421574,8.3303,231.171591549
 11/22  07:00:00,313.995829527,34.4909914412,81.024346332,0.0,51.0481707146,78.1489452969,437.71882145,23.8611974429,16.6606,397.197024007
 11/22  08:00:00,388.870849631,35.7857348647,105.341107796,0.0,64.3609230253,109.708623606,634.345458044,84.5934225429,24.9909,524.761135501
 11/22  09:00:00,318.55726868,35.7822157624,85.954986196,0.0,51.0481707146,80.7689615957,561.897947995,120.040673566,33.3212,408.536074428
 11/22  10:00:00,280.509779626,36.360616659,75.6423044619,0.0,51.0481707146,71.0224615957,508.545113483,135.323165446,66.8089,306.413048038
 11/22  11:00:00,217.312487435,36.4488308251,61.3639684415,0.0,32.1804615127,65.7244621605,442.469782868,118.751569969,83.4695,240.248712899
 11/22  12:00:00,227.60262479,36.5022576664,71.1093076726,0.0,32.1804615127,65.7244621605,354.721971431,88.8563935266,83.4695,182.396077904
 11/22  13:00:00,236.383247944,36.5418813659,80.6881516468,0.0,32.1804615127,65.7244621605,318.995825109,59.9788762431,83.4695,175.547448866
 11/22  14:00:00,218.416165777,36.5725081798,72.514366315,0.0,32.1804615127,55.9779621605,302.436529874,51.3272539356,75.1392,175.970075938
 11/22  15:00:00,214.836937031,36.5987616052,68.9532575333,0.0,32.1804615127,55.9779621605,292.163797444,47.0464633575,66.8089,178.308434086
