Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  16:00:00,214.500000364,36.6238794509,68.6076225523,0.0,32.1804615127,55.9779621605,293.819213034,45.9992190966,75.1392,172.680793937
 11/22  17:00:00,236.804275173,36.3232232192,61.9568886544,0.0,32.1804615127,60.9114621605,284.322751092,55.9220083525,91.7998,136.600942739
 11/22  18:00:00,295.957690052,35.7822157624,69.7576725879,0.0,32.1804615127,77.5397301883,329.264007672,74.170767576,49.9818,205.111440096
 11/22  19:00:00,368.693653412,35.7852608149,88.4007094537,0.0,77.122965704,86.2600435998,500.657218724,84.4467942766,49.9818,366.228624447
 11/22  20:00:00,377.211461809,35.7822157624,89.3370013328,0.0,102.647051061,80.1663183927,384.223148347,80.4972817521,33.3212,270.404666595
 11/22  21:00:00,412.608228615,35.7822157624,99.3780860451,0.0,115.40909374,92.7192997104,377.560028869,75.7613371521,33.3212,268.477491717
 11/22  22:00:00,403.381731779,35.7822157624,113.69561179,0.0,102.647051061,94.1340635361,497.053192871,77.5330100635,24.9909,394.529282808
 11/22  23:00:00,315.601979289,35.789837264,92.5496116343,0.0,77.122965704,65.871452062,389.516759755,69.6636198214,16.6606,303.192539933
 11/22  24:00:00,226.41543125,35.7822491466,71.5707449287,0.0,38.286128036,48.4199368926,221.812495658,50.5608594243,8.3303,162.921336233
 11/23  01:00:00,182.15916089,30.9401245581,58.1944289005,0.0,34.4311606118,33.1021868926,173.4320613,32.4440104411,3.33212,137.655930859
 11/23  02:00:00,176.876819763,30.9401245581,52.9447275218,0.0,34.4311606118,33.1021868926,131.0520032,26.4787164413,3.33212,101.241166758
 11/23  03:00:00,155.936038358,30.9401245581,49.518026181,0.0,19.466279405,30.610668775,127.102067655,22.5197156702,3.33212,101.250231984
 11/23  04:00:00,155.202903227,30.9401245581,48.7995233063,0.0,19.466279405,30.610668775,123.421761032,18.846276218,3.33212,101.243364814
 11/23  05:00:00,164.067889069,30.9401245581,51.058358472,0.0,19.466279405,30.610668775,157.182403386,16.3597838565,3.33212,137.49049953
 11/23  06:00:00,178.432679156,30.9401245581,53.1873786971,0.0,19.466279405,30.610668775,187.367084073,15.7830965293,8.3303,163.253687544
 11/23  07:00:00,316.621946981,34.8137975215,115.580959533,0.0,42.6918050922,54.3732441037,274.340135055,15.2522452365,16.6606,242.427289819
 11/23  08:00:00,386.556532446,35.9682617063,139.1084277,0.0,49.3960418185,88.5934452969,436.868657396,16.0491967656,24.9909,395.82856063
 11/23  09:00:00,412.860916938,35.8119727784,141.479467372,0.0,57.6566862989,112.030105488,606.030509589,6.22099697626,33.3212,566.488312613
 11/23  10:00:00,357.859646808,36.360192939,141.791851616,0.0,50.9524495726,81.1684271793,477.570047503,1.72054982493,66.8089,409.040597678
 11/23  11:00:00,313.80314447,36.5078928146,142.387767638,0.0,42.6918050922,68.9656133826,394.019669739,2.9274407002,83.4695,307.622729039
 11/23  12:00:00,310.471707284,36.552794739,142.53547822,0.0,38.286128036,68.9656133826,332.694233647,3.3364392954,83.4695,245.888294352
 11/23  13:00:00,310.587323949,36.5907705483,143.077088177,0.0,38.286128036,68.9656133826,265.88978853,3.43605639321,83.4695,178.984232137
 11/23  14:00:00,292.519680012,36.5747159009,143.999426399,0.0,31.5818913096,56.727595265,259.159278607,5.04568860883,75.1392,178.974389998
 11/23  15:00:00,292.765308636,36.6022339235,144.35821044,0.0,31.5818913096,56.727595265,247.674976341,5.75455788612,66.8089,175.111518455
 11/23  16:00:00,293.566832718,36.6265322039,145.340073892,0.0,31.5818913096,56.727595265,256.875321384,6.86641989915,75.1392,174.869701485
 11/23  17:00:00,326.109539929,36.3257274528,146.261361665,0.0,31.5818913096,61.661095265,237.261333375,7.61982387257,91.7998,137.841709502
 11/23  18:00:00,367.311254631,35.7838676626,146.45737475,0.0,31.5818913096,70.9729253606,231.879687475,11.3256124389,49.9818,170.572275037
 11/23  19:00:00,427.762982577,35.8180699553,145.222279777,0.0,80.3315023541,83.7685254822,266.30479147,10.3762578357,49.9818,205.946733635
 11/23  20:00:00,430.129790129,35.7822157624,143.474864893,0.0,102.000620287,77.6748002752,310.219951056,8.10995125033,33.3212,268.788799806
 11/23  21:00:00,449.581787229,35.7822157624,142.082575965,0.0,108.704857014,91.4735406516,308.972569014,7.77066305017,33.3212,267.880705964
 11/23  22:00:00,421.534660235,35.7872454671,142.053711102,0.0,95.2963835608,89.1510273009,303.058675525,9.28153152112,24.9909,268.786244004
 11/23  23:00:00,368.859440634,35.794223833,142.287597076,0.0,80.3315023541,63.3799339444,423.853839437,12.6065745079,16.6606,394.586664929
 11/23  24:00:00,306.488345779,35.7867333073,144.373179051,0.0,42.6918050922,48.4199368926,257.280552455,16.4961343818,8.3303,232.454118073
 11/24  01:00:00,143.230242823,30.9401245581,30.7062420276,0.0,25.5240853573,30.610668775,135.340560665,1.02363041781,3.33212,130.984810248
 11/24  02:00:00,148.657765954,30.9401245581,43.5272359475,0.0,19.418418834,29.3649097162,109.550168996,5.08732170237,3.33212,101.130727293
 11/24  03:00:00,193.718122504,33.3611701602,93.4174675843,0.0,12.7620426787,28.1191506574,114.779504786,10.3104771609,3.33212,101.136907625
 11/24  04:00:00,126.625850669,30.9401245581,29.4377036799,0.0,12.7620426787,28.1191506574,131.895449786,27.413980874,3.33212,101.149348912
 11/24  05:00:00,146.118869604,32.9576625599,39.6804330962,0.0,12.7620426787,28.1191506574,180.724023044,39.8250898259,3.33212,137.566813218
 11/24  06:00:00,185.21582166,33.3611701602,50.772775217,0.0,25.5240853573,30.610668775,281.234046424,45.7751223752,8.3303,227.128624048
 11/24  07:00:00,314.759867017,34.0067823208,81.669577325,0.0,51.0481707146,78.1489452969,496.464823187,76.0404839385,16.6606,403.763739249
 11/24  08:00:00,391.275693212,35.7945389174,107.050137533,0.0,64.3609230253,109.708623606,736.785082095,182.436684026,24.9909,529.35749807
 11/24  09:00:00,315.022880998,35.7822157624,81.1252850585,0.0,51.0481707146,80.7689615957,742.159790059,299.12390982,33.3212,409.71468024
 11/24  10:00:00,275.032222319,36.3138750031,68.6419384129,0.0,51.0481707146,71.0224615957,637.03061808,262.498305929,66.8089,307.723412151
 11/24  11:00:00,211.115727684,36.3641083066,53.4695526308,0.0,32.1804615127,65.7244621605,556.429601175,227.669292665,83.4695,245.29080851
 11/24  12:00:00,202.855569086,36.3014143829,44.627933887,0.0,32.1804615127,65.7244621605,502.626700052,239.776306499,83.4695,179.380893553
 11/24  13:00:00,193.78462692,36.258605709,36.4092333931,0.0,32.1804615127,65.7244621605,515.790582102,253.238545556,83.4695,179.082536546
 11/24  14:00:00,182.517211119,36.2371356717,34.8834482266,0.0,32.1804615127,55.9779621605,522.601284764,268.645115257,75.1392,178.816969507
 11/24  15:00:00,185.853222329,36.1919494425,38.2316366919,0.0,32.1804615127,55.9779621605,522.644972646,279.96494501,66.8089,175.871127635
 11/24  16:00:00,190.608493302,36.1760436341,42.987802748,0.0,32.1804615127,55.9779621605,533.847220158,284.37478145,75.1392,174.333238708
 11/24  17:00:00,220.106296849,35.9783697714,40.6585076574,0.0,32.1804615127,60.9114621605,499.23692837,269.529940846,91.7998,137.907187524
 11/24  18:00:00,280.017189094,35.7822157624,51.6655955227,0.0,32.1804615127,77.5397301883,526.364656916,270.936519291,49.9818,205.446337625
 11/24  19:00:00,351.865169592,35.7822157624,69.4326262008,0.0,77.122965704,86.2600435998,694.56161159,275.832057835,49.9818,368.747753755
 11/24  20:00:00,346.182455907,35.7822157624,56.6775631194,0.0,102.647051061,80.1663183927,567.913992192,264.564562298,33.3212,270.028229894
 11/24  21:00:00,359.32034175,35.7822157624,44.6100652453,0.0,115.40909374,92.7192997104,559.917977693,254.529397608,33.3212,272.067380085
 11/24  22:00:00,354.788857455,35.7822157624,63.5648226988,0.0,102.647051061,94.1340635361,676.970483586,250.23411751,24.9909,401.745466076
 11/24  23:00:00,280.036245479,35.7822157624,55.0473980766,0.0,77.122965704,65.871452062,572.072269438,251.965194112,16.6606,303.446475327
 11/24  24:00:00,194.781429095,35.7822157624,37.8247227371,0.0,38.286128036,48.4199368926,436.485152377,264.4952537,8.3303,163.659598676
 11/25  01:00:00,146.150968785,30.9401245581,31.3011592321,0.0,27.7269238854,30.610668775,197.55255548,56.6181456957,3.33212,137.602289784
 11/25  02:00:00,141.891785303,30.9401245581,26.9988810975,0.0,27.7269238854,30.610668775,149.00330645,44.4935003539,3.33212,101.177686096
 11/25  03:00:00,122.00392105,30.9401245581,24.5848063517,0.0,12.7620426787,28.1191506574,143.117752513,38.6074714899,3.33212,101.178161023
 11/25  04:00:00,121.301739797,30.9401245581,23.8895818104,0.0,12.7620426787,28.1191506574,140.406000895,35.8966433553,3.33212,101.17723754
 11/25  05:00:00,129.170396015,30.9401245581,25.1815285429,0.0,12.7620426787,28.1191506574,169.29246107,34.8946854627,3.33212,131.065655607
 11/25  06:00:00,143.548233349,30.9401245581,27.3173383887,0.0,12.7620426787,28.1191506574,213.228685016,34.8717699641,8.3303,170.026615052
 11/25  07:00:00,228.594853178,30.9401245581,31.6331024334,0.0,42.6918050922,54.3732441037,287.682231226,35.1662960256,16.6606,235.8553352
 11/25  08:00:00,294.778505526,35.8133660624,55.3364779479,0.0,42.6918050922,86.1019271793,652.746127778,225.531906907,24.9909,402.223320871
 11/25  09:00:00,364.130776426,35.7822157624,92.0672148943,0.0,57.6566862989,112.030105488,855.869990994,254.081728376,33.3212,568.467062618
 11/25  10:00:00,310.029685257,36.0405157289,84.6511898407,0.0,57.6566862989,83.6599452969,712.426694988,239.761689766,66.8089,405.856105222
 11/25  11:00:00,238.64713662,36.1921452847,67.4110490922,0.0,42.6918050922,68.9656133826,641.925846416,242.682218702,83.4695,315.774127714
 11/25  12:00:00,219.934704269,36.2846159446,56.9686158829,0.0,34.9340096728,67.7198543238,575.49095388,245.689397218,83.4695,246.332056662
 11/25  13:00:00,214.030420214,36.4048325851,51.8027631297,0.0,34.9340096728,67.7198543238,503.15484045,239.915039374,83.4695,179.770301076
 11/25  14:00:00,201.564742669,36.4830653867,48.9899636236,0.0,34.9340096728,57.9733543238,492.253469236,236.618887739,75.1392,180.495381497
 11/25  15:00:00,197.690239686,36.5437396834,45.0682628655,0.0,34.9340096728,57.9733543238,489.371841965,238.822339034,66.8089,183.74060293
 11/25  16:00:00,193.78689545,36.6129583571,41.3190218165,0.0,34.9340096728,57.9733543238,482.226443495,226.531220066,75.1392,180.556023429
 11/25  17:00:00,222.049777042,36.30959221,38.2244979088,0.0,34.9340096728,62.9068543238,443.904608678,213.911976837,91.7998,138.192831841
 11/25  18:00:00,269.533827305,35.7822157624,44.8223027631,0.0,34.9340096728,72.2186844194,423.318331542,202.537806293,49.9818,170.798725249
 11/25  19:00:00,346.193085972,35.7822157624,54.8909962986,0.0,87.0357390804,86.2600435998,484.377807743,227.77312469,49.9818,206.622883053
 11/25  20:00:00,353.740482168,35.7822157624,67.5260466509,0.0,102.000620287,77.6748002752,531.903369435,222.367615321,33.3212,276.214554114
 11/25  21:00:00,374.146691284,35.7822157624,76.9086523029,0.0,102.000620287,88.9820225341,500.750476009,196.608748804,33.3212,270.820527205
 11/25  22:00:00,366.017480912,35.7822157624,78.4154219811,0.0,102.000620287,91.6425454185,509.382464446,214.515000436,24.9909,269.87656401
 11/25  23:00:00,311.113209262,35.7822157624,76.4866355202,0.0,87.0357390804,65.871452062,640.998363104,222.434553543,16.6606,401.903209561
 11/25  24:00:00,214.933133333,35.7822157624,54.1689230916,0.0,42.6918050922,48.4199368926,446.292622513,207.474935941,8.3303,230.487386572
 11/26  01:00:00,165.048738681,30.9401245581,41.0302233918,0.0,34.4311606118,33.1021868926,192.200366725,52.2250769148,3.33212,136.64316981
 11/26  02:00:00,158.925134195,30.9401245581,34.8588586292,0.0,34.4311606118,33.1021868926,146.988834692,42.3073949707,3.33212,101.349319721
 11/26  03:00:00,138.382782403,30.9401245581,31.7866758044,0.0,19.466279405,30.610668775,146.585393427,35.5636344416,3.33212,107.689638985
 11/26  04:00:00,136.780942013,30.9401245581,30.1909234242,0.0,19.466279405,30.610668775,136.568670204,31.876882802,3.33212,101.359667402
 11/26  05:00:00,145.136102012,30.9401245581,31.9713660326,0.0,19.466279405,30.610668775,166.789677969,29.8965299913,3.33212,133.561027978
 11/26  06:00:00,159.756351375,30.9401245581,34.3448736963,0.0,19.466279405,30.610668775,206.090865592,28.862278195,8.3303,168.898287397
 11/26  07:00:00,242.544955881,32.9576625599,43.6231009913,0.0,42.6918050922,54.3732441037,288.782497181,28.9882396623,16.6606,243.133657518
 11/26  08:00:00,317.999607968,35.845629433,66.6129430844,0.0,49.3960418185,88.5934452969,611.354909034,185.813274791,24.9909,400.550734243
 11/26  09:00:00,366.224619002,35.7822157624,94.3729991564,0.0,57.6566862989,112.030105488,801.925452549,198.496218552,33.3212,570.108033997
 11/26  10:00:00,301.47959791,36.3416709592,85.3466684517,0.0,50.9524495726,81.1684271793,672.45530526,195.106969985,66.8089,410.539435275
 11/26  11:00:00,245.069277948,36.4342751348,74.460875487,0.0,42.6918050922,68.9656133826,570.627264136,170.379273304,83.4695,316.778490831
 11/26  12:00:00,247.197996508,36.488791592,80.932321321,0.0,38.286128036,68.9656133826,456.869262017,126.792248666,83.4695,246.607513351
 11/26  13:00:00,243.601727066,36.529263266,78.4957290519,0.0,38.286128036,68.9656133826,361.17884098,98.3660230898,83.4695,179.34331789
 11/26  14:00:00,226.386199069,36.5616552418,80.3203915922,0.0,31.5818913096,56.727595265,347.665542205,93.2145552897,75.1392,179.311786915
 11/26  15:00:00,214.890952272,36.5888676169,68.7867375064,0.0,31.5818913096,56.727595265,366.777824312,121.208457365,66.8089,178.760466947
 11/26  16:00:00,213.540042934,36.6145019127,67.3553096479,0.0,31.5818913096,56.727595265,399.126746298,145.223181481,75.1392,178.764364817
 11/26  17:00:00,236.61719812,36.3127225962,58.673733009,0.0,31.5818913096,61.661095265,384.68142184,154.84099263,91.7998,138.040629211
 11/26  18:00:00,277.018774096,35.7822157624,57.8202255434,0.0,31.5818913096,70.9729253606,403.182467843,182.288316313,49.9818,170.91235153
 11/26  19:00:00,347.576680873,35.7822157624,66.3737735965,0.0,80.3315023541,83.7685254822,482.908993625,223.669660297,49.9818,209.257533327
 11/26  20:00:00,364.092494872,35.7822157624,78.8007343472,0.0,102.000620287,77.6748002752,519.667740572,211.888301677,33.3212,274.458238894
 11/26  21:00:00,393.405638114,35.7822157624,87.3011565992,0.0,108.704857014,91.4735406516,525.575787349,223.436615751,33.3212,268.817971597
 11/26  22:00:00,366.090595962,35.7822157624,87.9035815054,0.0,95.2963835608,89.1510273009,511.888555567,217.182202249,24.9909,269.715453318
 11/26  23:00:00,310.188760483,35.7822157624,84.9275155706,0.0,80.3315023541,63.3799339444,649.011105281,227.831961061,16.6606,404.51854422
 11/26  24:00:00,222.296956811,35.7822157624,60.8575806817,0.0,42.6918050922,48.4199368926,484.862243488,249.370698488,8.3303,227.161245001
 11/27  01:00:00,183.966443533,30.9401245581,71.2013140524,0.0,25.5240853573,30.610668775,187.641565421,46.5811581758,3.33212,137.728287245
 11/27  02:00:00,172.587757571,30.9401245581,67.135421903,0.0,19.418418834,29.3649097162,139.452660998,34.8725586717,3.33212,101.247982326
 11/27  03:00:00,152.477105711,30.9401245581,54.9824125352,0.0,12.7620426787,28.1191506574,132.069045289,27.4859757033,3.33212,101.250949585
 11/27  04:00:00,145.58351421,30.9401245581,48.1485526122,0.0,12.7620426787,28.1191506574,127.22683088,22.6567951143,3.33212,101.237915766
 11/27  05:00:00,150.5129948,30.9401245581,46.5159575759,0.0,12.7620426787,28.1191506574,162.043877864,20.9517113128,3.33212,137.760046551
 11/27  06:00:00,185.084656657,30.9401245581,53.4610610332,0.0,25.5240853573,30.610668775,263.31569982,19.861593245,8.3303,235.123806575
 11/27  07:00:00,312.476869936,33.4822224403,80.5015309032,0.0,51.0481707146,78.1489452969,436.776317781,19.1559924673,16.6606,400.959725314
 11/27  08:00:00,387.28467947,35.7822157624,100.987018819,0.0,64.3609230253,109.708623606,643.377448543,80.5714175111,24.9909,537.815131031
 11/27  09:00:00,306.802332689,35.7822157624,74.3136738719,0.0,51.0481707146,80.7689615957,568.742245406,123.333597856,33.3212,412.08744755
 11/27  10:00:00,266.545830208,36.3366517438,61.7670262844,0.0,51.0481707146,71.0224615957,520.286986863,141.716322299,66.8089,311.761764564
 11/27  11:00:00,204.222113461,36.4247873263,48.2794084697,0.0,32.1804615127,65.7244621605,470.107067197,140.647987218,83.4695,245.989579979
 11/27  12:00:00,197.923795214,36.4765402583,41.3537542284,0.0,32.1804615127,65.7244621605,413.469954071,149.884272471,83.4695,180.1161816
 11/27  13:00:00,195.883806106,36.5138100139,40.0183347309,0.0,32.1804615127,65.7244621605,430.087567451,160.648194432,83.4695,185.969873019
 11/27  14:00:00,186.072941168,36.5451026121,39.9701516849,0.0,32.1804615127,55.9779621605,407.000212615,152.694305196,75.1392,179.166707418
 11/27  15:00:00,185.796857044,36.5732070348,39.7132568936,0.0,32.1804615127,55.9779621605,397.349900938,151.652898512,66.8089,178.888102426
 11/27  16:00:00,185.733578061,36.5988622807,39.6381440337,0.0,32.1804615127,55.9779621605,410.547285344,156.53281445,75.1392,178.875270895
 11/27  17:00:00,218.528555817,36.3009534704,40.7503221203,0.0,32.1804615127,60.9114621605,364.878227381,134.966832708,91.7998,138.111594673
 11/27  18:00:00,279.213455043,35.7822157624,52.8930339703,0.0,32.1804615127,77.5397301883,387.64675411,132.209525143,49.9818,205.455428967
 11/27  19:00:00,351.519079028,35.7822157624,71.0968328152,0.0,77.122965704,86.2600435998,564.241344684,142.890600768,49.9818,371.368943916
 11/27  20:00:00,359.227427209,35.7822157624,71.2201973226,0.0,102.647051061,80.1663183927,447.467969495,139.478361824,33.3212,274.668407671
 11/27  21:00:00,392.279016926,35.7822157624,78.9164098424,0.0,115.40909374,92.7192997104,444.733288672,137.303655792,33.3212,274.10843288
 11/27  22:00:00,382.868809043,35.7822157624,93.0484611417,0.0,102.647051061,94.1340635361,567.110835513,136.26884892,24.9909,405.851086593
 11/27  23:00:00,298.233202563,35.7822157624,75.0136841405,0.0,77.122965704,65.871452062,458.396462268,138.833828173,16.6606,302.902034095
 11/27  24:00:00,208.19215474,35.7822157624,53.1126225687,0.0,38.286128036,48.4199368926,320.045683271,144.725811793,8.3303,166.989571478
 11/28  01:00:00,157.030819094,30.9401245581,44.4256406656,0.0,25.5240853573,30.610668775,220.766989546,79.6349349246,3.33212,137.799934621
 11/28  02:00:00,143.745571295,30.9401245581,38.4833444127,0.0,19.418418834,29.3649097162,171.815658318,67.2040762685,3.33212,101.279462049
 11/28  03:00:00,133.189162432,30.9401245581,35.837956005,0.0,12.7620426787,28.1191506574,161.576466109,56.9690994124,3.33212,101.275246697
 11/28  04:00:00,131.433862072,30.9401245581,34.0605135511,0.0,12.7620426787,28.1191506574,155.112424257,50.4927711872,3.33212,101.28753307
 11/28  05:00:00,139.806773719,30.9401245581,35.1903071625,0.0,12.7620426787,28.1191506574,185.873198872,44.7021399317,3.33212,137.83893894
 11/28  06:00:00,176.048053418,30.9401245581,43.7568831445,0.0,25.5240853573,30.610668775,282.803236658,39.1256141696,8.3303,235.347322488
 11/28  07:00:00,302.352417939,33.6032747204,69.4979421718,0.0,51.0481707146,78.1489452969,459.267653725,34.7155170404,16.6606,407.891536685
 11/28  08:00:00,381.431003693,35.7879611789,92.8768039056,0.0,64.3609230253,109.708623606,738.408052183,177.582588781,24.9909,535.834563402
 11/28  09:00:00,303.800923516,35.7822157624,69.2748748554,0.0,51.0481707146,80.7689615957,647.804450878,200.787178181,33.3212,413.696072697
 11/28  10:00:00,264.244554531,36.2953739154,57.8813095104,0.0,51.0481707146,71.0224615957,600.938499577,221.127994508,66.8089,313.001605069
 11/28  11:00:00,201.030518184,36.4236306991,43.5276988151,0.0,32.1804615127,65.7244621605,549.189824422,216.841163224,83.4695,248.879161198
 11/28  12:00:00,192.246190517,36.4761561102,34.0194306328,0.0,32.1804615127,65.7244621605,507.704303336,243.402718113,83.4695,180.832085223
 11/28  13:00:00,185.44390351,36.498743417,27.8265191313,0.0,32.1804615127,65.7244621605,515.285219302,252.26101634,83.4695,179.554702962
 11/28  14:00:00,180.254653533,36.5276851086,32.3141354305,0.0,32.1804615127,55.9779621605,509.792975662,252.070460006,75.1392,182.583315656
 11/28  15:00:00,181.704031122,36.5758802733,33.991184667,0.0,32.1804615127,55.9779621605,478.038885728,232.559526308,66.8089,178.67045942
 11/28  16:00:00,181.403067526,36.6014750035,33.8597241424,0.0,32.1804615127,55.9779621605,491.019261027,237.232032899,75.1392,178.648028128
 11/28  17:00:00,214.089749599,36.3020771479,34.8786899138,0.0,32.1804615127,60.9114621605,453.800212328,221.747688149,91.7998,140.252724178
 11/28  18:00:00,274.450966744,35.7822157624,46.6910555202,0.0,32.1804615127,77.5397301883,479.371372203,221.346556893,49.9818,208.04301531
 11/28  19:00:00,344.729415868,35.7822157624,62.4387801159,0.0,77.122965704,86.2600435998,666.26485363,244.543232565,49.9818,371.739821065
 11/28  20:00:00,351.248283455,35.7822157624,61.6873158588,0.0,102.647051061,80.1663183927,543.065596857,230.717380399,33.3212,279.027016458
 11/28  21:00:00,384.490295766,35.7822157624,69.543761059,0.0,115.40909374,92.7192997104,526.108683665,222.39050995,33.3212,270.396973714
 11/28  22:00:00,374.712709948,35.7822157624,83.3872233095,0.0,102.647051061,94.1340635361,640.072876619,206.346958986,24.9909,408.735017633
 11/28  23:00:00,290.046333744,35.7822157624,65.2181448332,0.0,77.122965704,65.871452062,532.120944945,209.702063329,16.6606,305.758281616
 11/28  24:00:00,200.084221295,35.7822157624,43.3792609177,0.0,38.286128036,48.4199368926,403.783578646,225.092281459,8.3303,170.360997187
 11/29  01:00:00,148.225886558,30.9401245581,35.4931259041,0.0,25.5240853573,30.610668775,189.168959732,51.7833004203,3.33212,134.053539312
 11/29  02:00:00,135.687314473,30.9401245581,30.2915337448,0.0,19.418418834,29.3649097162,152.299221818,43.9753766297,3.33212,104.991725188
 11/29  03:00:00,125.077432615,30.9401245581,27.5757118319,0.0,12.7620426787,28.1191506574,144.946311795,40.2895293254,3.33212,101.32466247
 11/29  04:00:00,123.655288212,30.9401245581,26.1357287683,0.0,12.7620426787,28.1191506574,143.746151188,39.1003510502,3.33212,101.313680138
 11/29  05:00:00,131.37124363,30.9401245581,27.2596405563,0.0,12.7620426787,28.1191506574,179.126914907,37.8827000675,3.33212,137.912094839
 11/29  06:00:00,168.059852803,30.9401245581,36.3035361954,0.0,25.5240853573,30.610668775,280.401351519,36.4923347137,8.3303,235.578716806
 11/29  07:00:00,297.023521597,32.9576625599,65.4397159778,0.0,51.0481707146,78.1489452969,455.684488503,32.760332197,16.6606,406.263556306
 11/29  08:00:00,376.506679946,35.8475546759,88.5087897605,0.0,64.3609230253,109.708623606,755.703099579,189.921416384,24.9909,540.790783195
 11/29  09:00:00,303.622585092,35.7822157624,69.474889015,0.0,51.0481707146,80.7689615957,662.468741355,214.606356769,33.3212,414.541184586
 11/29  10:00:00,276.149454917,36.2876359212,69.696858806,0.0,51.0481707146,71.0224615957,584.484585686,207.572378911,66.8089,310.103306775
 11/29  11:00:00,214.59276384,36.4295331218,57.0821029373,0.0,32.1804615127,65.7244621605,535.352153376,200.530176262,83.4695,251.352477114
 11/29  12:00:00,196.320221013,36.4859529186,38.8649865899,0.0,32.1804615127,65.7244621605,441.605837738,176.425186125,83.4695,181.711151613
 11/29  13:00:00,189.29241119,36.5226509109,32.6647874647,0.0,32.1804615127,65.7244621605,467.849861843,203.061235852,83.4695,181.319125991
 11/29  14:00:00,178.937523626,36.5541888669,31.8656579409,0.0,32.1804615127,55.9779621605,483.298926843,223.525232638,75.1392,184.634494205
 11/29  15:00:00,187.161045754,36.5853795081,40.2322175132,0.0,32.1804615127,55.9779621605,447.756540247,201.838318131,66.8089,179.109322116
 11/29  16:00:00,186.551870308,36.6138451398,39.36553647,0.0,32.1804615127,55.9779621605,488.748394278,234.495617685,75.1392,179.113576592
 11/29  17:00:00,214.790765232,36.2974959618,35.2575031306,0.0,32.1804615127,60.9114621605,479.198438224,249.11944081,91.7998,138.279197414
 11/29  18:00:00,272.268748123,35.7822157624,44.0785292689,0.0,32.1804615127,77.5397301883,491.303679977,235.040351669,49.9818,206.281528308
 11/29  19:00:00,343.323728264,35.7822157624,61.1147807522,0.0,77.122965704,86.2600435998,670.050057492,247.803753768,49.9818,372.264503724
 11/29  20:00:00,351.325128756,35.7822157624,61.5403662127,0.0,102.647051061,80.1663183927,556.948001769,244.14159814,33.3212,279.485203629
 11/29  21:00:00,384.5265692,35.7822157624,69.413845697,0.0,115.40909374,92.7192997104,546.651323572,234.90270217,33.3212,278.427421401
 11/29  22:00:00,375.747451445,35.7822157624,84.2087275189,0.0,102.647051061,94.1340635361,661.830944275,230.338927747,24.9909,406.501116528
 11/29  23:00:00,291.576440822,35.7822157624,66.5770700306,0.0,77.122965704,65.871452062,555.289447033,230.706265777,16.6606,307.922581255
 11/29  24:00:00,202.055685064,35.7822157624,45.0983544068,0.0,38.286128036,48.4199368926,414.961408284,235.962194484,8.3303,170.6689138
 11/30  01:00:00,150.285587891,30.9401245581,37.6738814013,0.0,25.5240853573,30.610668775,179.936343344,44.6510039403,3.33212,131.953219404
 11/30  02:00:00,137.703539017,30.9401245581,32.4330002663,0.0,19.418418834,29.3649097162,147.838858282,36.8176356367,3.33212,107.689102645
 11/30  03:00:00,126.865768185,30.9401245581,29.4855320152,0.0,12.7620426787,28.1191506574,138.995681854,34.3068472328,3.33212,101.356714621
 11/30  04:00:00,125.506798689,30.9401245581,28.1239571219,0.0,12.7620426787,28.1191506574,137.623071933,32.9398676249,3.33212,101.351084308
 11/30  05:00:00,134.19898071,30.9401245581,30.2528833048,0.0,12.7620426787,28.1191506574,172.156853574,30.8479279452,3.33212,137.976805629
 11/30  06:00:00,196.27284278,30.9401245581,64.6208644296,0.0,25.5240853573,30.610668775,273.896083814,29.7789737788,8.3303,235.786810035
 11/30  07:00:00,337.401695704,32.9576625599,105.852794157,0.0,51.0481707146,78.1489452969,454.720483247,28.4586609931,16.6606,409.601222254
 11/30  08:00:00,401.715934103,35.8466896407,113.818867719,0.0,64.3609230253,109.708623606,744.764642456,180.210084354,24.9909,539.563658102
 11/30  09:00:00,294.716580998,35.7822157624,61.1449091604,0.0,51.0481707146,80.7689615957,629.718503734,180.989416541,33.3212,415.407887193
 11/30  10:00:00,252.648321417,36.3437042539,47.4521060932,0.0,51.0481707146,71.0224615957,538.765750272,154.024118163,66.8089,317.932732109
 11/30  11:00:00,207.842403003,36.4347811162,51.8610509991,0.0,32.1804615127,65.7244621605,451.89213577,121.693752735,83.4695,246.728883035
 11/30  12:00:00,206.590829781,36.4877321581,50.0272930302,0.0,32.1804615127,65.7244621605,404.239090913,134.442106439,83.4695,186.327484474
 11/30  13:00:00,200.148439618,36.5255340129,44.4086179365,0.0,32.1804615127,65.7244621605,396.852596265,132.921471093,83.4695,180.461625172
 11/30  14:00:00,196.782446038,36.5590761536,50.8588454416,0.0,32.1804615127,55.9779621605,373.13532497,118.493423383,75.1392,179.502701587
 11/30  15:00:00,197.177197756,36.5887519789,51.3798715498,0.0,32.1804615127,55.9779621605,339.213155762,93.1872678872,66.8089,179.216987875
 11/30  16:00:00,202.52990823,36.616653848,56.7795509984,0.0,32.1804615127,55.9779621605,339.702860142,80.9882334524,75.1392,183.57542669
 11/30  17:00:00,229.017000292,36.3169627305,51.4438992836,0.0,32.1804615127,60.9114621605,342.899829514,110.348089168,91.7998,140.751940346
 11/30  18:00:00,283.248975644,35.7822157624,57.1276228465,0.0,32.1804615127,77.5397301883,383.906673787,127.469127484,49.9818,206.455746304
 11/30  19:00:00,354.485428186,35.7822157624,74.3438384999,0.0,77.122965704,86.2600435998,552.131307567,129.228348712,49.9818,372.921158854
 11/30  20:00:00,362.304885256,35.7822157624,74.6146330776,0.0,102.647051061,80.1663183927,428.287450276,115.144746402,33.3212,279.821503874
 11/30  21:00:00,396.097288115,35.7822157624,83.0954937299,0.0,115.40909374,92.7192997104,420.211018269,108.114424271,33.3212,278.775393998
 11/30  22:00:00,385.952206632,35.7822157624,96.3659003949,0.0,102.647051061,94.1340635361,591.335878263,155.875658695,24.9909,410.469319567
 11/30  23:00:00,298.200423697,35.7822157624,74.6878030647,0.0,77.122965704,65.871452062,576.932311434,253.686300254,16.6606,306.585411181
 11/30  24:00:00,206.971401593,35.7822157624,50.4780021359,0.0,38.286128036,48.4199368926,501.689608372,322.787945898,8.3303,170.571362474
 12/01  01:00:00,153.152498678,30.9401245581,40.4519836159,0.0,25.5240853573,30.610668775,201.584064853,60.242581528,3.33212,138.009363325
 12/01  02:00:00,137.95024401,30.9401245581,32.5822876473,0.0,19.418418834,29.3649097162,151.408361082,46.6889124228,3.33212,101.387328659
 12/01  03:00:00,124.834859828,30.9401245581,27.3775620652,0.0,12.7620426787,28.1191506574,145.186925411,40.4698019336,3.33212,101.385003478
 12/01  04:00:00,120.980581062,30.9401245581,23.5394410311,0.0,12.7620426787,28.1191506574,148.097329802,39.3575363036,3.33212,105.407673499
 12/01  05:00:00,128.716358244,30.9401245581,24.0730184577,0.0,12.7620426787,28.1191506574,177.869074589,40.6656912068,3.33212,133.871263382
 12/01  06:00:00,164.871232946,30.9401245581,32.5904831049,0.0,25.5240853573,30.610668775,291.724309431,41.8385207544,8.3303,241.555488677
 12/01  07:00:00,292.981202381,32.9576625599,60.8510245199,0.0,51.0481707146,78.1489452969,463.994041931,41.1675299251,16.6606,406.165912006
 12/01  08:00:00,372.689353074,35.7822157624,83.9146522872,0.0,64.3609230253,109.708623606,848.83559541,279.156456412,24.9909,544.688238999
 12/01  09:00:00,295.219756044,35.7822157624,60.4493436,0.0,51.0481707146,80.7689615957,787.506696003,333.889349636,33.3212,420.296146367
 12/01  10:00:00,259.744912569,35.8135637748,53.9473778648,0.0,51.0481707146,71.0224615957,698.994063566,320.541052866,66.8089,311.6441107
 12/01  11:00:00,212.190227893,35.9243448072,55.0278587508,0.0,32.1804615127,65.7244621605,646.150942257,309.569078713,83.4695,253.112363544
 12/01  12:00:00,209.685376052,36.0091547075,51.770425161,0.0,32.1804615127,65.7244621605,562.885718369,299.23484037,83.4695,180.181377998
 12/01  13:00:00,204.380792206,36.0456441287,47.2174964746,0.0,32.1804615127,65.7244621605,567.764157236,297.470707205,83.4695,186.82395003
 12/01  14:00:00,187.947127842,36.0643657758,40.5004930645,0.0,32.1804615127,55.9779621605,559.792780372,305.040410095,75.1392,179.613170278
 12/01  15:00:00,184.143444685,36.0815139123,36.6896987684,0.0,32.1804615127,55.9779621605,557.731139447,311.600216928,66.8089,179.322022519
 12/01  16:00:00,181.470935672,36.0765350763,34.0410783789,0.0,32.1804615127,55.9779621605,575.175212783,314.356221174,75.1392,185.679791609
 12/01  17:00:00,209.766808689,35.8857523436,30.5013242999,0.0,32.1804615127,60.9114621605,535.333146354,304.599611731,91.7998,138.933734623
 12/01  18:00:00,269.651871707,35.7822157624,41.4333466612,0.0,32.1804615127,77.5397301883,563.900873859,307.301427582,49.9818,206.617646277
 12/01  19:00:00,342.877080359,35.7822157624,60.6492764625,0.0,77.122965704,86.2600435998,730.965139817,304.038854003,49.9818,376.944485815
 12/01  20:00:00,349.915308933,35.7822157624,60.5543422495,0.0,102.647051061,80.1663183927,597.854926306,284.998322808,33.3212,279.535403497
 12/01  21:00:00,382.277728375,35.7822157624,67.5762229065,0.0,115.40909374,92.7192997104,578.483613546,268.306193906,33.3212,276.85621964
 12/01  22:00:00,372.933953296,35.7822157624,81.7188083354,0.0,102.647051061,94.1340635361,695.724795495,259.440892901,24.9909,411.293002594
 12/01  23:00:00,288.832976494,35.7822157624,63.8481308458,0.0,77.122965704,65.871452062,586.536906001,262.864944779,16.6606,307.011361222
 12/01  24:00:00,198.904464083,35.7822157624,41.9469367285,0.0,38.286128036,48.4199368926,451.541876556,271.993352333,8.3303,171.218224223
 12/02  01:00:00,148.894152425,30.9401245581,34.0421323038,0.0,27.7269238854,30.610668775,201.03772533,60.1336538621,3.33212,137.571951468
 12/02  02:00:00,144.424705721,30.9401245581,29.5267458743,0.0,27.7269238854,30.610668775,160.082347272,48.9882666895,3.33212,107.761960583
 12/02  03:00:00,123.831784619,30.9401245581,26.406482977,0.0,12.7620426787,28.1191506574,148.130885844,43.3725513131,3.33212,101.426214531
 12/02  04:00:00,122.561195662,30.9401245581,25.1433579464,0.0,12.7620426787,28.1191506574,145.442707302,40.6857072195,3.33212,101.424880082
 12/02  05:00:00,131.057226196,30.9401245581,27.060216736,0.0,12.7620426787,28.1191506574,180.796948673,39.3588560593,3.33212,138.105972613
 12/02  06:00:00,145.283143421,30.9401245581,29.0420170167,0.0,12.7620426787,28.1191506574,219.937127078,38.9641960158,8.3303,172.642631062
 12/02  07:00:00,235.112554232,30.9401245581,38.1274176501,0.0,42.6918050922,54.3732441037,298.437647429,38.9166630494,16.6606,242.86038438
 12/02  08:00:00,303.90778432,35.8105133287,61.6450822664,0.0,42.6918050922,86.1019271793,672.437564193,236.161797262,24.9909,411.284866931
 12/02  09:00:00,362.609597241,35.7822157624,90.5198439708,0.0,57.6566862989,112.030105488,890.39954229,273.06723848,33.3212,584.011103809
 12/02  10:00:00,297.500337099,35.8729243849,72.2701284084,0.0,57.6566862989,83.6599452969,764.951064704,279.913303357,66.8089,418.228861347
 12/02  11:00:00,223.48542033,35.9273722596,52.4757484835,0.0,42.6918050922,68.9656133826,704.046654587,304.234267093,83.4695,316.342887494
 12/02  12:00:00,207.059059843,35.9575338847,44.3691029014,0.0,34.9340096728,67.7198543238,648.675238455,314.977423981,83.4695,250.228314474
 12/02  13:00:00,199.555427222,35.9784316645,37.7021290955,0.0,34.9340096728,67.7198543238,589.357569431,318.361864845,83.4695,187.526204585
 12/02  14:00:00,187.580743354,36.0115838292,35.4260001522,0.0,34.9340096728,57.9733543238,583.366090477,320.979050403,75.1392,187.247840074
 12/02  15:00:00,183.915164121,36.022925725,31.7524006552,0.0,34.9340096728,57.9733543238,572.971690129,326.164466658,66.8089,179.99832347
 12/02  16:00:00,179.863873582,35.9896755152,27.7341032383,0.0,34.9340096728,57.9733543238,602.455419453,340.382394858,75.1392,186.933824595
 12/02  17:00:00,209.183335872,35.8016841935,25.185229323,0.0,34.9340096728,62.9068543238,580.349650185,349.87529691,91.7998,138.674553275
 12/02  18:00:00,257.910978304,35.7888961105,32.0081174009,0.21266778424,34.9340096728,72.2186844194,594.70207584,366.291462919,49.9818,178.428812921
 12/02  19:00:00,335.25407338,35.7888961105,42.9946575564,0.24594787891,87.0357390804,86.2600435998,631.944683992,366.974874424,49.9818,214.988009568
 12/02  20:00:00,342.381298547,35.7989166327,55.0827496663,0.561201791832,102.000620287,77.6748002752,678.739765594,365.566107307,33.3212,279.852458287
 12/02  21:00:00,360.378500932,35.7989166327,61.8499576282,0.473262091434,102.000620287,88.9820225341,692.434207864,379.780371351,33.3212,279.332636512
 12/02  22:00:00,349.869357498,35.7955764586,61.2709678238,0.228782064446,102.000620287,91.6425454185,703.652643108,399.730481,24.9909,278.931262107
 12/02  23:00:00,294.821706973,35.815617503,59.3350693516,0.235593725055,87.0357390804,65.871452062,843.694417866,423.17936872,16.6606,403.854449146
 12/02  24:00:00,198.911385004,35.8022568068,37.1831694922,0.0,42.6918050922,48.4199368926,706.897200199,456.607824038,8.3303,241.959076161
 12/03  01:00:00,148.676312657,30.9802066468,23.9626985371,0.638336494575,34.4311606118,33.1021868926,236.701088921,95.0057312711,3.33212,138.36323765
 12/03  02:00:00,142.144012941,30.9802066468,17.273200511,0.750097968433,34.4311606118,33.1021868926,189.027158209,78.1243956889,3.33212,107.57064252
 12/03  03:00:00,120.578688362,30.9802066468,12.9469730108,0.9861018721,19.466279405,30.610668775,175.307272752,69.9916864736,3.33212,101.983466279
 12/03  04:00:00,118.679305411,30.9802066468,10.8813162684,1.16345175104,19.466279405,30.610668775,177.619183521,66.3289808129,3.33212,107.958082708
 12/03  05:00:00,125.416940028,30.9802066468,10.875223672,1.3368744254,19.466279405,30.610668775,206.79154363,65.3017599352,3.33212,138.157663695
 12/03  06:00:00,139.596019396,30.9802066468,12.7116253234,1.43685868896,19.466279405,30.610668775,244.994320068,65.4995380282,8.3303,171.16448204
 12/03  07:00:00,209.426306931,30.9802066468,10.6000312264,1.81809405818,42.6918050922,54.3732441037,331.029152126,68.436418273,16.6606,245.932133853
 12/03  08:00:00,285.387913335,35.794240389,33.5784123074,0.0,49.3960418185,88.5934452969,873.479132264,436.401026367,24.9909,412.087205897
 12/03  09:00:00,342.085237663,35.8022568068,69.6608184884,0.0,57.6566862989,112.030105488,1102.21587788,482.374402323,33.3212,586.520275554
 12/03  10:00:00,269.368310808,35.7955764586,53.2653340691,0.0,50.9524495726,81.1684271793,913.86839668,427.212863786,66.8089,419.846632894
 12/03  11:00:00,203.990506496,35.7922362846,33.0005535149,0.0,42.6918050922,68.9656133826,806.053280465,402.760252191,83.4695,319.823528274
 12/03  12:00:00,197.300105894,35.8141301886,30.064320047,0.0,38.286128036,68.9656133826,727.380660567,391.33522655,83.4695,252.575934016
 12/03  13:00:00,199.447260223,35.8960032956,33.0361314,0.0,38.286128036,68.9656133826,629.148094479,362.579262001,83.4695,183.099332477
 12/03  14:00:00,178.585000609,35.9621510943,31.0648591344,0.0,31.5818913096,56.727595265,620.199012954,357.997766617,75.1392,187.062046336
 12/03  15:00:00,177.555464524,36.0001485286,30.0142512135,0.0,31.5818913096,56.727595265,602.536169163,356.186313655,66.8089,179.540955508
 12/03  16:00:00,178.326479087,36.0020854812,30.7983811053,0.0,31.5818913096,56.727595265,607.717429512,353.030538319,75.1392,179.547691193
 12/03  17:00:00,205.130217567,35.8234824889,25.7343130265,0.0,31.5818913096,61.661095265,590.19574339,353.257263778,91.7998,145.138679612
 12/03  18:00:00,250.283977422,35.783551832,29.2027653091,0.0,31.5818913096,70.9729253606,604.424331597,379.52814948,49.9818,174.914382117
 12/03  19:00:00,322.062900759,35.7955764586,39.2400201709,0.0,80.3315023541,83.7685254822,657.306774953,395.818040807,49.9818,211.506934146
 12/03  20:00:00,337.397056265,35.7922362846,50.6200956688,0.0,102.000620287,77.6748002752,715.79914228,402.713626925,33.3212,279.764315355
 12/03  21:00:00,365.538943002,35.7888961105,58.2487759868,0.0,108.704857014,91.4735406516,720.281677769,408.241781238,33.3212,278.718696531
 12/03  22:00:00,337.45217519,35.8022568068,58.3034040105,0.0,95.2963835608,89.1510273009,712.542434567,407.896713563,24.9909,279.654821004
 12/03  23:00:00,282.007768342,35.8022568068,55.9710497728,0.0,80.3315023541,63.3799339444,861.178700574,437.5702826,16.6606,406.947817974
 12/03  24:00:00,196.122150478,35.7955764586,34.4122890768,0.0,42.6918050922,48.4199368926,705.624503637,458.545509319,8.3303,238.748694318
 12/04  01:00:00,135.804261598,30.9802066468,21.3540967521,1.82241587386,25.5240853573,30.610668775,235.934267722,94.3935561773,3.33212,138.208591545
 12/04  02:00:00,121.173914335,30.9802066468,14.0723546794,1.79996438022,19.418418834,29.3649097162,183.119075705,78.2900560768,3.33212,101.496899628
 12/04  03:00:00,110.079430314,30.9802066468,10.8038870267,1.87789842216,12.7620426787,28.1191506574,181.585917154,70.5327404297,3.33212,107.721056724
 12/04  04:00:00,107.617616951,30.9802066468,8.26495045315,1.96699584933,12.7620426787,28.1191506574,172.388230255,67.4454088398,3.33212,101.610701415
 12/04  05:00:00,114.978424969,30.9802066468,8.98204624504,2.03683551478,12.7620426787,28.1191506574,207.850781425,66.2863559272,3.33212,138.232305497
 12/04  06:00:00,151.31823766,30.9802066468,17.7710889003,1.97123926612,25.5240853573,30.610668775,311.917396674,65.3270807891,8.3303,238.260015885
 12/04  07:00:00,277.414618046,30.9802066468,46.1707150046,1.83054336481,51.0481707146,78.1489452969,491.771997263,62.6855269272,16.6606,412.425870336
 12/04  08:00:00,357.385157912,35.8009207371,69.3395552148,0.0,64.3609230253,109.708623606,968.859653214,394.218494797,24.9909,549.650258416
 12/04  09:00:00,283.355647359,35.7955764586,49.1805033404,0.0,51.0481707146,80.7689615957,896.817782932,438.676809654,33.3212,424.819773278
 12/04  10:00:00,245.438593306,35.7933496759,39.5568832078,0.0,51.0481707146,71.0224615957,791.5009305,405.089255827,66.8089,319.602774673
 12/04  11:00:00,184.130555897,35.8213576116,27.0044608115,0.0,32.1804615127,65.7244621605,725.158189826,394.038465091,83.4695,247.650224735
 12/04  12:00:00,180.009493773,35.8916096061,22.1852865864,0.0,32.1804615127,65.7244621605,648.33333157,377.398705752,83.4695,187.465125818
 12/04  13:00:00,176.370828722,35.9366082695,19.2914467692,0.0,32.1804615127,65.7244621605,638.523882512,367.870700964,83.4695,187.183681548
 12/04  14:00:00,166.740442255,35.9916863955,19.3380749185,0.0,32.1804615127,55.9779621605,622.027493453,366.944135257,75.1392,179.944158196
 12/04  15:00:00,166.421864316,36.0208969505,18.9989282337,0.0,32.1804615127,55.9779621605,617.773711926,364.385422937,66.8089,186.57938899
 12/04  16:00:00,166.964059969,36.0114434015,19.5684522547,0.0,32.1804615127,55.9779621605,616.84051029,362.051490956,75.1392,179.649819335
 12/04  17:00:00,199.24400534,35.8507191745,19.9859100835,0.0,32.1804615127,60.9114621605,575.19225281,344.787501767,91.7998,138.604951043
 12/04  18:00:00,260.01727698,35.7955764586,31.7423740614,0.0,32.1804615127,77.5397301883,614.358884538,350.102395785,49.9818,214.274688753
 12/04  19:00:00,332.588742445,35.7955764586,50.2950858907,0.0,77.122965704,86.2600435998,787.980776183,359.156785635,49.9818,378.842190548
 12/04  20:00:00,339.442130493,35.7955764586,49.575231621,0.0,102.647051061,80.1663183927,670.697687013,351.342838769,33.3212,286.033648244
 12/04  21:00:00,371.274583371,35.7955764586,56.0781869062,0.0,115.40909374,92.7192997104,663.936883087,350.663073916,33.3212,279.952609171
 12/04  22:00:00,361.243567909,35.7888961105,69.6247030175,0.0,102.647051061,94.1340635361,792.384316838,353.549283983,24.9909,413.844132855
 12/04  23:00:00,276.448097768,35.7888961105,51.3516735798,0.0,77.122965704,65.871452062,693.154430879,368.264691406,16.6606,308.229139473
 12/04  24:00:00,187.383149376,35.8089371549,30.297086125,0.0,38.286128036,48.4199368926,563.630177923,380.610868919,8.3303,174.689009004
 12/05  01:00:00,136.02476146,30.9802066468,22.4495164911,0.927593951176,25.5240853573,30.610668775,226.167974702,81.5203922602,3.33212,141.315462442
 12/05  02:00:00,122.904446319,30.9802066468,16.7405488104,0.839037670878,19.418418834,29.3649097162,172.670147687,67.8127544614,3.33212,101.525273226
 12/05  03:00:00,112.285913957,30.9802066468,14.030881586,0.836067589071,12.7620426787,28.1191506574,168.68498032,60.6508199967,3.33212,104.702040323
 12/05  04:00:00,110.727855794,30.9802066468,12.500380632,0.818918695822,12.7620426787,28.1191506574,164.913351463,56.8773375143,3.33212,104.703893949
 12/05  05:00:00,118.974536719,30.9802066468,13.5680320494,0.788713515929,12.7620426787,28.1191506574,196.837423076,55.215602411,3.33212,138.289700665
 12/05  06:00:00,155.001081951,30.9802066468,22.0887520609,0.655839447433,25.5240853573,30.610668775,305.165632355,54.4091294962,8.3303,242.426202859
 12/05  07:00:00,282.244748786,30.9802066468,51.7100026924,0.386111553851,51.0481707146,78.1489452969,482.687068609,51.6002877429,16.6606,414.426180866
 12/05  08:00:00,367.458007251,35.8056085545,75.845508592,0.0,64.3609230253,109.708623606,862.324284556,286.1195122,24.9909,551.213872356
 12/05  09:00:00,286.178933356,35.8022568068,51.4147691377,0.0,51.0481707146,80.7689615957,786.216329494,333.189190662,33.3212,419.705938832
 12/05  10:00:00,245.423416768,35.8370417192,39.6131659572,0.0,51.0481707146,71.0224615957,719.148972487,332.334849004,66.8089,320.005223483
 12/05  11:00:00,185.853112966,35.9390892957,28.7031941214,0.0,32.1804615127,65.7244621605,680.014126067,341.152941632,83.4695,255.391684435
 12/05  12:00:00,180.983880528,36.0371795687,23.0790928875,0.0,32.1804615127,65.7244621605,604.649874853,334.017632335,83.4695,187.162742518
 12/05  13:00:00,180.182184348,36.1016762568,22.9993158782,0.0,32.1804615127,65.7244621605,591.25016183,327.017044797,83.4695,180.763617033
 12/05  14:00:00,172.587660697,36.1459122573,25.092829611,0.0,32.1804615127,55.9779621605,582.726945635,320.611460678,75.1392,186.976284956
 12/05  15:00:00,175.272359818,36.1738514025,27.7399446608,0.0156383099012,32.1804615127,55.9779621605,560.943713388,314.369064154,66.8089,179.765749234
 12/05  16:00:00,176.663093374,36.1782602007,29.0371770894,0.120328209041,32.1804615127,55.9779621605,571.823142638,309.990755696,75.1392,186.693186943
 12/05  17:00:00,205.489183542,35.9569550844,26.0101842271,0.160134060158,32.1804615127,60.9114621605,530.457409177,299.984527552,91.7998,138.673081625
 12/05  18:00:00,263.86464995,35.7982485979,35.5817092183,0.0458997549289,32.1804615127,77.5397301883,577.52300419,313.120875568,49.9818,214.420328622
 12/05  19:00:00,336.770290427,35.8022568068,54.3571606204,0.150928709824,77.122965704,86.2600435998,751.956677136,322.327862821,49.9818,379.647014315
 12/05  20:00:00,343.745444813,35.7989166327,54.1551076816,0.198131290371,102.647051061,80.1663183927,628.095425469,308.544576095,33.3212,286.229649375
 12/05  21:00:00,376.073408259,35.815617503,60.7424616547,0.578856995812,115.40909374,92.7192997104,609.12079627,295.498486538,33.3212,280.301109732
 12/05  22:00:00,366.178375448,35.8089371549,74.42986207,0.500765027257,102.647051061,94.1340635361,726.042546496,286.344947767,24.9909,414.706698729
 12/05  23:00:00,281.942501321,35.8022568068,56.7126153741,0.209859884704,77.122965704,65.871452062,617.280424932,290.319105216,16.6606,310.300719715
 12/05  24:00:00,192.106402033,35.8089371549,35.0483313945,0.051424556357,38.286128036,48.4199368926,493.041768992,308.148865831,8.3303,176.562603162
 12/06  01:00:00,139.599502904,30.9668459505,26.9123499636,0.0291556148617,25.5240853573,30.610668775,210.960652557,69.2769794464,3.33212,138.351553111
 12/06  02:00:00,126.313013266,30.9401245581,21.0063778493,0.0,19.418418834,29.3649097162,166.314420957,58.2820333033,3.33212,104.700267654
 12/06  03:00:00,115.410650416,30.9401245581,18.0093541932,0.0,12.7620426787,28.1191506574,161.147796664,53.0437341383,3.33212,104.771942526
 12/06  04:00:00,113.737264204,30.9401245581,16.3460646118,0.0,12.7620426787,28.1191506574,158.525285148,50.5806339038,3.33212,104.612531244
 12/06  05:00:00,121.399808685,30.9401245581,17.4326229372,0.0,12.7620426787,28.1191506574,194.645265526,49.5366827714,3.33212,141.776462755
 12/06  06:00:00,157.570197655,30.9401245581,25.9852835487,0.0,25.5240853573,30.610668775,294.464243785,49.0020978932,8.3303,237.131845892
 12/06  07:00:00,284.865818978,30.9401245581,55.4827263191,0.0,51.0481707146,78.1489452969,477.995147829,46.689751473,16.6606,414.644796356
 12/06  08:00:00,369.634424371,35.8276945376,78.5865850213,0.408835881207,64.3609230253,109.708623606,838.474544794,260.914414574,24.9909,552.56923022
 12/06  09:00:00,287.69496486,35.815617503,53.4204737337,0.272625552574,51.0481707146,80.7689615957,778.820535836,316.741244216,33.3212,428.75809162
 12/06  10:00:00,248.586929642,35.8674403634,42.7135114597,0.0480069152123,51.0481707146,71.0224615957,706.039439155,318.767870512,66.8089,320.462668643
 12/06  11:00:00,188.111437989,35.94473781,30.9366097342,0.0173041103996,32.1804615127,65.7244621605,666.377745121,333.090161452,83.4695,249.818083669
 12/06  12:00:00,182.602897292,35.9832014599,24.6810685286,0.0573142528943,32.1804615127,65.7244621605,608.434556459,338.269146377,83.4695,186.695910081
 12/06  13:00:00,181.069881851,36.0227393892,23.7839702469,0.161307975492,32.1804615127,65.7244621605,606.919296144,336.58006847,83.4695,186.869727674
 12/06  14:00:00,170.568718145,36.0246842265,23.0904298973,0.0732442737777,32.1804615127,55.9779621605,602.815474007,340.577995817,75.1392,187.09827819
 12/06  15:00:00,172.541425362,36.0289688611,25.0299504281,0.100521953814,32.1804615127,55.9779621605,589.478737433,342.797188179,66.8089,179.872649254
 12/06  16:00:00,176.235041609,36.0333554661,28.6747528198,0.162976427782,32.1804615127,55.9779621605,599.779624828,337.835122512,75.1392,186.805302316
