Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/06  17:00:00,204.689812747,35.8394793746,25.3113425916,0.135199037748,32.1804615127,60.9114621605,558.160412793,327.62001917,91.7998,138.740593623
 12/06  18:00:00,261.300818797,35.7955764586,32.9162404062,0.103169752053,32.1804615127,77.5397301883,615.828589078,351.223909369,49.9818,214.622879709
 12/06  19:00:00,332.947071328,35.7955764586,50.6455418825,0.00333659886731,77.122965704,86.2600435998,797.080555512,361.395620385,49.9818,385.703135127
 12/06  20:00:00,340.207889344,35.7989166327,50.2776070404,0.0702492470181,102.647051061,80.1663183927,662.427586456,347.234882362,33.3212,281.871504094
 12/06  21:00:00,372.869834199,35.8089371549,57.5244226248,0.174962664324,115.40909374,92.7192997104,641.316185019,327.297262,33.3212,280.697723019
 12/06  22:00:00,363.770245822,35.8022568068,72.0916317195,0.112449520448,102.647051061,94.1340635361,748.542815374,307.996850431,24.9909,415.555064942
 12/06  23:00:00,278.938936018,35.7822157624,53.9198383665,0.0,77.122965704,65.871452062,646.579471643,312.71342346,16.6606,317.205448183
 12/06  24:00:00,188.678154234,35.7822157624,31.6728464211,0.0,38.286128036,48.4199368926,515.689115592,336.148755366,8.3303,171.210060226
 12/07  01:00:00,136.370363304,30.9802066468,23.3354903698,0.378974616101,25.5240853573,30.610668775,219.255963673,75.5435917801,3.33212,140.380251893
 12/07  02:00:00,123.034196418,30.9802066468,17.464145298,0.238544250775,19.418418834,29.3649097162,173.126780975,63.7420246371,3.33212,106.052636338
 12/07  03:00:00,111.858682117,30.9802066468,14.2112417699,0.22256623948,12.7620426787,28.1191506574,169.271695861,57.9974083897,3.33212,107.942167471
 12/07  04:00:00,110.102735623,30.9802066468,12.4733368831,0.215437429463,12.7620426787,28.1191506574,160.241108206,55.3092208585,3.33212,101.599767348
 12/07  05:00:00,118.197936755,30.9802066468,14.0133176396,0.193910269305,12.7620426787,28.1191506574,195.683824459,53.926320454,3.33212,138.425384005
 12/07  06:00:00,154.803553798,30.9802066468,23.1004079128,0.0938841955034,25.5240853573,30.610668775,305.834741448,52.7446178015,8.3303,244.759823646
 12/07  07:00:00,281.673070031,30.9508131151,52.2780243721,0.00495674208577,51.0481707146,78.1489452969,482.016752747,49.8862733517,16.6606,415.469879395
 12/07  08:00:00,366.331252249,35.8122700614,75.6582773712,0.0651282301962,64.3609230253,109.708623606,846.44762911,268.737037947,24.9909,552.719691164
 12/07  09:00:00,285.332472437,35.7955764586,51.3602033026,0.0,51.0481707146,80.7689615957,777.504947403,315.408180276,33.3212,428.775567126
 12/07  10:00:00,248.548300824,35.9026595998,42.7080588554,0.0,51.0481707146,71.0224615957,699.520104007,309.938116391,66.8089,322.773087616
 12/07  11:00:00,192.246907964,36.0401641461,35.0087187636,0.0185118804392,32.1804615127,65.7244621605,642.433400806,308.983207143,83.4695,249.980693663
 12/07  12:00:00,184.689693587,36.1019127323,26.7414964831,0.0,32.1804615127,65.7244621605,583.166599567,310.477730694,83.4695,189.219368873
 12/07  13:00:00,181.4763544,36.2003419151,24.216907357,0.0,32.1804615127,65.7244621605,575.457731702,307.348303191,83.4695,184.639928511
 12/07  14:00:00,171.364979763,36.277238247,23.7603879371,7.4557825242e-06,32.1804615127,55.9779621605,564.855295342,302.514929996,75.1392,187.201165346
 12/07  15:00:00,173.128029348,36.3725428336,25.4352041943,0.00426012360497,32.1804615127,55.9779621605,547.57457665,293.846343191,66.8089,186.919333459
 12/07  16:00:00,179.141967672,36.4359448535,31.4112229639,0.0,32.1804615127,55.9779621605,529.792104426,274.671904574,75.1392,179.980999851
 12/07  17:00:00,210.066715452,36.1692096131,30.4779452411,0.0895413608686,32.1804615127,60.9114621605,492.40736264,255.186832802,91.7998,145.420729838
 12/07  18:00:00,267.624603443,35.8022568068,39.1678395268,0.264683768011,32.1804615127,77.5397301883,515.49035875,255.648669614,49.9818,209.859889136
 12/07  19:00:00,339.334242117,35.7822157624,57.1421680784,0.0,77.122965704,86.2600435998,691.775390337,258.129298317,49.9818,383.664292021
 12/07  20:00:00,346.34155425,35.7822157624,56.5697978259,0.0,102.647051061,80.1663183927,572.644832068,249.413584741,33.3212,289.910047328
 12/07  21:00:00,378.462341285,35.7822157624,63.3642159129,0.0,115.40909374,92.7192997104,556.171622786,241.927739922,33.3212,280.922682864
 12/07  22:00:00,368.717355782,35.7822157624,77.1924898503,0.0,102.647051061,94.1340635361,683.174404112,241.792259509,24.9909,416.391244602
 12/07  23:00:00,284.957903695,35.7822157624,59.9650066392,0.0,77.122965704,65.871452062,585.122832707,250.824804812,16.6606,317.637427894
 12/07  24:00:00,195.770349238,35.7822157624,38.807628749,0.0,38.286128036,48.4199368926,439.78770239,260.142184132,8.3303,171.315218258
 12/08  01:00:00,143.049944361,30.9401245581,30.3777855258,0.0,25.5240853573,30.610668775,202.153806006,59.4771976102,3.33212,139.344488395
 12/08  02:00:00,130.649109569,30.9401245581,25.3102630559,0.0,19.418418834,29.3649097162,160.681458573,50.2002999735,3.33212,107.149038599
 12/08  03:00:00,120.67260751,30.9401245581,23.2386600025,0.0,12.7620426787,28.1191506574,156.698605766,45.3848228676,3.33212,107.981662898
 12/08  04:00:00,119.268069749,30.9401245581,21.8437198937,0.0,12.7620426787,28.1191506574,148.034866417,43.0629118593,3.33212,101.639834558
 12/08  05:00:00,126.176446549,30.9401245581,21.5469292445,0.0,12.7620426787,28.1191506574,188.560123499,42.8291521187,3.33212,142.39885138
 12/08  06:00:00,161.648774484,30.9401245581,29.3826646516,0.0,25.5240853573,30.610668775,292.898941373,43.9419567181,8.3303,240.626684655
 12/08  07:00:00,288.721916328,30.9401245581,58.6025088085,0.0,51.0481707146,78.1489452969,476.292466525,42.4151096591,16.6606,417.216756866
 12/08  08:00:00,373.516072376,35.8099989268,81.9360194314,0.0,64.3609230253,109.708623606,819.26345429,238.352460839,24.9909,555.920093451
 12/08  09:00:00,292.519011099,35.7822157624,57.7752807015,0.0,51.0481707146,80.7689615957,739.276101449,276.041410434,33.3212,429.913491014
 12/08  10:00:00,252.073873086,36.0352454439,46.1305783247,0.0,51.0481707146,71.0224615957,659.146560782,271.04690219,66.8089,321.290758592
 12/08  11:00:00,198.151668089,36.1157887075,40.8715960079,0.0,32.1804615127,65.7244621605,619.784261869,280.215677282,83.4695,256.099084588
 12/08  12:00:00,199.009847149,36.1299879695,41.0221156855,0.0,32.1804615127,65.7244621605,555.126934011,283.684063552,83.4695,187.973370459
 12/08  13:00:00,191.646485006,36.1379645118,34.4321663989,0.0,32.1804615127,65.7244621605,563.496123301,292.368787575,83.4695,187.657835726
 12/08  14:00:00,181.003622849,36.15916733,33.4920243455,0.0,32.1804615127,55.9779621605,561.521212402,299.05025136,75.1392,187.331761041
 12/08  15:00:00,184.080392063,36.1344014952,36.5810021067,0.0,32.1804615127,55.9779621605,550.227883308,303.328159502,66.8089,180.090823805
 12/08  16:00:00,180.544415008,36.1210216387,33.0771847883,0.0,32.1804615127,55.9779621605,571.796121052,309.628694849,75.1392,187.028226203
 12/08  17:00:00,207.315936499,35.9077789813,27.8402449311,0.187938361958,32.1804615127,60.9114621605,535.777729048,303.754636422,91.7998,140.223292626
 12/08  18:00:00,266.95276309,35.8035928764,38.1650167209,0.53257535665,32.1804615127,77.5397301883,581.569677963,318.056234188,49.9818,213.531643776
 12/08  19:00:00,338.735686192,35.8089371549,55.6813725735,0.763106518872,77.122965704,86.2600435998,768.044867308,330.752150168,49.9818,387.31091714
 12/08  20:00:00,344.219711342,35.8055969808,54.0760258537,0.694110700262,102.647051061,80.1663183927,655.299896276,337.005044376,33.3212,284.9736519
 12/08  21:00:00,375.273308024,35.7955764586,60.1032495911,0.366111234929,115.40909374,92.7192997104,664.032324158,344.180224579,33.3212,286.530899579
 12/08  22:00:00,365.673601033,35.7955764586,74.076288785,0.277077446751,102.647051061,94.1340635361,788.669772751,346.459260622,24.9909,417.219612129
 12/08  23:00:00,281.3148169,35.8022568068,55.9486392579,0.250732363119,77.122965704,65.871452062,694.720015125,360.009604917,16.6606,318.049810208
 12/08  24:00:00,190.316194589,35.8089371549,33.1937181058,0.00177838695012,38.286128036,48.4199368926,568.453511658,388.703574094,8.3303,171.419637563
 12/09  01:00:00,139.816189849,30.9802066468,24.513525417,0.446435602488,27.7269238854,30.610668775,233.34013707,84.8683119343,3.33212,145.139705136
 12/09  02:00:00,133.615171973,30.9802066468,18.1823948887,0.529465443455,27.7269238854,30.610668775,177.119488882,72.1204973929,3.33212,101.666871489
 12/09  03:00:00,111.962534767,30.9802066468,13.8120668704,0.722780506393,12.7620426787,28.1191506574,178.310586598,66.9550971573,3.33212,108.023369441
 12/09  04:00:00,109.897873882,30.9802066468,11.5756880165,0.906449039607,12.7620426787,28.1191506574,170.247778941,64.9735359205,3.33212,101.94212302
 12/09  05:00:00,117.435647156,30.9802066468,12.3628547684,1.08251089962,12.7620426787,28.1191506574,212.781328969,64.5797789686,3.33212,144.869430001
 12/09  06:00:00,131.159107513,30.9802066468,13.6799756541,1.24858551643,12.7620426787,28.1191506574,246.038732085,64.8832055475,8.3303,172.825226538
 12/09  07:00:00,221.197429987,30.9802066468,22.9262029201,1.25034868321,42.6918050922,54.3732441037,332.85419546,64.5373237818,16.6606,251.656271678
 12/09  08:00:00,291.929799426,35.8050545286,46.6308422832,0.0,42.6918050922,86.1019271793,840.493243196,397.186505475,24.9909,418.315837721
 12/09  09:00:00,347.006099878,35.8022568068,74.6984391714,0.0,57.6566862989,112.030105488,1065.85132996,440.018080365,33.3212,592.512049596
 12/09  10:00:00,287.059858925,35.813941155,61.8041770475,0.0,57.6566862989,83.6599452969,879.584053721,383.053950719,66.8089,429.721203002
 12/09  11:00:00,219.425194362,35.9005318272,48.4229604648,0.0,42.6918050922,68.9656133826,748.058167432,342.8940865,83.4695,321.694580932
 12/09  12:00:00,202.126351574,36.0074097291,39.3869976893,0.0,34.9340096728,67.7198543238,673.673345424,332.968815531,83.4695,257.235029893
 12/09  13:00:00,195.476228365,36.0481853409,33.5643524018,0.0,34.9340096728,67.7198543238,603.601077843,325.817655141,83.4695,194.313922702
 12/09  14:00:00,185.36637768,36.0954064969,33.1387039204,0.0,34.9340096728,57.9733543238,588.522702682,324.301842762,75.1392,189.08165992
 12/09  15:00:00,189.332910301,36.1098245152,37.0946473973,0.0,34.9340096728,57.9733543238,572.403226361,317.857333477,66.8089,187.736992883
 12/09  16:00:00,190.519432203,36.1151058578,38.225012052,0.0606458959443,34.9340096728,57.9733543238,579.213223024,316.339521403,75.1392,187.734501621
 12/09  17:00:00,214.597974063,35.903539954,30.5296997303,0.00121412588182,34.9340096728,62.9068543238,557.833679217,321.944111362,91.7998,144.089767855
 12/09  18:00:00,258.43269463,35.783551832,32.7880390001,0.0,34.9340096728,72.2186844194,570.33581312,339.344972046,49.9818,181.009041074
 12/09  19:00:00,335.099208721,35.7822157624,43.1324941656,0.0,87.0357390804,86.2600435998,605.628715799,339.495999495,49.9818,216.150916304
 12/09  20:00:00,342.584565732,35.7822157624,55.9087384338,0.0,102.000620287,77.6748002752,651.50209364,334.519034167,33.3212,283.661859473
 12/09  21:00:00,362.155733189,35.7888961105,64.1829899111,0.0,102.000620287,88.9820225341,654.038291202,332.742960528,33.3212,287.974130674
 12/09  22:00:00,353.137216238,35.8022568068,64.8702405245,0.0,102.000620287,91.6425454185,635.930133041,328.809774995,24.9909,282.129458047
 12/09  23:00:00,299.336307661,35.8022568068,64.2317493113,0.0,87.0357390804,65.871452062,766.640722457,334.660279624,16.6606,415.319842833
 12/09  24:00:00,204.46955409,35.7955764586,42.9371597345,0.0,42.6918050922,48.4199368926,599.622730947,345.635867136,8.3303,245.656563811
 12/10  01:00:00,154.461283852,30.9802066468,29.7762462795,0.578542292338,34.4311606118,33.1021868926,223.876723463,75.1199326046,3.33212,145.424670859
 12/10  02:00:00,147.818136108,30.9802066468,23.2376692254,0.433829463133,34.4311606118,33.1021868926,173.768839756,62.2208096333,3.33212,108.215910122
 12/10  03:00:00,126.388983372,30.9802066468,19.268692624,0.447192797615,19.466279405,30.610668775,167.799301899,56.2537444365,3.33212,108.213437462
 12/10  04:00:00,124.021924793,30.9802066468,16.8861934928,0.472611527115,19.466279405,30.610668775,160.960822293,54.1095288865,3.33212,103.519173407
 12/10  05:00:00,131.301844006,30.9802066468,17.5577847489,0.509498530591,19.466279405,30.610668775,200.474321313,53.6428536043,3.33212,143.499347708
 12/10  06:00:00,145.44849017,30.9802066468,19.4328468338,0.536778299867,19.466279405,30.610668775,240.808897127,53.6790091769,8.3303,178.79958795
 12/10  07:00:00,226.426916271,30.9802066468,29.0027702181,0.397129470589,42.6918050922,54.3732441037,317.232569529,52.9911818299,16.6606,247.580787699
 12/10  08:00:00,307.231174525,35.8022459514,52.92123459,0.0,49.3960418185,88.5934452969,737.398439924,290.261230193,24.9909,422.146309731
 12/10  09:00:00,352.433548169,35.7955764586,80.3261036708,0.0,57.6566862989,112.030105488,961.522602147,328.678708825,33.3212,599.522693321
 12/10  10:00:00,282.135331036,35.9163185199,66.1064386995,0.0,50.9524495726,81.1684271793,794.556226786,302.343894664,66.8089,425.403432122
 12/10  11:00:00,221.686760409,36.0967725474,50.5586900475,0.0,42.6918050922,68.9656133826,698.88864161,285.741199858,83.4695,329.677941752
 12/10  12:00:00,216.262067068,36.2639480095,48.5691568476,0.13622730558,38.286128036,68.9656133826,613.532187737,272.588260985,83.4695,257.474426751
 12/10  13:00:00,215.853700011,36.3846992058,49.0325519067,0.0,38.286128036,68.9656133826,528.312968342,256.980615585,83.4695,187.862852757
 12/10  14:00:00,198.403409426,36.496016915,50.4118006777,0.0,31.5818913096,56.727595265,515.870661184,252.893279193,75.1392,187.83818199
 12/10  15:00:00,202.40559535,36.5648297964,54.5632683881,0.0,31.5818913096,56.727595265,489.681616132,235.61945045,66.8089,187.253265682
 12/10  16:00:00,202.096362401,36.5884332409,54.1614989846,0.0,31.5818913096,56.727595265,514.698210706,253.311903625,75.1392,186.247107081
 12/10  17:00:00,223.735114901,36.2327838531,43.9929974061,0.0,31.5818913096,61.661095265,484.193707007,252.433069724,91.7998,139.960837283
 12/10  18:00:00,265.338811526,35.7822157624,44.3669708458,0.0,31.5818913096,70.9729253606,488.907065062,257.722885276,49.9818,181.202379786
 12/10  19:00:00,336.476245924,35.7822157624,53.7882479067,0.0,80.3315023541,83.7685254822,534.476249579,263.259146497,49.9818,221.235303082
 12/10  20:00:00,352.835776243,35.7822157624,66.2243079441,0.0,102.000620287,77.6748002752,569.783640436,254.563531732,33.3212,281.898908705
 12/10  21:00:00,381.609771766,35.7822157624,74.4794306855,0.0,108.704857014,91.4735406516,559.61427459,245.325365374,33.3212,280.967709216
 12/10  22:00:00,355.066584707,35.7822157624,76.0968793123,0.0,95.2963835608,89.1510273009,562.103231796,247.290553452,24.9909,289.821778344
 12/10  23:00:00,300.36004148,35.7822157624,74.5434834957,0.0,80.3315023541,63.3799339444,692.031920358,259.265292,16.6606,416.106028358
 12/10  24:00:00,213.315239372,35.7822157624,51.8411266361,0.0,42.6918050922,48.4199368926,531.69285633,280.400632287,8.3303,242.961924043
 12/11  01:00:00,149.81173075,30.9401245581,37.1483706795,0.0,25.5240853573,30.610668775,206.060102911,62.2427663227,3.33212,140.485216588
 12/11  02:00:00,134.950630697,30.9401245581,29.6157456467,0.0,19.418418834,29.3649097162,163.115657317,51.6976461686,3.33212,108.085891148
 12/11  03:00:00,123.592338452,30.9401245581,26.1610600396,0.0,12.7620426787,28.1191506574,151.843624821,46.7786962145,3.33212,101.732808606
 12/11  04:00:00,121.523710803,30.9401245581,24.1028629115,0.0,12.7620426787,28.1191506574,156.678402001,45.2465978473,3.33212,108.099684154
 12/11  05:00:00,129.603890458,30.9401245581,25.6057397006,0.0,12.7620426787,28.1191506574,193.420168566,44.788087766,3.33212,145.2999608
 12/11  06:00:00,166.010293102,30.9401245581,34.3930018652,0.0,25.5240853573,30.610668775,295.845406012,44.4629268941,8.3303,243.052179118
 12/11  07:00:00,292.022889482,30.9401245581,62.6232048131,0.0,51.0481707146,78.1489452969,481.456243793,42.6663392679,16.6606,422.129304525
 12/11  08:00:00,376.36527462,35.8080276795,85.6105562331,0.135009185573,64.3609230253,109.708623606,830.913778397,245.671615094,24.9909,560.251263303
 12/11  09:00:00,295.3689283,35.7955764586,61.2144915663,0.174399204928,51.0481707146,80.7689615957,746.639026711,283.995239597,33.3212,429.322587114
 12/11  10:00:00,256.860221511,36.0294156677,50.7394938419,0.167894156779,51.0481707146,71.0224615957,671.844175739,278.120496733,66.8089,326.914779006
 12/11  11:00:00,194.919273044,36.1870182033,37.5174994082,0.048943855998,32.1804615127,65.7244621605,623.776956983,283.514689637,83.4695,256.792767345
 12/11  12:00:00,188.701787775,36.3050285825,30.5235196952,0.0437925479044,32.1804615127,65.7244621605,555.131924196,283.373214266,83.4695,188.28920993
 12/11  13:00:00,188.900859464,36.4442407784,31.3700842666,0.0388478988199,32.1804615127,65.7244621605,543.161162005,271.73172783,83.4695,187.959934175
 12/11  14:00:00,184.525897353,36.521775603,36.6770532247,0.0,32.1804615127,55.9779621605,523.474509086,260.680048524,75.1392,187.655260562
 12/11  15:00:00,182.838934203,36.5663374018,35.1646133144,0.0,32.1804615127,55.9779621605,500.380605425,246.229652238,66.8089,187.342053187
 12/11  16:00:00,188.168838672,36.5950340571,40.6906679727,0.0,32.1804615127,55.9779621605,501.515427478,239.002311838,75.1392,187.37391564
 12/11  17:00:00,216.440470469,36.2947614346,37.0706435192,0.0,32.1804615127,60.9114621605,477.497244801,241.349743926,91.7998,144.347700875
 12/11  18:00:00,274.469116978,35.7822157624,46.6836565565,0.0,32.1804615127,77.5397301883,486.150017683,221.742613369,49.9818,214.425604314
 12/11  19:00:00,346.659202883,35.7822157624,64.8526460801,0.0,77.122965704,86.2600435998,666.523229577,227.592113016,49.9818,388.94931656
 12/11  20:00:00,353.770698138,35.7822157624,64.1119134178,0.0,102.647051061,80.1663183927,556.677797276,237.126844239,33.3212,286.229753038
 12/11  21:00:00,385.949613485,35.7822157624,70.8235436335,0.0,115.40909374,92.7192997104,551.325461262,227.874968175,33.3212,290.129293087
 12/11  22:00:00,376.832766359,35.7822157624,85.2815956536,0.0,102.647051061,94.1340635361,669.030222474,224.309215143,24.9909,419.730107331
 12/11  23:00:00,292.364832206,35.7822157624,67.3480103258,0.0,77.122965704,65.871452062,563.780524131,227.876828826,16.6606,319.243095306
 12/11  24:00:00,202.573090648,35.7822157624,45.597847281,0.0,38.286128036,48.4199368926,426.139128442,239.199591415,8.3303,178.609237028
 12/12  01:00:00,150.05257358,30.9401245581,37.430304432,0.0,25.5240853573,30.610668775,189.301020272,47.250605922,3.33212,138.71829435
 12/12  02:00:00,137.382455661,30.9401245581,32.1026582657,0.0,19.418418834,29.3649097162,151.919954011,40.4562860177,3.33212,108.131547993
 12/12  03:00:00,126.527127521,30.9401245581,29.1165249124,0.0,12.7620426787,28.1191506574,151.544864063,40.0803743911,3.33212,108.132369672
 12/12  04:00:00,124.340947496,30.9401245581,26.8972893264,0.0,12.7620426787,28.1191506574,152.315554392,40.8522688275,3.33212,108.131165565
 12/12  05:00:00,132.671742148,30.9401245581,28.0079319608,0.0,12.7620426787,28.1191506574,182.33220806,40.2551222103,3.33212,138.74496585
 12/12  06:00:00,168.685131392,30.9401245581,36.3847522471,0.0,25.5240853573,30.610668775,293.620506968,39.4479014995,8.3303,245.842305468
 12/12  07:00:00,296.525533799,32.9576625599,64.3765959626,0.0,51.0481707146,78.1489452969,477.399449719,37.8769493902,16.6606,422.861900329
 12/12  08:00:00,378.430498403,35.7822157624,86.9357949914,0.0,64.3609230253,109.708623606,811.229035928,224.337182339,24.9909,561.900953588
 12/12  09:00:00,300.328741244,35.7822157624,65.6218148917,0.0,51.0481707146,80.7689615957,719.774305078,254.269611932,33.3212,432.183493145
 12/12  10:00:00,267.32169779,36.1327195558,61.2696215171,0.0,51.0481707146,71.0224615957,639.128837985,243.54686242,66.8089,328.773075565
 12/12  11:00:00,211.32131033,36.3887323037,53.886729554,0.0,32.1804615127,65.7244621605,570.417781098,228.622752806,83.4695,258.325528291
 12/12  12:00:00,217.39683327,36.4768061099,60.1110475401,0.0,32.1804615127,65.7244621605,442.920815589,170.188227746,83.4695,189.263087842
 12/12  13:00:00,229.021309912,36.5182172158,72.9328439804,0.0,32.1804615127,65.7244621605,414.294822481,142.741801166,83.4695,188.083521315
 12/12  14:00:00,226.086412773,36.5539705853,79.8783629971,0.0,32.1804615127,55.9779621605,397.850630655,134.957894208,75.1392,187.753536447
 12/12  15:00:00,225.323870751,36.5841494153,79.0656738217,0.0,32.1804615127,55.9779621605,410.310660038,156.036536765,66.8089,187.465223274
 12/12  16:00:00,218.449884122,36.6111990852,71.9332474287,0.0,32.1804615127,55.9779621605,467.035040491,204.41301676,75.1392,187.48282373
 12/12  17:00:00,235.506150851,36.3100433589,56.760092037,0.0,32.1804615127,60.9114621605,484.583003493,247.012332237,91.7998,145.770871256
 12/12  18:00:00,285.820872916,35.7822157624,57.7402148072,0.0,32.1804615127,77.5397301883,528.227804054,262.742976721,49.9818,215.503027332
 12/12  19:00:00,355.459608122,35.7822157624,73.2197014091,0.0,77.122965704,86.2600435998,683.172489187,243.201947294,49.9818,389.988741894
 12/12  20:00:00,361.045623676,35.7822157624,71.658090064,0.0,102.647051061,80.1663183927,558.716166446,237.929865221,33.3212,287.465101225
 12/12  21:00:00,393.623967978,35.7822157624,78.8792503589,0.0,115.40909374,92.7192997104,550.373119001,230.508985198,33.3212,286.542933803
 12/12  22:00:00,385.190730941,35.7822157624,93.9207336643,0.0,102.647051061,94.1340635361,672.360310627,223.517444017,24.9909,423.85196661
 12/12  23:00:00,299.317128653,35.7822157624,74.2829099007,0.0,77.122965704,65.871452062,559.866389664,224.337903652,16.6606,318.867886012
 12/12  24:00:00,208.280613405,35.7822157624,51.2930001534,0.0,38.286128036,48.4199368926,419.037146659,233.691593373,8.3303,177.015253287
 12/13  01:00:00,155.584181196,30.9401245581,42.8934253845,0.0,25.5240853573,30.610668775,198.074929311,49.3362063545,3.33212,145.406602956
 12/13  02:00:00,170.328304071,30.9401245581,64.863826935,0.0,19.418418834,29.3649097162,151.781205642,40.286093608,3.33212,108.162992034
 12/13  03:00:00,154.94226188,30.9401245581,57.3915231668,0.0,12.7620426787,28.1191506574,139.620363298,34.0824913808,3.33212,102.205751917
 12/13  04:00:00,145.771497977,30.9401245581,48.2519263064,0.0,12.7620426787,28.1191506574,142.191633074,31.087150908,3.33212,107.772362166
 12/13  05:00:00,149.079148341,30.9401245581,44.9632885035,0.0,12.7620426787,28.1191506574,180.141175065,31.3780473759,3.33212,145.431007689
 12/13  06:00:00,183.466829121,30.9401245581,51.6909040693,0.0,25.5240853573,30.610668775,285.830015187,31.3799065325,8.3303,246.119808654
 12/13  07:00:00,312.123221966,33.3611701602,80.094883374,0.0,51.0481707146,78.1489452969,466.841948923,29.7074232926,16.6606,420.47392563
 12/13  08:00:00,390.550642547,35.8472453387,99.7120315108,0.0,64.3609230253,109.708623606,773.591626244,184.605157627,24.9909,563.995568617
 12/13  09:00:00,305.446624531,35.7822157624,71.2763098504,0.0,51.0481707146,80.7689615957,686.585654147,217.09546008,33.3212,436.168994067
 12/13  10:00:00,264.302505553,36.2529091942,57.9431499488,0.0,51.0481707146,71.0224615957,613.645234092,220.300109966,66.8089,326.536224126
 12/13  11:00:00,201.148606357,36.3585976821,43.4847016267,0.0,32.1804615127,65.7244621605,584.499066975,240.520105292,83.4695,260.509461683
 12/13  12:00:00,177.076902373,36.4051311813,18.8526544802,0.0,32.1804615127,65.7244621605,524.21507983,250.948086723,83.4695,189.797493107
 12/13  13:00:00,179.00952368,36.4722079022,21.4867010177,0.0,32.1804615127,65.7244621605,522.547497831,250.900795295,83.4695,188.177202536
 12/13  14:00:00,171.629483579,36.5262720713,23.7752765921,0.0,32.1804615127,55.9779621605,514.469781406,251.454062168,75.1392,187.876519238
 12/13  15:00:00,172.759710981,36.5518831188,24.8826663534,0.0,32.1804615127,55.9779621605,509.460664901,255.086886273,66.8089,187.564878629
 12/13  16:00:00,173.906962046,36.539289855,26.0587680737,0.0,32.1804615127,55.9779621605,518.7552605,256.064478614,75.1392,187.551581887
 12/13  17:00:00,207.114461693,36.2505749462,27.5131685615,0.0,32.1804615127,60.9114621605,481.233936636,243.604609992,91.7998,145.829526645
 12/13  18:00:00,266.774040999,35.7822157624,38.5789848857,0.0,32.1804615127,77.5397301883,500.38395579,234.669492845,49.9818,215.732662944
 12/13  19:00:00,338.683998427,35.7822157624,56.4647394129,0.0,77.122965704,86.2600435998,674.477126015,233.833301495,49.9818,390.66202452
 12/13  20:00:00,347.879683692,35.7822157624,58.0782698729,0.0,102.647051061,80.1663183927,551.510471099,226.371041815,33.3212,291.818229284
 12/13  21:00:00,381.240183544,35.7822157624,66.1081894585,0.0,115.40909374,92.7192997104,544.439637398,222.308100045,33.3212,288.810337352
 12/13  22:00:00,372.556674778,35.7822157624,80.9994275631,0.0,102.647051061,94.1340635361,673.035536438,224.236620952,24.9909,423.808015486
 12/13  23:00:00,287.327851925,35.7822157624,62.3113273744,0.0,77.122965704,65.871452062,571.575429488,234.861094899,16.6606,320.053734589
 12/13  24:00:00,224.099472232,35.7822157624,67.0264279234,0.0,38.286128036,48.4199368926,437.418112249,250.259087797,8.3303,178.828724452
 12/14  01:00:00,171.592862402,30.9401245581,58.8165232079,0.0,25.5240853573,30.610668775,200.083339361,51.2792301874,3.33212,145.471989173
 12/14  02:00:00,150.000071837,30.9401245581,44.5887355921,0.0,19.418418834,29.3649097162,147.76840878,42.6074643018,3.33212,101.828824478
 12/14  03:00:00,135.450194551,30.9401245581,37.9679789109,0.0,12.7620426787,28.1191506574,149.311408509,37.7716060188,3.33212,108.20768249
 12/14  04:00:00,131.484701913,30.9401245581,34.0282907621,0.0,12.7620426787,28.1191506574,147.054035982,35.5190662172,3.33212,108.202849765
 12/14  05:00:00,138.493646361,30.9401245581,34.4721714663,0.0,12.7620426787,28.1191506574,182.521708951,33.7013027609,3.33212,145.48828619
 12/14  06:00:00,174.627113057,30.9401245581,42.9701651044,0.0,25.5240853573,30.610668775,287.314502263,32.6543529094,8.3303,246.329849353
 12/14  07:00:00,303.186924751,32.9576625599,71.6809484831,0.0,51.0481707146,78.1489452969,469.844195429,31.0759327504,16.6606,422.107662679
 12/14  08:00:00,382.472109524,35.8474050335,92.5017129958,0.0,64.3609230253,109.708623606,743.638617918,153.843901941,24.9909,564.803815977
 12/14  09:00:00,299.924127503,35.7822157624,66.6161065533,0.0,51.0481707146,80.7689615957,663.858196764,193.519946083,33.3212,437.017050681
 12/14  10:00:00,267.064924124,36.3332400957,61.1573071542,0.0,51.0481707146,71.0224615957,612.751360439,215.080491499,66.8089,330.86196894
 12/14  11:00:00,208.378615435,36.4236647009,51.1107743296,0.0,32.1804615127,65.7244621605,562.328870446,220.288133979,83.4695,258.571236468
 12/14  12:00:00,199.473943966,36.4759658886,41.7236854674,0.0,32.1804615127,65.7244621605,485.677463987,213.585939726,83.4695,188.622024261
 12/14  13:00:00,185.547454432,36.5138016268,28.5259868534,0.0,32.1804615127,65.7244621605,509.677264555,235.925267399,83.4695,190.282497156
 12/14  14:00:00,167.720698259,36.5463672197,20.511632763,0.0,32.1804615127,55.9779621605,495.083192758,227.311719558,75.1392,192.6322732
 12/14  15:00:00,169.591342339,36.576095034,22.4937561216,0.0,32.1804615127,55.9779621605,480.598360622,227.654998886,66.8089,186.134461736
 12/14  16:00:00,171.771221976,36.6040831411,24.4482023444,0.0,32.1804615127,55.9779621605,510.331950841,249.15011256,75.1392,186.042638282
 12/14  17:00:00,205.758496199,36.3046680201,26.3679873079,0.0,32.1804615127,60.9114621605,481.975861025,247.075044561,91.7998,143.101016464
 12/14  18:00:00,264.791402149,35.7822157624,36.7309634378,0.0,32.1804615127,77.5397301883,506.157862707,234.744314396,49.9818,221.431748311
 12/14  19:00:00,336.972804875,35.7822157624,54.755896919,0.0,77.122965704,86.2600435998,677.2967588,234.560620005,49.9818,392.754338795
 12/14  20:00:00,346.854243103,35.7822157624,57.2545906632,0.0,102.647051061,80.1663183927,538.01030612,212.827936899,33.3212,291.861169221
 12/14  21:00:00,380.377501391,35.7822157624,65.6478078564,0.0,115.40909374,92.7192997104,523.061162238,206.309934747,33.3212,283.43002749
 12/14  22:00:00,371.516040349,35.7822157624,80.3582627613,0.0,102.647051061,94.1340635361,665.697162867,208.873968889,24.9909,431.832293978
 12/14  23:00:00,288.640428354,35.7822157624,63.663929325,0.0,77.122965704,65.871452062,573.297063256,236.1711492,16.6606,320.465314056
 12/14  24:00:00,199.597217486,35.7822157624,42.619407911,0.0,38.286128036,48.4199368926,431.914322641,244.650094127,8.3303,178.933928514
 12/15  01:00:00,148.216425566,30.9401245581,35.5398218862,0.0,25.5240853573,30.610668775,194.600227137,52.3576644616,3.33212,138.910442675
 12/15  02:00:00,155.09315948,30.9401245581,49.6764389893,0.0,19.418418834,29.3649097162,155.6217398,44.0528450833,3.33212,108.236774716
 12/15  03:00:00,146.069232234,30.9401245581,48.5040498954,0.0,12.7620426787,28.1191506574,153.370189011,41.8018502239,3.33212,108.236218788
 12/15  04:00:00,138.102988322,30.9401245581,40.5544412436,0.0,12.7620426787,28.1191506574,151.524287564,39.95604765,3.33212,108.236119914
 12/15  05:00:00,143.77413759,30.9401245581,39.0156211335,0.0,12.7620426787,28.1191506574,188.016605985,39.1314439854,3.33212,145.553042
 12/15  06:00:00,179.304178551,30.9401245581,46.8783522775,0.0,25.5240853573,30.610668775,293.7346159,38.8604205603,8.3303,246.543895339
 12/15  07:00:00,308.854592135,32.9576625599,76.4903241427,0.0,51.0481707146,78.1489452969,478.184902253,37.1768807033,16.6606,424.34742155
 12/15  08:00:00,386.772330666,35.8257352392,94.9707132903,0.0,64.3609230253,109.708623606,801.919619803,210.788508378,24.9909,566.140211425
 12/15  09:00:00,299.834200231,35.7822157624,64.9212548592,0.0,51.0481707146,80.7689615957,716.708769884,246.583269935,33.3212,436.804299949
 12/15  10:00:00,246.472157912,36.1482810597,40.3290851367,0.0,51.0481707146,71.0224615957,644.708118385,245.449428954,66.8089,332.449789431
 12/15  11:00:00,190.993984841,36.345443975,33.4720823354,0.0,32.1804615127,65.7244621605,582.096786533,240.913632432,83.4695,257.713654102
 12/15  12:00:00,205.437523092,36.481101776,47.3066711489,0.0,32.1804615127,65.7244621605,489.918566927,214.97846501,83.4695,191.470601917
 12/15  13:00:00,215.547591782,36.5222291101,58.9021963629,0.0,32.1804615127,65.7244621605,444.32176045,168.193390408,83.4695,192.658870042
 12/15  14:00:00,208.201221212,36.5546063054,61.6822159279,0.0,32.1804615127,55.9779621605,418.998843003,155.740854955,75.1392,188.118788047
 12/15  15:00:00,203.910994125,36.5825642154,57.4674872628,0.0,32.1804615127,55.9779621605,422.399836462,167.80489759,66.8089,187.786038871
 12/15  16:00:00,192.837339915,36.6070066082,46.4203147419,0.0,32.1804615127,55.9779621605,442.989793509,180.069512145,75.1392,187.781081364
 12/15  17:00:00,220.428951232,36.3059214918,42.2293906447,0.0,32.1804615127,60.9114621605,424.860860537,187.090584982,91.7998,145.970475555
 12/15  18:00:00,279.114137588,35.7822157624,52.3378384312,0.0,32.1804615127,77.5397301883,456.085280224,190.027210109,49.9818,216.076270115
 12/15  19:00:00,351.108268874,35.7822157624,70.2343538304,0.0,77.122965704,86.2600435998,638.490446129,195.24308564,49.9818,393.265560489
 12/15  20:00:00,358.157006434,35.7822157624,69.8408264177,0.0,102.647051061,80.1663183927,544.078011127,219.369580046,33.3212,291.387231081
 12/15  21:00:00,390.713031052,35.7822157624,76.7898297653,0.0,115.40909374,92.7192997104,538.255285642,213.645566743,33.3212,291.288518899
 12/15  22:00:00,381.412187165,35.7822157624,90.7242165923,0.0,102.647051061,94.1340635361,674.019547943,218.581971087,24.9909,430.446676856
 12/15  23:00:00,296.370783181,35.7822157624,71.3562407995,0.0,77.122965704,65.871452062,580.356285543,240.95440028,16.6606,322.741285263
 12/15  24:00:00,245.352096476,35.7822157624,88.1895150073,0.0,38.286128036,48.4199368926,438.568371989,251.202043934,8.3303,179.036028055
 12/16  01:00:00,174.624423049,30.9401245581,59.5860915237,0.0,27.7269238854,30.610668775,198.873106067,56.5729721881,3.33212,138.968013879
 12/16  02:00:00,159.863072951,30.9401245581,44.8100006396,0.0,27.7269238854,30.610668775,157.669091485,46.0701520953,3.33212,108.266819389
 12/16  03:00:00,133.541252592,30.9401245581,35.984022468,0.0,12.7620426787,28.1191506574,153.053206184,41.4473169185,3.33212,108.273769265
 12/16  04:00:00,128.219214796,30.9401245581,30.6849765915,0.0,12.7620426787,28.1191506574,152.024464345,40.4214502274,3.33212,108.270894117
 12/16  05:00:00,134.147290879,30.9401245581,30.0377424586,0.0,12.7620426787,28.1191506574,190.222475286,41.2642435287,3.33212,145.626111758
 12/16  06:00:00,147.436566203,30.9401245581,31.0798779524,0.0,12.7620426787,28.1191506574,230.048232576,42.593047126,8.3303,179.12488545
 12/16  07:00:00,220.617742563,31.7471397588,22.8089603845,0.0,42.6918050922,54.3732441037,315.511794436,43.2578560628,16.6606,255.593338373
 12/16  08:00:00,284.127243985,35.7822157624,39.0532411162,0.0,42.6918050922,86.1019271793,721.748394028,273.883107053,24.9909,422.874386975
 12/16  09:00:00,337.125112599,35.7822157624,65.0304937284,0.0,57.6566862989,112.030105488,952.91200987,311.922665834,33.3212,607.668144036
 12/16  10:00:00,289.136909869,35.8599673574,63.9050773938,0.0,57.6566862989,83.6599452969,796.14722589,293.23570178,66.8089,436.10262411
 12/16  11:00:00,234.849033049,35.9916792231,63.7497632469,0.0,42.6918050922,68.9656133826,701.068943473,284.741902106,83.4695,332.857541366
 12/16  12:00:00,236.737104588,36.0732081911,73.8722099891,0.0,34.9340096728,67.7198543238,617.454917088,275.136697307,83.4695,258.848719782
 12/16  13:00:00,242.231560311,36.159927084,80.1174980925,0.0,34.9340096728,67.7198543238,545.046880312,265.403467156,83.4695,196.173913156
 12/16  14:00:00,236.109947224,36.240630392,83.6382860852,0.0,34.9340096728,57.9733543238,529.784678829,258.810221789,75.1392,195.835257039
 12/16  15:00:00,232.462646172,36.2786266641,79.9737317454,0.0,34.9340096728,57.9733543238,512.140249151,256.813136256,66.8089,188.518212895
 12/16  16:00:00,224.863240352,36.2437915873,72.4397543015,0.0,34.9340096728,57.9733543238,526.919591555,261.751926467,75.1392,190.028465089
 12/16  17:00:00,238.347018666,35.9657258374,54.1922579581,0.0,34.9340096728,62.9068543238,517.709122893,274.446270078,91.7998,151.463052815
 12/16  18:00:00,276.190559554,35.7822157624,50.5535063064,0.0,34.9340096728,72.2186844194,519.974510282,289.991309608,49.9818,180.001400673
 12/16  19:00:00,351.767013627,35.7822157624,59.8098921357,0.0,87.0357390804,86.2600435998,561.106430736,286.532531298,49.9818,224.592099438
 12/16  20:00:00,358.320321531,35.7822157624,71.6530088173,0.0,102.000620287,77.6748002752,608.228899162,282.688191853,33.3212,292.219507309
 12/16  21:00:00,377.990093267,35.7822157624,80.0363675487,0.0,102.000620287,88.9820225341,604.429674842,279.420618117,33.3212,291.687856725
 12/16  22:00:00,369.004813535,35.7822157624,80.7731297091,0.0,102.000620287,91.6425454185,587.524086079,271.316716147,24.9909,291.216469932
 12/16  23:00:00,313.627450509,35.7822157624,78.5662728777,0.0,87.0357390804,65.871452062,714.658919632,275.851154807,16.6606,422.147164826
 12/16  24:00:00,217.319318017,35.7822157624,55.8307180709,0.0,42.6918050922,48.4199368926,546.905330969,288.988839397,8.3303,249.586191572
 12/17  01:00:00,165.927621397,30.9401245581,41.8231330152,0.0,34.4311606118,33.1021868926,209.13009255,62.0498975815,3.33212,143.748074968
 12/17  02:00:00,157.722362901,30.9401245581,33.5837943765,0.0,34.4311606118,33.1021868926,168.208981121,50.0271324212,3.33212,114.8497287
 12/17  03:00:00,134.875521963,30.9401245581,28.215719925,0.0,19.466279405,30.610668775,156.612211491,44.805896255,3.33212,108.474195236
 12/17  04:00:00,131.925455049,30.9401245581,25.2758717081,0.0,19.466279405,30.610668775,155.321805877,43.5205146844,3.33212,108.469171193
 12/17  05:00:00,140.00355691,30.9401245581,26.7796577987,0.0,19.466279405,30.610668775,192.586952034,43.5775684586,3.33212,145.677263576
 12/17  06:00:00,154.047301537,30.9401245581,28.5774708784,0.0,19.466279405,30.610668775,231.546229511,43.6961995984,8.3303,179.519729913
 12/17  07:00:00,234.577107745,30.9401245581,37.5828856094,0.0,42.6918050922,54.3732441037,317.145259923,43.7490488271,16.6606,256.735611096
 12/17  08:00:00,318.277256252,35.7982517231,61.1593537367,0.0,49.3960418185,88.5934452969,716.975182672,262.517961467,24.9909,429.466321205
 12/17  09:00:00,359.894068734,35.7822157624,87.8006676422,0.0,57.6566862989,112.030105488,948.292641888,304.988663235,33.3212,609.982778652
 12/17  10:00:00,284.904589159,35.9246145408,68.8727158077,0.0,50.9524495726,81.1684271793,786.1177998,283.882517378,66.8089,435.426382422
 12/17  11:00:00,218.758111679,36.0640435236,47.6561719231,0.0,42.6918050922,68.9656133826,695.923094527,281.457218023,83.4695,330.996376504
 12/17  12:00:00,207.440456754,36.111849818,40.0214008279,0.0,38.286128036,68.9656133826,640.762388132,290.560984092,83.4695,266.73190404
 12/17  13:00:00,204.260923117,36.2124806838,37.6166075288,0.0,38.286128036,68.9656133826,557.560659662,285.457911775,83.4695,188.633247887
 12/17  14:00:00,198.083073999,36.3274876488,50.2540677564,0.0,31.5818913096,56.727595265,541.947590833,271.198064571,75.1392,195.610326262
 12/17  15:00:00,208.076065471,36.3756649707,60.1787810559,0.0,31.5818913096,56.727595265,517.132578139,262.303792468,66.8089,188.019885672
 12/17  16:00:00,207.559631973,36.3620447944,59.6874831293,0.0,31.5818913096,56.727595265,527.071544804,263.948006569,75.1392,187.984338235
 12/17  17:00:00,225.98874229,36.0620398353,46.3949705292,0.0,31.5818913096,61.661095265,507.318555179,269.421929442,91.7998,146.096825737
 12/17  18:00:00,265.883633817,35.7822157624,44.8886926623,0.0,31.5818913096,70.9729253606,519.180930156,282.173952495,49.9818,187.025177662
 12/17  19:00:00,336.880256857,35.7822157624,54.1736142264,0.0,80.3315023541,83.7685254822,552.471755123,283.44061149,49.9818,219.049343633
 12/17  20:00:00,352.874832292,35.7822157624,66.2440824781,0.0,102.000620287,77.6748002752,595.158523793,271.952843651,33.3212,289.884480142
 12/17  21:00:00,381.75002917,35.7822157624,74.6073539986,0.0,108.704857014,91.4735406516,585.389019575,261.202227731,33.3212,290.865591844
 12/17  22:00:00,355.093120956,35.7822157624,76.120770575,0.0,95.2963835608,89.1510273009,568.305482726,251.3291106,24.9909,291.985472126
 12/17  23:00:00,300.879140926,35.7822157624,75.0675602319,0.0,80.3315023541,63.3799339444,691.032924676,252.609048076,16.6606,421.7632766
 12/17  24:00:00,214.432899472,35.7822157624,52.9739920924,0.0,42.6918050922,48.4199368926,519.147071139,259.173350131,8.3303,251.643421008
 12/18  01:00:00,152.241958943,30.9401245581,39.5812741991,0.0,25.5240853573,30.610668775,198.741798674,54.25801858,3.33212,141.151660094
 12/18  02:00:00,137.852278045,30.9401245581,32.5389232229,0.0,19.418418834,29.3649097162,155.133817926,43.4704114644,3.33212,108.331286462
 12/18  03:00:00,126.958753286,30.9401245581,29.5510431714,0.0,12.7620426787,28.1191506574,150.508412269,38.8430596021,3.33212,108.333232667
 12/18  04:00:00,125.399942705,30.9401245581,28.0011120612,0.0,12.7620426787,28.1191506574,148.312602528,36.645719473,3.33212,108.334763055
 12/18  05:00:00,133.276502554,30.9401245581,29.270902874,0.0,12.7620426787,28.1191506574,186.524702234,37.4514185959,3.33212,145.741163638
 12/18  06:00:00,167.635487533,30.9401245581,36.0081188191,0.0,25.5240853573,30.610668775,297.581701114,37.1281124109,8.3303,252.123288703
 12/18  07:00:00,313.446809778,32.1506473591,82.788760891,0.0,51.0481707146,78.1489452969,478.527906437,34.1181314263,16.6606,427.749175011
 12/18  08:00:00,433.166488516,35.7822157624,139.5446546,0.0,64.3609230253,109.708623606,793.72320727,195.491407344,24.9909,573.240899926
 12/18  09:00:00,280.62638167,35.7822157624,46.692286079,0.0,51.0481707146,80.7689615957,696.082118286,222.396957211,33.3212,440.363961075
 12/18  10:00:00,247.802427882,36.2904525156,41.8028800357,0.0,51.0481707146,71.0224615957,610.413426481,210.030612997,66.8089,333.573913484
 12/18  11:00:00,189.304240303,36.4144896642,32.4500048456,0.0,32.1804615127,65.7244621605,550.143414364,208.214338064,83.4695,258.4595763
 12/18  12:00:00,185.400609594,36.4679187172,28.2900121668,0.0,32.1804615127,65.7244621605,473.041830379,193.509095459,83.4695,196.06323492
 12/18  13:00:00,185.490662032,36.506288913,29.5926553537,0.0,32.1804615127,65.7244621605,427.208523967,155.014120706,83.4695,188.724903261
 12/18  14:00:00,182.210324246,36.5409355321,36.2992095798,0.0,32.1804615127,55.9779621605,394.037024243,125.446112167,75.1392,193.451712076
 12/18  15:00:00,181.162500426,36.5700358667,35.3007588432,0.0,32.1804615127,55.9779621605,387.006983403,130.162440053,66.8089,190.035643351
 12/18  16:00:00,183.061934468,36.5966902968,37.2311082963,0.0,32.1804615127,55.9779621605,391.369286176,128.120079456,75.1392,188.11000672
 12/18  17:00:00,216.171062438,36.2945916385,38.5934608594,0.0,32.1804615127,60.9114621605,365.960151571,128.000635621,91.7998,146.15971595
 12/18  18:00:00,274.757401176,35.7822157624,48.6440541473,0.0,32.1804615127,77.5397301883,399.76037658,131.947107247,49.9818,217.831469333
 12/18  19:00:00,346.698226607,35.7822157624,66.5608721805,0.0,77.122965704,86.2600435998,586.777881545,135.28124775,49.9818,401.514833795
 12/18  20:00:00,354.231911457,35.7822157624,66.5122962329,0.0,102.647051061,80.1663183927,459.206727839,132.522920161,33.3212,293.362607678
 12/18  21:00:00,418.853874646,35.7822157624,105.664273523,0.0,115.40909374,92.7192997104,455.752482865,130.150434011,33.3212,292.280848854
 12/18  22:00:00,420.61699352,35.7822157624,130.855275967,0.0,102.647051061,94.1340635361,571.428416514,117.794807508,24.9909,428.642709005
 12/18  23:00:00,309.829227192,35.7822157624,86.7058719026,0.0,77.122965704,65.871452062,459.602042645,115.379657139,16.6606,327.561785507
 12/18  24:00:00,208.152531522,35.7822157624,53.1256213365,0.0,38.286128036,48.4199368926,336.048965153,148.396795994,8.3303,179.321869159
 12/19  01:00:00,151.036893785,30.9401245581,38.4707128847,0.0,25.5240853573,30.610668775,238.754753698,89.6412024809,3.33212,145.781431217
 12/19  02:00:00,137.580625224,30.9401245581,32.3694021667,0.0,19.418418834,29.3649097162,184.840349052,73.1382420902,3.33212,108.369986962
 12/19  03:00:00,126.864552541,30.9401245581,29.5711713946,0.0,12.7620426787,28.1191506574,172.594769478,60.894024713,3.33212,108.368624765
 12/19  04:00:00,125.392397083,30.9401245581,28.1139446963,0.0,12.7620426787,28.1191506574,163.539529822,51.8358854146,3.33212,108.371524407
 12/19  05:00:00,137.663992647,30.9401245581,33.161461629,0.0,12.7620426787,28.1191506574,192.183779409,43.054382226,3.33212,145.797277183
 12/19  06:00:00,175.417486867,30.9401245581,43.2529602711,0.0,25.5240853573,30.610668775,292.48129801,36.802588286,8.3303,247.348409724
 12/19  07:00:00,298.979069163,33.15941636,66.7318309968,0.0,51.0481707146,78.1489452969,483.975805948,32.3648611385,16.6606,434.95034481
 12/19  08:00:00,382.648521472,35.7886194554,90.3097795384,0.0,64.3609230253,109.708623606,649.51526044,50.6712210621,24.9909,573.853139378
 12/19  09:00:00,303.400505726,35.7822157624,70.7204785555,0.0,51.0481707146,80.7689615957,526.408267259,54.1755642832,33.3212,438.911502976
 12/19  10:00:00,264.182407676,36.3003094007,60.0478806568,0.0,51.0481707146,71.0224615957,455.100712354,57.3656200931,66.8089,330.926192261
 12/19  11:00:00,205.933980638,36.4176897606,50.4659103625,0.0,32.1804615127,65.7244621605,414.703465034,67.308839757,83.4695,263.925125277
 12/19  12:00:00,205.666880398,36.4714305195,49.5243636442,0.0,32.1804615127,65.7244621605,349.46827078,69.8217094023,83.4695,196.177061378
 12/19  13:00:00,200.904152751,36.5092524782,45.4691963445,0.0,32.1804615127,65.7244621605,346.317678413,74.0187018308,83.4695,188.829476583
 12/19  14:00:00,189.149313823,36.5410329007,43.4362448454,0.0,32.1804615127,55.9779621605,343.40343756,73.2986040836,75.1392,194.965633476
 12/19  15:00:00,191.114417279,36.5694573426,45.3801823922,0.0,32.1804615127,55.9779621605,326.722891152,71.1757369943,66.8089,188.738254157
 12/19  16:00:00,193.57531785,36.5986641392,47.8091311152,0.0,32.1804615127,55.9779621605,341.80955449,78.4554190245,75.1392,188.214935466
 12/19  17:00:00,221.504416019,36.310862926,43.9873666848,0.0,32.1804615127,60.9114621605,324.132842567,86.1099061843,91.7998,146.223136383
 12/19  18:00:00,282.465960647,35.7822157624,56.3799067477,0.0,32.1804615127,77.5397301883,366.317958875,92.4092530244,49.9818,223.92690585
 12/19  19:00:00,356.645019422,35.7822157624,76.4597117025,0.0,77.122965704,86.2600435998,542.233021746,97.7135850506,49.9818,394.537636696
 12/19  20:00:00,361.014608682,35.7822157624,73.6682328966,0.0,102.647051061,80.1663183927,426.736316257,99.7011363146,33.3212,293.713979942
 12/19  21:00:00,394.06730994,35.7822157624,81.3048393287,0.0,115.40909374,92.7192997104,435.16333608,109.281733627,33.3212,292.560402453
 12/19  22:00:00,386.172499929,35.7822157624,96.8108584054,0.0,102.647051061,94.1340635361,576.420193974,115.499663598,24.9909,435.929630377
 12/19  23:00:00,298.671303411,35.7822157624,75.6130894562,0.0,77.122965704,65.871452062,457.030451528,117.563004456,16.6606,322.806847072
 12/19  24:00:00,207.572639906,35.7822157624,52.5803135174,0.0,38.286128036,48.4199368926,348.995397413,154.652672836,8.3303,186.012424577
 12/20  01:00:00,154.453337737,30.9401245581,41.8437726124,0.0,25.5240853573,30.610668775,251.337547679,103.189182196,3.33212,144.816245483
 12/20  02:00:00,141.224358027,30.9401245581,35.9320848459,0.0,19.418418834,29.3649097162,204.782040699,92.0722918041,3.33212,109.377628895
 12/20  03:00:00,131.147522384,30.9401245581,33.7193741674,0.0,12.7620426787,28.1191506574,193.718025412,81.9803432984,3.33212,108.405562113
 12/20  04:00:00,129.579691405,30.9401245581,32.1127457295,0.0,12.7620426787,28.1191506574,180.534124284,68.7948435788,3.33212,108.407160705
 12/20  05:00:00,137.880861219,30.9401245581,33.813821897,0.0,12.7620426787,28.1191506574,203.652272024,54.4497125202,3.33212,145.870439504
 12/20  06:00:00,174.065362859,30.9401245581,42.3634181145,0.0,25.5240853573,30.610668775,300.145934504,44.2560926672,8.3303,247.559541836
 12/20  07:00:00,301.906648147,33.6436254805,69.6793118026,0.0,51.0481707146,78.1489452969,490.361865375,37.9705007784,16.6606,435.730764597
 12/20  08:00:00,385.427281169,35.7849537838,92.0431893036,0.0,64.3609230253,109.708623606,786.793374666,185.96204063,24.9909,575.840434036
 12/20  09:00:00,300.901468858,35.7822157624,67.141055405,0.0,51.0481707146,80.7689615957,675.048787323,201.229332419,33.3212,440.498254904
 12/20  10:00:00,261.443984165,36.3110658584,55.071682372,0.0,51.0481707146,71.0224615957,625.305168329,225.743274212,66.8089,332.752994117
 12/20  11:00:00,202.275633356,36.4230124933,44.5547966335,0.0,32.1804615127,65.7244621605,577.946247643,232.341130515,83.4695,262.135617128
 12/20  12:00:00,195.414660139,36.4364866842,37.0367002022,0.0,32.1804615127,65.7244621605,522.308562123,242.559628681,83.4695,196.279433442
 12/20  13:00:00,191.168891864,36.4443594021,33.5605528272,0.0,32.1804615127,65.7244621605,524.26337462,251.129525226,83.4695,189.664349394
 12/20  14:00:00,165.218009063,36.4742397835,17.4190369311,0.0,32.1804615127,55.9779621605,527.429316881,257.411078825,75.1392,194.879038056
 12/20  15:00:00,166.299490983,36.499420927,18.4823134881,0.0,32.1804615127,55.9779621605,517.045878589,261.936901839,66.8089,188.30007675
 12/20  16:00:00,168.076848449,36.5434994538,20.2341568522,0.0,32.1804615127,55.9779621605,524.932308484,260.521851996,75.1392,189.271256488
