Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/20  17:00:00,202.070128296,36.2688714246,22.4525154272,0.0,32.1804615127,60.9114621605,489.484256602,245.671829599,91.7998,152.012627003
 12/20  18:00:00,261.592398766,35.7822157624,33.4020909547,0.0,32.1804615127,77.5397301883,503.569361909,236.77161515,49.9818,216.815946759
 12/20  19:00:00,332.536262646,35.7822157624,50.3243074518,0.0,77.122965704,86.2600435998,690.401989201,237.657918719,49.9818,402.762270482
 12/20  20:00:00,342.12177705,35.7822157624,52.3310102613,0.0,102.647051061,80.1663183927,562.789505178,234.068621782,33.3212,295.399683396
 12/20  21:00:00,375.937499463,35.7822157624,60.8178358299,0.0,115.40909374,92.7192997104,556.145649922,229.955001572,33.3212,292.86944835
 12/20  22:00:00,367.576930673,35.7822157624,76.030948645,0.0,102.647051061,94.1340635361,691.260809327,231.04558139,24.9909,435.224327937
 12/20  23:00:00,285.524966575,35.7822157624,60.5190361734,0.0,77.122965704,65.871452062,579.613041162,238.843183127,16.6606,324.109258035
 12/20  24:00:00,197.167452407,35.7822157624,40.1968280307,0.0,38.286128036,48.4199368926,440.065084412,252.208134482,8.3303,179.52664993
 12/21  01:00:00,145.689007684,30.9401245581,32.9964521186,0.0,25.5240853573,30.610668775,206.295304929,57.0614975881,3.33212,145.90168734
 12/21  02:00:00,133.390382134,30.9401245581,28.0290733993,0.0,19.418418834,29.3649097162,161.821878679,47.6745731067,3.33212,110.815185572
 12/21  03:00:00,123.224633985,30.9401245581,25.7633889808,0.0,12.7620426787,28.1191506574,158.586611952,42.8213158935,3.33212,112.433176058
 12/21  04:00:00,122.090062439,30.9401245581,24.6374489713,0.0,12.7620426787,28.1191506574,152.177754665,40.4053639904,3.33212,108.440270675
 12/21  05:00:00,129.856331964,30.9401245581,25.8298906592,0.0,12.7620426787,28.1191506574,188.781995544,39.5098886048,3.33212,145.939986939
 12/21  06:00:00,183.344367794,30.9401245581,51.6368279447,0.0,25.5240853573,30.610668775,295.14776811,39.0545052276,8.3303,247.762962882
 12/21  07:00:00,291.338247258,32.9576625599,59.9127834599,0.0,51.0481707146,78.1489452969,490.538812514,37.3403390392,16.6606,436.537873475
 12/21  08:00:00,372.934607067,35.7822157624,79.6511829787,0.0,64.3609230253,109.708623606,820.349969323,217.068265638,24.9909,578.290803685
 12/21  09:00:00,291.166680418,35.7822157624,57.2380954553,0.0,51.0481707146,80.7689615957,725.595811256,250.21391053,33.3212,442.060700726
 12/21  10:00:00,252.267665963,36.075306555,46.2853407111,0.0,51.0481707146,71.0224615957,657.218547014,255.861871354,66.8089,334.54777566
 12/21  11:00:00,191.077170312,36.1810659757,33.7436871639,0.0,32.1804615127,65.7244621605,616.878447164,273.312333461,83.4695,260.096613702
 12/21  12:00:00,187.1422072,36.241925049,29.0783673603,0.0,32.1804615127,65.7244621605,558.086992694,278.215226673,83.4695,196.402266021
 12/21  13:00:00,196.456312101,36.3329685495,39.0682788864,0.0,32.1804615127,65.7244621605,544.568816938,265.055811884,83.4695,196.043505053
 12/21  14:00:00,193.493852321,36.3765785891,45.7677953408,0.0,32.1804615127,55.9779621605,519.703236704,255.842861066,75.1392,188.721175638
 12/21  15:00:00,188.799401417,36.4074851964,41.0544366523,0.0,32.1804615127,55.9779621605,519.523272464,260.844998354,66.8089,191.86937411
 12/21  16:00:00,184.921322572,36.4510938579,37.1620993192,0.0,32.1804615127,55.9779621605,527.391743979,260.326794065,75.1392,191.925749914
 12/21  17:00:00,214.476093809,36.1997947275,34.9383447084,0.0,32.1804615127,60.9114621605,483.68307288,245.539536027,91.7998,146.343736853
 12/21  18:00:00,272.941018454,35.7822157624,44.7623106791,0.0,32.1804615127,77.5397301883,513.368523628,239.147184149,49.9818,224.239539479
 12/21  19:00:00,344.883277039,35.7822157624,62.6803162741,0.0,77.122965704,86.2600435998,685.73440906,239.943377568,49.9818,395.809231492
 12/21  20:00:00,351.787039006,35.7822157624,62.003400238,0.0,102.647051061,80.1663183927,567.251609126,232.912669142,33.3212,301.017739984
 12/21  21:00:00,383.766546207,35.7822157624,68.6536079609,0.0,115.40909374,92.7192997104,556.35933805,228.633531992,33.3212,294.404606058
 12/21  22:00:00,374.221050536,35.7822157624,82.6801733281,0.0,102.647051061,94.1340635361,687.869801255,230.023045072,24.9909,432.855856184
 12/21  23:00:00,289.233934174,35.7822157624,64.2321520749,0.0,77.122965704,65.871452062,581.758854439,237.931006656,16.6606,327.167247783
 12/21  24:00:00,199.269249688,35.7822157624,42.3029736413,0.0,38.286128036,48.4199368926,438.702869101,250.745166004,8.3303,179.627403097
 12/22  01:00:00,146.460308553,30.9401245581,33.7768904051,0.0,25.5240853573,30.610668775,205.983136686,56.6870747454,3.33212,145.96394194
 12/22  02:00:00,133.432517673,30.9401245581,28.0801259514,0.0,19.418418834,29.3649097162,165.853226,47.6730436806,3.33212,114.848062319
 12/22  03:00:00,123.166595237,30.9401245581,25.7168785919,0.0,12.7620426787,28.1191506574,155.113220968,43.3059303172,3.33212,108.475170651
 12/22  04:00:00,122.090277383,30.9401245581,24.6490440421,0.0,12.7620426787,28.1191506574,153.04865948,41.2458907849,3.33212,108.470648696
 12/22  05:00:00,130.831394412,30.9401245581,26.1821040539,0.0,12.7620426787,28.1191506574,189.659242003,40.3460853973,3.33212,145.981036606
 12/22  06:00:00,167.03456813,30.9401245581,34.7448529835,0.0,25.5240853573,30.610668775,301.869277887,39.8780223809,8.3303,253.660955506
 12/22  07:00:00,295.305585694,32.5541549595,63.5605166667,0.0,51.0481707146,78.1489452969,485.665604757,37.8515275684,16.6606,431.153477188
 12/22  08:00:00,380.097868563,35.7822157624,85.7943835834,0.0,64.3609230253,109.708623606,823.015822274,219.098297547,24.9909,578.926624726
 12/22  09:00:00,294.766325191,35.7822157624,60.0631118301,0.0,51.0481707146,80.7689615957,733.915598624,257.011769846,33.3212,443.582628778
 12/22  10:00:00,256.570079108,36.0831034014,50.5814813278,0.0,51.0481707146,71.0224615957,658.864990098,256.848687284,66.8089,335.207402814
 12/22  11:00:00,205.023124542,36.2303733973,47.6300736475,0.0,32.1804615127,65.7244621605,606.828163362,256.502147974,83.4695,266.856515389
 12/22  12:00:00,196.987030771,36.3233360779,38.8376150861,0.0,32.1804615127,65.7244621605,537.812239643,257.837089647,83.4695,196.505649996
 12/22  13:00:00,189.892853031,36.3743417168,32.4734837463,0.0,32.1804615127,65.7244621605,535.119880881,262.515412432,83.4695,189.134968449
 12/22  14:00:00,182.843173701,36.3713597261,35.1431532889,0.0,32.1804615127,55.9779621605,537.481604925,266.525685803,75.1392,195.816719122
 12/22  15:00:00,179.001377398,36.3735956445,31.3036792817,0.0,32.1804615127,55.9779621605,529.94587706,274.644661382,66.8089,188.492315678
 12/22  16:00:00,177.63310196,36.3602125063,29.9665054073,0.0,32.1804615127,55.9779621605,549.423698604,278.788871611,75.1392,195.495626993
 12/22  17:00:00,208.8136774,36.1071652141,29.3690911264,0.0,32.1804615127,60.9114621605,504.778759838,266.569362922,91.7998,146.409596915
 12/22  18:00:00,269.453975681,35.7822157624,41.2771054098,0.0,32.1804615127,77.5397301883,535.114191717,260.737141522,49.9818,224.395250195
 12/22  19:00:00,342.367014961,35.7822157624,60.1692604437,0.0,77.122965704,86.2600435998,706.860480125,260.449681356,49.9818,396.428998769
 12/22  20:00:00,349.109805924,35.7822157624,59.7570008825,0.0,102.647051061,80.1663183927,589.353730922,253.470078276,33.3212,302.562452645
 12/22  21:00:00,380.958092355,35.7822157624,66.2566988004,0.0,115.40909374,92.7192997104,574.45059895,247.692331214,33.3212,293.437067736
 12/22  22:00:00,371.48152721,35.7822157624,80.2626461212,0.0,102.647051061,94.1340635361,703.748977517,241.747323581,24.9909,437.010753936
 12/22  23:00:00,286.978433386,35.7822157624,61.9872600844,0.0,77.122965704,65.871452062,590.106452285,248.765240493,16.6606,324.680611792
 12/22  24:00:00,197.182036248,35.7822157624,40.2156938603,0.0,38.286128036,48.4199368926,459.766358347,264.792527355,8.3303,186.643530992
 12/23  01:00:00,147.142324675,30.9401245581,32.2711029968,0.0,27.7269238854,30.610668775,209.786288346,60.4302412088,3.33212,146.023927138
 12/23  02:00:00,142.306164569,30.9401245581,27.3923685108,0.0,27.7269238854,30.610668775,162.256922904,50.4235937795,3.33212,108.501209124
 12/23  03:00:00,121.787198202,30.9401245581,24.3481043911,0.0,12.7620426787,28.1191506574,157.315818708,45.4837528271,3.33212,108.49994588
 12/23  04:00:00,120.643319406,30.9401245581,23.2129160596,0.0,12.7620426787,28.1191506574,154.781242233,42.9565378476,3.33212,108.492584386
 12/23  05:00:00,128.481935962,30.9401245581,24.4739220802,0.0,12.7620426787,28.1191506574,191.11977109,41.7441513974,3.33212,146.043499692
 12/23  06:00:00,142.569951704,30.9401245581,26.3196947916,0.0,12.7620426787,28.1191506574,236.709032214,41.6342447076,8.3303,186.744487506
 12/23  07:00:00,233.267476314,30.9401245581,36.2785410634,0.0,42.6918050922,54.3732441037,314.538339132,40.7779555867,16.6606,257.099783546
 12/23  08:00:00,308.168417258,35.8208696779,60.3415177304,0.0,42.6918050922,86.1019271793,684.411682292,222.415159119,24.9909,437.005623172
 12/23  09:00:00,357.816479041,35.7822157624,85.7246809656,0.0,57.6566862989,112.030105488,900.878590402,250.693622145,33.3212,616.863768257
 12/23  10:00:00,291.318862852,36.0755514037,65.9337860206,0.0,57.6566862989,83.6599452969,761.648492505,251.965512294,66.8089,442.874080212
 12/23  11:00:00,218.275712165,36.154556373,47.0991540509,0.0,42.6918050922,68.9656133826,689.026246109,267.468862668,83.4695,338.087883441
 12/23  12:00:00,206.26604964,36.2222701748,43.3731499377,0.0,34.9340096728,67.7198543238,620.842772211,270.760112659,83.4695,266.613159552
 12/23  13:00:00,204.220300161,36.272586577,42.1298873077,0.0,34.9340096728,67.7198543238,547.618844839,264.831547642,83.4695,199.317797197
 12/23  14:00:00,194.685071229,36.297687677,42.2907896593,0.0,34.9340096728,57.9733543238,535.740887212,266.015860789,75.1392,194.585826423
 12/23  15:00:00,189.667247538,36.3826822884,37.2033836404,0.0,34.9340096728,57.9733543238,525.811255519,267.774082214,66.8089,191.228273305
 12/23  16:00:00,187.336795178,36.3858626365,34.8862989515,0.0,34.9340096728,57.9733543238,540.917148863,269.519554753,75.1392,196.25839411
 12/23  17:00:00,216.764380394,36.0844426887,32.568470469,0.0,34.9340096728,62.9068543238,519.205146336,274.040239511,91.7998,153.365106825
 12/23  18:00:00,262.935862166,35.7822157624,37.3534782419,0.0,34.9340096728,72.2186844194,516.75357986,279.122914381,49.9818,187.648865479
 12/23  19:00:00,340.056188318,35.7822157624,48.1461704813,0.0,87.0357390804,86.2600435998,551.129641449,275.435123952,49.9818,225.712717497
 12/23  20:00:00,347.825329808,35.7822157624,61.2065696587,0.0,102.000620287,77.6748002752,596.918829327,269.302594529,33.3212,294.295034797
 12/23  21:00:00,368.319930337,35.7822157624,70.4087488046,0.0,102.000620287,88.9820225341,593.705491318,266.6305253,33.3212,293.753766018
 12/23  22:00:00,360.046267537,35.7822157624,71.8498019337,0.0,102.000620287,91.6425454185,590.411671231,263.137040074,24.9909,302.283731157
 12/23  23:00:00,305.17320864,35.7822157624,70.1372261562,0.0,87.0357390804,65.871452062,717.488954981,271.597719549,16.6606,429.230635432
 12/23  24:00:00,209.012213628,35.7822157624,47.5357137802,0.0,42.6918050922,48.4199368926,555.75534096,293.554804106,8.3303,253.870236854
 12/24  01:00:00,158.720552434,30.9401245581,34.6291489825,0.0,34.4311606118,33.1021868926,221.138307168,65.7134549759,3.33212,152.092732192
 12/24  02:00:00,152.504442374,30.9401245581,28.3706076728,0.0,34.4311606118,33.1021868926,167.148882163,54.2629458603,3.33212,109.553816303
 12/24  03:00:00,131.81236596,30.9401245581,25.1476694078,0.0,19.466279405,30.610668775,161.177042928,48.8601233196,3.33212,108.984799608
 12/24  04:00:00,130.065921905,30.9401245581,23.4083305473,0.0,19.466279405,30.610668775,164.515691007,46.3786627469,3.33212,114.80490826
 12/24  05:00:00,137.507860661,30.9401245581,24.2775513107,0.0,19.466279405,30.610668775,194.924856242,45.4918982382,3.33212,146.100838004
 12/24  06:00:00,151.552343294,30.9401245581,26.0772653658,0.0,19.466279405,30.610668775,240.963662037,45.4785821426,8.3303,187.154779895
 12/24  07:00:00,232.319347393,30.9401245581,35.3237019884,0.0,42.6918050922,54.3732441037,320.036847337,45.1250197675,16.6606,258.251227569
 12/24  08:00:00,316.138617359,35.8016859273,59.0414703695,0.0,49.3960418185,88.5934452969,719.945058964,256.09480771,24.9909,438.859351254
 12/24  09:00:00,357.560028517,35.7822157624,85.4616685533,0.0,57.6566862989,112.030105488,948.694700113,294.598111981,33.3212,620.775388132
 12/24  10:00:00,288.384889547,35.9062796378,72.3622489634,0.0,50.9524495726,81.1684271793,793.28498424,280.14111977,66.8089,446.33496447
 12/24  11:00:00,223.420176077,36.0319703657,52.3394677264,0.0,42.6918050922,68.9656133826,701.435927403,280.905585829,83.4695,337.060841574
 12/24  12:00:00,222.89272052,36.1013219719,55.457168697,0.0,38.286128036,68.9656133826,633.039786406,281.295914479,83.4695,268.274371927
 12/24  13:00:00,216.569399812,36.1211131045,49.9727199523,0.0,38.286128036,68.9656133826,560.865082293,281.016763871,83.4695,196.378818423
 12/24  14:00:00,191.594225101,36.1459615204,43.9265836171,0.0,31.5818913096,56.727595265,562.468696854,294.864143769,75.1392,192.465353084
 12/24  15:00:00,191.864265652,36.2056027123,44.1500840291,0.0,31.5818913096,56.727595265,555.338887135,295.949619863,66.8089,192.580367272
 12/24  16:00:00,193.874633378,36.2161514366,46.1595771719,0.0,31.5818913096,56.727595265,558.692396649,292.977138828,75.1392,190.576057822
 12/24  17:00:00,217.817926244,35.9936489724,38.2948686104,0.0,31.5818913096,61.661095265,535.368161178,292.161061092,91.7998,151.407300086
 12/24  18:00:00,262.96895053,35.7822157624,41.9703997989,0.0,31.5818913096,70.9729253606,534.105982749,296.340589232,49.9818,187.783593517
 12/24  19:00:00,334.875897469,35.7822157624,52.1706979488,0.0,80.3315023541,83.7685254822,567.573343946,292.118601803,49.9818,225.472942143
 12/24  20:00:00,350.687991695,35.7822157624,64.0637153594,0.0,102.000620287,77.6748002752,602.468961763,275.116348051,33.3212,294.031413712
 12/24  21:00:00,379.571059673,35.7822157624,72.4314064132,0.0,108.704857014,91.4735406516,592.426165597,266.200504507,33.3212,292.90446109
 12/24  22:00:00,352.903402628,35.7822157624,73.9283161182,0.0,95.2963835608,89.1510273009,587.286334708,262.086232665,24.9909,300.209202043
 12/24  23:00:00,298.13230635,35.7822157624,72.318237759,0.0,80.3315023541,63.3799339444,715.003973312,268.260941541,16.6606,430.082431772
 12/24  24:00:00,210.592105385,35.7822157624,49.1196038673,0.0,42.6918050922,48.4199368926,547.647014406,284.528291238,8.3303,254.788423168
 12/25  01:00:00,159.591387931,30.9401245581,35.4972570543,0.0,34.4311606118,33.1021868926,213.737204314,64.0342119041,3.33212,146.37087241
 12/25  02:00:00,153.39704134,30.9401245581,29.2624030356,0.0,34.4311606118,33.1021868926,171.450139414,52.9876531536,3.33212,115.13036626
 12/25  03:00:00,132.705952886,30.9401245581,26.0439232075,0.0,19.466279405,30.610668775,159.417748165,47.3659369182,3.33212,108.719691247
 12/25  04:00:00,128.495434276,30.9401245581,21.8464330869,0.0,19.466279405,30.610668775,163.761794072,45.2914211318,3.33212,115.13825294
 12/25  05:00:00,136.491750401,30.9401245581,23.273055601,0.0,19.466279405,30.610668775,194.776262581,45.2867948821,3.33212,146.157347699
 12/25  06:00:00,152.426991656,30.9401245581,26.9566818059,0.0,19.466279405,30.610668775,240.252084678,44.6702616976,8.3303,187.25152298
 12/25  07:00:00,234.284980639,30.9401245581,37.2885382305,0.0,42.6918050922,54.3732441037,318.389488895,43.2735441745,16.6606,258.455344721
 12/25  08:00:00,318.141793495,35.8083343748,61.0899787742,0.0,49.3960418185,88.5934452969,693.623016604,229.016056729,24.9909,439.616059875
 12/25  09:00:00,358.83225662,35.7822157624,86.7372092457,0.0,57.6566862989,112.030105488,913.064672141,256.720341328,33.3212,623.023130813
 12/25  10:00:00,282.523814947,36.0362466451,66.3947691653,0.0,50.9524495726,81.1684271793,771.488634729,257.17854753,66.8089,447.5011872
 12/25  11:00:00,215.533947285,36.1347964534,44.3691676688,0.0,42.6918050922,68.9656133826,691.663777053,271.160822151,83.4695,337.033454903
 12/25  12:00:00,203.619947366,36.1877084381,36.1358479556,0.0,38.286128036,68.9656133826,635.084184768,283.132221067,83.4695,268.482463701
 12/25  13:00:00,196.306052557,36.243901025,29.6355818669,0.0,38.286128036,68.9656133826,565.993920188,286.055046904,83.4695,196.469373284
 12/25  14:00:00,176.718666127,36.3108883877,28.5776037886,0.349281369955,31.5818913096,56.727595265,564.11097765,292.509826342,75.1392,196.461951308
 12/25  15:00:00,175.748068946,36.2905370742,27.8372948309,0.136623006119,31.5818913096,56.727595265,556.867488888,301.268942212,66.8089,188.789646676
 12/25  16:00:00,175.427549916,36.3247152096,27.4651063574,0.169124831956,31.5818913096,56.727595265,576.607259028,305.673265239,75.1392,195.794793789
 12/25  17:00:00,206.555434216,36.1148076123,26.7818571154,0.153842658,31.5818913096,61.661095265,532.786727198,294.413874311,91.7998,146.573052887
 12/25  18:00:00,255.685180046,35.8129453638,34.3985909977,0.276535922008,31.5818913096,70.9729253606,528.781262421,290.941401994,49.9818,187.858060427
 12/25  19:00:00,328.207023988,35.8022568068,45.2266622373,0.268527037397,80.3315023541,83.7685254822,566.885475248,290.323357431,49.9818,226.580317817
 12/25  20:00:00,344.555813941,35.7822157624,57.9435091807,0.0,102.000620287,77.6748002752,611.029060676,276.474718341,33.3212,301.233142335
 12/25  21:00:00,373.663654446,35.7822157624,66.5380656385,0.0,108.704857014,91.4735406516,592.890851721,266.402884425,33.3212,293.166767296
 12/25  22:00:00,347.263840323,35.7822157624,68.302629063,0.0,95.2963835608,89.1510273009,581.269099951,261.974685834,24.9909,294.303514117
 12/25  23:00:00,293.728653985,35.8022568068,67.5392799331,0.364982658589,80.3315023541,63.3799339444,722.220522388,268.010344925,16.6606,437.549577464
 12/25  24:00:00,207.716405308,35.7888961105,46.1866124095,0.0698530228854,42.6918050922,48.4199368926,536.879974789,276.44380606,8.3303,252.105868729
 12/26  01:00:00,146.192507902,30.9401245581,33.5290615963,0.0,25.5240853573,30.610668775,214.245290137,61.6243974829,3.33212,149.288772654
 12/26  02:00:00,132.131030759,30.9401245581,26.7972018637,0.0,19.418418834,29.3649097162,163.525773486,51.5969849305,3.33212,108.596668555
 12/26  03:00:00,121.071963192,30.9401245581,23.642652329,0.0,12.7620426787,28.1191506574,158.677988369,46.7639547386,3.33212,108.58191363
 12/26  04:00:00,119.479929866,30.9401245581,22.0602795523,0.0,12.7620426787,28.1191506574,162.991858852,44.6769843547,3.33212,114.982754498
 12/26  05:00:00,128.433491241,30.9401245581,23.8037770899,0.0,12.7620426787,28.1191506574,193.212156465,43.6537449657,3.33212,146.2262915
 12/26  06:00:00,164.572218412,30.9401245581,32.3011253037,0.0,25.5240853573,30.610668775,307.584114072,42.9725712738,8.3303,256.281242798
 12/26  07:00:00,291.421067304,30.9401245581,61.2909375276,0.0,51.0481707146,78.1489452969,496.291292482,40.6126994629,16.6606,439.017993019
 12/26  08:00:00,378.07624852,35.8142150095,83.7135543655,0.0,64.3609230253,109.708623606,828.812302411,223.746264553,24.9909,580.075137859
 12/26  09:00:00,293.794068597,35.7822157624,59.0429515745,0.0,51.0481707146,80.7689615957,749.033662241,266.338982161,33.3212,449.37348008
 12/26  10:00:00,252.477844274,36.0296869302,46.3908324113,0.138440406939,51.0481707146,71.0224615957,678.1894644,270.822221996,66.8089,340.558342404
 12/26  11:00:00,190.504764322,36.1564708752,32.7659502145,0.4168063936,32.1804615127,65.7244621605,639.216490295,289.013071082,83.4695,266.733919213
 12/26  12:00:00,184.305095574,36.2224351439,26.15418331,0.100141597864,32.1804615127,65.7244621605,574.004347235,292.756107429,83.4695,197.778739806
 12/26  13:00:00,184.101315978,36.2720907177,26.67262266,0.106716894571,32.1804615127,65.7244621605,567.65770579,289.070011904,83.4695,195.118193887
 12/26  14:00:00,176.935501778,36.2904823634,29.3172727687,0.0,32.1804615127,55.9779621605,553.639747555,287.864712083,75.1392,190.635835472
 12/26  15:00:00,177.913288185,36.3123502023,30.2754210183,0.0,32.1804615127,55.9779621605,550.708802646,288.00560554,66.8089,195.894297107
 12/26  16:00:00,183.411022513,36.3342585292,35.7670064938,0.0,32.1804615127,55.9779621605,545.39790248,279.445117751,75.1392,190.813584729
 12/26  17:00:00,212.962447836,36.0608567762,33.5541479237,0.0,32.1804615127,60.9114621605,508.262309855,264.979204859,91.7998,151.483304996
 12/26  18:00:00,268.059923533,35.7888961105,39.6937097971,0.153625924216,32.1804615127,77.5397301883,556.348105452,281.399482538,49.9818,224.966822914
 12/26  19:00:00,338.432118564,35.7822157624,56.1878913148,0.0,77.122965704,86.2600435998,758.644919806,303.48182975,49.9818,405.181290056
 12/26  20:00:00,344.301455678,35.8022568068,54.3202073461,0.560155469318,102.647051061,80.1663183927,642.603235855,310.993753002,33.3212,298.288282852
 12/26  21:00:00,374.859014999,35.7888961105,59.9119383597,0.178327740957,115.40909374,92.7192997104,651.555870622,318.072527429,33.3212,300.162143193
 12/26  22:00:00,364.346019875,35.7955764586,72.7039966863,0.337501557819,102.647051061,94.1340635361,791.231102724,326.892723241,24.9909,439.347479483
 12/26  23:00:00,279.088515647,35.7955764586,53.8367305463,0.159639950292,77.122965704,65.871452062,693.974473262,348.027771932,16.6606,329.28610133
 12/26  24:00:00,189.144085396,35.8022568068,32.0103918278,0.0534525024399,38.286128036,48.4199368926,565.491862682,370.139274402,8.3303,187.02228828
 12/27  01:00:00,136.944252682,30.9802066468,24.0908917033,0.192076212769,25.5240853573,30.610668775,230.567436857,80.9763704562,3.33212,146.258946401
 12/27  02:00:00,123.568645505,30.9802066468,18.0794682247,0.150928944887,19.418418834,29.3649097162,185.587382204,67.7920412337,3.33212,114.46322097
 12/27  03:00:00,112.830732685,30.9802066468,15.2048931599,0.193598930879,12.7620426787,28.1191506574,173.774992298,61.2727359289,3.33212,109.170136369
 12/27  04:00:00,111.655611157,30.9802066468,14.0333074657,0.199466198485,12.7620426787,28.1191506574,169.929268041,57.9825405315,3.33212,108.61460751
 12/27  05:00:00,119.892604089,30.9802066468,15.7063702047,0.185721274544,12.7620426787,28.1191506574,209.38663027,56.231353148,3.33212,149.823157122
 12/27  06:00:00,156.18739692,30.9802066468,24.4590984719,0.108120338296,25.5240853573,30.610668775,316.170423071,54.8975585593,8.3303,252.942564512
 12/27  07:00:00,283.04949713,30.9534852543,53.6345769493,0.010426814052,51.0481707146,78.1489452969,509.037749132,51.8705423982,16.6606,440.506606734
 12/27  08:00:00,369.940041582,35.8085769597,76.4220023806,0.0573802927711,64.3609230253,109.708623606,908.215055436,293.890957534,24.9909,589.333197902
 12/27  09:00:00,284.451053705,35.7955764586,50.4073111126,0.0,51.0481707146,80.7689615957,838.949214999,358.147468451,33.3212,447.480546547
 12/27  10:00:00,243.017949553,35.7977388544,37.202507941,0.0,51.0481707146,71.0224615957,763.829522273,359.967432128,66.8089,337.053190146
 12/27  11:00:00,180.947314754,35.8304760453,23.8433885757,0.0,32.1804615127,65.7244621605,726.102929945,374.732686814,83.4695,267.900743131
 12/27  12:00:00,180.245903689,35.8681595071,22.4470517698,0.0,32.1804615127,65.7244621605,653.355481297,372.885589253,83.4695,197.000392044
 12/27  13:00:00,182.776755735,35.9112870881,25.7170602813,0.0,32.1804615127,65.7244621605,643.875322262,363.756312442,83.4695,196.649509819
 12/27  14:00:00,178.679293373,35.9435469847,31.2806662473,0.0392669649562,32.1804615127,55.9779621605,626.148507507,354.684619496,75.1392,196.324688011
 12/27  15:00:00,175.97536006,36.0311255061,28.3469096467,0.200061088064,32.1804615127,55.9779621605,610.665309048,347.873471337,66.8089,195.982937711
 12/27  16:00:00,174.043447588,36.0407561592,26.61529912,0.0220919748746,32.1804615127,55.9779621605,605.060795923,340.947799065,75.1392,188.973796858
 12/27  17:00:00,204.998929682,35.8721320431,25.6718828116,0.0615409353116,32.1804615127,60.9114621605,567.195914941,322.023702226,91.7998,153.372412715
 12/27  18:00:00,263.41820053,35.8062650156,35.1201558758,0.0228226922328,32.1804615127,77.5397301883,608.808098166,333.717793678,49.9818,225.108504487
 12/27  19:00:00,334.631949441,35.7955764586,52.3074283139,0.0260369633639,77.122965704,86.2600435998,802.782026816,347.948036047,49.9818,404.852190768
 12/27  20:00:00,340.829677259,35.8055969808,50.8218589059,0.12535569538,102.647051061,80.1663183927,680.860761679,348.181621318,33.3212,299.357940362
 12/27  21:00:00,372.416962786,35.8022568068,57.0858080672,0.126996023211,115.40909374,92.7192997104,680.560205239,344.550731853,33.3212,302.688273386
 12/27  22:00:00,362.514727836,35.8089371549,70.7447070693,0.142731095709,102.647051061,94.1340635361,807.126429722,341.289293968,24.9909,440.846235754
 12/27  23:00:00,278.037747995,35.8089371549,52.9226945577,0.0287997453441,77.122965704,65.871452062,689.447857713,343.358408533,16.6606,329.42884918
 12/27  24:00:00,187.886998598,35.7888961105,30.83686664,0.0,38.286128036,48.4199368926,553.618947931,360.487223888,8.3303,184.801424043
 12/28  01:00:00,136.190015893,30.9802066468,23.0168296785,0.517475469754,25.5240853573,30.610668775,229.704136372,80.0639834054,3.33212,146.308032966
 12/28  02:00:00,123.05793358,30.9802066468,17.3076187913,0.418460062587,19.418418834,29.3649097162,185.234108849,66.8469347578,3.33212,115.055054092
 12/28  03:00:00,113.082856535,30.9802066468,15.2747285606,0.382152641018,12.7620426787,28.1191506574,172.042913699,60.0629246992,3.33212,108.647869
 12/28  04:00:00,112.706483724,30.9802066468,14.9724627024,0.315496032167,12.7620426787,28.1191506574,174.167768143,55.7975823445,3.33212,115.038065799
 12/28  05:00:00,121.571263132,30.9802066468,17.3333836071,0.23976948314,12.7620426787,28.1191506574,202.724665742,53.0582288964,3.33212,146.334316846
 12/28  06:00:00,158.138078767,30.9802066468,26.4297281511,0.0886625683381,25.5240853573,30.610668775,315.838853927,50.8500219236,8.3303,256.658532003
 12/28  07:00:00,285.650882721,30.9468049062,56.2516840334,0.0,51.0481707146,78.1489452969,505.716817395,47.1989946249,16.6606,441.85722277
 12/28  08:00:00,373.611159594,35.8232515609,80.1138824322,0.0974436185936,64.3609230253,109.708623606,852.231263729,242.796853491,24.9909,584.443510238
 12/28  09:00:00,289.816857126,35.8022568068,55.8454473744,0.00868650722568,51.0481707146,80.7689615957,768.859546185,283.378714964,33.3212,452.159631221
 12/28  10:00:00,250.647968835,35.9854152819,44.7345392107,0.0,51.0481707146,71.0224615957,691.467766791,286.263069105,66.8089,338.395797686
 12/28  11:00:00,188.00099875,36.1298631567,30.7001875841,0.0,32.1804615127,65.7244621605,650.072378592,298.507493153,83.4695,268.095385439
 12/28  12:00:00,182.150873708,36.2051222078,24.1137490024,0.0,32.1804615127,65.7244621605,578.598670772,298.021856492,83.4695,197.107314281
 12/28  13:00:00,181.914589557,36.2926100124,24.5696124252,0.0,32.1804615127,65.7244621605,571.427770159,291.192889486,83.4695,196.765380673
 12/28  14:00:00,176.27671308,36.3554951431,28.3915939314,0.201031582524,32.1804615127,55.9779621605,555.896699907,284.333077649,75.1392,196.424422259
 12/28  15:00:00,173.582315511,36.3776874052,25.7331083854,0.142998882858,32.1804615127,55.9779621605,550.573742052,287.686838062,66.8089,196.07800399
 12/28  16:00:00,173.632757343,36.3974178359,25.758513295,0.162530629617,32.1804615127,55.9779621605,551.711677382,287.507702667,75.1392,189.064774715
 12/28  17:00:00,205.860473925,36.1554937946,26.1733918656,0.185207846667,32.1804615127,60.9114621605,514.584575888,269.351126019,91.7998,153.433649869
 12/28  18:00:00,266.659783009,35.7969125283,38.280323921,0.176936814062,32.1804615127,77.5397301883,539.194303666,263.961536788,49.9818,225.250966878
 12/28  19:00:00,339.728105497,35.7822157624,57.5205653389,0.0,77.122965704,86.2600435998,723.036331451,264.451788032,49.9818,408.602743418
 12/28  20:00:00,346.930167326,35.7822157624,57.145014328,0.0,102.647051061,80.1663183927,580.685200139,250.428682156,33.3212,296.935317983
 12/28  21:00:00,378.812025613,35.7822157624,63.702429356,0.0,115.40909374,92.7192997104,578.366203868,241.923572572,33.3212,303.121431296
 12/28  22:00:00,369.399194003,35.7822157624,77.8612332373,0.0,102.647051061,94.1340635361,706.785370206,238.870984291,24.9909,442.923485915
 12/28  23:00:00,285.391190594,35.7822157624,60.3867207225,0.0,77.122965704,65.871452062,596.802780156,246.065020678,16.6606,334.077159478
 12/28  24:00:00,196.333910567,35.7822157624,39.3624522805,0.0,38.286128036,48.4199368926,447.891056507,259.294112252,8.3303,180.266644255
 12/29  01:00:00,144.42712057,30.9401245581,31.7421963901,0.0,25.5240853573,30.610668775,215.132301151,58.7854178008,3.33212,153.01476335
 12/29  02:00:00,131.943982592,30.9401245581,26.5904295284,0.0,19.418418834,29.3649097162,161.123355407,49.1064211584,3.33212,108.684814249
 12/29  03:00:00,133.830252311,30.9401245581,36.3414652514,0.0,12.7620426787,28.1191506574,161.255949019,44.3474472453,3.33212,113.576381774
 12/29  04:00:00,140.196357797,30.9401245581,42.6768498551,0.0,12.7620426787,28.1191506574,155.376752132,41.8653568387,3.33212,110.179275293
 12/29  05:00:00,145.701900212,30.9401245581,40.9684848083,0.0,12.7620426787,28.1191506574,190.053731702,40.3423821572,3.33212,146.379229545
 12/29  06:00:00,182.106339915,30.9401245581,49.7030538625,0.0,25.5240853573,30.610668775,304.639720105,39.4624443134,8.3303,256.846975791
 12/29  07:00:00,313.438000784,32.9576625599,81.0820279225,0.0,51.0481707146,78.1489452969,496.651112714,37.4056954852,16.6606,442.584817229
 12/29  08:00:00,393.16002899,35.7822157624,98.6077890649,0.0,64.3609230253,109.708623606,828.995068819,212.793867627,24.9909,591.210301191
 12/29  09:00:00,301.038339935,35.7822157624,66.1335182725,0.0,51.0481707146,80.7689615957,729.027228664,245.594772561,33.3212,450.111256103
 12/29  10:00:00,261.182813881,36.1621325292,54.936288717,0.0,51.0481707146,71.0224615957,648.438958395,243.846067542,66.8089,337.783990854
 12/29  11:00:00,187.543887603,36.3232081898,30.0148480158,0.0,32.1804615127,65.7244621605,601.445827677,249.680811407,83.4695,268.29551627
 12/29  12:00:00,179.318732898,36.3963350653,21.1062144538,0.0,32.1804615127,65.7244621605,537.800437539,253.841578226,83.4695,200.489359314
 12/29  13:00:00,177.507793703,36.4293675358,20.0306569496,0.0,32.1804615127,65.7244621605,541.898352701,259.83536863,83.4695,198.593484071
 12/29  14:00:00,168.122305065,36.4572351053,20.3395801439,0.0,32.1804615127,55.9779621605,534.055108146,266.81858623,75.1392,192.097321916
 12/29  15:00:00,168.872034136,36.5177081471,21.0329152123,0.0,32.1804615127,55.9779621605,531.436827865,269.05680767,66.8089,195.571120195
 12/29  16:00:00,170.997607634,36.5325486511,23.1610544114,0.0,32.1804615127,55.9779621605,535.887734691,264.572311084,75.1392,196.176223607
 12/29  17:00:00,201.028874167,36.2123912859,24.2602927479,0.0,32.1804615127,60.9114621605,495.498812914,252.873981287,91.7998,150.825031627
 12/29  18:00:00,263.317273232,35.7822157624,35.123956975,0.0,32.1804615127,77.5397301883,526.958060417,250.771623294,49.9818,226.204637123
 12/29  19:00:00,334.276755938,35.7822157624,52.057651799,0.0,77.122965704,86.2600435998,715.156911581,260.177544235,49.9818,404.997567346
 12/29  20:00:00,341.571141386,35.7822157624,52.2024903805,0.0,102.647051061,80.1663183927,600.116177178,263.716856481,33.3212,303.078120697
 12/29  21:00:00,373.969602517,35.7822157624,59.2507515306,0.0,115.40909374,92.7192997104,598.419147428,261.698089526,33.3212,303.399857903
 12/29  22:00:00,365.180459242,35.7822157624,73.9444990958,0.0,102.647051061,94.1340635361,727.633057624,258.979088776,24.9909,443.663068848
 12/29  23:00:00,283.494267433,35.7822157624,58.4849291336,0.0,77.122965704,65.871452062,615.24689333,264.144017999,16.6606,334.442275331
 12/29  24:00:00,195.276678294,35.7822157624,38.2978504807,0.0,38.286128036,48.4199368926,462.785868661,274.101801271,8.3303,180.35376739
 12/30  01:00:00,145.638672398,30.9401245581,30.7616206503,0.0,27.7269238854,30.610668775,218.470567175,62.0678561636,3.33212,153.070591011
 12/30  02:00:00,149.577166202,30.9401245581,34.6308616522,0.0,27.7269238854,30.610668775,163.974221571,51.9347321427,3.33212,108.707369428
 12/30  03:00:00,140.525009084,30.9401245581,43.0067847872,0.0,12.7620426787,28.1191506574,165.24858921,46.8178730393,3.33212,115.09859617
 12/30  04:00:00,134.16216206,30.9401245581,36.6592357137,0.0,12.7620426787,28.1191506574,156.13768257,44.0899381797,3.33212,108.715624391
 12/30  05:00:00,139.94701375,30.9401245581,35.8620319478,0.0,12.7620426787,28.1191506574,195.794669171,42.7098205146,3.33212,149.752728657
 12/30  06:00:00,152.761951472,30.9401245581,36.4231103794,0.0,12.7620426787,28.1191506574,234.171453177,41.8987022022,8.3303,183.942450975
 12/30  07:00:00,244.445099677,30.9401245581,47.3479846717,0.0,42.6918050922,54.3732441037,321.894903076,39.1467418801,16.6606,266.087561196
 12/30  08:00:00,317.711805276,35.8335943979,69.6926124417,0.0,42.6918050922,86.1019271793,679.391276507,211.072955413,24.9909,443.327421093
 12/30  09:00:00,367.260269692,35.7822157624,94.8577005165,0.0,57.6566862989,112.030105488,889.067662666,230.822751497,33.3212,624.923711168
 12/30  10:00:00,295.244864443,36.2931389808,69.6090680878,0.0,57.6566862989,83.6599452969,731.702248869,212.247537753,66.8089,452.645811116
 12/30  11:00:00,219.166641374,36.4174369525,48.0593739349,0.0,42.6918050922,68.9656133826,649.928665564,225.35693282,83.4695,341.102232744
 12/30  12:00:00,199.0220088,36.4698909757,36.4713975205,0.0,34.9340096728,67.7198543238,576.839337289,223.888692423,83.4695,269.481144866
 12/30  13:00:00,179.266965459,36.5077283024,17.7583594323,0.0,34.9340096728,67.7198543238,517.480331099,229.305578505,83.4695,204.705252594
 12/30  14:00:00,171.894039455,36.539287367,20.4098320462,0.0,34.9340096728,57.9733543238,476.217755955,203.792250616,75.1392,197.286305338
 12/30  15:00:00,174.464329288,36.5681698048,23.2731025806,0.0,34.9340096728,57.9733543238,449.088181313,185.331000522,66.8089,196.948280791
 12/30  16:00:00,175.880041933,36.5946300942,24.7504953593,0.0,34.9340096728,57.9733543238,465.871380629,193.79265051,75.1392,196.93953012
 12/30  17:00:00,206.43052112,36.2926736504,26.4981742532,0.0,34.9340096728,62.9068543238,421.086048327,175.484864687,91.7998,153.80138364
 12/30  18:00:00,257.787768737,35.7822157624,34.0839836154,0.0,34.9340096728,72.2186844194,389.345327562,151.046771979,49.9818,188.316755583
 12/30  19:00:00,335.009818882,35.7822157624,45.0616641573,0.0,87.0357390804,86.2600435998,423.151304265,139.109084646,49.9818,234.060419619
 12/30  20:00:00,343.410247357,35.7822157624,58.8460981468,0.0,102.000620287,77.6748002752,458.424600677,122.28270633,33.3212,302.820694348
 12/30  21:00:00,365.896387965,35.7822157624,70.1106515951,0.0,102.000620287,88.9820225341,439.143979694,108.738338619,33.3212,297.084441075
 12/30  22:00:00,391.732783584,35.7822157624,105.576806939,0.0,102.000620287,91.6425454185,425.05159772,95.7991644977,24.9909,304.261533223
 12/30  23:00:00,346.89018625,35.7822157624,113.81782058,0.0,87.0357390804,65.871452062,544.091164973,86.2503172459,16.6606,441.180247727
 12/30  24:00:00,230.047154227,35.7822157624,70.6957232231,0.0,42.6918050922,48.4199368926,354.860618281,89.0166617508,8.3303,257.51365653
 12/31  01:00:00,176.021068047,30.9401245581,52.0649702318,0.0,34.4311606118,33.1021868926,210.808162429,56.6773573032,3.33212,150.798685125
 12/31  02:00:00,168.503831132,30.9401245581,44.5705638107,0.0,34.4311606118,33.1021868926,150.313762284,35.573447247,3.33212,111.408195037
 12/31  03:00:00,147.275438241,30.9401245581,40.8408459306,0.0,19.466279405,30.610668775,150.334026023,31.6801846127,3.33212,115.321721411
 12/31  04:00:00,145.550608152,30.9401245581,39.0935410756,0.0,19.466279405,30.610668775,158.273560236,39.6476961143,3.33212,115.293744122
 12/31  05:00:00,153.084685606,30.9401245581,39.999082924,0.0,19.466279405,30.610668775,198.989494499,49.1637677236,3.33212,146.493606776
 12/31  06:00:00,166.138512739,30.9401245581,40.7803175652,0.0,19.466279405,30.610668775,248.464712697,52.3566314929,8.3303,187.777781204
 12/31  07:00:00,248.823638412,34.1681853609,48.7169613525,0.0,42.6918050922,54.3732441037,335.908997474,51.9535975408,16.6606,267.294799933
 12/31  08:00:00,325.131925414,35.822373127,69.730231102,0.0,49.3960418185,88.5934452969,598.160676594,129.141733531,24.9909,444.028043063
 12/31  09:00:00,365.127531303,35.7822157624,94.2290730026,0.0,57.6566862989,112.030105488,848.953508433,188.058698243,33.3212,627.573610189
 12/31  10:00:00,292.177466846,36.3364890286,76.6701857308,0.0,50.9524495726,81.1684271793,733.911937462,211.180095522,66.8089,455.92294194
 12/31  11:00:00,233.412472158,36.4290891464,62.8686779638,0.0,42.6918050922,68.9656133826,624.93060525,200.925571597,83.4695,340.535533653
 12/31  12:00:00,225.248039672,36.4814323941,58.2227236022,0.0,38.286128036,68.9656133826,578.098962501,219.219973987,83.4695,275.409488514
 12/31  13:00:00,217.748564479,36.5202702717,51.4021397616,0.0,38.286128036,68.9656133826,503.077352483,220.757262868,83.4695,198.850589615
 12/31  14:00:00,201.152623206,36.5527759274,53.9032692728,0.0,31.5818913096,56.727595265,471.851642868,199.659656059,75.1392,197.052786808
 12/31  15:00:00,186.264509573,36.5831401928,39.2293491456,0.0,31.5818913096,56.727595265,462.180177285,199.010376014,66.8089,196.360901271
 12/31  16:00:00,179.819555502,36.6104450321,32.6593198183,0.0,31.5818913096,56.727595265,492.142867786,226.404094013,75.1392,190.599573773
 12/31  17:00:00,209.423524819,36.3087165873,33.1073262149,0.0,31.5818913096,61.661095265,477.538951129,233.336635543,91.7998,152.402515586
 12/31  18:00:00,258.739109525,35.7822157624,38.3545869531,0.0,31.5818913096,70.9729253606,475.18384996,232.22031591,49.9818,192.98173405
 12/31  19:00:00,331.404174213,35.7822157624,48.8336275012,0.0,80.3315023541,83.7685254822,527.657388439,248.659671606,49.9818,229.015916834
 12/31  20:00:00,349.408885204,35.7822157624,62.7627285505,0.0,102.000620287,77.6748002752,568.17790071,231.799857484,33.3212,303.056843226
 12/31  21:00:00,380.919913069,35.7822157624,73.7509085106,0.0,108.704857014,91.4735406516,557.726064173,228.778734654,33.3212,295.62612952
 12/31  22:00:00,355.857104765,35.7822157624,76.8510182836,0.0,95.2963835608,89.1510273009,561.593822184,232.658819929,24.9909,303.944102255
 12/31  23:00:00,302.496857623,35.7822157624,76.6547267864,0.0,80.3315023541,63.3799339444,700.458048096,242.749007527,16.6606,441.048440569
 12/31  24:00:00,216.005028055,35.7822157624,54.5196241054,0.0,42.6918050922,48.4199368926,523.634876817,259.677806506,8.3303,255.626770311
